Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,7,45,75.0,17.5,3.85,7.5,25.0,81.94,7.76
2016,1,1,8,0,150.0,35.0,3.8,8.0,50.0,181.21,141.53
2016,1,1,8,15,188.5,51.0,3.75,8.0,79.0,209.66,174.83
2016,1,1,8,30,227.0,67.0,3.7,8.0,108.0,252.86,214.71
2016,1,1,8,45,252.5,81.5,3.65,8.5,138.0,284.05,242.55
2016,1,1,9,0,278.0,96.0,3.6,9.0,168.0,314.14,268.4
2016,1,1,9,15,292.5,110.0,3.5,9.0,196.0,334.73,285.72
2016,1,1,9,30,307.0,124.0,3.4,9.0,224.0,353.73,301.14
2016,1,1,9,45,321.5,133.5,3.35,9.5,248.0,365.57,309.76
2016,1,1,10,0,336.0,143.0,3.3,10.0,272.0,375.83,316.74
2016,1,1,10,15,302.5,159.5,3.15,10.0,282.0,362.26,303.79
2016,1,1,10,30,269.0,176.0,3.0,10.0,292.0,348.17,290.55
2016,1,1,10,45,550.0,122.5,2.9,10.0,373.5,460.05,382.08
2016,1,1,11,0,831.0,69.0,2.8,10.0,455.0,537.46,441.71
2016,1,1,11,15,523.5,142.0,2.65,10.0,388.0,418.01,342.46
2016,1,1,11,30,216.0,215.0,2.5,10.0,321.0,299.96,245.39
2016,1,1,11,45,114.0,198.5,2.4,10.5,254.5,227.61,185.53
2016,1,1,12,0,12.0,182.0,2.3,11.0,188.0,156.22,126.64
2016,1,1,12,15,99.0,202.5,2.15,11.0,252.0,204.78,165.37
2016,1,1,12,30,186.0,223.0,2.0,11.0,316.0,243.16,193.67
2016,1,1,12,45,393.0,178.5,1.85,11.0,371.0,254.73,194.85
2016,1,1,13,0,600.0,134.0,1.7,11.0,426.0,244.71,175.87
2016,1,1,13,15,583.5,134.0,1.6,11.0,410.5,206.86,142.85
2016,1,1,13,30,567.0,134.0,1.5,11.0,395.0,167.72,111.53
2016,1,1,13,45,459.5,147.5,1.45,11.0,352.0,134.51,93.44
2016,1,1,14,0,352.0,161.0,1.4,11.0,309.0,115.21,97.32
2016,1,1,14,15,352.5,149.0,1.35,11.0,288.5,105.89,89.28
2016,1,1,14,30,353.0,137.0,1.3,11.0,268.0,98.54,82.9
2016,1,1,14,45,336.5,127.0,1.3,11.0,242.5,92.09,77.28
2016,1,1,15,0,320.0,117.0,1.3,11.0,217.0,85.49,71.46
2016,1,1,15,15,303.5,103.5,1.3,10.5,188.5,76.49,63.52
2016,1,1,15,30,287.0,90.0,1.3,10.0,160.0,67.26,55.23
2016,1,1,15,45,259.0,75.5,1.3,10.0,130.0,57.06,45.8
2016,1,1,16,0,231.0,61.0,1.3,10.0,100.0,45.84,35.32
2016,1,1,16,15,187.5,45.5,1.3,10.0,71.0,34.62,24.66
2016,1,1,16,30,144.0,30.0,1.3,10.0,42.0,23.11,12.29
2016,1,1,16,45,72.0,15.0,1.35,10.0,21.0,11.66,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,4.55,10.5,12.0,9.88,0.0
2016,1,2,8,0,0.0,24.0,4.6,11.0,24.0,19.82,10.09
2016,1,2,8,15,0.0,38.5,4.7,11.0,38.5,34.05,23.05
2016,1,2,8,30,0.0,53.0,4.8,11.0,53.0,48.05,35.49
2016,1,2,8,45,0.0,68.0,4.95,11.5,68.0,62.15,47.86
2016,1,2,9,0,0.0,83.0,5.1,12.0,83.0,75.88,59.76
2016,1,2,9,15,0.0,96.5,5.2,12.0,96.5,87.65,69.95
2016,1,2,9,30,0.0,110.0,5.3,12.0,110.0,99.3,79.92
2016,1,2,9,45,1.5,122.0,5.4,12.5,123.0,110.23,89.03
2016,1,2,10,0,3.0,134.0,5.5,13.0,136.0,121.06,97.95
2016,1,2,10,15,15.5,151.0,5.6,13.0,158.0,143.55,117.05
2016,1,2,10,30,28.0,168.0,5.7,13.0,180.0,174.44,142.97
2016,1,2,10,45,102.0,186.5,5.85,13.5,234.0,231.7,191.07
2016,1,2,11,0,176.0,205.0,6.0,14.0,288.0,292.86,241.01
2016,1,2,11,15,93.0,190.5,6.1,14.0,234.5,218.14,178.16
2016,1,2,11,30,10.0,176.0,6.2,14.0,181.0,153.66,124.01
2016,1,2,11,45,54.5,199.5,6.3,14.0,227.0,196.63,159.49
2016,1,2,12,0,99.0,223.0,6.4,14.0,273.0,229.59,185.81
2016,1,2,12,15,205.0,216.0,6.45,14.0,319.0,258.12,206.74
2016,1,2,12,30,311.0,209.0,6.5,14.0,365.0,275.25,216.67
2016,1,2,12,45,161.0,192.0,6.55,14.0,273.0,200.21,157.42
2016,1,2,13,0,11.0,175.0,6.6,14.0,181.0,143.23,114.9
2016,1,2,13,15,146.5,183.5,6.55,14.0,252.0,167.62,129.37
2016,1,2,13,30,282.0,192.0,6.5,14.0,323.0,175.78,130.29
2016,1,2,13,45,248.5,186.0,6.5,14.0,297.0,148.74,111.71
2016,1,2,14,0,215.0,180.0,6.5,14.0,271.0,129.27,108.95
2016,1,2,14,15,123.0,163.0,6.4,14.0,214.5,115.81,97.28
2016,1,2,14,30,31.0,146.0,6.3,14.0,158.0,107.81,90.36
2016,1,2,14,45,27.0,133.0,6.25,14.0,143.0,98.94,82.62
2016,1,2,15,0,23.0,120.0,6.2,14.0,128.0,92.69,77.14
2016,1,2,15,15,18.0,105.5,6.05,13.5,111.0,81.86,67.63
2016,1,2,15,30,13.0,91.0,5.9,13.0,94.0,70.9,57.85
2016,1,2,15,45,6.5,75.0,5.8,13.0,76.5,58.83,46.82
2016,1,2,16,0,0.0,59.0,5.7,13.0,59.0,46.63,35.56
2016,1,2,16,15,0.0,42.0,5.65,13.0,42.0,33.66,23.5
2016,1,2,16,30,0.0,25.0,5.6,13.0,25.0,20.49,10.32
2016,1,2,16,45,0.0,12.5,5.6,13.0,12.5,10.31,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,12.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,6.75,13.0,10.0,8.22,0.0
2016,1,3,8,0,0.0,20.0,6.7,13.0,20.0,16.49,7.33
2016,1,3,8,15,0.0,32.0,6.65,13.0,32.0,26.45,16.47
2016,1,3,8,30,0.0,44.0,6.6,13.0,44.0,37.26,26.03
2016,1,3,8,45,0.0,56.0,6.55,13.5,56.0,48.27,35.65
2016,1,3,9,0,0.0,68.0,6.5,14.0,68.0,59.09,45.0
2016,1,3,9,15,0.0,80.0,6.5,14.0,80.0,69.77,54.2
2016,1,3,9,30,0.0,92.0,6.5,14.0,92.0,80.33,63.2
2016,1,3,9,45,0.0,102.5,6.5,14.0,102.5,89.27,70.75
2016,1,3,10,0,0.0,113.0,6.5,14.0,113.0,98.15,78.19
2016,1,3,10,15,81.5,150.0,6.4,14.0,185.0,192.83,159.37
2016,1,3,10,30,163.0,187.0,6.3,14.0,257.0,286.42,237.53
2016,1,3,10,45,225.5,190.5,6.2,14.5,293.0,317.05,261.94
2016,1,3,11,0,288.0,194.0,6.1,15.0,329.0,353.24,290.1
2016,1,3,11,15,333.5,192.5,6.05,15.0,353.0,361.06,295.11
2016,1,3,11,30,379.0,191.0,6.0,15.0,377.0,365.2,296.65
2016,1,3,11,45,431.5,182.5,5.95,15.0,397.0,368.8,297.1
2016,1,3,12,0,484.0,174.0,5.9,15.0,417.0,360.09,286.84
2016,1,3,12,15,480.5,174.5,5.75,15.0,416.0,333.22,261.91
2016,1,3,12,30,477.0,175.0,5.6,15.0,415.0,305.48,236.08
2016,1,3,12,45,246.0,177.5,5.45,15.5,301.5,213.9,164.88
2016,1,3,13,0,15.0,180.0,5.3,16.0,188.0,148.01,117.68
2016,1,3,13,15,13.5,174.5,5.05,16.0,181.5,141.35,112.29
2016,1,3,13,30,12.0,169.0,4.8,16.0,175.0,134.81,107.03
2016,1,3,13,45,6.0,123.5,4.6,16.0,126.5,99.77,78.31
2016,1,3,14,0,0.0,78.0,4.4,16.0,78.0,64.73,49.23
2016,1,3,14,15,0.0,100.0,4.2,15.5,100.0,80.97,66.13
2016,1,3,14,30,0.0,122.0,4.0,15.0,122.0,95.92,79.5
2016,1,3,14,45,0.0,110.0,3.8,15.0,110.0,86.92,71.65
2016,1,3,15,0,0.0,98.0,3.6,15.0,98.0,77.81,63.66
2016,1,3,15,15,0.0,85.0,3.55,14.5,85.0,67.89,54.98
2016,1,3,15,30,0.0,72.0,3.5,14.0,72.0,57.87,46.07
2016,1,3,15,45,0.0,58.0,3.45,14.0,58.0,47.02,36.22
2016,1,3,16,0,0.0,44.0,3.4,14.0,44.0,36.05,26.17
2016,1,3,16,15,0.0,31.0,3.4,14.0,31.0,25.62,16.54
2016,1,3,16,30,0.0,18.0,3.4,14.0,18.0,14.84,6.07
2016,1,3,16,45,0.0,9.0,3.4,14.0,9.0,7.4,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,45,66.5,17.0,5.65,13.5,23.5,75.64,2.97
2016,1,4,8,0,133.0,34.0,5.7,14.0,47.0,153.04,116.48
2016,1,4,8,15,168.5,50.0,5.75,14.0,75.0,195.37,159.55
2016,1,4,8,30,204.0,66.0,5.8,14.0,103.0,236.76,197.3
2016,1,4,8,45,224.5,81.5,5.9,14.0,131.5,266.24,223.82
2016,1,4,9,0,245.0,97.0,6.0,14.0,160.0,294.5,248.48
2016,1,4,9,15,256.5,112.0,6.05,14.0,187.0,314.59,265.46
2016,1,4,9,30,268.0,127.0,6.1,14.0,214.0,333.15,280.67
2016,1,4,9,45,273.0,139.5,6.2,14.5,236.5,342.77,287.54
2016,1,4,10,0,278.0,152.0,6.3,15.0,259.0,350.96,292.97
2016,1,4,10,15,465.0,126.5,6.4,15.0,321.0,443.05,369.65
2016,1,4,10,30,652.0,101.0,6.5,15.0,383.0,521.3,432.87
2016,1,4,10,45,400.5,154.5,6.6,15.0,330.0,403.65,333.63
2016,1,4,11,0,149.0,208.0,6.7,15.0,277.0,281.92,230.99
2016,1,4,11,15,209.0,209.5,6.75,15.0,310.5,305.06,249.6
2016,1,4,11,30,269.0,211.0,6.8,15.0,344.0,331.18,269.7
2016,1,4,11,45,161.0,212.0,6.85,15.0,292.0,261.83,212.03
2016,1,4,12,0,53.0,213.0,6.9,15.0,240.0,202.87,163.63
2016,1,4,12,15,179.5,212.5,6.95,15.0,303.0,247.15,197.7
2016,1,4,12,30,306.0,212.0,7.0,15.0,366.0,277.91,218.52
2016,1,4,12,45,214.0,216.0,7.05,15.0,323.0,234.13,183.24
2016,1,4,13,0,122.0,220.0,7.1,15.0,280.0,200.46,157.63
2016,1,4,13,15,98.0,210.0,7.05,15.0,257.5,179.27,140.65
2016,1,4,13,30,74.0,200.0,7.0,15.0,235.0,160.44,126.16
2016,1,4,13,45,200.0,184.0,7.0,15.0,271.5,148.92,112.82
2016,1,4,14,0,326.0,168.0,7.0,15.0,308.0,122.12,94.48
2016,1,4,14,15,165.5,151.5,6.85,15.0,222.5,109.8,91.63
2016,1,4,14,30,5.0,135.0,6.7,15.0,137.0,104.76,87.32
2016,1,4,14,45,2.5,123.0,6.55,15.0,124.0,95.81,79.54
2016,1,4,15,0,0.0,111.0,6.4,15.0,111.0,86.74,71.58
2016,1,4,15,15,0.0,96.5,6.4,14.5,96.5,75.89,62.09
2016,1,4,15,30,0.0,82.0,6.4,14.0,82.0,64.92,52.34
2016,1,4,15,45,0.0,66.5,6.4,14.0,66.5,53.12,41.63
2016,1,4,16,0,0.0,51.0,6.4,14.0,51.0,41.19,30.69
2016,1,4,16,15,0.0,36.5,6.4,14.0,36.5,29.83,20.19
2016,1,4,16,30,0.0,22.0,6.4,14.0,22.0,18.16,8.87
2016,1,4,16,45,0.0,11.0,6.45,14.0,11.0,9.06,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,5.55,13.0,10.0,8.22,0.0
2016,1,5,8,0,0.0,20.0,5.7,13.0,20.0,16.49,7.33
2016,1,5,8,15,0.0,32.5,5.7,13.0,32.5,26.87,16.83
2016,1,5,8,30,0.0,45.0,5.7,13.0,45.0,38.4,27.01
2016,1,5,8,45,0.0,58.0,5.7,13.0,58.0,50.48,37.62
2016,1,5,9,0,0.0,71.0,5.7,13.0,71.0,62.32,47.95
2016,1,5,9,15,0.0,82.5,5.75,13.0,82.5,72.39,56.65
2016,1,5,9,30,0.0,94.0,5.8,13.0,94.0,82.37,65.18
2016,1,5,9,45,0.0,104.5,5.85,13.0,104.5,91.26,72.71
2016,1,5,10,0,0.0,115.0,5.9,13.0,115.0,100.1,80.12
2016,1,5,10,15,0.0,99.0,6.0,13.0,99.0,83.87,66.21
2016,1,5,10,30,0.0,83.0,6.1,13.0,83.0,69.09,53.55
2016,1,5,10,45,33.0,141.5,6.25,13.0,157.0,147.29,120.16
2016,1,5,11,0,66.0,200.0,6.4,13.0,231.0,219.49,180.46
2016,1,5,11,15,33.0,136.0,6.5,13.0,151.5,136.78,110.72
2016,1,5,11,30,0.0,72.0,6.6,13.0,72.0,59.74,45.34
2016,1,5,11,45,0.0,68.0,6.75,13.0,68.0,56.4,42.5
2016,1,5,12,0,0.0,64.0,6.9,13.0,64.0,53.07,39.65
2016,1,5,12,15,0.0,103.5,6.9,13.0,103.5,85.9,67.48
2016,1,5,12,30,0.0,143.0,6.9,13.0,143.0,117.79,94.37
2016,1,5,12,45,82.5,182.0,6.9,13.0,223.0,170.99,136.42
2016,1,5,13,0,165.0,221.0,6.9,13.0,303.0,211.76,166.62
2016,1,5,13,15,177.0,213.5,6.75,13.0,299.0,195.35,151.63
2016,1,5,13,30,189.0,206.0,6.6,13.0,295.0,177.62,136.27
2016,1,5,13,45,106.5,186.0,6.5,13.0,235.5,143.37,112.25
2016,1,5,14,0,24.0,166.0,6.4,13.0,176.0,127.86,103.02
2016,1,5,14,15,173.0,156.0,6.35,13.0,222.5,112.57,94.74
2016,1,5,14,30,322.0,146.0,6.3,13.0,269.0,103.74,87.07
2016,1,5,14,45,308.5,135.5,6.25,13.0,244.5,97.12,81.3
2016,1,5,15,0,295.0,125.0,6.2,13.0,220.0,90.34,75.34
2016,1,5,15,15,278.0,111.0,6.05,13.0,192.0,81.15,67.14
2016,1,5,15,30,261.0,97.0,5.9,13.0,164.0,71.72,58.63
2016,1,5,15,45,235.5,81.5,5.8,13.0,134.0,61.01,48.83
2016,1,5,16,0,210.0,66.0,5.7,13.0,104.0,50.04,38.67
2016,1,5,16,15,165.0,50.0,5.45,13.0,75.0,38.37,27.76
2016,1,5,16,30,120.0,34.0,5.2,13.0,46.0,26.47,15.84
2016,1,5,16,45,60.0,17.0,5.0,13.0,23.0,13.57,0.0
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,12.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.0,7.15,14.0,1.0,0.82,0.0
2016,1,6,8,0,0.0,2.0,7.0,14.0,2.0,1.64,0.0
2016,1,6,8,15,0.0,3.5,6.95,13.5,3.5,2.87,0.0
2016,1,6,8,30,0.0,5.0,6.9,13.0,5.0,4.1,0.0
2016,1,6,8,45,0.0,7.0,6.85,13.0,7.0,5.75,0.0
2016,1,6,9,0,0.0,9.0,6.8,13.0,9.0,7.39,0.72
2016,1,6,9,15,0.0,10.5,6.85,13.0,10.5,8.63,1.8
2016,1,6,9,30,0.0,12.0,6.9,13.0,12.0,9.87,2.88
2016,1,6,9,45,0.0,13.5,6.95,13.5,13.5,11.11,3.93
2016,1,6,10,0,0.0,15.0,7.0,14.0,15.0,12.36,4.97
2016,1,6,10,15,0.0,76.5,7.05,14.0,76.5,63.48,48.66
2016,1,6,10,30,0.0,138.0,7.1,14.0,138.0,119.42,95.92
2016,1,6,10,45,182.0,160.5,7.2,14.0,246.5,262.73,218.09
2016,1,6,11,0,364.0,183.0,7.3,14.0,355.0,386.88,320.31
2016,1,6,11,15,293.0,201.0,7.25,14.0,341.5,350.68,288.44
2016,1,6,11,30,222.0,219.0,7.2,14.0,328.0,309.69,253.31
2016,1,6,11,45,137.0,216.5,7.15,14.0,284.5,255.93,208.22
2016,1,6,12,0,52.0,214.0,7.1,14.0,241.0,203.76,165.03
2016,1,6,12,15,26.0,184.0,7.1,14.0,197.5,163.94,132.07
2016,1,6,12,30,0.0,154.0,7.1,14.0,154.0,126.67,101.4
2016,1,6,12,45,234.0,164.0,7.1,14.0,280.0,202.27,157.34
2016,1,6,13,0,468.0,174.0,7.1,14.0,406.0,250.07,186.33
2016,1,6,13,15,283.5,190.5,7.15,13.5,329.5,198.85,149.71
2016,1,6,13,30,99.0,207.0,7.2,13.0,253.0,169.15,133.23
2016,1,6,13,45,68.5,190.5,7.25,13.0,221.5,146.8,116.53
2016,1,6,14,0,38.0,174.0,7.3,13.0,190.0,128.17,103.05
2016,1,6,14,15,52.5,166.5,7.2,13.0,187.5,121.37,102.54
2016,1,6,14,30,67.0,159.0,7.1,13.0,185.0,116.1,98.02
2016,1,6,14,45,57.0,146.0,7.0,13.0,166.5,107.24,90.29
2016,1,6,15,0,47.0,133.0,6.9,13.0,148.0,98.18,82.32
2016,1,6,15,15,40.0,116.5,6.8,12.5,128.5,86.9,72.42
2016,1,6,15,30,33.0,100.0,6.7,12.0,109.0,75.38,62.14
2016,1,6,15,45,24.0,83.0,6.6,12.0,88.5,63.3,51.09
2016,1,6,16,0,15.0,66.0,6.5,12.0,68.0,51.79,40.41
2016,1,6,16,15,7.5,48.0,6.35,11.5,49.0,38.16,27.8
2016,1,6,16,30,0.0,30.0,6.2,11.0,30.0,24.34,14.45
2016,1,6,16,45,0.0,15.0,6.1,11.0,15.0,12.38,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,119.5,18.5,4.15,11.5,30.5,125.59,9.57
2016,1,7,8,0,239.0,37.0,4.2,12.0,61.0,244.96,190.01
2016,1,7,8,15,332.5,48.0,4.2,12.0,98.5,318.15,262.84
2016,1,7,8,30,426.0,59.0,4.2,12.0,136.0,394.71,330.8
2016,1,7,8,45,504.5,63.5,4.2,12.0,177.5,454.04,382.49
2016,1,7,9,0,583.0,68.0,4.2,12.0,219.0,510.65,430.21
2016,1,7,9,15,623.0,72.5,4.1,12.0,256.5,538.2,452.47
2016,1,7,9,30,663.0,77.0,4.0,12.0,294.0,562.75,471.53
2016,1,7,9,45,377.0,120.0,3.95,12.5,246.0,404.89,339.25
2016,1,7,10,0,91.0,163.0,3.9,13.0,198.0,220.1,182.08
2016,1,7,10,15,220.0,165.0,3.85,13.0,258.5,320.51,266.73
2016,1,7,10,30,349.0,167.0,3.8,13.0,319.0,391.35,324.44
2016,1,7,10,45,598.0,120.0,3.75,13.0,395.5,493.69,406.62
2016,1,7,11,0,847.0,73.0,3.7,13.0,472.0,562.19,458.99
2016,1,7,11,15,854.0,74.0,3.65,13.0,487.0,537.83,436.29
2016,1,7,11,30,861.0,75.0,3.6,13.0,502.0,510.43,411.18
2016,1,7,11,45,864.0,75.5,3.6,13.0,509.5,476.92,380.79
2016,1,7,12,0,867.0,76.0,3.6,13.0,517.0,442.48,348.91
2016,1,7,12,15,867.0,76.0,3.65,13.0,517.0,404.04,313.18
2016,1,7,12,30,867.0,76.0,3.7,13.0,517.0,363.58,275.07
2016,1,7,12,45,864.5,75.0,3.8,13.0,509.5,319.7,233.74
2016,1,7,13,0,862.0,74.0,3.9,13.0,502.0,274.4,191.19
2016,1,7,13,15,854.5,73.5,3.95,13.0,487.5,223.17,144.95
2016,1,7,13,30,847.0,73.0,4.0,13.0,473.0,174.78,104.06
2016,1,7,13,45,835.5,71.5,4.05,13.0,451.0,124.96,68.65
2016,1,7,14,0,824.0,70.0,4.1,13.0,429.0,75.5,46.09
2016,1,7,14,15,807.5,68.0,4.05,13.0,400.5,56.68,45.14
2016,1,7,14,30,791.0,66.0,4.0,13.0,372.0,55.39,44.07
2016,1,7,14,45,768.5,63.0,3.95,13.0,338.5,53.28,42.25
2016,1,7,15,0,746.0,60.0,3.9,13.0,305.0,51.17,40.4
2016,1,7,15,15,711.5,57.0,3.75,12.5,267.0,48.97,38.51
2016,1,7,15,30,677.0,54.0,3.6,12.0,229.0,46.82,36.59
2016,1,7,15,45,625.5,48.5,3.45,12.0,189.0,42.42,32.48
2016,1,7,16,0,574.0,43.0,3.3,12.0,149.0,38.01,28.25
2016,1,7,16,15,487.0,36.0,3.15,12.0,109.0,29.42,20.19
2016,1,7,16,30,400.0,29.0,3.0,12.0,69.0,23.95,14.27
2016,1,7,16,45,200.0,14.5,2.95,12.0,34.5,11.67,0.0
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,8,7,45,27.5,17.0,0.45,11.5,20.0,41.95,0.0
2016,1,8,8,0,55.0,34.0,0.4,12.0,40.0,88.96,65.79
2016,1,8,8,15,77.0,51.5,0.55,12.0,63.5,124.45,99.74
2016,1,8,8,30,99.0,69.0,0.7,12.0,87.0,158.33,129.98
2016,1,8,8,45,113.0,86.0,0.85,12.0,111.5,184.9,153.35
2016,1,8,9,0,127.0,103.0,1.0,12.0,136.0,210.53,175.42
2016,1,8,9,15,134.0,119.5,1.1,12.0,159.0,229.7,191.45
2016,1,8,9,30,141.0,136.0,1.2,12.0,182.0,247.87,206.31
2016,1,8,9,45,141.5,150.0,1.35,12.0,200.5,257.57,213.92
2016,1,8,10,0,142.0,164.0,1.5,12.0,219.0,266.49,220.77
2016,1,8,10,15,84.5,167.0,1.6,12.0,200.0,214.17,176.45
2016,1,8,10,30,27.0,170.0,1.7,12.0,181.0,166.85,136.11
2016,1,8,10,45,49.5,186.5,1.8,12.5,209.5,202.36,165.38
2016,1,8,11,0,72.0,203.0,1.9,13.0,238.0,226.4,184.5
2016,1,8,11,15,230.5,197.5,1.95,13.0,312.0,315.93,257.26
2016,1,8,11,30,389.0,192.0,2.0,13.0,386.0,376.41,303.82
2016,1,8,11,45,392.5,194.5,2.05,13.0,393.0,361.04,289.35
2016,1,8,12,0,396.0,197.0,2.1,13.0,400.0,344.25,273.84
2016,1,8,12,15,313.5,211.5,2.2,13.0,372.5,303.4,240.15
2016,1,8,12,30,231.0,226.0,2.3,13.0,345.0,265.18,209.27
2016,1,8,12,45,233.5,222.5,2.4,13.0,341.0,247.66,193.55
2016,1,8,13,0,236.0,219.0,2.5,13.0,337.0,229.51,177.22
2016,1,8,13,15,218.5,213.5,2.55,13.0,320.5,205.47,157.16
2016,1,8,13,30,201.0,208.0,2.6,13.0,304.0,182.89,139.19
2016,1,8,13,45,402.0,162.0,2.65,13.0,342.0,148.98,104.79
2016,1,8,14,0,603.0,116.0,2.7,13.0,380.0,98.74,68.12
2016,1,8,14,15,301.5,110.5,2.65,13.0,242.5,75.75,62.06
2016,1,8,14,30,0.0,105.0,2.6,13.0,105.0,84.35,69.79
2016,1,8,14,45,0.0,95.0,2.6,13.0,95.0,76.64,63.04
2016,1,8,15,0,0.0,85.0,2.6,13.0,85.0,68.86,56.18
2016,1,8,15,15,0.0,74.0,2.45,13.0,74.0,60.26,48.53
2016,1,8,15,30,0.0,63.0,2.3,13.0,63.0,51.59,40.72
2016,1,8,15,45,0.0,52.0,2.2,13.0,52.0,42.83,32.74
2016,1,8,16,0,0.0,41.0,2.1,13.0,41.0,33.91,24.54
2016,1,8,16,15,0.0,30.0,2.15,12.5,30.0,24.78,16.13
2016,1,8,16,30,0.0,19.0,2.2,12.0,19.0,15.66,7.49
2016,1,8,16,45,0.0,9.5,2.25,12.0,9.5,7.81,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,6.45,13.0,15.5,12.79,0.0
2016,1,9,8,0,0.0,31.0,6.5,13.0,31.0,29.63,17.74
2016,1,9,8,15,10.0,48.5,6.4,13.0,50.5,54.97,40.59
2016,1,9,8,30,20.0,66.0,6.3,13.0,70.0,87.58,69.22
2016,1,9,8,45,28.0,83.0,6.25,13.0,90.0,109.87,88.97
2016,1,9,9,0,36.0,100.0,6.2,13.0,110.0,131.5,107.91
2016,1,9,9,15,41.5,116.0,6.05,13.0,128.5,149.47,123.38
2016,1,9,9,30,47.0,132.0,5.9,13.0,147.0,166.94,138.19
2016,1,9,9,45,46.0,144.0,5.8,13.0,160.5,174.66,144.43
2016,1,9,10,0,45.0,156.0,5.7,13.0,174.0,182.29,150.49
2016,1,9,10,15,44.0,167.0,5.45,13.0,185.5,188.62,155.38
2016,1,9,10,30,43.0,178.0,5.2,13.0,197.0,194.76,160.05
2016,1,9,10,45,71.5,193.5,5.0,13.5,226.5,222.68,182.89
2016,1,9,11,0,100.0,209.0,4.8,14.0,256.0,248.35,203.35
2016,1,9,11,15,88.5,213.5,4.45,14.0,256.5,239.55,195.22
2016,1,9,11,30,77.0,218.0,4.1,14.0,257.0,231.28,187.69
2016,1,9,11,45,139.0,224.0,3.8,14.0,295.5,264.94,214.33
2016,1,9,12,0,201.0,230.0,3.5,14.0,334.0,286.09,229.77
2016,1,9,12,15,123.5,222.0,3.2,14.0,286.0,236.61,189.31
2016,1,9,12,30,46.0,214.0,2.9,14.0,238.0,191.5,153.3
2016,1,9,12,45,74.0,218.5,2.65,14.0,256.5,197.64,157.22
2016,1,9,13,0,102.0,223.0,2.4,14.0,275.0,200.47,157.93
2016,1,9,13,15,79.0,212.0,2.35,14.0,251.0,179.25,141.04
2016,1,9,13,30,56.0,201.0,2.3,14.0,227.0,160.6,126.72
2016,1,9,13,45,48.0,189.5,2.3,14.0,211.0,145.6,115.14
2016,1,9,14,0,40.0,178.0,2.3,14.0,195.0,131.65,104.88
2016,1,9,14,15,21.0,157.5,2.35,14.0,166.5,121.03,101.46
2016,1,9,14,30,2.0,137.0,2.4,14.0,138.0,106.49,88.91
2016,1,9,14,45,1.0,125.5,2.45,14.0,126.0,97.89,81.5
2016,1,9,15,0,0.0,114.0,2.5,14.0,114.0,89.18,73.92
2016,1,9,15,15,0.0,99.5,2.5,14.0,99.5,78.35,64.36
2016,1,9,15,30,0.0,85.0,2.5,14.0,85.0,67.38,54.57
2016,1,9,15,45,0.0,70.0,2.5,14.0,70.0,55.93,44.24
2016,1,9,16,0,0.0,55.0,2.5,14.0,55.0,44.36,33.67
2016,1,9,16,15,0.0,40.5,2.55,13.5,40.5,33.02,23.28
2016,1,9,16,30,0.0,26.0,2.6,13.0,26.0,21.48,12.42
2016,1,9,16,45,0.0,13.0,2.7,13.0,13.0,10.71,0.0
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,7,45,171.5,15.5,3.15,11.5,32.5,159.61,22.03
2016,1,10,8,0,343.0,31.0,3.3,12.0,65.0,307.57,240.03
2016,1,10,8,15,432.5,39.5,3.4,12.0,104.5,379.21,312.73
2016,1,10,8,30,522.0,48.0,3.5,12.0,144.0,451.36,376.88
2016,1,10,8,45,581.0,53.0,3.6,12.5,184.5,497.31,416.58
2016,1,10,9,0,640.0,58.0,3.7,13.0,225.0,541.24,452.82
2016,1,10,9,15,676.0,62.0,3.7,13.0,263.0,565.52,472.48
2016,1,10,9,30,712.0,66.0,3.7,13.0,301.0,583.45,486.35
2016,1,10,9,45,587.5,96.0,3.75,13.0,303.5,527.8,439.55
2016,1,10,10,0,463.0,126.0,3.8,13.0,306.0,460.81,383.66
2016,1,10,10,15,266.5,156.0,3.75,13.0,261.5,341.96,284.25
2016,1,10,10,30,70.0,186.0,3.7,13.0,217.0,220.06,180.74
2016,1,10,10,45,73.0,196.0,3.65,13.5,229.5,226.33,185.37
2016,1,10,11,0,76.0,206.0,3.6,14.0,242.0,232.05,189.21
2016,1,10,11,15,59.5,206.5,3.5,14.0,235.5,217.58,176.69
2016,1,10,11,30,43.0,207.0,3.4,14.0,229.0,204.33,165.35
2016,1,10,11,45,43.0,210.0,3.35,14.0,232.5,202.22,163.3
2016,1,10,12,0,43.0,213.0,3.3,14.0,236.0,199.96,161.11
2016,1,10,12,15,21.5,165.0,3.25,14.0,176.5,144.84,115.76
2016,1,10,12,30,0.0,117.0,3.2,14.0,117.0,96.83,76.19
2016,1,10,12,45,0.0,115.0,3.2,14.0,115.0,94.95,74.7
2016,1,10,13,0,0.0,113.0,3.2,14.0,113.0,93.09,73.18
2016,1,10,13,15,0.0,95.0,3.2,14.0,95.0,78.59,61.06
2016,1,10,13,30,0.0,77.0,3.2,14.0,77.0,63.91,48.75
2016,1,10,13,45,0.0,103.0,3.2,14.0,103.0,84.34,66.08
2016,1,10,14,0,0.0,129.0,3.2,14.0,129.0,102.78,81.67
2016,1,10,14,15,0.0,110.0,3.2,14.0,110.0,88.5,73.03
2016,1,10,14,30,0.0,91.0,3.2,14.0,91.0,74.25,60.57
2016,1,10,14,45,0.0,83.0,3.25,14.0,83.0,67.94,55.08
2016,1,10,15,0,0.0,75.0,3.3,14.0,75.0,61.57,49.48
2016,1,10,15,15,0.0,65.5,3.3,13.5,65.5,54.02,42.87
2016,1,10,15,30,0.0,56.0,3.3,13.0,56.0,46.38,36.07
2016,1,10,15,45,0.0,46.5,3.35,13.0,46.5,38.47,28.86
2016,1,10,16,0,0.0,37.0,3.4,13.0,37.0,30.57,21.6
2016,1,10,16,15,0.0,27.5,3.45,13.0,27.5,22.69,14.31
2016,1,10,16,30,0.0,18.0,3.5,13.0,18.0,14.83,6.89
2016,1,10,16,45,0.0,10.5,3.6,13.0,10.5,8.63,0.0
2016,1,10,17,0,0.0,3.0,3.7,13.0,3.0,2.56,0.0
2016,1,10,17,15,0.0,1.5,3.8,13.0,1.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,62.0,17.5,4.1,13.5,23.5,74.58,9.06
2016,1,11,8,0,124.0,35.0,4.1,14.0,47.0,150.09,114.82
2016,1,11,8,15,162.5,51.0,4.1,14.0,75.5,194.62,158.83
2016,1,11,8,30,201.0,67.0,4.1,14.0,104.0,238.45,198.34
2016,1,11,8,45,224.0,83.0,4.1,14.0,133.5,270.75,226.93
2016,1,11,9,0,247.0,99.0,4.1,14.0,163.0,301.81,253.59
2016,1,11,9,15,265.0,112.0,4.05,14.0,191.0,324.01,272.12
2016,1,11,9,30,283.0,125.0,4.0,14.0,219.0,344.88,289.02
2016,1,11,9,45,193.0,145.5,3.95,14.5,212.5,287.53,239.31
2016,1,11,10,0,103.0,166.0,3.9,15.0,206.0,244.18,200.99
2016,1,11,10,15,122.0,179.0,3.8,15.0,230.0,263.62,216.74
2016,1,11,10,30,141.0,192.0,3.7,15.0,254.0,281.59,230.89
2016,1,11,10,45,95.0,195.5,3.65,15.0,238.0,239.08,194.94
2016,1,11,11,0,49.0,199.0,3.6,15.0,222.0,209.95,170.11
2016,1,11,11,15,181.5,204.0,3.45,15.0,295.0,289.34,235.21
2016,1,11,11,30,314.0,209.0,3.3,15.0,368.0,357.92,288.9
2016,1,11,11,45,326.0,210.5,3.15,15.0,377.5,347.91,278.81
2016,1,11,12,0,338.0,212.0,3.0,15.0,387.0,336.08,267.27
2016,1,11,12,15,293.0,219.5,2.9,15.0,371.5,305.24,241.09
2016,1,11,12,30,248.0,227.0,2.8,15.0,356.0,277.02,217.42
2016,1,11,12,45,265.5,221.5,2.75,15.5,357.5,260.44,201.5
2016,1,11,13,0,283.0,216.0,2.7,16.0,359.0,241.92,183.81
2016,1,11,13,15,201.5,215.0,2.65,16.0,315.5,205.63,156.31
2016,1,11,13,30,120.0,214.0,2.6,16.0,272.0,177.11,136.38
