Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,13,45,109.5,203.5,2.6,16.0,255.0,157.65,121.62
2016,1,11,14,0,99.0,193.0,2.6,16.0,238.0,143.64,112.55
2016,1,11,14,15,72.0,177.0,2.55,16.0,208.5,128.12,106.78
2016,1,11,14,30,45.0,161.0,2.5,16.0,179.0,117.62,97.86
2016,1,11,14,45,42.0,147.5,2.45,16.0,163.5,108.58,90.16
2016,1,11,15,0,39.0,134.0,2.4,16.0,148.0,99.34,82.19
2016,1,11,15,15,34.0,118.5,2.3,15.5,130.0,88.68,73.05
2016,1,11,15,30,29.0,103.0,2.2,15.0,112.0,77.79,63.55
2016,1,11,15,45,277.0,76.5,2.1,15.0,132.0,56.36,44.46
2016,1,11,16,0,525.0,50.0,2.0,15.0,152.0,40.15,29.89
2016,1,11,16,15,442.5,42.0,1.9,15.0,113.0,34.05,24.11
2016,1,11,16,30,360.0,34.0,1.8,15.0,74.0,27.93,17.94
2016,1,11,16,45,225.5,22.5,1.7,15.0,43.5,18.5,4.97
2016,1,11,17,0,91.0,11.0,1.6,15.0,13.0,9.39,0.0
2016,1,11,17,15,45.5,5.5,1.55,15.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,12,7,45,188.0,15.0,4.05,12.5,34.0,170.54,33.32
2016,1,12,8,0,376.0,30.0,3.8,13.0,68.0,329.82,257.92
2016,1,12,8,15,464.0,38.0,3.75,13.0,108.0,400.43,329.5
2016,1,12,8,30,552.0,46.0,3.7,13.0,148.0,471.57,392.47
2016,1,12,8,45,605.0,51.5,3.65,13.5,189.0,514.38,429.13
2016,1,12,9,0,658.0,57.0,3.6,14.0,230.0,555.19,462.24
2016,1,12,9,15,518.5,85.5,3.5,14.0,235.0,487.5,406.5
2016,1,12,9,30,379.0,114.0,3.4,14.0,240.0,412.63,344.18
2016,1,12,9,45,422.0,120.5,3.3,14.0,274.5,440.53,366.51
2016,1,12,10,0,465.0,127.0,3.2,14.0,309.0,465.72,385.63
2016,1,12,10,15,498.5,130.5,3.35,14.0,339.0,478.38,394.83
2016,1,12,10,30,532.0,134.0,3.5,14.0,369.0,487.95,401.34
2016,1,12,10,45,560.0,134.5,3.65,14.5,393.0,487.72,399.1
2016,1,12,11,0,588.0,135.0,3.8,15.0,417.0,490.05,398.48
2016,1,12,11,15,584.0,141.5,3.9,15.0,429.0,471.24,381.5
2016,1,12,11,30,580.0,148.0,4.0,15.0,441.0,450.52,362.82
2016,1,12,11,45,484.5,175.5,4.15,15.0,423.5,399.43,320.13
2016,1,12,12,0,389.0,203.0,4.3,15.0,406.0,351.43,280.26
2016,1,12,12,15,348.0,211.5,4.35,15.0,393.0,321.08,254.19
2016,1,12,12,30,307.0,220.0,4.4,15.0,380.0,292.81,229.96
2016,1,12,12,45,203.5,223.5,4.45,15.0,329.0,242.79,190.2
2016,1,12,13,0,100.0,227.0,4.5,15.0,278.0,204.28,161.09
2016,1,12,13,15,121.0,221.5,4.45,15.0,282.0,194.48,151.73
2016,1,12,13,30,142.0,216.0,4.4,15.0,286.0,182.36,140.62
2016,1,12,13,45,384.5,164.5,4.4,15.0,340.5,154.19,108.28
2016,1,12,14,0,627.0,113.0,4.4,15.0,395.0,104.66,68.36
2016,1,12,14,15,589.0,113.5,4.4,15.0,365.0,81.51,66.61
2016,1,12,14,30,551.0,114.0,4.4,15.0,335.0,82.89,67.94
2016,1,12,14,45,524.0,109.0,4.45,15.0,305.0,78.39,64.08
2016,1,12,15,0,497.0,104.0,4.5,15.0,275.0,75.38,61.49
2016,1,12,15,15,474.5,94.0,4.5,14.5,241.5,68.93,55.93
2016,1,12,15,30,452.0,84.0,4.5,14.0,208.0,62.34,50.14
2016,1,12,15,45,411.5,73.5,4.55,14.0,172.5,55.11,43.55
2016,1,12,16,0,371.0,63.0,4.6,14.0,137.0,47.72,36.71
2016,1,12,16,15,314.5,50.5,4.7,14.0,102.5,38.62,28.22
2016,1,12,16,30,258.0,38.0,4.8,14.0,68.0,29.34,19.29
2016,1,12,16,45,129.0,25.5,4.9,14.0,40.5,19.72,6.71
2016,1,12,17,0,0.0,13.0,5.0,14.0,13.0,11.1,0.0
2016,1,12,17,15,0.0,6.5,5.1,14.0,6.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,7,45,170.0,17.0,5.5,14.5,34.0,162.74,36.42
2016,1,13,8,0,340.0,34.0,5.6,15.0,68.0,310.3,242.49
2016,1,13,8,15,432.5,42.5,5.75,15.0,108.0,385.21,317.11
2016,1,13,8,30,525.0,51.0,5.9,15.0,148.0,460.26,384.05
2016,1,13,8,45,578.0,57.5,6.05,15.0,189.0,504.62,423.57
2016,1,13,9,0,631.0,64.0,6.2,15.0,230.0,546.87,459.74
2016,1,13,9,15,669.0,68.0,6.3,15.0,269.0,573.01,481.51
2016,1,13,9,30,707.0,72.0,6.4,15.0,308.0,596.16,499.98
2016,1,13,9,45,447.5,119.0,6.55,15.0,274.0,457.2,383.41
2016,1,13,10,0,188.0,166.0,6.7,15.0,240.0,300.91,250.53
2016,1,13,10,15,486.0,126.5,6.75,15.0,337.0,467.39,390.65
2016,1,13,10,30,784.0,87.0,6.8,15.0,434.0,601.49,499.34
2016,1,13,10,45,804.0,86.0,6.9,15.0,458.0,590.4,488.1
2016,1,13,11,0,824.0,85.0,7.0,15.0,482.0,575.58,473.94
2016,1,13,11,15,831.5,86.5,7.05,15.0,498.0,552.78,452.84
2016,1,13,11,30,839.0,88.0,7.1,15.0,514.0,526.91,428.82
2016,1,13,11,45,844.0,88.0,7.2,15.0,523.0,495.37,399.78
2016,1,13,12,0,849.0,88.0,7.3,15.0,532.0,461.16,367.9
2016,1,13,12,15,646.0,140.5,7.3,15.0,478.5,387.99,306.43
2016,1,13,12,30,443.0,193.0,7.3,15.0,425.0,323.0,253.37
2016,1,13,12,45,521.5,168.5,7.35,15.0,438.0,300.85,230.09
2016,1,13,13,0,600.0,144.0,7.4,15.0,451.0,273.87,201.59
2016,1,13,13,15,571.5,148.0,7.3,15.0,434.0,233.36,165.8
2016,1,13,13,30,543.0,152.0,7.2,15.0,417.0,197.18,135.49
2016,1,13,13,45,671.0,118.0,7.15,15.0,431.5,153.18,95.74
2016,1,13,14,0,799.0,84.0,7.1,15.0,446.0,99.12,58.71
2016,1,13,14,15,782.0,82.0,6.9,14.5,417.5,66.7,53.68
2016,1,13,14,30,765.0,80.0,6.7,14.0,389.0,65.65,52.95
2016,1,13,14,45,745.5,76.0,6.55,14.0,356.0,63.01,50.69
2016,1,13,15,0,726.0,72.0,6.4,14.0,323.0,60.38,48.41
2016,1,13,15,15,690.5,68.0,6.05,14.0,284.5,52.83,41.7
2016,1,13,15,30,655.0,64.0,5.7,14.0,246.0,50.28,39.4
2016,1,13,15,45,609.5,58.0,5.4,14.0,205.5,46.09,35.55
2016,1,13,16,0,564.0,52.0,5.1,14.0,165.0,41.88,31.57
2016,1,13,16,15,479.5,44.5,4.95,13.5,124.0,36.19,26.2
2016,1,13,16,30,395.0,37.0,4.8,13.0,83.0,30.53,20.5
2016,1,13,16,45,253.0,25.5,4.65,13.0,50.0,21.1,8.54
2016,1,13,17,0,111.0,14.0,4.5,13.0,17.0,11.95,0.0
2016,1,13,17,15,55.5,7.0,4.4,13.0,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,7,45,61.0,18.0,2.75,12.5,24.0,75.45,16.73
2016,1,14,8,0,122.0,36.0,2.9,13.0,48.0,150.84,116.61
2016,1,14,8,15,147.0,53.0,3.1,13.0,75.0,188.07,153.82
2016,1,14,8,30,172.0,70.0,3.3,13.0,102.0,224.1,186.57
2016,1,14,8,45,187.5,86.5,3.55,13.5,129.5,251.71,210.81
2016,1,14,9,0,203.0,103.0,3.8,14.0,157.0,278.17,233.23
2016,1,14,9,15,213.0,118.0,3.95,14.0,183.0,297.53,249.42
2016,1,14,9,30,223.0,133.0,4.1,14.0,209.0,315.61,264.14
2016,1,14,9,45,416.5,116.0,4.25,14.0,275.0,433.99,363.21
2016,1,14,10,0,610.0,99.0,4.4,14.0,341.0,540.78,449.64
2016,1,14,10,15,564.0,119.0,4.45,14.0,355.5,517.56,428.59
2016,1,14,10,30,518.0,139.0,4.5,14.0,370.0,487.55,402.74
2016,1,14,10,45,491.0,154.0,4.6,14.0,381.5,469.33,386.45
2016,1,14,11,0,464.0,169.0,4.7,14.0,393.0,449.93,369.1
2016,1,14,11,15,359.0,196.0,4.85,14.0,372.5,389.17,318.28
2016,1,14,11,30,254.0,223.0,5.0,14.0,352.0,343.23,279.48
2016,1,14,11,45,248.5,228.0,5.2,14.0,356.5,329.89,267.56
2016,1,14,12,0,243.0,233.0,5.4,14.0,361.0,310.61,250.65
2016,1,14,12,15,132.5,217.5,5.55,14.0,287.0,238.99,192.21
2016,1,14,12,30,22.0,202.0,5.7,14.0,213.0,173.29,139.4
2016,1,14,12,45,21.0,199.0,5.9,14.0,210.0,168.03,135.03
2016,1,14,13,0,20.0,196.0,6.1,14.0,207.0,162.83,130.69
2016,1,14,13,15,44.0,203.5,6.2,14.0,225.5,168.15,134.09
2016,1,14,13,30,68.0,211.0,6.3,14.0,244.0,170.99,135.35
2016,1,14,13,45,121.0,205.0,6.45,14.0,261.5,161.6,125.69
2016,1,14,14,0,174.0,199.0,6.6,14.0,279.0,148.51,115.5
2016,1,14,14,15,87.0,161.0,6.6,14.0,201.0,119.52,100.34
2016,1,14,14,30,0.0,123.0,6.6,14.0,123.0,97.4,81.03
2016,1,14,14,45,0.0,111.5,6.65,14.0,111.5,88.73,73.49
2016,1,14,15,0,0.0,100.0,6.7,14.0,100.0,79.95,65.81
2016,1,14,15,15,0.0,87.5,6.65,14.0,87.5,70.37,57.33
2016,1,14,15,30,0.0,75.0,6.6,14.0,75.0,60.68,48.68
2016,1,14,15,45,0.0,62.0,6.55,14.0,62.0,50.53,39.51
2016,1,14,16,0,0.0,49.0,6.5,14.0,49.0,40.28,30.16
2016,1,14,16,15,0.0,36.5,6.5,14.0,36.5,30.18,20.89
2016,1,14,16,30,0.0,24.0,6.5,14.0,24.0,19.8,11.31
2016,1,14,16,45,0.0,14.0,6.5,14.0,14.0,11.53,2.47
2016,1,14,17,0,0.0,4.0,6.5,14.0,4.0,3.41,0.0
2016,1,14,17,15,0.0,2.0,6.45,14.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,15,7,45,145.0,18.0,0.25,13.5,33.0,144.19,41.99
2016,1,15,8,0,290.0,36.0,0.2,14.0,66.0,279.73,215.3
2016,1,15,8,15,381.0,45.5,0.45,14.0,105.0,354.97,285.35
2016,1,15,8,30,472.0,55.0,0.7,14.0,144.0,430.4,349.78
2016,1,15,8,45,532.0,61.5,0.95,14.0,185.0,480.0,392.06
2016,1,15,9,0,592.0,68.0,1.2,14.0,226.0,527.52,431.39
2016,1,15,9,15,631.5,73.0,1.45,14.0,265.0,556.37,455.09
2016,1,15,9,30,671.0,78.0,1.7,14.0,304.0,582.27,475.79
2016,1,15,9,45,671.5,88.0,1.95,14.0,334.5,584.06,477.03
2016,1,15,10,0,672.0,98.0,2.2,14.0,365.0,582.83,475.67
2016,1,15,10,15,604.5,117.0,2.3,14.0,370.5,543.62,443.5
2016,1,15,10,30,537.0,136.0,2.4,14.0,376.0,497.93,406.36
2016,1,15,10,45,566.0,136.0,2.55,14.5,400.5,497.95,404.84
2016,1,15,11,0,595.0,136.0,2.7,15.0,425.0,500.59,404.61
2016,1,15,11,15,679.5,122.5,2.75,15.0,463.0,511.16,410.98
2016,1,15,11,30,764.0,109.0,2.8,15.0,501.0,514.17,410.6
2016,1,15,11,45,770.5,109.0,2.85,15.0,509.5,485.05,384.69
2016,1,15,12,0,777.0,109.0,2.9,15.0,518.0,453.33,356.23
2016,1,15,12,15,672.5,135.0,2.8,15.0,489.5,397.92,309.57
2016,1,15,12,30,568.0,161.0,2.7,15.0,461.0,344.36,264.94
2016,1,15,12,45,690.5,126.5,2.65,15.0,487.0,325.37,242.8
2016,1,15,13,0,813.0,92.0,2.6,15.0,513.0,293.98,208.76
2016,1,15,13,15,804.5,91.0,2.45,15.0,498.0,247.25,166.39
2016,1,15,13,30,796.0,90.0,2.3,15.0,483.0,200.17,125.73
2016,1,15,13,45,791.5,85.5,2.2,15.0,462.5,150.62,87.42
2016,1,15,14,0,787.0,81.0,2.1,15.0,442.0,100.85,58.18
2016,1,15,14,15,769.5,79.0,1.95,15.0,414.0,64.08,51.2
2016,1,15,14,30,752.0,77.0,1.8,15.0,386.0,62.97,50.35
2016,1,15,14,45,730.0,73.5,1.7,15.0,352.5,60.68,48.41
2016,1,15,15,0,708.0,70.0,1.6,15.0,319.0,58.4,46.46
2016,1,15,15,15,673.5,66.5,1.55,15.0,281.5,51.39,40.28
2016,1,15,15,30,639.0,63.0,1.5,15.0,244.0,49.22,38.34
2016,1,15,15,45,587.0,57.5,1.45,15.0,203.5,45.38,34.84
2016,1,15,16,0,535.0,52.0,1.4,15.0,163.0,41.54,31.23
2016,1,15,16,15,455.5,44.5,1.4,15.0,123.5,35.91,25.9
2016,1,15,16,30,376.0,37.0,1.4,15.0,84.0,30.27,20.32
2016,1,15,16,45,243.5,26.0,1.4,15.0,51.5,21.35,9.99
2016,1,15,17,0,111.0,15.0,1.4,15.0,19.0,12.8,0.0
2016,1,15,17,15,55.5,7.5,1.45,15.0,9.5,6.4,0.0
2016,1,15,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,12.0,3.8,14.5,12.0,9.88,0.0
2016,1,16,8,0,0.0,24.0,3.8,15.0,24.0,19.82,10.16
2016,1,16,8,15,0.0,38.0,3.8,15.0,38.0,32.64,21.6
2016,1,16,8,30,0.0,52.0,3.8,15.0,52.0,46.01,33.3
2016,1,16,8,45,0.0,67.5,3.8,15.0,67.5,60.73,46.07
2016,1,16,9,0,0.0,83.0,3.8,15.0,83.0,75.06,58.4
2016,1,16,9,15,0.0,97.0,3.7,15.0,97.0,87.45,68.95
2016,1,16,9,30,0.0,111.0,3.6,15.0,111.0,99.68,79.23
2016,1,16,9,45,0.0,82.5,3.55,15.0,82.5,69.53,53.66
2016,1,16,10,0,0.0,54.0,3.5,15.0,54.0,44.69,32.53
2016,1,16,10,15,0.0,98.0,3.4,15.0,98.0,82.77,64.7
2016,1,16,10,30,0.0,142.0,3.3,15.0,142.0,122.95,98.18
2016,1,16,10,45,0.0,114.5,3.2,15.5,114.5,96.73,75.95
2016,1,16,11,0,0.0,87.0,3.1,16.0,87.0,72.34,55.37
2016,1,16,11,15,4.0,133.5,3.0,16.0,135.5,114.75,90.67
2016,1,16,11,30,8.0,180.0,2.9,16.0,184.0,156.66,125.02
2016,1,16,11,45,30.5,202.5,2.85,16.0,218.5,190.56,152.48
2016,1,16,12,0,53.0,225.0,2.8,16.0,253.0,215.89,172.54
2016,1,16,12,15,51.5,224.5,2.8,16.0,252.0,209.24,166.74
2016,1,16,12,30,50.0,224.0,2.8,16.0,251.0,202.63,161.07
2016,1,16,12,45,25.0,168.5,2.8,16.0,182.0,146.08,115.36
2016,1,16,13,0,0.0,113.0,2.8,16.0,113.0,93.21,72.55
2016,1,16,13,15,0.0,112.5,2.75,16.0,112.5,92.55,72.12
2016,1,16,13,30,0.0,112.0,2.7,16.0,112.0,91.84,71.59
2016,1,16,13,45,0.0,64.5,2.65,16.0,64.5,53.47,39.58
2016,1,16,14,0,0.0,17.0,2.6,16.0,17.0,14.03,6.28
2016,1,16,14,15,0.0,35.5,2.5,16.0,35.5,29.33,20.41
2016,1,16,14,30,0.0,54.0,2.4,16.0,54.0,44.7,34.05
2016,1,16,14,45,16.5,96.0,2.3,16.0,102.0,77.97,63.43
2016,1,16,15,0,33.0,138.0,2.2,16.0,150.0,102.31,84.78
2016,1,16,15,15,26.0,123.5,2.1,15.5,132.0,92.27,76.18
2016,1,16,15,30,19.0,109.0,2.0,15.0,114.0,84.35,69.35
2016,1,16,15,45,11.5,92.0,1.95,15.0,95.0,71.67,58.05
2016,1,16,16,0,4.0,75.0,1.9,15.0,76.0,58.86,46.49
2016,1,16,16,15,2.0,57.0,1.9,15.0,57.5,45.26,34.1
2016,1,16,16,30,0.0,39.0,1.9,15.0,39.0,31.49,21.43
2016,1,16,16,45,0.0,23.5,1.9,15.0,23.5,19.33,8.95
2016,1,16,17,0,0.0,8.0,1.9,15.0,8.0,6.83,0.0
2016,1,16,17,15,0.0,4.0,1.95,15.0,4.0,3.41,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.5,5.7,14.5,4.5,3.69,0.0
2016,1,17,8,0,0.0,9.0,5.8,15.0,9.0,7.39,0.25
2016,1,17,8,15,0.0,14.0,5.8,15.0,14.0,11.51,3.96
2016,1,17,8,30,0.0,19.0,5.8,15.0,19.0,15.63,7.61
2016,1,17,8,45,0.0,24.5,5.8,15.0,24.5,20.18,11.59
2016,1,17,9,0,0.0,30.0,5.8,15.0,30.0,24.74,15.55
2016,1,17,9,15,0.0,35.0,5.8,15.0,35.0,28.89,19.12
2016,1,17,9,30,0.0,40.0,5.8,15.0,40.0,33.04,22.67
2016,1,17,9,45,0.0,57.0,5.8,15.0,57.0,47.19,34.7
2016,1,17,10,0,0.0,74.0,5.8,15.0,74.0,61.38,46.7
2016,1,17,10,15,0.0,72.0,5.8,15.0,72.0,59.71,45.2
2016,1,17,10,30,0.0,70.0,5.8,15.0,70.0,58.05,43.72
2016,1,17,10,45,0.0,73.5,5.8,15.0,73.5,60.98,46.12
2016,1,17,11,0,0.0,77.0,5.8,15.0,77.0,63.91,48.53
2016,1,17,11,15,0.0,76.0,5.75,15.0,76.0,63.09,47.77
2016,1,17,11,30,0.0,75.0,5.7,15.0,75.0,62.26,47.03
2016,1,17,11,45,0.0,106.0,5.7,15.5,106.0,88.29,68.71
2016,1,17,12,0,0.0,137.0,5.7,16.0,137.0,114.1,90.0
2016,1,17,12,15,0.0,116.5,5.75,16.0,116.5,96.73,75.53
2016,1,17,12,30,0.0,96.0,5.8,16.0,96.0,79.72,61.37
2016,1,17,12,45,0.0,109.5,5.85,16.0,109.5,90.63,70.49
2016,1,17,13,0,0.0,123.0,5.9,16.0,123.0,101.2,79.33
2016,1,17,13,15,0.0,117.0,5.95,16.0,117.0,96.12,75.16
2016,1,17,13,30,0.0,111.0,6.0,16.0,111.0,91.09,71.04
2016,1,17,13,45,0.0,92.5,6.05,16.0,92.5,76.44,58.86
2016,1,17,14,0,0.0,74.0,6.1,16.0,74.0,61.4,46.31
2016,1,17,14,15,0.0,44.5,6.0,15.5,44.5,36.81,27.03
2016,1,17,14,30,0.0,15.0,5.9,15.0,15.0,12.36,5.38
2016,1,17,14,45,0.0,55.5,5.8,15.0,55.5,45.94,35.33
2016,1,17,15,0,0.0,96.0,5.7,15.0,96.0,77.31,63.2
2016,1,17,15,15,0.0,85.0,5.6,15.0,85.0,68.77,55.67
2016,1,17,15,30,0.0,74.0,5.5,15.0,74.0,60.14,48.02
2016,1,17,15,45,0.0,61.5,5.4,15.0,61.5,50.33,39.22
2016,1,17,16,0,0.0,49.0,5.3,15.0,49.0,40.42,30.24
2016,1,17,16,15,0.0,37.5,5.3,15.0,37.5,31.0,21.62
2016,1,17,16,30,0.0,26.0,5.3,15.0,26.0,21.46,12.84
2016,1,17,16,45,0.0,16.0,5.35,15.0,16.0,13.18,4.54
2016,1,17,17,0,0.0,6.0,5.4,15.0,6.0,4.92,0.0
2016,1,17,17,15,0.0,3.0,5.4,15.0,3.0,2.56,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,7,45,203.5,15.0,2.65,13.5,37.0,185.24,76.73
2016,1,18,8,0,407.0,30.0,2.8,14.0,74.0,355.64,280.98
2016,1,18,8,15,491.0,37.0,2.8,14.5,114.5,423.85,346.69
2016,1,18,8,30,575.0,44.0,2.8,15.0,155.0,486.51,400.67
2016,1,18,8,45,628.0,49.0,2.85,15.5,197.0,530.98,437.7
2016,1,18,9,0,681.0,54.0,2.9,16.0,239.0,573.1,471.11
2016,1,18,9,15,715.5,57.5,2.85,16.0,278.5,597.56,490.08
2016,1,18,9,30,750.0,61.0,2.8,16.0,318.0,618.89,505.94
2016,1,18,9,45,514.0,111.5,2.8,16.0,296.0,500.78,410.65
2016,1,18,10,0,278.0,162.0,2.8,16.0,274.0,372.5,305.39
2016,1,18,10,15,258.5,177.5,2.85,16.0,288.0,366.62,299.93
2016,1,18,10,30,239.0,193.0,2.9,16.0,302.0,359.86,293.24
2016,1,18,10,45,240.5,203.5,3.0,16.0,318.0,360.17,292.57
2016,1,18,11,0,242.0,214.0,3.1,16.0,334.0,359.19,290.78
2016,1,18,11,15,204.5,225.0,3.2,16.0,328.5,326.47,263.52
2016,1,18,11,30,167.0,236.0,3.3,16.0,323.0,305.16,245.45
2016,1,18,11,45,185.5,239.0,3.4,16.0,337.5,305.67,245.04
2016,1,18,12,0,204.0,242.0,3.5,16.0,352.0,304.21,242.72
2016,1,18,12,15,326.0,220.5,3.4,16.0,395.5,326.84,258.06
2016,1,18,12,30,448.0,199.0,3.3,16.0,439.0,337.32,261.86
2016,1,18,12,45,360.5,214.0,3.2,16.0,406.0,291.81,224.51
2016,1,18,13,0,273.0,229.0,3.1,16.0,373.0,256.14,196.22
2016,1,18,13,15,249.0,225.5,2.95,16.0,354.0,228.33,173.06
2016,1,18,13,30,225.0,222.0,2.8,16.0,335.0,204.5,153.9
2016,1,18,13,45,243.0,210.0,2.7,16.0,327.5,178.42,132.37
2016,1,18,14,0,261.0,198.0,2.6,16.0,320.0,152.51,113.82
2016,1,18,14,15,251.0,186.5,2.55,16.0,298.0,126.69,105.37
2016,1,18,14,30,241.0,175.0,2.5,16.0,276.0,120.04,99.83
2016,1,18,14,45,151.5,161.5,2.45,16.0,223.0,115.05,95.67
2016,1,18,15,0,62.0,148.0,2.4,16.0,170.0,108.72,90.3
2016,1,18,15,15,56.5,132.0,2.1,15.5,150.5,97.87,81.07
2016,1,18,15,30,51.0,116.0,1.8,15.0,131.0,86.78,71.49
2016,1,18,15,45,44.0,99.0,1.55,15.0,110.5,74.85,60.88
2016,1,18,16,0,37.0,82.0,1.3,15.0,90.0,62.67,49.9
2016,1,18,16,15,26.0,64.0,1.25,15.0,69.0,49.62,38.0
2016,1,18,16,30,15.0,46.0,1.2,15.0,48.0,36.32,25.74
2016,1,18,16,45,7.5,29.5,1.2,15.0,30.5,23.84,13.21
2016,1,18,17,0,0.0,13.0,1.2,15.0,13.0,10.72,0.0
2016,1,18,17,15,0.0,6.5,1.2,15.0,6.5,5.55,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,8.8,15.0,0.5,0.41,0.0
2016,1,19,8,0,0.0,1.0,8.9,15.0,1.0,0.82,0.0
2016,1,19,8,15,0.0,1.5,8.9,15.0,1.5,1.23,0.0
2016,1,19,8,30,0.0,2.0,8.9,15.0,2.0,1.64,0.0
2016,1,19,8,45,0.0,3.0,8.9,15.5,3.0,2.46,0.0
2016,1,19,9,0,0.0,4.0,8.9,16.0,4.0,3.28,0.0
2016,1,19,9,15,0.0,4.5,8.8,16.0,4.5,3.7,0.0
2016,1,19,9,30,0.0,5.0,8.7,16.0,5.0,4.11,0.0
2016,1,19,9,45,0.0,63.0,8.6,16.0,63.0,52.19,38.79
2016,1,19,10,0,0.0,121.0,8.5,16.0,121.0,105.43,83.65
2016,1,19,10,15,29.0,156.5,8.4,16.0,169.5,167.73,136.3
2016,1,19,10,30,58.0,192.0,8.3,16.0,218.0,219.94,179.81
2016,1,19,10,45,29.0,133.0,8.2,16.0,146.0,137.7,110.7
2016,1,19,11,0,0.0,74.0,8.1,16.0,74.0,61.41,46.19
2016,1,19,11,15,2.0,124.0,7.95,16.0,125.5,105.33,82.94
2016,1,19,11,30,4.0,174.0,7.8,16.0,177.0,149.34,119.41
2016,1,19,11,45,98.0,209.5,7.65,16.0,263.0,230.39,186.27
2016,1,19,12,0,192.0,245.0,7.5,16.0,349.0,302.1,243.49
2016,1,19,12,15,188.5,246.0,7.3,16.0,348.0,288.24,230.86
2016,1,19,12,30,185.0,247.0,7.1,16.0,347.0,274.15,218.09
2016,1,19,12,45,284.5,228.0,6.9,16.0,380.0,279.47,218.63
2016,1,19,13,0,384.0,209.0,6.7,16.0,413.0,272.72,207.82
2016,1,19,13,15,584.0,157.0,6.55,16.0,457.5,254.09,182.35
2016,1,19,13,30,784.0,105.0,6.4,16.0,502.0,215.32,139.36
2016,1,19,13,45,774.0,102.5,6.3,16.0,481.0,166.25,100.06
2016,1,19,14,0,764.0,100.0,6.2,16.0,460.0,117.48,69.02
2016,1,19,14,15,746.0,97.5,6.2,16.0,432.0,70.92,56.98
2016,1,19,14,30,728.0,95.0,6.2,16.0,404.0,69.83,56.14
2016,1,19,14,45,391.0,121.5,6.2,16.0,286.0,84.61,69.25
2016,1,19,15,0,54.0,148.0,6.2,16.0,168.0,108.8,90.59
2016,1,19,15,15,46.5,133.0,6.1,15.5,148.5,98.52,81.8
2016,1,19,15,30,39.0,118.0,6.0,15.0,129.0,88.02,72.7
2016,1,19,15,45,32.0,100.5,5.9,15.0,108.5,75.82,61.81
2016,1,19,16,0,25.0,83.0,5.8,15.0,88.0,63.36,50.55
2016,1,19,16,15,14.0,65.0,5.55,14.5,67.5,51.1,39.39
2016,1,19,16,30,3.0,47.0,5.3,14.0,47.0,37.38,26.8
2016,1,19,16,45,1.5,30.0,5.1,14.0,30.0,24.26,13.89
2016,1,19,17,0,0.0,13.0,4.9,14.0,13.0,10.72,0.0
2016,1,19,17,15,0.0,6.5,4.7,14.0,6.5,5.55,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.5,1.35,13.0,5.5,0.0,0.0
2016,1,20,7,30,0.0,11.0,1.5,13.0,11.0,9.39,0.0
2016,1,20,7,45,144.5,23.5,1.65,13.0,39.5,158.69,76.29
2016,1,20,8,0,289.0,36.0,1.8,13.0,68.0,283.37,225.3
2016,1,20,8,15,343.0,48.5,1.95,13.0,104.0,334.04,275.01
2016,1,20,8,30,397.0,61.0,2.1,13.0,140.0,386.86,321.93
2016,1,20,8,45,436.0,71.0,2.25,13.5,176.0,424.81,354.35
2016,1,20,9,0,475.0,81.0,2.4,14.0,212.0,466.84,388.42
2016,1,20,9,15,504.0,88.5,2.45,14.0,246.5,492.28,408.72
2016,1,20,9,30,533.0,96.0,2.5,14.0,281.0,515.1,426.28
2016,1,20,9,45,436.5,125.5,2.55,14.5,287.5,466.13,384.51
2016,1,20,10,0,340.0,155.0,2.6,15.0,294.0,408.31,335.95
2016,1,20,10,15,409.0,154.0,2.6,15.0,333.5,456.1,373.55
2016,1,20,10,30,478.0,153.0,2.6,15.0,373.0,486.21,396.23
2016,1,20,10,45,486.0,160.5,2.65,15.0,394.0,482.37,391.6
2016,1,20,11,0,494.0,168.0,2.7,15.0,415.0,476.11,385.12
2016,1,20,11,15,432.0,189.0,2.6,15.0,410.0,440.55,354.84
2016,1,20,11,30,370.0,210.0,2.5,15.0,405.0,398.11,319.56
2016,1,20,11,45,351.5,218.0,2.45,15.5,405.5,377.29,300.92
2016,1,20,12,0,333.0,226.0,2.4,16.0,406.0,356.43,282.16
2016,1,20,12,15,391.0,213.5,2.15,16.0,425.5,350.27,274.46
2016,1,20,12,30,449.0,201.0,1.9,16.0,445.0,342.47,264.43
2016,1,20,12,45,380.0,213.5,1.7,16.0,418.0,300.34,229.54
2016,1,20,13,0,311.0,226.0,1.5,16.0,391.0,266.54,202.14
2016,1,20,13,15,311.0,219.5,1.4,16.0,381.0,240.12,179.17
2016,1,20,13,30,311.0,213.0,1.3,16.0,371.0,213.42,156.52
2016,1,20,13,45,331.0,200.0,1.25,16.0,362.0,184.69,132.88
2016,1,20,14,0,351.0,187.0,1.2,16.0,353.0,153.96,111.1
2016,1,20,14,15,467.5,151.5,1.2,16.0,359.5,103.56,85.14
2016,1,20,14,30,584.0,116.0,1.2,16.0,366.0,83.26,67.77
2016,1,20,14,45,377.5,135.0,1.2,16.0,291.5,93.26,76.64
2016,1,20,15,0,171.0,154.0,1.2,16.0,217.0,110.29,91.54
2016,1,20,15,15,163.5,138.0,1.3,15.5,193.0,99.96,82.81
2016,1,20,15,30,156.0,122.0,1.4,15.0,169.0,89.35,73.73
2016,1,20,15,45,145.0,104.5,1.55,15.0,143.5,77.54,63.28
2016,1,20,16,0,134.0,87.0,1.7,15.0,118.0,65.43,52.38
2016,1,20,16,15,116.5,69.0,1.75,15.0,91.5,52.66,40.75
2016,1,20,16,30,99.0,51.0,1.8,15.0,65.0,39.61,28.71
2016,1,20,16,45,49.5,35.0,1.9,15.0,42.0,27.51,16.75
2016,1,20,17,0,0.0,19.0,2.0,15.0,19.0,15.43,0.0
2016,1,20,17,15,0.0,9.5,1.95,14.5,9.5,8.11,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,4.55,14.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,4.5,14.0,12.0,10.24,0.0
2016,1,21,7,45,182.5,23.0,4.5,14.0,43.5,184.02,95.51
2016,1,21,8,0,365.0,34.0,4.5,14.0,75.0,334.52,268.08
2016,1,21,8,15,449.0,42.0,4.45,14.0,115.5,404.8,335.03
2016,1,21,8,30,533.0,50.0,4.4,14.0,156.0,475.36,396.95
2016,1,21,8,45,589.5,55.0,4.35,14.5,198.0,521.59,435.7
2016,1,21,9,0,646.0,60.0,4.3,15.0,240.0,565.88,471.09
2016,1,21,9,15,681.0,64.0,4.2,15.0,279.0,586.89,487.46
2016,1,21,9,30,716.0,68.0,4.1,15.0,318.0,609.81,504.77
2016,1,21,9,45,641.5,91.0,4.05,15.5,332.5,578.63,477.14
2016,1,21,10,0,567.0,114.0,4.0,16.0,347.0,540.41,443.91
2016,1,21,10,15,637.0,105.0,4.05,16.0,385.0,564.36,462.25
2016,1,21,10,30,707.0,96.0,4.1,16.0,423.0,582.82,475.55
2016,1,21,10,45,596.5,134.0,4.2,16.5,419.5,532.27,432.15
2016,1,21,11,0,486.0,172.0,4.3,17.0,416.0,476.94,385.61
2016,1,21,11,15,409.0,196.0,4.4,16.5,406.0,435.54,351.74
2016,1,21,11,30,332.0,220.0,4.5,16.0,396.0,388.41,313.29
2016,1,21,11,45,326.5,225.5,4.6,16.0,401.5,372.82,299.48
2016,1,21,12,0,321.0,231.0,4.7,16.0,407.0,356.45,284.78
2016,1,21,12,15,283.0,237.5,4.7,16.0,392.5,326.6,259.39
2016,1,21,12,30,245.0,244.0,4.7,16.0,378.0,295.76,233.46
2016,1,21,12,45,192.5,244.5,4.75,16.0,349.0,262.3,206.08
2016,1,21,13,0,140.0,245.0,4.8,16.0,320.0,233.17,182.83
2016,1,21,13,15,104.0,233.5,4.9,16.0,289.0,205.23,160.7
2016,1,21,13,30,68.0,222.0,5.0,16.0,258.0,181.38,142.44
2016,1,21,13,45,84.0,216.0,5.15,16.0,258.0,171.52,133.86
2016,1,21,14,0,100.0,210.0,5.3,16.0,258.0,159.68,124.64
2016,1,21,14,15,157.0,196.5,5.45,16.0,266.5,137.17,114.65
2016,1,21,14,30,214.0,183.0,5.6,16.0,275.0,128.93,107.72
2016,1,21,14,45,145.0,168.5,5.75,16.0,229.0,119.22,99.46
2016,1,21,15,0,76.0,154.0,5.9,16.0,183.0,112.8,94.02
2016,1,21,15,15,70.5,138.5,6.0,15.5,163.0,102.28,85.09
2016,1,21,15,30,65.0,123.0,6.1,15.0,143.0,91.53,75.8
2016,1,21,15,45,57.0,105.5,6.2,15.0,121.0,79.34,64.96
2016,1,21,16,0,49.0,88.0,6.3,15.0,99.0,66.9,53.73
2016,1,21,16,15,37.0,69.5,6.35,15.0,77.0,53.58,41.57
2016,1,21,16,30,25.0,51.0,6.4,15.0,55.0,40.01,29.08
2016,1,21,16,45,12.5,33.5,6.45,15.0,35.5,26.84,16.41
2016,1,21,17,0,0.0,16.0,6.5,15.0,16.0,13.21,0.0
2016,1,21,17,15,0.0,8.0,6.45,15.0,8.0,6.83,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
