Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,7.4,15.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,7.2,15.0,4.0,3.41,0.0
2016,1,22,7,45,0.0,16.0,7.05,15.0,16.0,13.19,1.83
2016,1,22,8,0,0.0,28.0,6.9,15.0,28.0,23.14,13.11
2016,1,22,8,15,0.0,44.0,6.95,15.0,44.0,39.34,27.3
2016,1,22,8,30,0.0,60.0,7.0,15.0,60.0,54.87,40.86
2016,1,22,8,45,0.0,76.0,7.1,15.0,76.0,69.86,53.88
2016,1,22,9,0,0.0,92.0,7.2,15.0,92.0,84.49,66.46
2016,1,22,9,15,0.0,107.0,7.25,15.0,107.5,97.71,77.7
2016,1,22,9,30,0.0,122.0,7.3,15.0,123.0,110.77,88.67
2016,1,22,9,45,23.0,145.0,7.4,15.0,155.0,148.33,120.83
2016,1,22,10,0,46.0,168.0,7.5,15.0,187.0,196.87,161.73
2016,1,22,10,15,41.0,177.5,7.5,15.0,195.5,198.61,162.62
2016,1,22,10,30,36.0,187.0,7.5,15.0,204.0,200.47,163.66
2016,1,22,10,45,18.0,113.5,7.5,15.5,122.0,112.36,89.47
2016,1,22,11,0,0.0,40.0,7.5,16.0,40.0,33.1,22.33
2016,1,22,11,15,5.5,115.0,7.55,16.0,118.0,99.5,78.09
2016,1,22,11,30,11.0,190.0,7.6,16.0,196.0,167.17,134.12
2016,1,22,11,45,11.5,193.0,7.65,16.0,199.5,168.28,134.84
2016,1,22,12,0,12.0,196.0,7.7,16.0,203.0,169.31,135.56
2016,1,22,12,15,6.0,160.5,7.45,15.5,164.0,135.7,107.95
2016,1,22,12,30,0.0,125.0,7.2,15.0,125.0,103.54,81.44
2016,1,22,12,45,6.0,159.5,7.0,15.0,162.5,132.92,105.8
2016,1,22,13,0,12.0,194.0,6.8,15.0,200.0,160.27,128.25
2016,1,22,13,15,19.0,198.0,6.55,15.0,208.0,162.74,129.99
2016,1,22,13,30,26.0,202.0,6.3,15.0,216.0,164.04,130.74
2016,1,22,13,45,25.0,194.5,6.05,15.0,207.5,155.05,123.46
2016,1,22,14,0,24.0,187.0,5.8,15.0,199.0,146.12,116.47
2016,1,22,14,15,136.0,184.5,5.7,15.0,244.5,130.93,109.67
2016,1,22,14,30,248.0,182.0,5.6,15.0,290.0,124.13,103.92
2016,1,22,14,45,182.5,170.5,5.5,15.0,246.5,120.89,101.28
2016,1,22,15,0,117.0,159.0,5.4,15.0,203.0,112.75,94.3
2016,1,22,15,15,109.0,143.0,5.4,15.0,181.0,102.53,85.44
2016,1,22,15,30,101.0,127.0,5.4,15.0,159.0,92.03,76.24
2016,1,22,15,45,92.0,109.5,5.45,15.0,135.0,80.37,65.87
2016,1,22,16,0,83.0,92.0,5.5,15.0,111.0,68.39,55.07
2016,1,22,16,15,68.0,73.0,5.5,15.0,86.5,55.15,43.0
2016,1,22,16,30,53.0,54.0,5.5,15.0,62.0,41.58,30.51
2016,1,22,16,45,26.5,36.5,5.55,15.0,40.5,29.01,18.42
2016,1,22,17,0,0.0,19.0,5.6,15.0,19.0,15.56,0.0
2016,1,22,17,15,0.0,9.5,5.55,15.0,9.5,8.11,0.0
2016,1,22,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,15,7.0,6.0,6.7,13.0,6.0,0.0,0.0
2016,1,23,7,30,14.0,12.0,6.8,13.0,12.0,19.44,0.0
2016,1,23,7,45,101.0,30.5,6.9,13.5,41.5,133.16,75.84
2016,1,23,8,0,188.0,49.0,7.0,14.0,71.0,222.08,178.41
2016,1,23,8,15,275.5,62.0,7.05,14.0,110.0,308.81,257.14
2016,1,23,8,30,363.0,75.0,7.1,14.0,149.0,385.0,324.76
2016,1,23,8,45,396.0,89.5,7.15,14.0,187.0,423.94,359.18
2016,1,23,9,0,429.0,104.0,7.2,14.0,225.0,461.3,391.03
2016,1,23,9,15,473.0,111.5,7.15,14.0,263.5,496.28,420.13
2016,1,23,9,30,517.0,119.0,7.1,14.0,302.0,529.05,446.58
2016,1,23,9,45,468.5,132.0,7.1,14.0,311.0,500.19,421.16
2016,1,23,10,0,420.0,145.0,7.1,14.0,320.0,470.07,394.68
2016,1,23,10,15,264.5,175.0,7.05,14.0,288.5,371.86,310.63
2016,1,23,10,30,109.0,205.0,7.0,14.0,257.0,267.55,221.09
2016,1,23,10,45,221.5,206.5,7.0,14.0,317.0,343.86,285.13
2016,1,23,11,0,334.0,208.0,7.0,14.0,377.0,412.93,341.43
2016,1,23,11,15,558.0,159.5,7.0,14.0,453.5,489.49,403.58
2016,1,23,11,30,782.0,111.0,7.0,14.0,530.0,545.93,447.12
2016,1,23,11,45,789.5,111.0,7.0,14.0,540.0,516.93,420.31
2016,1,23,12,0,797.0,111.0,7.0,14.0,550.0,485.69,391.31
2016,1,23,12,15,798.0,111.0,7.0,14.0,552.0,448.98,357.29
2016,1,23,12,30,799.0,111.0,7.0,14.0,554.0,410.24,320.91
2016,1,23,12,45,804.5,107.5,7.0,14.0,549.0,368.1,281.03
2016,1,23,13,0,810.0,104.0,7.0,14.0,544.0,323.95,238.98
2016,1,23,13,15,803.5,103.0,7.05,14.0,530.5,277.15,195.24
2016,1,23,13,30,797.0,102.0,7.1,14.0,517.0,229.79,152.34
2016,1,23,13,45,665.5,127.5,7.2,14.0,464.5,180.35,116.65
2016,1,23,14,0,534.0,153.0,7.3,14.0,412.0,145.69,98.43
2016,1,23,14,15,340.0,172.0,7.35,14.0,333.5,123.25,96.13
2016,1,23,14,30,146.0,191.0,7.4,14.0,255.0,132.64,111.86
2016,1,23,14,45,425.5,138.0,7.5,14.0,304.0,95.42,79.27
2016,1,23,15,0,705.0,85.0,7.6,14.0,353.0,63.8,51.37
2016,1,23,15,15,671.5,81.0,7.6,13.5,314.5,61.52,49.52
2016,1,23,15,30,638.0,77.0,7.6,13.0,276.0,59.28,47.64
2016,1,23,15,45,585.5,72.0,7.65,13.0,234.5,56.14,44.79
2016,1,23,16,0,533.0,67.0,7.7,13.0,193.0,53.07,41.89
2016,1,23,16,15,457.5,59.0,7.65,13.0,150.5,47.39,36.52
2016,1,23,16,30,382.0,51.0,7.6,13.0,108.0,41.73,30.96
2016,1,23,16,45,257.5,38.5,7.55,13.0,71.0,29.75,19.4
2016,1,23,17,0,133.0,26.0,7.5,13.0,34.0,20.15,3.14
2016,1,23,17,15,66.5,13.0,7.4,13.0,17.0,11.1,0.0
2016,1,23,17,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.0,4.9,12.0,5.0,0.0,0.0
2016,1,24,7,30,0.0,10.0,4.8,12.0,10.0,8.54,0.0
2016,1,24,7,45,41.0,26.5,4.75,12.0,31.5,71.17,40.08
2016,1,24,8,0,82.0,43.0,4.7,12.0,53.0,122.24,96.8
2016,1,24,8,15,109.0,61.5,4.65,12.0,80.5,162.79,134.34
2016,1,24,8,30,136.0,80.0,4.6,12.0,108.0,202.14,169.66
2016,1,24,8,45,152.0,98.0,4.6,12.5,136.0,231.84,195.51
2016,1,24,9,0,168.0,116.0,4.6,13.0,164.0,260.55,219.75
2016,1,24,9,15,185.5,130.5,4.55,13.0,191.0,284.51,239.87
2016,1,24,9,30,203.0,145.0,4.5,13.0,218.0,307.6,258.79
2016,1,24,9,45,176.0,162.5,4.5,13.0,230.5,301.67,252.5
2016,1,24,10,0,149.0,180.0,4.5,13.0,243.0,295.12,245.73
2016,1,24,10,15,158.5,194.0,4.3,13.0,265.0,308.99,256.36
2016,1,24,10,30,168.0,208.0,4.1,13.0,287.0,321.59,265.71
2016,1,24,10,45,116.5,214.0,3.95,13.0,270.0,285.72,234.71
2016,1,24,11,0,65.0,220.0,3.8,13.0,253.0,242.0,197.63
2016,1,24,11,15,138.5,231.5,3.65,13.0,305.0,298.7,244.13
2016,1,24,11,30,212.0,243.0,3.5,13.0,357.0,339.7,276.52
2016,1,24,11,45,160.0,247.5,3.4,13.0,334.5,304.35,246.62
2016,1,24,12,0,108.0,252.0,3.3,13.0,312.0,266.81,215.51
2016,1,24,12,15,466.0,176.5,3.35,13.0,436.0,361.72,288.46
2016,1,24,12,30,824.0,101.0,3.4,13.0,560.0,413.61,320.91
2016,1,24,12,45,740.0,120.0,3.45,13.5,529.0,356.93,271.23
2016,1,24,13,0,656.0,139.0,3.5,14.0,498.0,307.47,228.34
2016,1,24,13,15,480.5,180.0,3.75,14.0,440.0,256.2,188.97
2016,1,24,13,30,305.0,221.0,4.0,14.0,382.0,222.4,166.54
2016,1,24,13,45,568.0,151.0,4.25,14.0,434.5,185.14,124.35
2016,1,24,14,0,831.0,81.0,4.5,14.0,487.0,125.65,70.23
2016,1,24,14,15,816.0,79.0,4.7,14.0,459.0,74.5,49.55
2016,1,24,14,30,801.0,77.0,4.9,14.0,431.0,62.81,50.3
2016,1,24,14,45,774.5,76.0,5.1,14.0,396.5,62.37,50.01
2016,1,24,15,0,748.0,75.0,5.3,14.0,362.0,62.04,49.8
2016,1,24,15,15,717.5,71.5,5.1,13.5,323.0,59.74,47.93
2016,1,24,15,30,687.0,68.0,4.9,13.0,284.0,52.72,41.78
2016,1,24,15,45,641.0,63.0,4.75,13.0,242.0,49.37,38.75
2016,1,24,16,0,595.0,58.0,4.6,13.0,200.0,46.02,35.64
2016,1,24,16,15,525.5,51.0,4.35,12.5,157.5,40.91,30.89
2016,1,24,16,30,456.0,44.0,4.1,12.0,115.0,35.8,25.96
2016,1,24,16,45,345.0,33.5,3.95,12.0,76.5,27.46,17.74
2016,1,24,17,0,234.0,23.0,3.8,12.0,38.0,19.03,4.42
2016,1,24,17,15,117.0,11.5,3.65,12.0,19.0,9.82,0.0
2016,1,24,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,15,77.0,6.0,0.7,12.0,8.5,0.0,0.0
2016,1,25,7,30,154.0,12.0,0.6,12.0,17.0,112.18,0.0
2016,1,25,7,45,293.0,22.5,0.55,12.5,51.0,267.58,169.84
2016,1,25,8,0,432.0,33.0,0.5,13.0,85.0,384.1,304.17
2016,1,25,8,15,512.0,40.0,0.5,13.0,127.5,451.88,364.1
2016,1,25,8,30,592.0,47.0,0.5,13.0,170.0,519.87,419.53
2016,1,25,8,45,640.5,52.0,0.5,13.0,213.0,556.38,448.66
2016,1,25,9,0,689.0,57.0,0.5,13.0,256.0,596.62,479.24
2016,1,25,9,15,722.5,61.0,0.55,13.0,296.0,621.94,498.13
2016,1,25,9,30,756.0,65.0,0.6,13.0,336.0,644.1,514.24
2016,1,25,9,45,758.5,72.5,0.65,13.5,368.5,644.87,513.46
2016,1,25,10,0,761.0,80.0,0.7,14.0,401.0,642.38,510.09
2016,1,25,10,15,778.5,82.5,0.75,14.0,431.5,641.39,508.34
2016,1,25,10,30,796.0,85.0,0.8,14.0,462.0,636.83,503.74
2016,1,25,10,45,806.0,87.0,0.85,14.5,485.5,623.29,491.49
2016,1,25,11,0,816.0,89.0,0.9,15.0,509.0,606.41,476.63
2016,1,25,11,15,824.0,90.0,0.95,15.0,525.5,584.02,458.3
2016,1,25,11,30,832.0,91.0,1.0,15.0,542.0,558.5,437.19
2016,1,25,11,45,834.5,92.0,1.1,15.0,551.5,527.1,411.45
2016,1,25,12,0,837.0,93.0,1.2,15.0,561.0,493.11,382.93
2016,1,25,12,15,837.5,93.5,1.2,15.0,562.5,455.35,350.15
2016,1,25,12,30,838.0,94.0,1.2,15.0,564.0,415.47,314.88
2016,1,25,12,45,653.0,146.5,1.2,15.5,510.5,351.99,263.81
2016,1,25,13,0,468.0,199.0,1.2,16.0,457.0,298.94,222.86
2016,1,25,13,15,432.0,202.0,1.2,16.0,435.5,262.35,192.4
2016,1,25,13,30,396.0,205.0,1.2,16.0,414.0,229.92,166.05
2016,1,25,13,45,558.0,153.0,1.25,16.0,435.0,187.01,124.33
2016,1,25,14,0,720.0,101.0,1.3,16.0,456.0,128.51,75.1
2016,1,25,14,15,594.5,125.0,1.3,15.5,407.0,97.85,69.56
2016,1,25,14,30,469.0,149.0,1.3,15.0,358.0,101.83,84.15
2016,1,25,14,45,434.5,142.0,1.35,15.0,324.0,97.88,80.86
2016,1,25,15,0,400.0,135.0,1.4,15.0,290.0,93.93,77.57
2016,1,25,15,15,380.5,124.5,1.4,15.0,259.5,87.75,72.27
2016,1,25,15,30,361.0,114.0,1.4,15.0,229.0,81.42,66.79
2016,1,25,15,45,337.0,100.0,1.4,15.0,195.5,72.45,58.86
2016,1,25,16,0,313.0,86.0,1.4,15.0,162.0,63.22,50.58
2016,1,25,16,15,387.5,65.0,1.45,14.5,140.0,49.23,38.02
2016,1,25,16,30,462.0,44.0,1.5,14.0,118.0,35.73,25.75
2016,1,25,16,45,350.0,34.0,1.55,14.0,79.0,27.82,18.03
2016,1,25,17,0,238.0,24.0,1.6,14.0,40.0,19.85,6.18
2016,1,25,17,15,119.0,12.0,1.65,14.0,20.0,10.24,0.0
2016,1,25,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,71.5,6.5,2.4,11.0,9.0,0.0,0.0
2016,1,26,7,30,143.0,13.0,2.5,11.0,18.0,106.12,0.0
2016,1,26,7,45,283.0,24.5,2.6,11.5,53.0,265.18,176.79
2016,1,26,8,0,423.0,36.0,2.7,12.0,88.0,382.65,310.71
2016,1,26,8,15,504.0,44.0,2.75,12.0,131.0,452.96,375.43
2016,1,26,8,30,585.0,52.0,2.8,12.0,174.0,523.28,435.71
2016,1,26,8,45,638.0,57.0,2.85,12.5,218.0,568.27,472.65
2016,1,26,9,0,691.0,62.0,2.9,13.0,262.0,606.08,502.29
2016,1,26,9,15,725.5,65.5,2.9,13.0,303.0,631.8,522.09
2016,1,26,9,30,760.0,69.0,2.9,13.0,344.0,654.22,538.72
2016,1,26,9,45,652.0,96.5,2.95,13.5,349.5,602.97,496.38
2016,1,26,10,0,544.0,124.0,3.0,14.0,355.0,537.99,442.63
2016,1,26,10,15,686.0,103.5,2.95,14.0,416.5,607.05,496.47
2016,1,26,10,30,828.0,83.0,2.9,14.0,478.0,658.6,534.8
2016,1,26,10,45,840.5,84.5,2.85,14.5,502.5,645.45,521.11
2016,1,26,11,0,853.0,86.0,2.8,15.0,527.0,628.75,504.99
2016,1,26,11,15,860.5,87.0,2.65,15.0,544.0,605.06,483.87
2016,1,26,11,30,868.0,88.0,2.5,15.0,561.0,578.15,459.98
2016,1,26,11,45,788.0,108.0,2.45,15.0,543.0,521.41,413.21
2016,1,26,12,0,708.0,128.0,2.4,15.0,525.0,466.51,367.77
2016,1,26,12,15,708.5,128.0,2.25,15.0,527.0,432.13,337.23
2016,1,26,12,30,709.0,128.0,2.1,15.0,529.0,395.95,304.56
2016,1,26,12,45,683.5,134.0,2.0,15.5,517.5,354.22,267.06
2016,1,26,13,0,658.0,140.0,1.9,16.0,506.0,313.21,230.12
2016,1,26,13,15,758.5,113.5,1.85,16.0,525.0,278.37,194.45
2016,1,26,13,30,859.0,87.0,1.8,16.0,544.0,237.17,153.19
2016,1,26,13,45,748.5,106.5,1.8,16.0,493.0,182.48,112.5
2016,1,26,14,0,638.0,126.0,1.8,16.0,442.0,141.86,88.72
2016,1,26,14,15,579.0,133.0,1.75,16.0,407.5,105.0,74.34
2016,1,26,14,30,520.0,140.0,1.7,16.0,373.0,96.57,79.26
2016,1,26,14,45,642.5,108.0,1.7,16.0,374.5,78.33,63.53
2016,1,26,15,0,765.0,76.0,1.7,16.0,376.0,62.83,50.06
2016,1,26,15,15,735.0,72.5,1.7,15.5,336.5,60.54,48.24
2016,1,26,15,30,705.0,69.0,1.7,15.0,297.0,53.47,42.12
2016,1,26,15,45,657.5,65.0,1.75,15.0,254.0,50.88,39.81
2016,1,26,16,0,610.0,61.0,1.8,15.0,211.0,48.35,37.46
2016,1,26,16,15,543.0,53.5,1.85,14.5,167.5,42.89,32.46
2016,1,26,16,30,476.0,46.0,1.9,14.0,124.0,37.4,27.26
2016,1,26,16,45,363.0,36.0,2.0,14.0,84.0,29.52,19.59
2016,1,26,17,0,250.0,26.0,2.1,14.0,44.0,21.6,8.4
2016,1,26,17,15,125.0,13.0,2.2,14.0,22.0,11.1,0.0
2016,1,26,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,3.85,12.0,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,3.8,12.0,16.0,13.66,0.0
2016,1,27,7,45,149.5,29.0,3.8,12.5,48.0,180.29,122.24
2016,1,27,8,0,299.0,42.0,3.8,13.0,80.0,302.07,246.21
2016,1,27,8,15,364.5,54.0,3.6,13.0,119.0,363.27,302.68
2016,1,27,8,30,430.0,66.0,3.4,13.0,158.0,428.37,359.08
2016,1,27,8,45,474.0,75.5,3.25,13.0,197.5,472.09,396.03
2016,1,27,9,0,518.0,85.0,3.1,13.0,237.0,513.77,429.78
2016,1,27,9,15,567.0,86.0,2.85,13.0,274.5,547.43,455.89
2016,1,27,9,30,616.0,87.0,2.6,13.0,312.0,577.79,478.34
2016,1,27,9,45,690.0,80.0,2.4,13.5,356.0,613.0,503.36
2016,1,27,10,0,764.0,73.0,2.2,14.0,400.0,641.62,522.17
2016,1,27,10,15,667.0,106.0,1.95,14.0,406.5,599.13,485.19
2016,1,27,10,30,570.0,139.0,1.7,14.0,413.0,550.76,444.34
2016,1,27,10,45,711.0,111.5,1.5,14.5,470.5,595.71,476.41
2016,1,27,11,0,852.0,84.0,1.3,15.0,528.0,628.93,497.3
2016,1,27,11,15,758.0,110.5,1.15,15.0,514.5,572.68,450.98
2016,1,27,11,30,664.0,137.0,1.0,15.0,501.0,516.59,405.64
2016,1,27,11,45,525.0,182.0,0.85,15.5,473.0,451.46,352.69
2016,1,27,12,0,386.0,227.0,0.7,16.0,445.0,391.12,303.97
2016,1,27,12,15,393.0,226.0,0.6,16.0,448.5,371.42,286.81
2016,1,27,12,30,400.0,225.0,0.5,16.0,452.0,350.19,267.81
2016,1,27,12,45,420.5,217.5,0.4,16.0,454.0,329.37,248.5
2016,1,27,13,0,441.0,210.0,0.3,16.0,456.0,302.49,224.08
2016,1,27,13,15,429.5,207.0,0.25,16.0,442.0,268.4,195.16
2016,1,27,13,30,418.0,204.0,0.2,16.0,428.0,234.9,167.26
2016,1,27,13,45,383.5,202.0,0.2,16.0,401.5,202.01,142.38
2016,1,27,14,0,349.0,200.0,0.2,16.0,375.0,170.77,121.52
2016,1,27,14,15,412.5,175.5,0.25,16.0,370.5,127.68,93.91
2016,1,27,14,30,476.0,151.0,0.3,16.0,366.0,102.91,84.35
2016,1,27,14,45,503.0,133.0,0.35,16.0,345.0,92.6,75.74
2016,1,27,15,0,530.0,115.0,0.4,16.0,324.0,81.95,66.69
2016,1,27,15,15,504.5,108.0,0.45,16.0,291.0,77.74,63.17
2016,1,27,15,30,479.0,101.0,0.5,16.0,258.0,73.46,59.5
2016,1,27,15,45,455.0,89.0,0.55,16.0,221.5,65.63,52.64
2016,1,27,16,0,431.0,77.0,0.6,16.0,185.0,57.57,45.46
2016,1,27,16,15,387.5,65.0,0.65,15.5,147.5,49.16,37.89
2016,1,27,16,30,344.0,53.0,0.7,15.0,110.0,40.54,29.96
2016,1,27,16,45,273.5,39.5,0.8,15.0,75.5,30.49,20.46
2016,1,27,17,0,203.0,26.0,0.9,15.0,41.0,20.25,8.38
2016,1,27,17,15,101.5,13.0,1.05,14.5,20.5,11.1,0.0
2016,1,27,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,2.15,13.0,3.5,2.99,0.0
2016,1,28,7,30,0.0,7.0,2.0,13.0,7.0,5.97,0.0
2016,1,28,7,45,0.0,19.5,1.85,13.5,19.5,16.09,5.87
2016,1,28,8,0,0.0,32.0,1.7,14.0,32.0,26.95,16.66
2016,1,28,8,15,0.0,47.5,1.4,14.0,47.5,42.38,30.22
2016,1,28,8,30,0.0,63.0,1.1,14.0,63.0,57.13,43.12
2016,1,28,8,45,0.0,78.5,0.8,14.0,78.5,71.46,55.51
2016,1,28,9,0,0.0,94.0,0.5,14.0,94.0,85.49,67.44
2016,1,28,9,15,0.0,108.5,0.75,14.0,108.5,98.2,78.12
2016,1,28,9,30,0.0,123.0,1.0,14.0,123.0,110.77,88.57
2016,1,28,9,45,9.0,142.5,1.25,14.5,146.0,134.93,108.65
2016,1,28,10,0,18.0,162.0,1.5,15.0,169.0,158.5,127.92
2016,1,28,10,15,12.0,165.0,1.85,15.0,170.5,154.42,124.16
2016,1,28,10,30,6.0,168.0,2.2,15.0,172.0,150.97,121.01
2016,1,28,10,45,411.5,127.5,2.6,15.0,343.5,413.47,339.63
2016,1,28,11,0,817.0,87.0,3.0,15.0,515.0,613.36,495.67
2016,1,28,11,15,824.5,88.0,3.05,15.0,532.0,590.75,474.73
2016,1,28,11,30,832.0,89.0,3.1,15.0,549.0,565.04,452.41
2016,1,28,11,45,839.5,88.0,3.2,15.0,559.0,534.3,425.84
2016,1,28,12,0,847.0,87.0,3.3,15.0,569.0,500.68,396.32
2016,1,28,12,15,424.0,131.5,2.9,15.0,373.0,310.49,245.7
2016,1,28,12,30,1.0,176.0,2.5,15.0,177.0,145.63,115.41
2016,1,28,12,45,0.5,152.5,2.15,15.5,153.0,125.72,99.17
2016,1,28,13,0,0.0,129.0,1.8,16.0,129.0,106.28,83.06
2016,1,28,13,15,0.0,143.5,1.6,16.0,143.5,117.27,92.16
2016,1,28,13,30,0.0,158.0,1.4,16.0,158.0,127.64,100.7
2016,1,28,13,45,0.0,153.0,1.25,16.0,153.0,122.92,96.89
2016,1,28,14,0,0.0,148.0,1.1,16.0,148.0,118.18,93.11
2016,1,28,14,15,87.5,174.0,1.0,16.0,214.0,132.14,103.15
2016,1,28,14,30,175.0,200.0,0.9,16.0,280.0,138.43,115.01
2016,1,28,14,45,150.0,185.0,0.85,16.0,250.0,129.18,107.27
2016,1,28,15,0,125.0,170.0,0.8,16.0,220.0,119.7,99.33
2016,1,28,15,15,120.5,153.0,0.7,16.0,197.5,109.08,90.33
2016,1,28,15,30,116.0,136.0,0.6,16.0,175.0,98.16,80.96
2016,1,28,15,45,109.0,118.0,0.55,16.0,150.5,86.32,70.69
2016,1,28,16,0,102.0,100.0,0.5,16.0,126.0,74.16,59.96
2016,1,28,16,15,89.5,81.0,0.4,16.0,100.5,61.02,48.19
2016,1,28,16,30,77.0,62.0,0.3,16.0,75.0,47.54,35.97
2016,1,28,16,45,49.0,44.5,0.25,16.0,52.0,34.66,24.04
2016,1,28,17,0,21.0,27.0,0.2,16.0,29.0,21.8,10.18
2016,1,28,17,15,10.5,13.5,0.3,16.0,14.5,11.52,0.0
2016,1,28,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.5,1.95,15.0,4.5,3.84,0.0
2016,1,29,7,30,0.0,9.0,2.0,15.0,9.0,7.68,0.0
2016,1,29,7,45,0.0,25.0,2.15,15.0,25.0,22.69,10.86
2016,1,29,8,0,0.0,41.0,2.3,15.0,41.0,39.48,26.94
2016,1,29,8,15,4.5,59.5,2.35,15.0,60.5,61.62,46.37
2016,1,29,8,30,9.0,78.0,2.4,15.0,80.0,82.75,64.83
2016,1,29,8,45,16.5,95.5,2.45,15.5,100.0,104.21,83.31
2016,1,29,9,0,24.0,113.0,2.5,16.0,120.0,136.96,110.85
2016,1,29,9,15,28.5,129.0,2.5,16.0,138.5,154.31,125.28
2016,1,29,9,30,33.0,145.0,2.5,16.0,157.0,171.31,139.22
2016,1,29,9,45,40.0,161.0,2.55,16.0,177.5,189.66,154.17
2016,1,29,10,0,47.0,177.0,2.6,16.0,198.0,207.41,168.44
2016,1,29,10,15,115.5,196.0,2.65,16.0,251.5,283.32,230.95
2016,1,29,10,30,184.0,215.0,2.7,16.0,305.0,342.21,278.27
2016,1,29,10,45,92.0,175.5,2.8,16.0,220.5,231.92,187.76
2016,1,29,11,0,0.0,136.0,2.9,16.0,136.0,115.09,90.52
2016,1,29,11,15,0.0,140.0,2.95,16.0,140.0,118.06,93.01
2016,1,29,11,30,0.0,144.0,3.0,16.0,144.0,121.01,95.35
2016,1,29,11,45,0.0,129.5,3.1,16.0,129.5,108.19,84.72
2016,1,29,12,0,0.0,115.0,3.2,16.0,115.0,95.75,74.42
2016,1,29,12,15,0.0,137.5,3.25,16.0,137.5,114.24,89.68
2016,1,29,12,30,0.0,160.0,3.3,16.0,160.0,132.25,104.46
2016,1,29,12,45,0.0,159.0,3.35,16.0,159.0,130.79,103.27
2016,1,29,13,0,0.0,158.0,3.4,16.0,158.0,129.32,102.11
2016,1,29,13,15,33.0,197.5,3.45,16.0,215.5,165.37,130.56
2016,1,29,13,30,66.0,237.0,3.5,16.0,273.0,194.58,152.8
2016,1,29,13,45,66.5,227.5,3.55,16.0,262.5,180.44,141.22
2016,1,29,14,0,67.0,218.0,3.6,16.0,252.0,166.29,130.19
2016,1,29,14,15,33.5,134.5,3.65,16.0,151.5,105.14,82.02
2016,1,29,14,30,0.0,51.0,3.7,16.0,51.0,42.22,31.7
2016,1,29,14,45,0.0,38.0,3.75,16.0,38.0,31.41,22.23
2016,1,29,15,0,0.0,25.0,3.8,16.0,25.0,20.63,12.71
2016,1,29,15,15,0.0,22.5,3.85,15.5,22.5,18.55,10.92
2016,1,29,15,30,0.0,20.0,3.9,15.0,20.0,16.48,9.12
2016,1,29,15,45,0.0,17.0,3.95,15.0,17.0,13.99,6.89
2016,1,29,16,0,0.0,14.0,4.0,15.0,14.0,11.51,4.65
2016,1,29,16,15,0.0,11.0,4.05,15.0,11.0,9.04,2.39
2016,1,29,16,30,0.0,8.0,4.1,15.0,8.0,6.57,0.13
2016,1,29,16,45,0.0,5.5,4.2,15.0,5.5,4.51,0.0
2016,1,29,17,0,0.0,3.0,4.3,15.0,3.0,2.46,0.0
2016,1,29,17,15,0.0,1.5,4.4,15.0,1.5,1.28,0.0
2016,1,29,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,7,15,88.5,7.5,5.9,12.0,11.0,64.49,0.0
2016,1,30,7,30,177.0,15.0,5.9,12.0,22.0,132.31,0.0
2016,1,30,7,45,312.5,25.5,5.95,12.0,58.5,294.75,218.59
2016,1,30,8,0,448.0,36.0,6.0,12.0,95.0,405.65,336.03
2016,1,30,8,15,524.0,42.5,5.95,12.0,138.0,471.64,397.29
2016,1,30,8,30,600.0,49.0,5.9,12.0,181.0,537.57,455.13
2016,1,30,8,45,649.5,53.5,5.9,12.0,225.0,575.31,487.82
2016,1,30,9,0,699.0,58.0,5.9,12.0,269.0,616.6,521.92
2016,1,30,9,15,731.0,61.0,5.85,12.0,309.5,640.23,540.53
2016,1,30,9,30,763.0,64.0,5.8,12.0,350.0,660.69,556.02
2016,1,30,9,45,791.5,65.0,5.8,12.5,387.5,672.69,563.51
2016,1,30,10,0,820.0,66.0,5.8,13.0,425.0,681.08,568.0
2016,1,30,10,15,553.0,136.0,5.8,13.0,385.5,551.56,460.24
2016,1,30,10,30,286.0,206.0,5.8,13.0,346.0,414.96,344.55
2016,1,30,10,45,164.5,213.0,5.8,13.0,294.5,318.06,263.03
2016,1,30,11,0,43.0,220.0,5.8,13.0,243.0,228.9,187.08
2016,1,30,11,15,36.5,221.5,5.8,13.0,241.5,221.41,180.55
2016,1,30,11,30,30.0,223.0,5.8,13.0,240.0,214.47,174.44
2016,1,30,11,45,17.5,206.0,5.8,13.5,216.0,182.93,147.77
2016,1,30,12,0,5.0,189.0,5.8,14.0,192.0,160.38,128.73
2016,1,30,12,15,25.0,216.5,5.75,14.0,231.0,190.82,153.69
2016,1,30,12,30,45.0,244.0,5.7,14.0,270.0,220.25,177.36
2016,1,30,12,45,223.5,235.0,5.7,14.0,362.5,273.14,216.86
2016,1,30,13,0,402.0,226.0,5.7,14.0,455.0,306.12,237.02
2016,1,30,13,15,402.5,220.0,5.65,14.0,444.5,275.6,209.16
2016,1,30,13,30,403.0,214.0,5.6,14.0,434.0,244.57,181.38
2016,1,30,13,45,206.0,197.5,5.55,14.0,310.0,175.79,132.55
2016,1,30,14,0,9.0,181.0,5.5,14.0,186.0,142.65,114.18
2016,1,30,14,15,7.5,171.5,5.55,14.0,176.0,133.55,107.03
2016,1,30,14,30,6.0,162.0,5.6,14.0,166.0,125.49,105.29
2016,1,30,14,45,41.0,166.5,5.7,14.0,184.0,122.35,102.75
2016,1,30,15,0,76.0,171.0,5.8,14.0,202.0,124.04,104.45
2016,1,30,15,15,71.5,155.0,5.7,13.5,181.5,113.39,95.43
2016,1,30,15,30,67.0,139.0,5.6,13.0,161.0,102.48,86.08
2016,1,30,15,45,60.5,120.5,5.5,13.0,139.0,89.86,74.89
2016,1,30,16,0,54.0,102.0,5.4,13.0,117.0,76.95,63.31
2016,1,30,16,15,44.0,83.5,5.3,12.5,94.0,63.76,51.4
2016,1,30,16,30,34.0,65.0,5.2,12.0,71.0,50.32,39.07
2016,1,30,16,45,17.0,46.5,5.15,12.0,49.5,36.6,26.24
2016,1,30,17,0,0.0,28.0,5.1,12.0,28.0,22.67,12.08
2016,1,30,17,15,0.0,14.0,5.0,12.0,14.0,11.56,0.0
2016,1,30,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.0,3.75,10.0,6.0,5.12,0.0
2016,1,31,7,30,0.0,12.0,3.8,10.0,12.0,9.89,0.0
2016,1,31,7,45,8.0,29.5,3.9,10.5,30.5,35.12,21.47
2016,1,31,8,0,16.0,47.0,4.0,11.0,49.0,67.02,51.06
2016,1,31,8,15,27.0,66.0,4.3,11.0,71.5,95.93,77.06
2016,1,31,8,30,38.0,85.0,4.6,11.0,94.0,123.64,101.78
2016,1,31,8,45,47.0,103.5,4.9,11.0,116.5,148.34,123.55
2016,1,31,9,0,56.0,122.0,5.2,11.0,139.0,172.44,144.45
2016,1,31,9,15,62.5,139.0,5.5,11.0,160.5,192.05,161.16
2016,1,31,9,30,69.0,156.0,5.8,11.0,182.0,211.15,177.2
2016,1,31,9,45,88.5,173.5,6.15,11.0,210.5,239.71,201.38
2016,1,31,10,0,108.0,191.0,6.5,11.0,239.0,280.65,235.56
2016,1,31,10,15,78.0,198.0,6.85,11.0,234.0,246.71,205.93
2016,1,31,10,30,48.0,205.0,7.2,11.0,229.0,227.48,188.68
2016,1,31,10,45,278.5,193.5,7.6,11.5,341.5,385.38,323.42
2016,1,31,11,0,509.0,182.0,8.0,12.0,454.0,518.79,433.21
2016,1,31,11,15,703.0,133.5,8.3,12.0,522.5,573.42,477.52
2016,1,31,11,30,897.0,85.0,8.6,12.0,591.0,603.94,501.07
2016,1,31,11,45,904.5,84.5,8.9,12.0,602.5,572.33,472.14
2016,1,31,12,0,912.0,84.0,9.2,12.0,614.0,537.67,440.1
2016,1,31,12,15,913.5,84.5,9.4,12.0,616.0,498.23,403.25
2016,1,31,12,30,915.0,85.0,9.6,12.0,618.0,456.39,363.56
2016,1,31,12,45,911.5,85.0,9.85,12.0,612.0,410.06,319.43
2016,1,31,13,0,908.0,85.0,10.1,12.0,606.0,362.14,273.31
2016,1,31,13,15,659.0,150.0,10.3,12.0,523.5,293.58,218.25
2016,1,31,13,30,410.0,215.0,10.5,12.0,441.0,246.73,185.3
2016,1,31,13,45,635.0,151.5,10.7,12.0,486.0,210.27,143.62
2016,1,31,14,0,860.0,88.0,10.9,12.0,531.0,151.43,87.61
2016,1,31,14,15,845.5,86.0,11.0,11.5,502.5,97.83,58.89
2016,1,31,14,30,831.0,84.0,11.1,11.0,474.0,67.77,55.23
2016,1,31,14,45,603.0,117.5,11.25,11.0,389.5,83.79,69.7
2016,1,31,15,0,375.0,151.0,11.4,11.0,305.0,103.32,87.31
2016,1,31,15,15,349.0,142.0,11.45,11.0,274.5,101.59,85.92
2016,1,31,15,30,323.0,133.0,11.5,11.0,244.0,95.68,80.74
2016,1,31,15,45,294.0,118.5,11.55,11.0,209.5,86.15,72.21
2016,1,31,16,0,265.0,104.0,11.6,11.0,175.0,76.37,63.33
2016,1,31,16,15,232.5,87.0,11.7,11.0,140.5,64.68,52.57
2016,1,31,16,30,200.0,70.0,11.8,11.0,106.0,52.7,41.38
2016,1,31,16,45,143.5,52.0,12.0,11.0,74.0,39.64,29.07
2016,1,31,17,0,87.0,34.0,12.2,11.0,42.0,26.32,15.44
2016,1,31,17,15,43.5,17.0,12.3,11.0,21.0,13.48,0.0
2016,1,31,17,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,11.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,11.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,11.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,11.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
