Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,2,1,7,15,136.0,8.5,9.45,10.0,14.5,97.24,0.0
2016,2,1,7,30,272.0,17.0,9.4,10.0,29.0,233.83,0.0
2016,2,1,7,45,409.0,26.0,9.35,10.5,70.0,354.87,275.14
2016,2,1,8,0,546.0,35.0,9.3,11.0,111.0,469.21,393.26
2016,2,1,8,15,619.0,41.0,9.2,11.0,157.5,535.98,456.18
2016,2,1,8,30,692.0,47.0,9.1,11.0,204.0,601.58,514.67
2016,2,1,8,45,738.5,50.5,9.0,11.5,250.0,642.52,549.38
2016,2,1,9,0,785.0,54.0,8.9,12.0,296.0,680.79,580.12
2016,2,1,9,15,815.0,57.0,8.7,12.0,339.0,702.99,597.48
2016,2,1,9,30,845.0,60.0,8.5,12.0,382.0,721.82,611.47
2016,2,1,9,45,852.5,66.0,8.35,12.0,418.5,724.2,611.95
2016,2,1,10,0,860.0,72.0,8.2,12.0,455.0,722.94,609.44
2016,2,1,10,15,875.0,74.0,8.05,12.0,487.0,718.61,604.5
2016,2,1,10,30,890.0,76.0,7.9,12.0,519.0,705.19,592.1
2016,2,1,10,45,898.0,78.0,7.8,12.0,543.5,689.18,576.74
2016,2,1,11,0,906.0,80.0,7.7,12.0,568.0,669.69,558.4
2016,2,1,11,15,912.5,81.0,7.55,12.0,586.0,644.79,535.39
2016,2,1,11,30,919.0,82.0,7.4,12.0,604.0,616.61,509.4
2016,2,1,11,45,912.5,86.0,7.3,12.5,612.0,581.18,476.28
2016,2,1,12,0,906.0,90.0,7.2,13.0,620.0,543.41,440.89
2016,2,1,12,15,906.0,90.5,7.05,13.0,621.5,503.34,403.82
2016,2,1,12,30,906.0,91.0,6.9,13.0,623.0,461.01,364.16
2016,2,1,12,45,901.5,91.0,6.8,13.0,616.0,414.51,320.48
2016,2,1,13,0,897.0,91.0,6.7,13.0,609.0,363.94,272.87
2016,2,1,13,15,890.5,90.5,6.7,13.0,595.0,312.87,224.7
2016,2,1,13,30,884.0,90.0,6.7,13.0,581.0,261.03,176.56
2016,2,1,13,45,875.5,88.5,6.75,13.0,559.0,207.52,129.63
2016,2,1,14,0,867.0,87.0,6.8,13.0,537.0,153.95,88.47
2016,2,1,14,15,853.0,85.0,6.8,12.5,508.5,99.9,58.93
2016,2,1,14,30,839.0,83.0,6.8,12.0,480.0,67.03,54.33
2016,2,1,14,45,829.0,78.0,6.85,12.0,446.0,63.84,51.61
2016,2,1,15,0,819.0,73.0,6.9,12.0,412.0,60.58,48.8
2016,2,1,15,15,791.5,69.5,6.75,12.0,371.5,58.22,46.78
2016,2,1,15,30,764.0,66.0,6.6,12.0,331.0,55.85,44.73
2016,2,1,15,45,728.5,61.5,6.5,12.0,287.5,52.59,41.83
2016,2,1,16,0,693.0,57.0,6.4,12.0,244.0,49.31,38.83
2016,2,1,16,15,634.0,51.5,6.25,11.5,198.0,45.0,34.87
2016,2,1,16,30,575.0,46.0,6.1,11.0,152.0,37.36,27.78
2016,2,1,16,45,476.5,37.5,6.0,11.0,108.5,30.7,21.33
2016,2,1,17,0,378.0,29.0,5.9,11.0,65.0,24.02,13.96
2016,2,1,17,15,189.0,14.5,5.85,11.0,32.5,11.77,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,3.5,10.0,3.5,2.99,0.0
2016,2,2,7,30,0.0,7.0,3.5,10.0,7.0,5.75,0.0
2016,2,2,7,45,0.0,17.0,3.5,10.5,17.0,14.0,5.38
2016,2,2,8,0,0.0,27.0,3.5,11.0,27.0,22.28,13.17
2016,2,2,8,15,0.0,39.0,3.5,11.0,39.0,32.24,22.05
2016,2,2,8,30,0.0,51.0,3.5,11.0,51.0,42.48,31.12
2016,2,2,8,45,0.0,63.5,3.55,11.0,63.5,53.89,41.12
2016,2,2,9,0,0.0,76.0,3.6,11.0,76.0,65.16,50.88
2016,2,2,9,15,0.0,88.0,3.55,11.0,88.0,75.81,60.0
2016,2,2,9,30,0.0,100.0,3.5,11.0,100.0,86.36,68.93
2016,2,2,9,45,24.0,142.0,3.45,11.0,152.5,155.33,128.11
2016,2,2,10,0,48.0,184.0,3.4,11.0,205.0,215.7,178.78
2016,2,2,10,15,102.5,204.0,3.4,11.0,254.0,270.77,225.03
2016,2,2,10,30,157.0,224.0,3.4,11.0,303.0,335.32,277.9
2016,2,2,10,45,260.5,221.5,3.4,11.5,360.0,404.27,333.54
2016,2,2,11,0,364.0,219.0,3.4,12.0,417.0,454.7,372.92
2016,2,2,11,15,484.5,191.5,3.45,12.0,463.5,495.55,404.75
2016,2,2,11,30,605.0,164.0,3.5,12.0,510.0,522.11,424.34
2016,2,2,11,45,723.5,132.5,3.55,12.0,553.0,529.26,427.85
2016,2,2,12,0,842.0,101.0,3.6,12.0,596.0,526.1,422.06
2016,2,2,12,15,844.0,101.0,3.7,12.0,599.0,487.93,387.95
2016,2,2,12,30,846.0,101.0,3.8,12.0,602.0,447.48,351.27
2016,2,2,12,45,857.0,96.0,3.95,12.0,599.0,403.83,311.01
2016,2,2,13,0,868.0,91.0,4.1,12.0,596.0,357.58,267.64
2016,2,2,13,15,863.5,90.5,4.1,12.0,583.0,308.45,221.63
2016,2,2,13,30,859.0,90.0,4.1,12.0,570.0,258.37,175.29
2016,2,2,13,45,858.0,86.0,4.2,12.0,551.0,205.37,128.61
2016,2,2,14,0,857.0,82.0,4.3,12.0,532.0,151.64,86.65
2016,2,2,14,15,844.5,80.5,4.2,12.0,504.0,98.59,56.88
2016,2,2,14,30,832.0,79.0,4.1,12.0,476.0,63.89,51.52
2016,2,2,14,45,821.5,74.5,4.1,12.5,443.0,61.04,49.0
2016,2,2,15,0,811.0,70.0,4.1,13.0,410.0,58.12,46.41
2016,2,2,15,15,785.0,67.0,4.0,12.5,370.0,56.11,44.81
2016,2,2,15,30,759.0,64.0,3.9,12.0,330.0,54.12,43.18
2016,2,2,15,45,725.5,59.5,3.85,12.0,287.0,50.84,40.27
2016,2,2,16,0,692.0,55.0,3.8,12.0,244.0,47.53,37.26
2016,2,2,16,15,634.5,50.0,3.7,11.5,198.5,43.6,33.66
2016,2,2,16,30,577.0,45.0,3.6,11.0,153.0,36.47,27.04
2016,2,2,16,45,486.5,37.0,3.55,11.0,110.0,30.24,21.01
2016,2,2,17,0,396.0,29.0,3.5,11.0,67.0,23.99,14.23
2016,2,2,17,15,198.0,14.5,3.45,11.0,33.5,11.73,0.0
2016,2,2,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,10.0,14.5,74.82,0.0
2016,2,3,7,30,200.0,19.0,2.7,10.0,29.0,190.82,0.0
2016,2,3,7,45,318.0,30.5,2.75,10.5,67.0,308.14,241.0
2016,2,3,8,0,436.0,42.0,2.8,11.0,105.0,410.03,339.26
2016,2,3,8,15,510.0,49.5,2.85,11.0,149.0,477.37,399.11
2016,2,3,8,30,584.0,57.0,2.9,11.0,193.0,544.29,455.78
2016,2,3,8,45,416.5,90.5,3.0,11.5,197.5,454.02,382.52
2016,2,3,9,0,249.0,124.0,3.1,12.0,202.0,349.61,294.51
2016,2,3,9,15,265.5,138.0,3.15,12.0,232.0,372.91,313.84
2016,2,3,9,30,282.0,152.0,3.2,12.0,262.0,394.87,331.12
2016,2,3,9,45,527.0,119.5,3.3,12.5,348.5,546.93,455.4
2016,2,3,10,0,772.0,87.0,3.4,13.0,435.0,682.28,560.11
2016,2,3,10,15,789.0,89.0,3.4,13.0,466.5,680.72,556.88
2016,2,3,10,30,806.0,91.0,3.4,13.0,498.0,675.52,551.03
2016,2,3,10,45,818.5,92.5,3.4,13.0,523.0,663.06,539.5
2016,2,3,11,0,831.0,94.0,3.4,13.0,548.0,647.07,525.11
2016,2,3,11,15,838.5,95.5,3.4,13.0,566.0,624.47,505.38
2016,2,3,11,30,846.0,97.0,3.4,13.0,584.0,598.65,482.84
2016,2,3,11,45,622.5,167.5,3.4,13.5,529.0,509.16,408.74
2016,2,3,12,0,399.0,238.0,3.4,14.0,474.0,416.95,333.43
2016,2,3,12,15,293.0,257.5,3.4,14.0,431.0,361.6,288.39
2016,2,3,12,30,187.0,277.0,3.4,14.0,388.0,309.91,246.69
2016,2,3,12,45,152.0,273.5,3.4,14.0,363.5,279.53,221.85
2016,2,3,13,0,117.0,270.0,3.4,14.0,339.0,252.25,199.76
2016,2,3,13,15,271.5,243.0,3.4,14.0,397.5,262.27,202.09
2016,2,3,13,30,426.0,216.0,3.4,14.0,456.0,255.07,188.38
2016,2,3,13,45,310.5,226.5,3.4,14.0,398.5,215.52,159.8
2016,2,3,14,0,195.0,237.0,3.4,14.0,341.0,189.83,144.67
2016,2,3,14,15,145.0,223.5,3.35,13.5,298.5,161.97,126.64
2016,2,3,14,30,95.0,210.0,3.3,13.0,256.0,149.27,126.01
2016,2,3,14,45,137.0,195.5,3.3,13.0,256.5,135.41,114.22
2016,2,3,15,0,179.0,181.0,3.3,13.0,257.0,127.17,107.27
2016,2,3,15,15,166.5,166.0,3.25,13.0,231.0,117.67,99.15
2016,2,3,15,30,154.0,151.0,3.2,13.0,205.0,107.92,90.72
2016,2,3,15,45,143.0,132.0,3.15,13.0,177.5,95.62,79.94
2016,2,3,16,0,132.0,113.0,3.1,13.0,150.0,82.99,68.69
2016,2,3,16,15,115.0,93.5,3.1,12.5,121.5,69.67,56.77
2016,2,3,16,30,98.0,74.0,3.1,12.0,93.0,56.01,44.32
2016,2,3,16,45,73.0,55.0,3.15,12.0,66.5,42.3,31.55
2016,2,3,17,0,48.0,36.0,3.2,12.0,40.0,28.3,17.97
2016,2,3,17,15,24.0,18.0,3.2,12.0,20.0,14.65,0.0
2016,2,3,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,7,15,100.5,10.0,2.85,11.0,15.5,75.86,0.0
2016,2,4,7,30,201.0,20.0,2.9,11.0,31.0,194.68,14.43
2016,2,4,7,45,324.0,31.0,2.95,11.5,69.5,314.03,247.21
2016,2,4,8,0,447.0,42.0,3.0,12.0,108.0,419.61,346.53
2016,2,4,8,15,520.5,49.0,2.9,12.0,152.5,486.28,405.16
2016,2,4,8,30,594.0,56.0,2.8,12.0,197.0,552.52,460.46
2016,2,4,8,45,638.5,62.0,2.7,12.5,241.0,594.27,493.16
2016,2,4,9,0,683.0,68.0,2.6,13.0,285.0,633.81,522.53
2016,2,4,9,15,650.0,81.5,2.5,13.0,311.0,621.24,511.68
2016,2,4,9,30,617.0,95.0,2.4,13.0,337.0,605.44,498.34
2016,2,4,9,45,707.0,87.5,2.35,13.5,390.0,654.19,533.62
2016,2,4,10,0,797.0,80.0,2.3,14.0,443.0,695.48,561.94
2016,2,4,10,15,813.0,82.0,2.25,14.0,474.5,692.91,558.29
2016,2,4,10,30,829.0,84.0,2.2,14.0,506.0,686.71,551.95
2016,2,4,10,45,839.5,86.0,2.15,14.0,531.0,673.08,539.47
2016,2,4,11,0,850.0,88.0,2.1,14.0,556.0,655.94,524.26
2016,2,4,11,15,857.5,89.0,2.0,14.0,573.5,632.4,503.78
2016,2,4,11,30,865.0,90.0,1.9,14.0,591.0,605.61,480.58
2016,2,4,11,45,868.5,90.5,1.8,14.5,601.0,572.95,451.72
2016,2,4,12,0,872.0,91.0,1.7,15.0,611.0,537.52,420.34
2016,2,4,12,15,873.0,91.0,1.5,15.0,613.5,497.59,385.28
2016,2,4,12,30,874.0,91.0,1.3,15.0,616.0,456.57,348.62
2016,2,4,12,45,872.5,90.5,1.15,15.0,610.0,412.09,308.78
2016,2,4,13,0,871.0,90.0,1.0,15.0,604.0,363.28,264.9
2016,2,4,13,15,865.5,89.5,0.9,15.0,590.5,313.61,220.11
2016,2,4,13,30,860.0,89.0,0.8,15.0,577.0,263.08,174.91
2016,2,4,13,45,847.0,89.0,0.7,15.0,555.0,211.04,130.63
2016,2,4,14,0,834.0,89.0,0.6,15.0,533.0,159.4,91.37
2016,2,4,14,15,720.0,109.5,0.5,15.0,479.0,111.35,67.66
2016,2,4,14,30,606.0,130.0,0.4,15.0,425.0,90.25,73.67
2016,2,4,14,45,580.0,126.0,0.35,15.0,392.0,88.77,72.59
2016,2,4,15,0,554.0,122.0,0.3,15.0,359.0,87.39,71.55
2016,2,4,15,15,486.0,120.5,0.4,15.0,314.0,85.1,69.72
2016,2,4,15,30,418.0,119.0,0.5,15.0,269.0,84.31,69.18
2016,2,4,15,45,388.0,108.5,0.6,15.0,234.0,77.86,63.61
2016,2,4,16,0,358.0,98.0,0.7,15.0,199.0,71.25,57.78
2016,2,4,16,15,325.0,83.0,0.75,14.5,162.5,61.23,48.9
2016,2,4,16,30,292.0,68.0,0.8,14.0,126.0,50.91,39.54
2016,2,4,16,45,242.0,52.0,0.9,14.0,91.0,39.45,28.91
2016,2,4,17,0,192.0,36.0,1.0,14.0,56.0,27.67,17.54
2016,2,4,17,15,96.0,18.0,1.05,14.0,28.0,13.96,0.0
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,10.0,16.5,77.59,0.0
2016,2,5,7,30,204.0,21.0,3.5,10.0,33.0,200.06,44.33
2016,2,5,7,45,328.0,32.5,3.5,10.5,73.0,319.59,254.98
2016,2,5,8,0,452.0,44.0,3.5,11.0,113.0,427.13,355.12
2016,2,5,8,15,526.5,52.0,3.35,11.0,158.5,496.33,415.95
2016,2,5,8,30,601.0,60.0,3.2,11.0,204.0,565.02,473.36
2016,2,5,8,45,651.5,65.0,3.1,11.5,250.0,610.33,508.98
2016,2,5,9,0,702.0,70.0,3.0,12.0,296.0,653.34,541.14
2016,2,5,9,15,735.0,74.0,2.9,12.5,338.5,674.29,555.04
2016,2,5,9,30,768.0,78.0,2.8,13.0,381.0,697.42,570.11
2016,2,5,9,45,797.0,79.5,2.7,13.5,420.5,711.05,577.55
2016,2,5,10,0,826.0,81.0,2.6,14.0,460.0,720.86,582.0
2016,2,5,10,15,842.0,83.0,2.35,14.0,492.5,717.86,577.08
2016,2,5,10,30,858.0,85.0,2.1,14.0,525.0,711.1,569.24
2016,2,5,10,45,867.5,87.0,1.85,14.5,550.0,696.12,553.35
2016,2,5,11,0,877.0,89.0,1.6,15.0,575.0,677.57,534.72
2016,2,5,11,15,884.0,90.0,1.3,15.0,593.5,652.88,511.95
2016,2,5,11,30,891.0,91.0,1.0,15.0,612.0,624.89,486.34
2016,2,5,11,45,891.0,93.0,0.7,15.0,621.5,590.8,455.74
2016,2,5,12,0,891.0,95.0,0.4,15.0,631.0,554.05,422.66
2016,2,5,12,15,789.5,121.5,0.45,15.0,597.5,489.59,372.77
2016,2,5,12,30,688.0,148.0,0.5,15.0,564.0,428.36,324.99
2016,2,5,12,45,784.5,122.5,0.55,15.5,592.5,407.84,303.93
2016,2,5,13,0,881.0,97.0,0.6,16.0,621.0,375.34,271.53
2016,2,5,13,15,875.0,96.0,0.85,16.0,606.5,324.35,227.36
2016,2,5,13,30,869.0,95.0,1.1,16.0,592.0,272.58,182.07
2016,2,5,13,45,861.5,93.0,1.4,16.0,570.5,219.2,136.73
2016,2,5,14,0,854.0,91.0,1.7,16.0,549.0,165.68,95.47
2016,2,5,14,15,840.5,89.0,1.85,16.0,520.5,111.89,63.81
2016,2,5,14,30,827.0,87.0,2.0,16.0,492.0,69.36,55.39
2016,2,5,14,45,694.0,104.5,2.2,16.0,428.0,74.6,60.14
2016,2,5,15,0,561.0,122.0,2.4,16.0,364.0,87.22,71.3
2016,2,5,15,15,658.5,96.0,2.2,15.5,354.5,70.71,57.07
2016,2,5,15,30,756.0,70.0,2.0,15.0,345.0,58.64,46.64
2016,2,5,15,45,722.5,65.5,1.8,15.0,301.5,55.5,43.92
2016,2,5,16,0,689.0,61.0,1.6,15.0,258.0,52.34,41.12
2016,2,5,16,15,634.5,55.5,1.5,14.5,212.0,44.21,33.86
2016,2,5,16,30,580.0,50.0,1.4,14.0,166.0,40.35,30.26
2016,2,5,16,45,484.0,42.0,1.3,14.0,121.0,34.22,24.39
2016,2,5,17,0,388.0,34.0,1.2,14.0,76.0,28.1,18.07
2016,2,5,17,15,194.0,17.0,1.3,14.0,38.0,13.72,0.21
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,130.0,10.5,3.45,11.0,18.0,96.82,0.0
2016,2,6,7,30,260.0,21.0,3.5,11.0,36.0,241.7,82.81
2016,2,6,7,45,374.0,31.0,3.55,11.5,76.5,352.1,281.83
2016,2,6,8,0,488.0,41.0,3.6,12.0,117.0,451.68,374.04
2016,2,6,8,15,557.5,48.0,3.5,12.0,162.0,516.24,430.84
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,580.33,484.35
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,615.75,512.15
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,655.01,541.53
2016,2,6,9,15,747.5,67.5,3.15,13.0,339.5,678.97,558.59
2016,2,6,9,30,778.0,71.0,3.0,13.0,381.0,699.64,572.61
2016,2,6,9,45,798.5,74.0,2.9,13.5,418.5,708.64,576.6
2016,2,6,10,0,819.0,77.0,2.8,14.0,456.0,714.04,577.85
2016,2,6,10,15,833.5,78.5,2.55,14.0,487.5,709.6,572.01
2016,2,6,10,30,848.0,80.0,2.3,14.0,519.0,701.53,563.55
2016,2,6,10,45,861.5,80.5,2.1,14.5,544.5,682.96,545.81
2016,2,6,11,0,875.0,81.0,1.9,15.0,570.0,666.44,529.26
2016,2,6,11,15,881.0,82.0,1.8,15.0,587.5,642.16,508.32
2016,2,6,11,30,887.0,83.0,1.7,15.0,605.0,614.7,484.76
2016,2,6,11,45,892.0,83.0,1.6,15.5,615.0,582.6,456.5
2016,2,6,12,0,897.0,83.0,1.5,16.0,625.0,547.61,425.63
2016,2,6,12,15,897.0,83.0,1.6,16.0,627.0,507.47,392.02
2016,2,6,12,30,897.0,83.0,1.7,16.0,629.0,465.1,355.62
2016,2,6,12,45,897.5,81.5,1.8,16.5,623.5,419.55,315.02
2016,2,6,13,0,898.0,80.0,1.9,17.0,618.0,372.13,271.99
2016,2,6,13,15,892.5,79.5,1.95,17.0,604.0,322.14,226.83
2016,2,6,13,30,887.0,79.0,2.0,17.0,590.0,271.22,180.98
2016,2,6,13,45,879.0,77.5,2.1,17.0,568.5,218.36,135.3
2016,2,6,14,0,871.0,76.0,2.2,17.0,547.0,165.31,93.93
2016,2,6,14,15,798.5,87.5,2.25,17.0,502.5,110.51,62.74
2016,2,6,14,30,726.0,99.0,2.3,17.0,458.0,70.0,55.71
2016,2,6,14,45,609.5,118.5,2.4,17.0,405.5,83.2,67.35
2016,2,6,15,0,493.0,138.0,2.5,17.0,353.0,95.39,78.09
2016,2,6,15,15,469.5,128.0,2.45,16.5,317.0,89.62,73.36
2016,2,6,15,30,446.0,118.0,2.4,16.0,281.0,83.72,68.48
2016,2,6,15,45,424.5,105.5,2.4,16.0,245.5,75.97,61.76
2016,2,6,16,0,403.0,93.0,2.4,16.0,210.0,67.98,54.73
2016,2,6,16,15,371.0,80.0,2.45,15.5,173.0,59.3,47.05
2016,2,6,16,30,339.0,67.0,2.5,15.0,136.0,50.36,38.95
2016,2,6,16,45,290.0,52.0,2.55,15.0,100.0,39.6,29.0
2016,2,6,17,0,241.0,37.0,2.6,15.0,64.0,28.54,18.47
2016,2,6,17,15,120.5,18.5,2.65,14.5,32.0,14.37,1.84
2016,2,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,10.0,2.9,13.0,20.0,112.39,0.0
2016,2,7,7,30,306.0,20.0,2.9,13.0,40.0,275.5,120.1
2016,2,7,7,45,426.0,29.0,2.95,13.5,81.5,388.05,308.83
2016,2,7,8,0,546.0,38.0,3.0,14.0,123.0,484.42,396.47
2016,2,7,8,15,612.5,43.5,3.0,14.0,169.5,547.24,451.03
2016,2,7,8,30,679.0,49.0,3.0,14.0,216.0,608.8,501.75
2016,2,7,8,45,723.5,52.5,3.0,14.5,262.5,649.14,532.81
2016,2,7,9,0,768.0,56.0,3.0,15.0,309.0,686.9,560.44
2016,2,7,9,15,797.0,59.0,2.9,15.0,351.5,709.07,575.83
2016,2,7,9,30,826.0,62.0,2.8,15.0,394.0,727.92,588.28
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,729.25,586.3
2016,2,7,10,0,872.0,64.0,2.6,16.0,472.0,734.14,587.04
2016,2,7,10,15,886.0,65.5,2.5,16.0,504.0,729.32,581.71
2016,2,7,10,30,900.0,67.0,2.4,16.0,536.0,720.82,573.85
2016,2,7,10,45,907.5,69.5,2.35,16.5,561.5,705.23,560.02
2016,2,7,11,0,915.0,72.0,2.3,17.0,587.0,686.08,542.38
2016,2,7,11,15,922.0,72.5,2.25,17.0,605.0,660.96,521.22
2016,2,7,11,30,929.0,73.0,2.2,17.0,623.0,632.5,497.25
2016,2,7,11,45,930.5,74.5,2.2,17.5,633.0,598.69,468.17
2016,2,7,12,0,932.0,76.0,2.2,18.0,643.0,562.04,436.43
2016,2,7,12,15,933.0,76.0,2.2,18.0,645.5,521.06,401.53
2016,2,7,12,30,934.0,76.0,2.2,18.0,648.0,477.67,363.84
2016,2,7,12,45,934.0,75.0,2.2,18.5,642.5,430.77,321.83
2016,2,7,13,0,934.0,74.0,2.2,19.0,637.0,381.93,277.46
2016,2,7,13,15,929.5,73.0,2.2,19.0,623.5,330.08,230.76
2016,2,7,13,30,925.0,72.0,2.2,19.0,610.0,277.15,183.24
2016,2,7,13,45,916.0,72.0,2.25,19.0,588.0,223.33,136.78
2016,2,7,14,0,907.0,72.0,2.3,19.0,566.0,169.29,94.63
2016,2,7,14,15,895.5,70.5,2.3,19.0,537.5,114.01,61.32
2016,2,7,14,30,884.0,69.0,2.3,19.0,509.0,64.99,50.91
2016,2,7,14,45,866.0,67.5,2.3,19.0,474.0,63.56,49.83
2016,2,7,15,0,848.0,66.0,2.3,19.0,439.0,62.08,48.66
2016,2,7,15,15,824.5,63.5,2.25,18.5,398.5,53.57,41.45
2016,2,7,15,30,801.0,61.0,2.2,18.0,358.0,51.87,40.14
2016,2,7,15,45,765.5,58.0,2.2,18.0,313.5,49.68,38.26
2016,2,7,16,0,730.0,55.0,2.2,18.0,269.0,47.51,36.36
2016,2,7,16,15,678.5,50.5,2.25,17.5,222.5,43.99,33.25
2016,2,7,16,30,627.0,46.0,2.3,17.0,176.0,40.51,30.04
2016,2,7,16,45,540.0,39.0,2.35,17.0,130.0,34.62,24.49
2016,2,7,17,0,453.0,32.0,2.4,17.0,84.0,26.39,16.62
2016,2,7,17,15,296.0,21.0,2.45,16.5,48.5,17.29,4.55
2016,2,7,17,30,139.0,10.0,2.5,16.0,13.0,8.54,0.0
2016,2,7,17,45,69.5,5.0,2.55,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,12.0,5.35,13.0,20.0,94.11,0.0
2016,2,8,7,30,246.0,24.0,5.4,13.0,40.0,240.14,123.19
2016,2,8,7,45,365.0,34.5,5.45,13.5,81.5,352.17,284.73
2016,2,8,8,0,484.0,45.0,5.5,14.0,123.0,457.07,379.79
2016,2,8,8,15,556.0,52.0,5.35,14.5,169.5,524.29,438.02
2016,2,8,8,30,628.0,59.0,5.2,15.0,216.0,590.87,492.71
2016,2,8,8,45,673.5,64.0,5.1,15.5,262.0,632.98,525.65
2016,2,8,9,0,719.0,69.0,5.0,16.0,308.0,667.72,551.33
2016,2,8,9,15,750.0,72.5,4.7,16.0,351.0,692.36,568.38
2016,2,8,9,30,781.0,76.0,4.4,16.0,394.0,713.63,582.11
2016,2,8,9,45,828.5,71.5,4.1,16.5,437.0,734.23,593.95
2016,2,8,10,0,876.0,67.0,3.8,17.0,480.0,743.93,597.62
2016,2,8,10,15,889.5,68.5,3.6,17.0,512.0,738.62,591.6
2016,2,8,10,30,903.0,70.0,3.4,17.0,544.0,729.64,583.05
2016,2,8,10,45,913.0,71.0,3.25,17.5,569.5,713.92,568.76
2016,2,8,11,0,923.0,72.0,3.1,18.0,595.0,694.59,550.53
2016,2,8,11,15,929.0,73.0,2.95,18.0,613.5,669.12,528.6
2016,2,8,11,30,935.0,74.0,2.8,18.0,632.0,640.32,503.89
2016,2,8,11,45,937.0,75.0,2.7,18.5,641.5,606.01,473.96
2016,2,8,12,0,939.0,76.0,2.6,19.0,651.0,568.83,441.41
2016,2,8,12,15,939.5,76.0,2.5,19.0,653.5,527.27,405.76
2016,2,8,12,30,940.0,76.0,2.4,19.0,656.0,483.33,367.44
2016,2,8,12,45,938.0,75.5,2.35,19.0,650.0,435.75,325.55
2016,2,8,13,0,936.0,75.0,2.3,19.0,644.0,386.41,281.33
2016,2,8,13,15,931.5,74.5,2.3,19.0,630.0,334.77,234.77
2016,2,8,13,30,927.0,74.0,2.3,19.0,616.0,282.02,187.31
2016,2,8,13,45,918.0,73.5,2.3,19.5,594.0,227.56,139.89
2016,2,8,14,0,909.0,73.0,2.3,20.0,572.0,172.91,96.82
2016,2,8,14,15,897.5,71.5,2.25,20.0,543.5,117.4,62.86
2016,2,8,14,30,886.0,70.0,2.2,20.0,515.0,65.72,51.31
2016,2,8,14,45,869.0,68.5,2.2,20.0,480.0,64.32,50.26
2016,2,8,15,0,852.0,67.0,2.2,20.0,445.0,62.86,49.11
2016,2,8,15,15,829.0,64.5,2.1,19.5,404.5,54.32,41.91
2016,2,8,15,30,806.0,62.0,2.0,19.0,364.0,52.65,40.64
2016,2,8,15,45,772.5,58.5,1.95,19.0,319.5,50.09,38.46
2016,2,8,16,0,739.0,55.0,1.9,19.0,275.0,47.52,36.22
2016,2,8,16,15,688.0,50.5,1.85,19.0,228.0,44.0,33.06
2016,2,8,16,30,637.0,46.0,1.8,19.0,181.0,40.5,29.8
2016,2,8,16,45,554.0,39.0,1.8,19.0,135.0,34.61,24.31
2016,2,8,17,0,471.0,32.0,1.8,19.0,89.0,28.74,18.54
2016,2,8,17,15,315.5,21.5,1.8,18.5,52.0,17.7,5.71
2016,2,8,17,30,160.0,11.0,1.8,18.0,15.0,9.39,0.0
2016,2,8,17,45,80.0,5.5,1.8,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,14.5,22.0,111.88,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,279.1,158.59
2016,2,9,7,45,412.0,33.0,2.15,15.5,87.0,385.96,306.86
2016,2,9,8,0,526.0,43.0,2.3,16.0,130.0,487.69,395.52
2016,2,9,8,15,595.0,49.5,2.4,16.0,177.5,552.55,450.56
2016,2,9,8,30,664.0,56.0,2.5,16.0,225.0,610.58,497.8
2016,2,9,8,45,550.5,81.0,2.6,16.0,239.0,560.9,460.5
2016,2,9,9,0,437.0,106.0,2.7,16.0,253.0,494.07,407.53
2016,2,9,9,15,619.5,84.0,2.6,16.0,322.0,612.56,500.45
2016,2,9,9,30,802.0,62.0,2.5,16.0,391.0,715.41,575.68
2016,2,9,9,45,767.0,77.0,2.4,16.5,415.5,696.99,558.35
2016,2,9,10,0,732.0,92.0,2.3,17.0,440.0,678.27,541.87
2016,2,9,10,15,651.5,124.5,2.15,17.0,449.5,639.66,510.02
2016,2,9,10,30,571.0,157.0,2.0,17.0,459.0,591.15,470.47
2016,2,9,10,45,739.0,120.5,1.85,17.5,530.5,658.09,518.91
2016,2,9,11,0,907.0,84.0,1.7,18.0,602.0,700.11,546.61
2016,2,9,11,15,802.0,114.0,1.65,18.0,582.5,637.88,497.26
2016,2,9,11,30,697.0,144.0,1.6,18.0,563.0,574.01,447.45
2016,2,9,11,45,809.5,116.0,1.6,18.0,610.5,579.47,449.98
2016,2,9,12,0,922.0,88.0,1.6,18.0,658.0,574.5,443.09
2016,2,9,12,15,922.5,88.0,1.6,18.0,660.0,533.28,408.4
2016,2,9,12,30,923.0,88.0,1.6,18.0,662.0,489.7,371.24
2016,2,9,12,45,921.5,87.5,1.65,18.0,656.0,442.74,330.64
2016,2,9,13,0,920.0,87.0,1.7,18.0,650.0,393.98,287.56
2016,2,9,13,15,915.0,86.5,1.75,18.0,636.0,342.61,241.68
2016,2,9,13,30,910.0,86.0,1.8,18.0,622.0,290.2,194.82
2016,2,9,13,45,737.5,128.0,1.9,18.0,552.0,228.36,148.8
2016,2,9,14,0,565.0,170.0,2.0,18.0,482.0,189.49,125.31
2016,2,9,14,15,527.0,171.0,2.0,17.5,450.5,149.59,100.86
2016,2,9,14,30,489.0,172.0,2.0,17.0,419.0,114.04,93.59
2016,2,9,14,45,352.5,181.5,2.0,17.0,353.5,124.79,103.07
2016,2,9,15,0,216.0,191.0,2.0,17.0,288.0,133.86,111.06
2016,2,9,15,15,169.0,175.0,1.9,16.5,247.0,123.48,102.55
2016,2,9,15,30,122.0,159.0,1.8,16.0,206.0,112.9,93.79
2016,2,9,15,45,113.0,141.5,1.7,16.0,180.5,101.64,84.14
2016,2,9,16,0,104.0,124.0,1.6,16.0,155.0,90.06,74.07
2016,2,9,16,15,93.5,104.0,1.5,15.5,128.5,76.68,62.37
2016,2,9,16,30,83.0,84.0,1.4,15.0,102.0,62.93,50.1
2016,2,9,16,45,66.5,64.0,1.35,15.0,76.0,48.79,37.18
2016,2,9,17,0,50.0,44.0,1.3,15.0,50.0,34.29,23.74
2016,2,9,17,15,25.0,26.5,1.3,15.0,29.5,21.37,9.2
2016,2,9,17,30,0.0,9.0,1.3,15.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,1.35,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,135.5,12.5,3.35,14.0,22.5,103.92,0.0
2016,2,10,7,30,271.0,25.0,3.3,14.0,45.0,265.02,164.74
2016,2,10,7,45,382.0,36.0,3.25,14.5,87.5,368.99,297.6
2016,2,10,8,0,493.0,47.0,3.2,15.0,130.0,469.79,385.65
2016,2,10,8,15,561.0,54.0,3.05,15.0,177.0,534.69,440.74
2016,2,10,8,30,629.0,61.0,2.9,15.0,224.0,598.81,492.39
2016,2,10,8,45,494.0,90.0,2.75,15.0,232.5,523.33,433.33
2016,2,10,9,0,359.0,119.0,2.6,15.0,241.0,450.6,373.13
2016,2,10,9,15,568.0,99.5,2.4,15.0,321.5,592.9,486.61
2016,2,10,9,30,777.0,80.0,2.2,15.0,402.0,721.01,580.23
2016,2,10,9,45,801.0,82.5,2.05,15.5,441.0,732.33,584.05
2016,2,10,10,0,825.0,85.0,1.9,16.0,480.0,739.89,585.99
2016,2,10,10,15,840.0,87.0,1.9,16.0,512.5,736.32,582.15
2016,2,10,10,30,855.0,89.0,1.9,16.0,545.0,729.01,575.82
2016,2,10,10,45,866.5,90.0,1.9,16.5,571.0,714.35,562.6
2016,2,10,11,0,878.0,91.0,1.9,17.0,597.0,696.05,546.25
2016,2,10,11,15,885.0,92.0,1.9,17.0,615.0,671.24,525.98
2016,2,10,11,30,892.0,93.0,1.9,17.0,633.0,639.91,500.68
2016,2,10,11,45,898.5,92.5,1.9,17.5,644.0,607.64,473.24
2016,2,10,12,0,905.0,92.0,1.9,18.0,655.0,572.36,442.99
2016,2,10,12,15,905.5,92.0,1.9,18.0,657.5,531.69,408.84
2016,2,10,12,30,906.0,92.0,1.9,18.0,660.0,488.72,372.03
2016,2,10,12,45,905.0,91.5,1.9,18.5,654.0,442.58,331.18
2016,2,10,13,0,904.0,91.0,1.9,19.0,648.0,394.64,288.08
2016,2,10,13,15,898.5,90.5,1.85,19.0,634.0,343.76,242.59
2016,2,10,13,30,893.0,90.0,1.8,19.0,620.0,291.92,196.28
2016,2,10,13,45,881.5,89.5,1.8,19.0,597.5,232.84,145.78
2016,2,10,14,0,870.0,89.0,1.8,19.0,575.0,178.47,102.74
2016,2,10,14,15,789.5,99.0,1.8,19.0,523.0,127.24,72.97
2016,2,10,14,30,709.0,109.0,1.8,19.0,471.0,77.12,61.28
2016,2,10,14,45,530.5,141.5,1.85,19.0,402.0,96.51,78.14
2016,2,10,15,0,352.0,174.0,1.9,19.0,333.0,120.63,98.94
2016,2,10,15,15,318.5,161.5,1.85,18.5,296.0,112.98,92.74
2016,2,10,15,30,285.0,149.0,1.8,18.0,259.0,105.15,86.38
2016,2,10,15,45,264.0,135.0,1.75,18.0,227.0,96.33,78.89
2016,2,10,16,0,243.0,121.0,1.7,18.0,195.0,87.26,71.07
2016,2,10,16,15,222.5,102.5,1.65,17.5,162.0,75.05,60.48
2016,2,10,16,30,202.0,84.0,1.6,17.0,129.0,62.47,49.33
2016,2,10,16,45,172.5,65.0,1.6,17.0,96.5,49.12,37.21
2016,2,10,17,0,143.0,46.0,1.6,17.0,64.0,35.39,24.56
2016,2,10,17,15,71.5,29.0,1.55,17.0,38.0,22.61,10.7
2016,2,10,17,30,0.0,12.0,1.5,17.0,12.0,10.24,0.0
2016,2,10,17,45,0.0,6.0,1.5,17.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,15,127.0,13.0,1.25,14.0,22.5,98.92,0.0
2016,2,11,7,30,254.0,26.0,1.2,14.0,45.0,257.07,168.76
2016,2,11,7,45,347.5,38.0,1.2,14.5,85.5,347.22,278.21
2016,2,11,8,0,441.0,50.0,1.2,15.0,126.0,435.91,354.39
2016,2,11,8,15,502.0,58.5,1.15,15.0,170.5,497.09,404.91
2016,2,11,8,30,563.0,67.0,1.1,15.0,215.0,557.43,452.24
2016,2,11,8,45,614.5,69.0,1.05,15.5,257.5,600.71,483.61
2016,2,11,9,0,666.0,71.0,1.0,16.0,300.0,641.62,511.81
2016,2,11,9,15,657.5,83.5,1.05,16.0,334.0,646.34,514.53
2016,2,11,9,30,649.0,96.0,1.1,16.0,368.0,647.73,514.97
2016,2,11,9,45,482.0,146.0,1.15,16.5,358.5,558.05,444.75
2016,2,11,10,0,315.0,196.0,1.2,17.0,349.0,459.83,366.9
2016,2,11,10,15,384.0,195.5,1.3,17.0,394.0,499.21,397.95
2016,2,11,10,30,453.0,195.0,1.4,17.0,439.0,549.59,435.2
2016,2,11,10,45,546.0,175.0,1.5,17.0,482.0,577.73,456.23
2016,2,11,11,0,639.0,155.0,1.6,17.0,525.0,606.32,477.06
2016,2,11,11,15,534.0,197.0,1.6,17.0,512.5,548.54,430.89
2016,2,11,11,30,429.0,239.0,1.6,17.0,500.0,498.88,391.24
2016,2,11,11,45,420.0,248.5,1.6,17.0,508.0,479.01,374.86
2016,2,11,12,0,411.0,258.0,1.6,17.0,516.0,451.9,352.71
2016,2,11,12,15,352.0,270.5,1.55,17.0,491.5,409.6,318.71
2016,2,11,12,30,293.0,283.0,1.5,17.0,467.0,370.72,287.54
2016,2,11,12,45,274.5,283.5,1.45,17.0,455.0,342.53,264.38
2016,2,11,13,0,256.0,284.0,1.4,17.0,443.0,315.43,241.96
2016,2,11,13,15,267.5,275.5,1.4,17.0,438.0,292.04,221.77
2016,2,11,13,30,279.0,267.0,1.4,17.0,433.0,267.36,200.36
2016,2,11,13,45,244.5,261.5,1.4,17.0,403.5,238.15,177.56
2016,2,11,14,0,210.0,256.0,1.4,17.0,374.0,209.99,156.85
2016,2,11,14,15,216.5,241.5,1.45,16.5,358.0,183.46,138.03
2016,2,11,14,30,223.0,227.0,1.5,16.0,342.0,156.4,129.87
