Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,45,324.5,194.5,1.55,16.0,349.0,131.84,109.28
2016,2,11,15,0,426.0,162.0,1.6,16.0,356.0,109.15,90.06
2016,2,11,15,15,274.0,162.5,1.65,16.0,283.5,113.0,93.65
2016,2,11,15,30,122.0,163.0,1.7,16.0,211.0,115.4,95.93
2016,2,11,15,45,109.0,145.5,1.8,16.0,184.5,104.15,86.31
2016,2,11,16,0,96.0,128.0,1.9,16.0,158.0,92.6,76.31
2016,2,11,16,15,83.5,108.0,1.95,15.5,130.5,79.27,64.69
2016,2,11,16,30,71.0,88.0,2.0,15.0,103.0,66.82,53.59
2016,2,11,16,45,52.0,67.0,2.05,15.0,77.0,51.7,39.82
2016,2,11,17,0,33.0,46.0,2.1,15.0,51.0,36.29,25.63
2016,2,11,17,15,16.5,27.5,2.2,15.0,30.0,22.25,11.16
2016,2,11,17,30,0.0,9.0,2.3,15.0,9.0,7.68,0.0
2016,2,11,17,45,0.0,4.5,2.4,15.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,125.5,14.5,2.2,13.0,24.5,99.58,0.0
2016,2,12,7,30,251.0,29.0,2.2,13.0,49.0,260.6,180.68
2016,2,12,7,45,356.0,40.5,2.25,13.5,91.0,357.42,290.27
2016,2,12,8,0,461.0,52.0,2.3,14.0,133.0,454.99,374.53
2016,2,12,8,15,528.0,59.5,2.25,14.0,179.0,520.24,429.32
2016,2,12,8,30,595.0,67.0,2.2,14.0,225.0,584.55,480.81
2016,2,12,8,45,639.0,72.5,2.2,14.5,270.5,626.74,512.43
2016,2,12,9,0,683.0,78.0,2.2,15.0,316.0,666.55,540.98
2016,2,12,9,15,644.0,93.0,2.15,15.0,340.0,649.7,526.83
2016,2,12,9,30,605.0,108.0,2.1,15.0,364.0,629.54,510.42
2016,2,12,9,45,548.5,135.0,2.1,15.0,383.0,598.73,484.84
2016,2,12,10,0,492.0,162.0,2.1,15.0,402.0,573.96,463.49
2016,2,12,10,15,444.5,186.5,2.15,15.0,414.0,551.11,443.98
2016,2,12,10,30,397.0,211.0,2.2,15.0,426.0,513.1,413.2
2016,2,12,10,45,423.0,215.5,2.25,15.5,454.0,533.77,427.28
2016,2,12,11,0,449.0,220.0,2.3,16.0,482.0,537.71,428.32
2016,2,12,11,15,403.0,239.5,2.4,16.0,480.5,495.5,394.56
2016,2,12,11,30,357.0,259.0,2.5,16.0,479.0,465.89,370.32
2016,2,12,11,45,462.0,229.5,2.65,16.5,519.0,488.04,386.35
2016,2,12,12,0,567.0,200.0,2.8,17.0,559.0,493.07,388.07
2016,2,12,12,15,606.0,187.5,2.9,17.0,572.0,474.73,371.42
2016,2,12,12,30,645.0,175.0,3.0,17.0,585.0,447.94,347.56
2016,2,12,12,45,579.0,197.0,3.2,17.0,562.0,399.72,307.46
2016,2,12,13,0,513.0,219.0,3.4,17.0,539.0,358.45,272.83
2016,2,12,13,15,670.0,164.0,3.55,17.0,573.0,332.47,244.52
2016,2,12,13,30,827.0,109.0,3.7,17.0,607.0,291.61,201.89
2016,2,12,13,45,722.5,132.5,3.85,17.0,557.0,235.18,156.57
2016,2,12,14,0,618.0,156.0,4.0,17.0,507.0,192.73,126.21
2016,2,12,14,15,699.0,129.0,4.1,16.5,507.0,139.38,85.71
2016,2,12,14,30,780.0,102.0,4.2,16.0,507.0,84.52,68.47
2016,2,12,14,45,640.0,125.0,4.3,16.0,442.5,86.79,70.65
2016,2,12,15,0,500.0,148.0,4.4,16.0,378.0,101.02,83.22
2016,2,12,15,15,434.0,144.5,4.4,16.0,332.0,99.15,81.77
2016,2,12,15,30,368.0,141.0,4.4,16.0,286.0,97.4,80.41
2016,2,12,15,45,339.0,129.5,4.45,16.0,250.5,93.7,77.32
2016,2,12,16,0,310.0,118.0,4.5,16.0,215.0,86.03,70.64
2016,2,12,16,15,282.0,101.5,4.5,15.5,178.5,74.95,60.95
2016,2,12,16,30,254.0,85.0,4.5,15.0,142.0,63.56,50.77
2016,2,12,16,45,209.5,67.5,4.5,15.0,107.0,51.1,39.34
2016,2,12,17,0,165.0,50.0,4.5,15.0,72.0,38.34,27.46
2016,2,12,17,15,82.5,32.5,4.45,15.0,43.5,25.21,13.91
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,6.4,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,170.0,14.0,5.95,13.0,28.0,130.64,0.0
2016,2,13,7,30,340.0,28.0,5.9,13.0,56.0,327.88,238.3
2016,2,13,7,45,451.0,36.5,5.85,13.0,101.0,425.06,350.17
2016,2,13,8,0,562.0,45.0,5.8,13.0,146.0,525.19,439.25
2016,2,13,8,15,281.0,61.5,5.6,13.0,112.0,326.37,277.24
2016,2,13,8,30,0.0,78.0,5.4,13.0,78.0,70.14,54.56
2016,2,13,8,45,0.0,94.0,5.2,13.5,94.0,84.75,67.09
2016,2,13,9,0,0.0,110.0,5.0,14.0,110.0,99.12,79.09
2016,2,13,9,15,0.0,120.5,4.8,14.0,120.5,107.47,85.98
2016,2,13,9,30,0.0,131.0,4.6,14.0,131.0,115.94,92.89
2016,2,13,9,45,18.0,164.0,4.45,14.5,173.0,161.31,130.93
2016,2,13,10,0,36.0,197.0,4.3,15.0,215.0,219.65,178.78
2016,2,13,10,15,29.5,203.5,4.1,15.0,219.0,216.64,175.49
2016,2,13,10,30,23.0,210.0,3.9,15.0,223.0,202.05,162.95
2016,2,13,10,45,86.0,241.5,3.7,15.5,292.0,286.12,231.61
2016,2,13,11,0,149.0,273.0,3.5,16.0,361.0,364.82,293.6
2016,2,13,11,15,215.5,275.0,3.35,16.0,406.5,399.09,320.26
2016,2,13,11,30,282.0,277.0,3.2,16.0,452.0,437.79,349.61
2016,2,13,11,45,379.5,257.0,3.1,16.0,496.5,458.48,364.85
2016,2,13,12,0,477.0,237.0,3.0,16.0,541.0,478.66,378.61
2016,2,13,12,15,715.0,157.5,3.15,16.0,614.0,504.88,396.53
2016,2,13,12,30,953.0,78.0,3.3,16.0,687.0,506.12,392.39
2016,2,13,12,45,940.0,82.5,3.5,16.5,678.5,457.49,348.77
2016,2,13,13,0,927.0,87.0,3.7,17.0,670.0,407.81,303.65
2016,2,13,13,15,922.0,86.0,3.95,17.0,656.0,355.38,256.08
2016,2,13,13,30,917.0,85.0,4.2,17.0,642.0,301.93,207.38
2016,2,13,13,45,910.0,84.0,4.45,17.0,620.5,247.28,158.81
2016,2,13,14,0,903.0,83.0,4.7,17.0,599.0,192.26,113.46
2016,2,13,14,15,891.0,81.0,5.2,16.5,569.5,135.97,75.61
2016,2,13,14,30,879.0,79.0,5.7,16.0,540.0,80.34,54.79
2016,2,13,14,45,861.0,77.5,6.25,16.0,504.0,62.83,49.7
2016,2,13,15,0,843.0,76.0,6.8,16.0,468.0,62.12,49.2
2016,2,13,15,15,820.0,73.0,6.8,16.0,427.0,60.26,47.69
2016,2,13,15,30,797.0,70.0,6.8,16.0,386.0,58.4,46.16
2016,2,13,15,45,763.0,66.5,6.8,16.0,340.5,56.02,44.15
2016,2,13,16,0,729.0,63.0,6.8,16.0,295.0,53.67,42.1
2016,2,13,16,15,679.5,58.0,6.7,15.5,247.0,49.94,38.85
2016,2,13,16,30,630.0,53.0,6.6,15.0,199.0,42.44,32.11
2016,2,13,16,45,547.5,46.0,6.55,14.5,151.5,37.19,27.22
2016,2,13,17,0,465.0,39.0,6.5,14.0,104.0,31.97,22.12
2016,2,13,17,15,324.5,28.0,6.5,14.0,64.0,23.07,12.69
2016,2,13,17,30,184.0,17.0,6.5,14.0,24.0,14.08,0.0
2016,2,13,17,45,92.0,8.5,6.5,14.0,12.0,7.26,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,166.0,14.0,6.15,13.0,28.5,128.41,0.0
2016,2,14,7,30,332.0,28.0,6.1,13.0,57.0,323.72,242.07
2016,2,14,7,45,437.0,36.5,6.1,13.5,100.5,416.19,343.61
2016,2,14,8,0,542.0,45.0,6.1,14.0,144.0,511.92,427.94
2016,2,14,8,15,603.0,50.5,6.1,14.0,191.0,570.67,479.37
2016,2,14,8,30,664.0,56.0,6.1,14.0,238.0,623.34,523.52
2016,2,14,8,45,643.0,69.0,6.1,14.5,271.0,630.14,528.24
2016,2,14,9,0,622.0,82.0,6.1,15.0,304.0,628.09,525.14
2016,2,14,9,15,709.5,76.5,6.05,15.0,359.5,681.82,566.67
2016,2,14,9,30,797.0,71.0,6.0,15.0,415.0,737.65,608.75
2016,2,14,9,45,667.0,112.5,6.0,15.5,418.0,678.44,559.92
2016,2,14,10,0,537.0,154.0,6.0,16.0,421.0,603.4,496.72
2016,2,14,10,15,595.0,146.5,5.9,16.0,459.5,632.37,518.64
2016,2,14,10,30,653.0,139.0,5.8,16.0,498.0,650.47,531.49
2016,2,14,10,45,758.5,113.5,5.7,16.5,549.5,677.74,550.96
2016,2,14,11,0,864.0,88.0,5.6,17.0,601.0,690.92,559.05
2016,2,14,11,15,870.0,89.0,5.55,17.0,618.5,666.67,537.86
2016,2,14,11,30,876.0,90.0,5.5,17.0,636.0,639.24,514.08
2016,2,14,11,45,741.5,140.0,5.5,17.0,607.5,577.01,461.94
2016,2,14,12,0,607.0,190.0,5.5,17.0,579.0,513.76,409.37
2016,2,14,12,15,563.5,207.0,5.45,17.0,569.0,470.57,372.86
2016,2,14,12,30,520.0,224.0,5.4,17.0,559.0,432.68,340.26
2016,2,14,12,45,466.5,240.0,5.35,17.0,538.5,391.69,305.35
2016,2,14,13,0,413.0,256.0,5.3,17.0,518.0,353.08,272.57
2016,2,14,13,15,649.0,170.0,5.25,17.0,571.5,334.68,248.64
2016,2,14,13,30,885.0,84.0,5.2,17.0,625.0,295.73,204.55
2016,2,14,13,45,876.5,84.0,5.2,17.0,604.0,243.23,157.39
2016,2,14,14,0,868.0,84.0,5.2,17.0,583.0,190.51,113.54
2016,2,14,14,15,857.5,82.5,5.25,17.0,555.5,136.57,76.53
2016,2,14,14,30,847.0,81.0,5.3,17.0,528.0,75.2,48.94
2016,2,14,14,45,827.0,80.0,5.4,17.0,493.0,64.02,50.53
2016,2,14,15,0,807.0,79.0,5.5,17.0,458.0,63.73,50.4
2016,2,14,15,15,756.5,78.0,5.65,17.0,408.5,63.14,50.0
2016,2,14,15,30,706.0,77.0,5.8,17.0,359.0,57.49,45.16
2016,2,14,15,45,694.0,73.0,5.95,17.0,323.5,55.42,43.42
2016,2,14,16,0,682.0,69.0,6.1,17.0,288.0,53.3,41.61
2016,2,14,16,15,632.0,63.5,6.2,16.5,241.0,49.67,38.45
2016,2,14,16,30,582.0,58.0,6.3,16.0,194.0,46.04,35.17
2016,2,14,16,45,492.0,51.0,6.4,16.0,147.5,40.95,30.37
2016,2,14,17,0,402.0,44.0,6.5,16.0,101.0,35.95,25.42
2016,2,14,17,15,201.0,34.5,6.45,15.5,63.0,26.63,15.76
2016,2,14,17,30,0.0,25.0,6.4,15.0,25.0,19.35,0.0
2016,2,14,17,45,0.0,12.5,6.35,15.0,12.5,10.67,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,3.15,15.0,33.0,191.41,0.0
2016,2,15,7,30,432.0,26.0,3.1,15.0,66.0,384.96,288.79
2016,2,15,7,45,531.5,33.0,3.1,15.5,112.5,476.11,384.64
2016,2,15,8,0,631.0,40.0,3.1,16.0,159.0,568.8,463.04
2016,2,15,8,15,687.5,45.0,3.0,16.0,208.0,625.91,510.28
2016,2,15,8,30,744.0,50.0,2.9,16.0,257.0,681.55,553.73
2016,2,15,8,45,781.0,53.0,2.85,16.5,304.5,716.86,578.93
2016,2,15,9,0,818.0,56.0,2.8,17.0,352.0,741.56,595.1
2016,2,15,9,15,843.5,58.5,2.8,17.0,396.0,761.14,608.26
2016,2,15,9,30,869.0,61.0,2.8,17.0,440.0,777.42,618.71
2016,2,15,9,45,886.5,63.0,2.85,17.5,479.0,783.15,620.49
2016,2,15,10,0,904.0,65.0,2.9,18.0,518.0,785.2,619.69
2016,2,15,10,15,916.5,66.5,2.95,18.0,551.0,778.99,614.2
2016,2,15,10,30,929.0,68.0,3.0,18.0,584.0,769.0,606.15
2016,2,15,10,45,937.0,69.5,3.1,18.5,610.0,751.93,592.23
2016,2,15,11,0,945.0,71.0,3.2,19.0,636.0,731.2,575.63
2016,2,15,11,15,950.5,71.5,3.25,19.0,654.0,704.12,553.7
2016,2,15,11,30,956.0,72.0,3.3,19.0,672.0,673.66,528.9
2016,2,15,11,45,958.0,73.0,3.35,19.0,682.5,638.36,499.95
2016,2,15,12,0,960.0,74.0,3.4,19.0,693.0,600.11,468.12
2016,2,15,12,15,960.0,74.0,3.45,19.0,695.0,557.1,431.89
2016,2,15,12,30,960.0,74.0,3.5,19.0,697.0,511.68,392.82
2016,2,15,12,45,955.5,75.0,3.55,19.0,690.5,463.06,350.23
2016,2,15,13,0,951.0,76.0,3.6,19.0,684.0,412.77,305.28
2016,2,15,13,15,946.5,75.5,3.65,19.0,669.5,359.81,257.36
2016,2,15,13,30,942.0,75.0,3.7,19.0,655.0,305.71,208.21
2016,2,15,13,45,933.0,75.0,3.75,19.0,633.0,250.17,159.0
2016,2,15,14,0,924.0,75.0,3.8,19.0,611.0,194.4,112.98
2016,2,15,14,15,913.0,73.5,3.75,19.0,581.5,137.39,73.84
2016,2,15,14,30,902.0,72.0,3.7,19.0,552.0,80.91,51.06
2016,2,15,14,45,884.0,71.0,3.7,19.0,516.0,66.38,52.13
2016,2,15,15,0,866.0,70.0,3.7,19.0,480.0,65.3,51.33
2016,2,15,15,15,844.0,67.5,3.65,18.5,438.5,56.32,43.74
2016,2,15,15,30,822.0,65.0,3.6,18.0,397.0,54.71,42.54
2016,2,15,15,45,788.5,62.5,3.55,18.0,351.0,52.99,41.11
2016,2,15,16,0,755.0,60.0,3.5,18.0,305.0,51.31,39.69
2016,2,15,16,15,709.0,55.5,3.4,17.5,257.0,47.91,36.77
2016,2,15,16,30,663.0,51.0,3.3,17.0,209.0,44.53,33.74
2016,2,15,16,45,590.0,44.5,3.2,17.0,161.0,39.24,28.81
2016,2,15,17,0,517.0,38.0,3.1,17.0,113.0,31.16,21.28
2016,2,15,17,15,385.5,28.0,3.0,16.5,71.5,23.07,13.12
2016,2,15,17,30,254.0,18.0,2.9,16.0,30.0,14.93,0.0
2016,2,15,17,45,127.0,9.0,2.8,16.0,15.0,7.68,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,205.5,14.0,2.0,15.0,33.5,192.05,0.0
2016,2,16,7,30,411.0,28.0,2.0,15.0,67.0,383.88,291.56
2016,2,16,7,45,506.0,36.0,2.0,15.5,113.5,462.03,372.07
2016,2,16,8,0,601.0,44.0,2.0,16.0,160.0,552.71,447.53
2016,2,16,8,15,659.0,49.5,1.85,16.0,208.5,611.81,494.79
2016,2,16,8,30,717.0,55.0,1.7,16.0,257.0,669.34,538.03
2016,2,16,8,45,752.5,59.0,1.6,16.5,304.0,704.86,562.07
2016,2,16,9,0,788.0,63.0,1.5,17.0,351.0,737.56,582.85
2016,2,16,9,15,814.0,66.0,1.45,17.0,395.0,758.17,595.67
2016,2,16,9,30,840.0,69.0,1.4,17.0,439.0,775.34,605.79
2016,2,16,9,45,865.0,69.0,1.35,17.5,478.5,776.92,603.65
2016,2,16,10,0,890.0,69.0,1.3,18.0,518.0,782.47,604.47
2016,2,16,10,15,902.5,70.5,1.3,18.0,551.0,776.38,598.92
2016,2,16,10,30,915.0,72.0,1.3,18.0,584.0,766.54,591.01
2016,2,16,10,45,922.0,73.5,1.3,18.5,609.5,748.96,576.78
2016,2,16,11,0,929.0,75.0,1.3,19.0,635.0,727.8,560.09
2016,2,16,11,15,934.5,76.0,1.3,19.5,653.0,701.58,538.47
2016,2,16,11,30,940.0,77.0,1.3,20.0,671.0,672.01,514.21
2016,2,16,11,45,942.0,77.5,1.35,20.5,681.0,636.6,485.81
2016,2,16,12,0,944.0,78.0,1.4,21.0,691.0,598.31,454.72
2016,2,16,12,15,945.0,78.0,1.35,21.0,693.5,556.32,420.37
2016,2,16,12,30,946.0,78.0,1.3,21.0,696.0,511.85,383.29
2016,2,16,12,45,945.5,77.0,1.3,21.0,690.0,463.6,342.62
2016,2,16,13,0,945.0,76.0,1.3,21.0,684.0,413.42,299.33
2016,2,16,13,15,941.0,75.5,1.25,21.0,670.0,360.85,253.14
2016,2,16,13,30,937.0,75.0,1.2,21.0,656.0,307.09,205.6
2016,2,16,13,45,929.5,74.0,1.15,21.5,634.0,251.27,157.0
2016,2,16,14,0,922.0,73.0,1.1,22.0,612.0,195.12,111.3
2016,2,16,14,15,911.5,71.5,1.05,22.0,583.0,138.24,72.7
2016,2,16,14,30,901.0,70.0,1.0,22.0,554.0,81.83,49.46
2016,2,16,14,45,888.0,68.0,0.95,22.0,519.0,64.41,49.74
2016,2,16,15,0,875.0,66.0,0.9,22.0,484.0,62.69,48.42
2016,2,16,15,15,854.5,63.5,0.9,21.5,443.0,60.44,46.72
2016,2,16,15,30,834.0,61.0,0.9,21.0,402.0,58.1,44.93
2016,2,16,15,45,806.5,58.0,0.9,21.0,356.5,49.63,37.69
2016,2,16,16,0,779.0,55.0,0.9,21.0,311.0,47.47,35.88
2016,2,16,16,15,735.5,51.0,0.95,20.5,263.0,44.35,33.23
2016,2,16,16,30,692.0,47.0,1.0,20.0,215.0,41.24,30.49
2016,2,16,16,45,623.0,41.0,1.05,20.0,166.5,36.25,25.9
2016,2,16,17,0,554.0,35.0,1.1,20.0,118.0,31.27,21.16
2016,2,16,17,15,277.0,34.0,1.15,19.5,75.5,27.97,17.12
2016,2,16,17,30,0.0,33.0,1.2,19.0,33.0,24.63,0.0
2016,2,16,17,45,0.0,16.5,1.3,18.5,16.5,14.08,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,7.5,7.05,16.0,7.5,6.16,0.0
2016,2,17,7,30,0.0,15.0,7.2,16.0,15.0,12.34,4.03
2016,2,17,7,45,0.0,26.0,7.35,16.0,26.0,21.44,12.18
2016,2,17,8,0,0.0,37.0,7.5,16.0,37.0,30.57,20.17
2016,2,17,8,15,0.0,49.0,7.45,16.0,49.0,40.55,28.84
2016,2,17,8,30,0.0,61.0,7.4,16.0,61.0,50.85,37.71
2016,2,17,8,45,0.0,72.0,7.35,16.0,72.0,60.65,46.04
2016,2,17,9,0,0.0,83.0,7.3,16.0,83.0,70.39,54.22
2016,2,17,9,15,197.0,123.0,7.35,16.0,210.5,308.94,259.58
2016,2,17,9,30,394.0,163.0,7.4,16.0,338.0,526.63,439.1
2016,2,17,9,45,500.5,150.5,7.45,16.0,393.0,588.4,488.95
2016,2,17,10,0,607.0,138.0,7.5,16.0,448.0,654.16,541.15
2016,2,17,10,15,584.0,156.5,7.45,16.0,469.5,640.84,527.98
2016,2,17,10,30,561.0,175.0,7.4,16.0,491.0,619.29,508.78
2016,2,17,10,45,381.0,229.0,7.4,16.0,448.0,511.58,418.87
2016,2,17,11,0,201.0,283.0,7.4,16.0,405.0,412.2,335.12
2016,2,17,11,15,302.0,272.0,7.4,16.0,461.5,466.68,379.33
2016,2,17,11,30,403.0,261.0,7.4,16.0,518.0,502.53,407.59
2016,2,17,11,45,255.5,284.5,7.4,16.0,448.5,414.95,334.98
2016,2,17,12,0,108.0,308.0,7.4,16.0,379.0,323.93,260.12
2016,2,17,12,15,243.0,294.0,7.45,16.0,453.5,380.77,305.39
2016,2,17,12,30,378.0,280.0,7.5,16.0,528.0,413.41,329.27
2016,2,17,12,45,395.0,272.5,7.55,16.0,530.0,389.44,307.53
2016,2,17,13,0,412.0,265.0,7.6,16.0,532.0,363.33,283.59
2016,2,17,13,15,208.5,229.5,7.65,16.0,364.5,245.31,190.93
2016,2,17,13,30,5.0,194.0,7.7,16.0,197.0,157.68,125.02
2016,2,17,13,45,15.0,211.5,7.8,16.0,220.5,170.96,135.67
2016,2,17,14,0,25.0,229.0,7.9,16.0,244.0,181.84,144.29
2016,2,17,14,15,12.5,168.5,7.95,16.0,176.0,134.98,106.58
2016,2,17,14,30,0.0,108.0,8.0,16.0,108.0,88.57,68.73
2016,2,17,14,45,0.0,83.5,8.1,16.0,83.5,69.36,55.35
2016,2,17,15,0,0.0,59.0,8.2,16.0,59.0,48.89,37.51
2016,2,17,15,15,0.0,58.5,8.25,16.0,58.5,48.46,37.23
2016,2,17,15,30,0.0,58.0,8.3,16.0,58.0,48.03,36.95
2016,2,17,15,45,0.0,51.0,8.4,16.0,51.0,42.19,31.86
2016,2,17,16,0,0.0,44.0,8.5,16.0,44.0,36.36,26.73
2016,2,17,16,15,0.0,37.0,8.65,15.5,37.0,30.54,21.61
2016,2,17,16,30,0.0,30.0,8.8,15.0,30.0,24.74,16.42
2016,2,17,16,45,0.0,23.0,9.0,15.0,23.0,18.94,11.13
2016,2,17,17,0,0.0,16.0,9.2,15.0,16.0,13.16,5.83
2016,2,17,17,15,0.0,10.0,9.15,15.0,10.0,8.21,1.18
2016,2,17,17,30,0.0,4.0,9.1,15.0,4.0,3.28,0.0
2016,2,17,17,45,0.0,2.0,9.05,15.0,2.0,1.71,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.5,6.0,13.0,30.5,102.96,11.51
2016,2,18,7,30,153.0,45.0,6.0,13.0,61.0,206.65,162.79
2016,2,18,7,45,252.5,60.0,6.0,13.5,103.5,311.44,259.01
2016,2,18,8,0,352.0,75.0,6.0,14.0,146.0,407.51,343.27
2016,2,18,8,15,421.0,85.5,5.9,14.0,192.5,475.4,402.16
2016,2,18,8,30,490.0,96.0,5.8,14.0,239.0,543.56,459.1
2016,2,18,8,45,457.5,110.0,5.7,14.0,261.0,533.23,449.57
2016,2,18,9,0,425.0,124.0,5.6,14.0,283.0,520.38,437.55
2016,2,18,9,15,547.5,121.0,5.5,14.0,351.0,610.6,510.51
2016,2,18,9,30,670.0,118.0,5.4,14.0,419.0,707.04,584.65
2016,2,18,9,45,698.5,121.0,5.35,14.0,458.0,723.12,595.12
2016,2,18,10,0,727.0,124.0,5.3,14.0,497.0,735.5,603.06
2016,2,18,10,15,744.0,126.5,5.25,14.0,529.5,734.64,600.88
2016,2,18,10,30,761.0,129.0,5.2,14.0,562.0,730.13,595.55
2016,2,18,10,45,778.0,129.5,5.2,14.5,589.0,719.8,584.77
2016,2,18,11,0,795.0,130.0,5.2,15.0,616.0,705.74,571.08
2016,2,18,11,15,802.5,131.0,5.15,15.0,634.0,679.98,549.19
2016,2,18,11,30,810.0,132.0,5.1,15.0,652.0,653.87,526.72
2016,2,18,11,45,816.0,132.0,5.1,15.0,663.0,622.81,500.24
2016,2,18,12,0,822.0,132.0,5.1,15.0,674.0,588.86,470.99
2016,2,18,12,15,823.0,132.0,5.05,15.0,675.5,549.59,436.84
2016,2,18,12,30,824.0,132.0,5.0,15.0,677.0,508.13,400.22
2016,2,18,12,45,843.5,122.0,4.95,15.0,675.5,463.92,360.45
2016,2,18,13,0,863.0,112.0,4.9,15.0,674.0,416.38,316.86
2016,2,18,13,15,857.5,111.0,4.85,15.0,660.0,365.07,269.78
2016,2,18,13,30,852.0,110.0,4.8,15.0,646.0,312.95,221.76
2016,2,18,13,45,843.0,108.5,4.75,15.0,624.0,259.14,173.26
2016,2,18,14,0,834.0,107.0,4.7,15.0,602.0,205.39,127.64
2016,2,18,14,15,821.5,105.0,4.6,15.0,573.0,151.24,88.4
2016,2,18,14,30,809.0,103.0,4.5,15.0,544.0,98.03,63.19
2016,2,18,14,45,793.5,99.5,4.45,15.0,509.0,77.13,62.34
2016,2,18,15,0,778.0,96.0,4.4,15.0,474.0,75.47,61.05
2016,2,18,15,15,753.5,92.5,4.3,15.0,433.0,67.4,54.1
2016,2,18,15,30,729.0,89.0,4.2,15.0,392.0,65.8,52.83
2016,2,18,15,45,703.0,82.5,4.1,15.0,348.0,62.01,49.59
2016,2,18,16,0,677.0,76.0,4.0,15.0,304.0,58.1,46.21
2016,2,18,16,15,627.5,70.0,3.8,14.5,256.5,54.27,42.91
2016,2,18,16,30,578.0,64.0,3.6,14.0,209.0,50.42,39.46
2016,2,18,16,45,508.5,55.5,3.45,14.0,162.5,44.37,33.81
2016,2,18,17,0,439.0,47.0,3.3,14.0,116.0,38.24,27.91
2016,2,18,17,15,314.0,35.0,3.2,13.5,75.0,28.74,18.63
2016,2,18,17,30,189.0,23.0,3.1,13.0,34.0,17.96,1.1
2016,2,18,17,45,94.5,11.5,3.05,13.0,17.0,9.82,0.0
2016,2,18,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,14.5,18.5,5.45,13.0,20.5,29.71,4.32
2016,2,19,7,30,29.0,37.0,5.6,13.0,41.0,67.16,49.56
2016,2,19,7,45,48.5,57.5,5.75,13.5,66.5,106.85,85.64
2016,2,19,8,0,68.0,78.0,5.9,14.0,92.0,158.91,131.13
2016,2,19,8,15,80.0,99.0,6.0,14.0,119.5,191.43,159.68
2016,2,19,8,30,92.0,120.0,6.1,14.0,147.0,223.0,186.83
2016,2,19,8,45,100.5,139.0,6.2,14.5,173.5,248.01,207.46
2016,2,19,9,0,109.0,158.0,6.3,15.0,200.0,272.31,227.02
2016,2,19,9,15,190.0,172.5,6.3,15.0,255.0,349.05,291.87
2016,2,19,9,30,271.0,187.0,6.3,15.0,310.0,441.13,367.39
2016,2,19,9,45,535.5,140.0,6.35,15.0,409.5,608.01,505.33
2016,2,19,10,0,800.0,93.0,6.4,15.0,509.0,756.71,621.5
2016,2,19,10,15,579.5,164.5,6.35,15.0,475.0,643.23,528.83
2016,2,19,10,30,359.0,236.0,6.3,15.0,441.0,520.22,426.27
2016,2,19,10,45,490.0,205.0,6.3,15.0,499.0,583.0,477.13
2016,2,19,11,0,621.0,174.0,6.3,15.0,557.0,630.5,514.48
2016,2,19,11,15,732.0,142.0,6.2,15.0,606.0,648.75,527.95
2016,2,19,11,30,843.0,110.0,6.1,15.0,655.0,656.31,532.46
2016,2,19,11,45,619.0,193.0,6.0,15.0,596.5,564.51,455.65
2016,2,19,12,0,395.0,276.0,5.9,15.0,538.0,469.38,377.11
2016,2,19,12,15,246.0,294.0,5.75,15.0,457.5,383.82,307.39
2016,2,19,12,30,97.0,312.0,5.6,15.0,377.0,303.27,242.24
2016,2,19,12,45,88.5,306.0,5.45,15.0,365.0,285.37,227.44
2016,2,19,13,0,80.0,300.0,5.3,15.0,353.0,268.34,213.29
2016,2,19,13,15,113.0,299.5,5.1,15.0,372.5,269.34,212.65
2016,2,19,13,30,146.0,299.0,4.9,15.0,392.0,263.37,205.87
2016,2,19,13,45,170.5,287.5,4.75,15.0,392.5,246.13,190.13
2016,2,19,14,0,195.0,276.0,4.6,15.0,393.0,226.27,172.66
2016,2,19,14,15,259.5,253.0,4.35,14.5,400.5,194.81,146.01
2016,2,19,14,30,324.0,230.0,4.1,14.0,408.0,161.69,123.77
2016,2,19,14,45,189.0,217.5,3.9,14.0,320.0,149.6,125.53
2016,2,19,15,0,54.0,205.0,3.7,14.0,232.0,146.41,123.05
2016,2,19,15,15,166.0,186.5,3.65,14.0,258.5,130.96,109.94
2016,2,19,15,30,278.0,168.0,3.6,14.0,285.0,116.36,97.46
2016,2,19,15,45,260.0,153.0,3.55,14.0,253.0,107.3,89.75
2016,2,19,16,0,242.0,138.0,3.5,14.0,221.0,97.95,81.66
2016,2,19,16,15,222.5,119.0,3.6,13.5,186.5,85.78,71.09
2016,2,19,16,30,203.0,100.0,3.7,13.0,152.0,73.22,59.94
2016,2,19,16,45,169.0,80.5,3.85,13.0,117.5,59.83,47.7
2016,2,19,17,0,135.0,61.0,4.0,13.0,83.0,46.07,34.94
2016,2,19,17,15,80.5,42.0,4.1,13.0,54.0,32.74,22.19
2016,2,19,17,30,26.0,23.0,4.2,13.0,25.0,18.39,3.2
2016,2,19,17,45,13.0,11.5,4.35,13.0,12.5,9.82,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,32.5,20.0,3.9,11.0,24.0,54.46,19.87
2016,2,20,7,30,65.0,40.0,3.8,11.0,48.0,112.13,88.04
2016,2,20,7,45,91.0,61.0,3.75,11.5,77.0,158.61,130.9
2016,2,20,8,0,117.0,82.0,3.7,12.0,106.0,203.51,170.78
2016,2,20,8,15,132.5,102.5,3.5,12.0,137.0,238.37,201.23
2016,2,20,8,30,148.0,123.0,3.3,12.0,168.0,272.38,230.06
2016,2,20,8,45,163.0,141.0,3.1,12.0,197.5,301.54,254.1
2016,2,20,9,0,178.0,159.0,2.9,12.0,227.0,329.98,276.91
2016,2,20,9,15,332.0,154.0,2.65,12.0,299.5,459.28,383.55
2016,2,20,9,30,486.0,149.0,2.4,12.0,372.0,589.91,485.62
2016,2,20,9,45,531.5,150.5,2.2,12.5,413.0,618.73,504.11
2016,2,20,10,0,577.0,152.0,2.0,13.0,454.0,651.73,525.58
2016,2,20,10,15,502.5,186.5,1.75,13.0,461.0,609.13,488.76
2016,2,20,10,30,428.0,221.0,1.5,13.0,468.0,571.93,456.6
2016,2,20,10,45,556.0,188.0,1.3,13.5,523.5,615.83,488.24
2016,2,20,11,0,684.0,155.0,1.1,14.0,579.0,658.57,516.43
2016,2,20,11,15,646.5,174.0,1.05,14.0,584.5,624.69,488.44
2016,2,20,11,30,609.0,193.0,1.0,14.0,590.0,589.8,460.47
2016,2,20,11,45,603.5,199.0,1.0,14.5,597.0,562.48,437.86
2016,2,20,12,0,598.0,205.0,1.0,15.0,604.0,533.45,413.62
2016,2,20,12,15,623.0,197.0,1.2,15.0,614.0,507.04,393.01
2016,2,20,12,30,648.0,189.0,1.4,15.0,624.0,477.01,368.47
2016,2,20,12,45,775.5,144.5,1.6,15.0,660.5,456.74,349.17
2016,2,20,13,0,903.0,100.0,1.8,15.0,697.0,428.51,321.03
2016,2,20,13,15,899.0,99.0,2.05,15.0,683.0,376.78,275.13
2016,2,20,13,30,895.0,98.0,2.3,15.0,669.0,323.97,227.58
2016,2,20,13,45,890.0,96.0,2.55,15.0,648.0,269.34,178.81
2016,2,20,14,0,885.0,94.0,2.8,15.0,627.0,207.93,126.87
2016,2,20,14,15,874.5,92.0,2.9,15.0,598.0,151.1,85.1
2016,2,20,14,30,864.0,90.0,3.0,15.0,569.0,94.93,57.16
2016,2,20,14,45,854.0,86.0,3.2,15.0,534.5,68.06,54.35
2016,2,20,15,0,844.0,82.0,3.4,15.0,500.0,65.84,52.56
2016,2,20,15,15,803.0,76.5,3.5,14.5,447.0,62.03,49.44
2016,2,20,15,30,762.0,71.0,3.6,14.0,394.0,58.16,46.25
2016,2,20,15,45,753.0,69.5,3.75,14.0,359.5,57.7,45.95
2016,2,20,16,0,744.0,68.0,3.9,14.0,325.0,57.3,45.68
2016,2,20,16,15,699.0,63.0,3.9,13.5,276.0,53.72,42.6
2016,2,20,16,30,654.0,58.0,3.9,13.0,227.0,46.02,35.71
2016,2,20,16,45,580.0,51.5,3.9,13.0,177.5,41.31,31.29
2016,2,20,17,0,506.0,45.0,3.9,13.0,128.0,36.63,26.7
2016,2,20,17,15,387.0,34.0,3.85,12.5,84.5,27.9,18.26
2016,2,20,17,30,268.0,23.0,3.8,12.0,41.0,19.06,5.11
2016,2,20,17,45,134.0,11.5,3.8,12.0,20.5,9.82,0.0
2016,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,17.0,4.4,12.0,42.0,214.96,115.29
2016,2,21,7,30,427.0,34.0,4.4,12.0,84.0,410.4,333.1
2016,2,21,7,45,518.5,42.0,4.4,12.5,132.5,497.39,412.95
2016,2,21,8,0,610.0,50.0,4.4,13.0,181.0,586.25,488.06
2016,2,21,8,15,665.5,56.0,4.35,13.0,231.0,637.65,530.83
2016,2,21,8,30,721.0,62.0,4.3,13.0,281.0,694.97,576.01
2016,2,21,8,45,760.0,65.5,4.3,13.0,330.0,733.45,605.09
2016,2,21,9,0,799.0,69.0,4.3,13.0,379.0,768.99,631.0
2016,2,21,9,15,824.5,72.0,4.3,13.0,423.5,789.51,644.94
2016,2,21,9,30,850.0,75.0,4.3,13.0,468.0,806.48,656.05
2016,2,21,9,45,869.0,77.0,4.35,13.5,508.0,813.18,658.48
2016,2,21,10,0,888.0,79.0,4.4,14.0,548.0,808.69,652.69
2016,2,21,10,15,901.0,80.5,4.4,14.0,581.5,802.77,646.96
2016,2,21,10,30,914.0,82.0,4.4,14.0,615.0,793.06,638.57
2016,2,21,10,45,923.5,83.0,4.4,14.5,641.5,776.38,623.96
2016,2,21,11,0,933.0,84.0,4.4,15.0,668.0,755.99,606.83
2016,2,21,11,15,938.5,85.0,4.4,15.0,686.5,729.22,584.87
2016,2,21,11,30,944.0,86.0,4.4,15.0,705.0,699.05,559.67
2016,2,21,11,45,947.0,86.5,4.45,15.0,715.5,663.57,530.21
2016,2,21,12,0,950.0,87.0,4.5,15.0,726.0,625.12,497.81
2016,2,21,12,15,950.5,87.0,4.55,15.0,728.0,582.06,461.06
2016,2,21,12,30,951.0,87.0,4.6,15.0,730.0,536.56,421.41
2016,2,21,12,45,950.5,86.0,4.7,15.0,724.0,487.5,378.0
2016,2,21,13,0,950.0,85.0,4.8,15.0,718.0,436.52,331.85
2016,2,21,13,15,945.5,84.5,4.95,15.0,703.5,382.9,282.67
2016,2,21,13,30,941.0,84.0,5.1,15.0,689.0,328.16,231.97
2016,2,21,13,45,931.5,84.0,5.25,15.0,666.0,271.79,180.65
2016,2,21,14,0,922.0,84.0,5.4,15.0,643.0,215.27,131.89
2016,2,21,14,15,911.0,82.5,5.5,15.0,613.5,157.62,88.89
2016,2,21,14,30,900.0,81.0,5.6,15.0,584.0,100.51,60.02
2016,2,21,14,45,881.0,80.5,5.75,15.0,546.5,72.73,58.44
2016,2,21,15,0,862.0,80.0,5.9,15.0,509.0,64.57,51.42
2016,2,21,15,15,840.5,77.0,5.95,14.5,467.0,62.82,50.12
2016,2,21,15,30,819.0,74.0,6.0,14.0,425.0,61.06,48.8
2016,2,21,15,45,785.0,71.0,6.05,14.0,378.0,59.15,47.22
2016,2,21,16,0,751.0,68.0,6.1,14.0,331.0,57.28,45.65
2016,2,21,16,15,706.0,63.5,6.05,13.5,281.5,54.11,42.94
2016,2,21,16,30,661.0,59.0,6.0,13.0,232.0,46.77,36.38
2016,2,21,16,45,590.0,52.0,6.0,13.0,182.0,41.69,31.63
2016,2,21,17,0,519.0,45.0,6.0,13.0,132.0,36.6,26.7
2016,2,21,17,15,400.0,34.5,5.95,13.0,88.0,28.29,18.64
2016,2,21,17,30,281.0,24.0,5.9,13.0,44.0,19.9,6.78
2016,2,21,17,45,140.5,12.0,5.85,13.0,22.0,10.24,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
