Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,65.0,5.5,4.3,12.0,7.0,0.0,0.0
2016,2,22,7,0,130.0,11.0,4.2,12.0,14.0,101.09,0.0
2016,2,22,7,15,287.0,23.0,4.15,12.0,51.5,281.02,171.33
2016,2,22,7,30,444.0,35.0,4.1,12.0,89.0,426.04,346.54
2016,2,22,7,45,529.0,43.0,4.05,12.5,137.0,508.78,421.78
2016,2,22,8,0,614.0,51.0,4.0,13.0,185.0,593.04,492.49
2016,2,22,8,15,668.0,56.5,3.9,13.0,235.0,642.9,533.5
2016,2,22,8,30,722.0,62.0,3.8,13.0,285.0,698.59,576.86
2016,2,22,8,45,740.5,63.0,3.7,13.5,323.5,717.09,588.87
2016,2,22,9,0,759.0,64.0,3.6,14.0,362.0,732.47,597.92
2016,2,22,9,15,619.0,109.0,3.6,14.0,370.5,672.29,550.64
2016,2,22,9,30,479.0,154.0,3.6,14.0,379.0,593.38,486.91
2016,2,22,9,45,679.5,117.0,3.6,14.5,464.5,713.67,579.28
2016,2,22,10,0,880.0,80.0,3.6,15.0,550.0,806.61,645.22
2016,2,22,10,15,893.0,82.0,3.45,15.0,583.0,801.37,638.61
2016,2,22,10,30,906.0,84.0,3.3,15.0,616.0,792.33,630.08
2016,2,22,10,45,915.0,85.0,3.2,15.5,642.0,775.4,615.08
2016,2,22,11,0,924.0,86.0,3.1,16.0,668.0,754.81,597.67
2016,2,22,11,15,930.0,87.0,3.1,16.0,687.0,728.56,576.65
2016,2,22,11,30,936.0,88.0,3.1,16.0,706.0,698.9,552.4
2016,2,22,11,45,939.5,88.5,3.1,16.5,716.5,663.92,522.76
2016,2,22,12,0,943.0,89.0,3.1,17.0,727.0,625.93,490.38
2016,2,22,12,15,944.0,89.0,3.15,17.0,729.5,583.32,454.89
2016,2,22,12,30,945.0,89.0,3.2,17.0,732.0,538.23,416.51
2016,2,22,12,45,940.0,90.0,3.3,17.0,725.0,489.11,374.08
2016,2,22,13,0,935.0,91.0,3.4,17.0,718.0,438.42,329.24
2016,2,22,13,15,931.0,90.5,3.45,17.0,704.0,385.52,281.54
2016,2,22,13,30,927.0,90.0,3.5,17.0,690.0,331.45,232.3
2016,2,22,13,45,920.5,88.5,3.55,17.0,668.0,275.16,181.76
2016,2,22,14,0,914.0,87.0,3.6,17.0,646.0,218.46,133.32
2016,2,22,14,15,904.0,85.5,3.6,17.0,617.0,161.22,90.79
2016,2,22,14,30,894.0,84.0,3.6,17.0,588.0,104.41,61.68
2016,2,22,14,45,809.0,92.5,3.65,17.0,526.5,71.72,57.05
2016,2,22,15,0,724.0,101.0,3.7,17.0,465.0,70.97,56.56
2016,2,22,15,15,713.0,93.5,3.6,17.0,427.5,66.99,53.24
2016,2,22,15,30,702.0,86.0,3.5,17.0,390.0,62.85,49.76
2016,2,22,15,45,661.0,86.0,3.45,17.0,347.5,63.57,50.52
2016,2,22,16,0,620.0,86.0,3.4,17.0,305.0,64.57,51.5
2016,2,22,16,15,586.0,77.5,3.35,16.5,260.5,59.25,46.96
2016,2,22,16,30,552.0,69.0,3.3,16.0,216.0,53.77,42.15
2016,2,22,16,45,487.0,61.0,3.3,15.5,170.5,48.33,37.21
2016,2,22,17,0,422.0,53.0,3.3,15.0,125.0,42.86,32.02
2016,2,22,17,15,330.5,39.5,3.3,15.0,84.0,32.33,22.03
2016,2,22,17,30,239.0,26.0,3.3,15.0,43.0,21.52,8.75
2016,2,22,17,45,119.5,13.0,3.3,15.0,21.5,11.1,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,0.8,14.5,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,0.9,15.0,14.0,11.95,0.0
2016,2,23,7,15,167.0,27.5,0.95,15.0,48.5,200.6,129.3
2016,2,23,7,30,334.0,41.0,1.0,15.0,83.0,350.31,280.33
2016,2,23,7,45,410.0,52.0,1.1,15.0,127.5,428.67,348.66
2016,2,23,8,0,486.0,63.0,1.2,15.0,172.0,508.2,414.12
2016,2,23,8,15,534.5,71.5,1.3,15.0,217.5,562.68,457.69
2016,2,23,8,30,583.0,80.0,1.4,15.0,263.0,615.78,498.54
2016,2,23,8,45,634.5,80.0,1.5,15.5,307.5,658.94,529.6
2016,2,23,9,0,686.0,80.0,1.6,16.0,352.0,699.47,557.82
2016,2,23,9,15,703.5,86.0,1.6,16.0,392.5,716.79,568.74
2016,2,23,9,30,721.0,92.0,1.6,16.0,433.0,730.96,577.43
2016,2,23,9,45,815.0,86.0,1.6,16.5,501.0,786.29,614.29
2016,2,23,10,0,909.0,80.0,1.6,17.0,569.0,832.93,643.82
2016,2,23,10,15,921.5,82.0,1.55,17.0,603.0,826.82,637.15
2016,2,23,10,30,934.0,84.0,1.5,17.0,637.0,816.82,628.55
2016,2,23,10,45,942.0,85.5,1.45,17.5,664.0,798.99,613.56
2016,2,23,11,0,950.0,87.0,1.4,18.0,691.0,777.43,596.28
2016,2,23,11,15,955.5,88.0,1.3,18.0,709.5,749.96,574.62
2016,2,23,11,30,961.0,89.0,1.2,18.0,728.0,719.04,549.69
2016,2,23,11,45,961.5,90.5,1.1,18.5,738.0,682.17,519.21
2016,2,23,12,0,962.0,92.0,1.0,19.0,748.0,642.41,486.31
2016,2,23,12,15,962.0,92.0,0.85,19.0,749.5,598.31,450.19
2016,2,23,12,30,962.0,92.0,0.7,19.0,751.0,551.78,411.53
2016,2,23,12,45,959.5,92.0,0.6,19.0,744.5,501.92,369.98
2016,2,23,13,0,957.0,92.0,0.5,19.0,738.0,450.25,326.05
2016,2,23,13,15,952.0,91.0,0.55,19.0,723.0,395.38,279.67
2016,2,23,13,30,947.0,90.0,0.6,19.0,708.0,339.44,231.47
2016,2,23,13,45,938.5,89.5,0.7,19.0,684.5,282.26,182.46
2016,2,23,14,0,930.0,89.0,0.8,19.0,661.0,224.83,135.07
2016,2,23,14,15,919.0,87.0,1.0,19.0,630.5,166.08,92.37
2016,2,23,14,30,908.0,85.0,1.2,19.0,600.0,107.9,62.45
2016,2,23,14,45,892.0,83.0,1.45,19.0,562.5,74.54,58.93
2016,2,23,15,0,876.0,81.0,1.7,19.0,525.0,65.3,51.17
2016,2,23,15,15,854.0,78.5,1.85,18.5,482.0,63.93,50.24
2016,2,23,15,30,832.0,76.0,2.0,18.0,439.0,62.57,49.29
2016,2,23,15,45,798.0,73.0,2.15,17.5,391.0,60.69,47.89
2016,2,23,16,0,764.0,70.0,2.3,17.0,343.0,58.86,46.47
2016,2,23,16,15,719.5,65.0,2.4,16.5,292.5,55.31,43.48
2016,2,23,16,30,675.0,60.0,2.5,16.0,242.0,47.51,36.62
2016,2,23,16,45,596.5,54.0,2.6,16.0,190.5,43.19,32.63
2016,2,23,17,0,518.0,48.0,2.7,16.0,139.0,38.94,28.51
2016,2,23,17,15,404.0,37.0,2.8,15.5,94.0,30.29,20.34
2016,2,23,17,30,290.0,26.0,2.9,15.0,49.0,21.54,9.59
2016,2,23,17,45,145.0,13.0,3.05,15.0,24.5,11.1,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,1.5,12.0,15.0,12.8,0.0
2016,2,24,7,15,187.0,27.5,1.6,12.0,52.0,217.55,151.22
2016,2,24,7,30,374.0,40.0,1.7,12.0,89.0,381.59,310.94
2016,2,24,7,45,463.0,49.0,1.8,12.5,136.0,468.64,386.23
2016,2,24,8,0,552.0,58.0,1.9,13.0,183.0,557.17,458.61
2016,2,24,8,15,606.5,64.5,1.85,13.5,232.0,614.77,503.07
2016,2,24,8,30,661.0,71.0,1.8,14.0,281.0,671.08,544.29
2016,2,24,8,45,700.0,75.5,1.8,14.5,329.0,709.93,571.08
2016,2,24,9,0,739.0,80.0,1.8,15.0,377.0,741.22,591.46
2016,2,24,9,15,765.5,83.5,1.65,15.0,421.0,763.47,604.54
2016,2,24,9,30,792.0,87.0,1.5,15.0,465.0,782.26,614.74
2016,2,24,9,45,811.0,90.0,1.35,15.5,504.0,790.63,616.15
2016,2,24,10,0,830.0,93.0,1.2,16.0,543.0,795.24,614.91
2016,2,24,10,15,843.5,95.0,1.05,16.0,575.5,790.5,608.31
2016,2,24,10,30,857.0,97.0,0.9,16.0,608.0,781.97,599.25
2016,2,24,10,45,865.5,98.5,0.75,16.5,634.0,765.35,583.65
2016,2,24,11,0,874.0,100.0,0.6,17.0,660.0,745.15,565.73
2016,2,24,11,15,880.0,101.0,0.6,17.0,678.0,714.35,542.88
2016,2,24,11,30,886.0,102.0,0.6,17.0,696.0,685.91,521.26
2016,2,24,11,45,888.5,103.0,0.65,17.5,706.0,652.15,495.11
2016,2,24,12,0,891.0,104.0,0.7,18.0,716.0,615.59,466.38
2016,2,24,12,15,891.5,104.0,0.85,18.0,717.5,574.42,435.32
2016,2,24,12,30,892.0,104.0,1.0,18.0,719.0,530.96,401.21
2016,2,24,12,45,900.0,99.5,1.15,18.0,715.5,484.92,363.64
2016,2,24,13,0,908.0,95.0,1.3,18.0,712.0,436.39,322.53
2016,2,24,13,15,903.0,94.0,1.4,18.0,697.5,383.91,277.01
2016,2,24,13,30,898.0,93.0,1.5,18.0,683.0,330.47,229.8
2016,2,24,13,45,891.0,91.5,1.65,18.0,661.0,275.44,181.49
2016,2,24,14,0,884.0,90.0,1.8,18.0,639.0,220.12,134.76
2016,2,24,14,15,873.0,88.5,1.85,17.5,609.0,164.27,93.32
2016,2,24,14,30,862.0,87.0,1.9,17.0,579.0,100.86,57.29
2016,2,24,14,45,845.5,85.0,2.0,17.0,543.0,66.79,52.71
2016,2,24,15,0,829.0,83.0,2.1,17.0,507.0,65.92,52.13
2016,2,24,15,15,807.5,80.0,2.15,17.0,465.5,64.28,50.84
2016,2,24,15,30,786.0,77.0,2.2,17.0,424.0,62.64,49.55
2016,2,24,15,45,753.5,74.0,2.25,17.0,377.5,60.86,48.12
2016,2,24,16,0,721.0,71.0,2.3,17.0,331.0,59.12,46.69
2016,2,24,16,15,678.0,66.0,2.3,16.5,282.5,51.08,39.75
2016,2,24,16,30,635.0,61.0,2.3,16.0,234.0,47.88,36.97
2016,2,24,16,45,567.0,54.0,2.35,15.5,185.0,42.9,32.47
2016,2,24,17,0,499.0,47.0,2.4,15.0,136.0,37.91,27.77
2016,2,24,17,15,392.5,36.5,2.45,14.5,92.5,29.72,20.02
2016,2,24,17,30,286.0,26.0,2.5,14.0,49.0,21.43,10.23
2016,2,24,17,45,143.0,13.0,2.65,14.0,24.5,11.1,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,42.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,85.0,13.0,0.5,14.0,16.0,71.96,0.0
2016,2,25,7,15,210.0,28.5,0.55,14.0,52.5,238.82,170.89
2016,2,25,7,30,335.0,44.0,0.6,14.0,89.0,357.05,287.02
2016,2,25,7,45,414.5,55.0,0.65,14.0,135.0,439.0,356.52
2016,2,25,8,0,494.0,66.0,0.7,14.0,181.0,522.06,423.26
2016,2,25,8,15,549.0,73.5,0.7,14.0,228.5,581.19,468.5
2016,2,25,8,30,604.0,81.0,0.7,14.0,276.0,638.93,510.8
2016,2,25,8,45,644.0,86.5,0.75,14.5,323.0,679.81,538.87
2016,2,25,9,0,684.0,92.0,0.8,15.0,370.0,718.13,564.37
2016,2,25,9,15,574.0,128.0,0.75,15.5,379.0,662.58,521.13
2016,2,25,9,30,464.0,164.0,0.7,16.0,388.0,597.37,469.69
2016,2,25,9,45,372.0,200.0,0.7,16.5,388.5,534.76,420.69
2016,2,25,10,0,280.0,236.0,0.7,17.0,389.0,489.67,383.82
2016,2,25,10,15,343.5,237.0,0.65,17.0,436.5,529.5,413.2
2016,2,25,10,30,407.0,238.0,0.6,17.0,484.0,565.96,438.52
2016,2,25,10,45,435.5,241.5,0.6,17.0,514.0,588.18,452.81
2016,2,25,11,0,464.0,245.0,0.6,17.0,544.0,592.87,454.89
2016,2,25,11,15,557.5,216.5,0.6,17.0,586.0,608.87,466.27
2016,2,25,11,30,651.0,188.0,0.6,17.0,628.0,622.7,475.24
2016,2,25,11,45,653.5,190.5,0.65,17.5,637.0,595.37,453.37
2016,2,25,12,0,656.0,193.0,0.7,18.0,646.0,565.73,429.89
2016,2,25,12,15,756.5,153.5,0.8,18.0,677.5,549.84,417.4
2016,2,25,12,30,857.0,114.0,0.9,18.0,709.0,525.25,396.83
2016,2,25,12,45,863.0,110.0,1.0,18.5,705.0,478.93,358.28
2016,2,25,13,0,869.0,106.0,1.1,19.0,701.0,432.48,318.44
2016,2,25,13,15,864.5,105.5,1.15,19.0,687.0,379.1,272.73
2016,2,25,13,30,860.0,105.0,1.2,19.0,673.0,326.87,226.99
2016,2,25,13,45,850.5,104.5,1.3,19.0,651.0,272.78,180.02
2016,2,25,14,0,841.0,104.0,1.4,19.0,629.0,218.78,134.77
2016,2,25,14,15,830.0,102.0,1.55,18.5,600.0,163.83,93.94
2016,2,25,14,30,819.0,100.0,1.7,18.0,571.0,109.65,64.37
2016,2,25,14,45,799.5,98.5,1.85,18.0,535.0,75.39,59.88
2016,2,25,15,0,780.0,97.0,2.0,18.0,499.0,75.16,59.88
2016,2,25,15,15,757.5,93.5,2.15,17.5,458.0,73.48,58.7
2016,2,25,15,30,735.0,90.0,2.3,17.0,417.0,65.67,52.18
2016,2,25,15,45,706.5,85.0,2.5,17.0,372.0,63.01,49.99
2016,2,25,16,0,678.0,80.0,2.7,17.0,327.0,60.29,47.71
2016,2,25,16,15,634.0,74.0,2.7,16.5,279.5,56.62,44.64
2016,2,25,16,30,590.0,68.0,2.7,16.0,232.0,52.91,41.42
2016,2,25,16,45,530.5,59.5,2.7,15.5,184.5,47.02,36.12
2016,2,25,17,0,471.0,51.0,2.7,15.0,137.0,41.03,30.54
2016,2,25,17,15,366.0,39.5,2.6,15.0,93.5,32.12,22.11
2016,2,25,17,30,261.0,28.0,2.5,15.0,50.0,23.07,11.92
2016,2,25,17,45,130.5,14.0,2.4,15.0,25.0,11.95,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.75,14.0,8.0,6.83,0.0
2016,2,26,7,0,0.0,16.0,0.8,14.0,16.0,13.66,0.0
2016,2,26,7,15,104.0,32.5,0.9,14.0,47.5,149.09,109.12
2016,2,26,7,30,208.0,49.0,1.0,14.0,79.0,266.55,216.59
2016,2,26,7,45,252.5,67.0,1.1,14.5,117.0,325.5,267.95
2016,2,26,8,0,297.0,85.0,1.2,15.0,155.0,384.82,317.48
2016,2,26,8,15,328.0,101.5,1.3,15.0,195.5,430.82,355.03
2016,2,26,8,30,359.0,118.0,1.4,15.0,236.0,475.85,390.55
2016,2,26,8,45,388.0,129.5,1.55,15.5,274.5,511.72,417.56
2016,2,26,9,0,417.0,141.0,1.7,16.0,313.0,546.02,442.69
2016,2,26,9,15,513.5,134.0,1.7,16.0,368.5,613.23,493.58
2016,2,26,9,30,610.0,127.0,1.7,16.0,424.0,687.24,546.92
2016,2,26,9,45,551.5,159.0,1.7,16.0,443.5,656.09,520.94
2016,2,26,10,0,493.0,191.0,1.7,16.0,463.0,630.96,499.63
2016,2,26,10,15,649.5,153.5,1.65,16.0,534.0,709.46,557.96
2016,2,26,10,30,806.0,116.0,1.6,16.0,605.0,768.71,598.84
2016,2,26,10,45,624.0,185.0,1.55,16.0,573.0,681.36,531.33
2016,2,26,11,0,442.0,254.0,1.5,16.0,541.0,586.95,458.45
2016,2,26,11,15,387.5,277.0,1.5,16.0,534.0,538.79,421.71
2016,2,26,11,30,333.0,300.0,1.5,16.0,527.0,503.78,393.91
2016,2,26,11,45,364.0,297.0,1.5,16.0,547.5,500.12,390.51
2016,2,26,12,0,395.0,294.0,1.5,16.0,568.0,493.17,384.07
2016,2,26,12,15,369.0,302.0,1.55,16.0,559.0,461.32,358.63
2016,2,26,12,30,343.0,310.0,1.6,16.0,550.0,430.34,333.79
2016,2,26,12,45,396.0,291.5,1.7,16.5,566.0,414.94,319.66
2016,2,26,13,0,449.0,273.0,1.8,17.0,582.0,394.87,300.81
2016,2,26,13,15,438.5,270.0,1.9,16.5,567.0,357.25,269.8
2016,2,26,13,30,428.0,267.0,2.0,16.0,552.0,320.18,238.87
2016,2,26,13,45,373.5,270.5,2.1,16.0,513.5,281.45,207.92
2016,2,26,14,0,319.0,274.0,2.2,16.0,475.0,245.67,180.67
2016,2,26,14,15,355.0,252.0,2.25,16.0,466.0,210.54,152.17
2016,2,26,14,30,391.0,230.0,2.3,16.0,457.0,171.9,126.05
2016,2,26,14,45,393.0,214.0,2.4,16.0,430.0,142.87,118.32
2016,2,26,15,0,395.0,198.0,2.5,16.0,403.0,134.41,111.42
2016,2,26,15,15,285.5,195.5,2.6,16.0,337.5,131.89,109.57
2016,2,26,15,30,176.0,193.0,2.7,16.0,272.0,134.44,112.08
2016,2,26,15,45,169.0,173.5,2.85,16.0,243.0,122.5,102.05
2016,2,26,16,0,162.0,154.0,3.0,16.0,214.0,110.18,91.58
2016,2,26,16,15,151.0,133.0,3.0,15.5,183.0,96.58,79.99
2016,2,26,16,30,140.0,112.0,3.0,15.0,152.0,82.58,67.81
2016,2,26,16,45,123.0,91.0,3.05,15.0,121.0,68.15,54.86
2016,2,26,17,0,106.0,70.0,3.1,15.0,90.0,53.34,41.37
2016,2,26,17,15,71.0,50.0,2.85,14.5,61.5,38.74,27.94
2016,2,26,17,30,36.0,30.0,2.6,14.0,33.0,23.84,13.03
2016,2,26,17,45,18.0,15.0,2.35,14.0,16.5,12.8,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,2.55,13.0,12.0,10.24,0.0
2016,2,27,7,0,0.0,24.0,2.5,13.0,24.0,31.54,0.0
2016,2,27,7,15,217.5,32.5,2.5,13.0,64.0,251.5,192.43
2016,2,27,7,30,435.0,41.0,2.5,13.0,104.0,434.72,356.1
2016,2,27,7,45,523.0,47.5,2.55,13.5,153.0,519.72,428.38
2016,2,27,8,0,611.0,54.0,2.6,14.0,202.0,605.93,497.97
2016,2,27,8,15,660.5,59.5,2.6,14.0,251.5,659.22,539.8
2016,2,27,8,30,710.0,65.0,2.6,14.0,301.0,706.04,574.96
2016,2,27,8,45,744.5,68.5,2.65,14.5,348.5,741.27,599.35
2016,2,27,9,0,779.0,72.0,2.7,15.0,396.0,773.6,620.85
2016,2,27,9,15,802.5,75.0,2.7,15.0,440.0,792.77,633.09
2016,2,27,9,30,826.0,78.0,2.7,15.0,484.0,808.47,642.75
2016,2,27,9,45,841.0,81.0,2.7,15.5,522.5,813.41,643.42
2016,2,27,10,0,856.0,84.0,2.7,16.0,561.0,814.61,641.59
2016,2,27,10,15,868.5,86.0,2.65,16.0,594.0,801.52,630.52
2016,2,27,10,30,881.0,88.0,2.6,16.0,627.0,792.46,622.64
2016,2,27,10,45,675.0,167.5,2.55,16.0,590.5,705.02,555.86
2016,2,27,11,0,469.0,247.0,2.5,16.0,554.0,601.43,474.51
2016,2,27,11,15,688.0,170.0,2.5,16.0,634.0,664.59,524.07
2016,2,27,11,30,907.0,93.0,2.5,16.0,714.0,699.18,550.03
2016,2,27,11,45,909.5,94.0,2.5,16.0,724.0,664.74,521.76
2016,2,27,12,0,912.0,95.0,2.5,16.0,734.0,627.42,491.29
2016,2,27,12,15,913.0,95.0,2.6,16.0,736.0,585.67,457.16
2016,2,27,12,30,914.0,95.0,2.7,16.0,738.0,541.53,420.18
2016,2,27,12,45,906.5,97.5,2.8,16.0,730.5,493.49,379.09
2016,2,27,13,0,899.0,100.0,2.9,16.0,723.0,444.1,335.8
2016,2,27,13,15,652.5,187.5,2.95,16.0,635.0,371.89,278.66
2016,2,27,13,30,406.0,275.0,3.0,16.0,547.0,322.76,242.64
2016,2,27,13,45,644.5,184.5,3.15,16.0,600.0,283.4,200.15
2016,2,27,14,0,883.0,94.0,3.3,16.0,653.0,229.19,143.83
2016,2,27,14,15,873.0,92.5,3.3,16.0,624.0,173.2,100.53
2016,2,27,14,30,863.0,91.0,3.3,16.0,595.0,109.58,62.04
2016,2,27,14,45,776.5,103.5,3.35,16.0,536.5,78.25,62.84
2016,2,27,15,0,690.0,116.0,3.4,16.0,478.0,79.58,64.19
2016,2,27,15,15,599.5,128.5,3.45,16.0,424.5,88.83,72.42
2016,2,27,15,30,509.0,141.0,3.5,16.0,371.0,96.95,79.69
2016,2,27,15,45,627.5,106.0,3.55,16.0,360.0,77.05,62.48
2016,2,27,16,0,746.0,71.0,3.6,16.0,349.0,59.11,46.84
2016,2,27,16,15,705.0,66.0,3.65,15.5,299.5,55.64,43.95
2016,2,27,16,30,664.0,61.0,3.7,15.0,250.0,47.88,37.13
2016,2,27,16,45,604.5,54.0,3.8,15.0,200.5,42.92,32.59
2016,2,27,17,0,545.0,47.0,3.9,15.0,151.0,37.9,27.85
2016,2,27,17,15,439.5,38.0,3.95,14.5,105.0,30.94,21.25
2016,2,27,17,30,334.0,29.0,4.0,14.0,59.0,23.96,13.49
2016,2,27,17,45,167.0,14.5,4.1,14.0,29.5,11.83,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.5,3.65,12.5,10.5,8.96,0.0
2016,2,28,7,0,0.0,21.0,3.7,13.0,21.0,23.02,0.0
2016,2,28,7,15,115.0,37.5,3.7,13.0,54.5,166.17,128.06
2016,2,28,7,30,230.0,54.0,3.7,13.0,88.0,291.87,241.68
2016,2,28,7,45,279.0,71.0,3.7,13.5,128.5,353.51,296.31
2016,2,28,8,0,328.0,88.0,3.7,14.0,169.0,415.87,349.27
2016,2,28,8,15,378.5,97.0,3.6,14.0,210.0,468.93,393.5
2016,2,28,8,30,429.0,106.0,3.5,14.0,251.0,521.85,435.97
2016,2,28,8,45,405.0,129.0,3.45,14.0,281.5,528.15,438.83
2016,2,28,9,0,381.0,152.0,3.4,14.0,312.0,531.25,439.05
2016,2,28,9,15,359.0,174.5,3.3,14.0,338.5,514.7,424.12
2016,2,28,9,30,337.0,197.0,3.2,14.0,365.0,514.82,421.9
2016,2,28,9,45,313.5,219.5,3.15,14.5,385.0,511.65,416.38
2016,2,28,10,0,290.0,242.0,3.1,15.0,405.0,506.73,409.63
2016,2,28,10,15,198.5,263.0,3.0,15.0,377.5,428.43,345.63
2016,2,28,10,30,107.0,284.0,2.9,15.0,350.0,354.08,284.47
2016,2,28,10,45,164.5,296.5,2.85,15.5,402.5,415.52,332.54
2016,2,28,11,0,222.0,309.0,2.8,16.0,455.0,458.53,364.84
2016,2,28,11,15,236.5,316.0,2.8,16.0,475.5,461.63,366.26
2016,2,28,11,30,251.0,323.0,2.8,16.0,496.0,462.78,366.3
2016,2,28,11,45,207.0,332.0,2.85,16.0,476.0,426.98,337.39
2016,2,28,12,0,163.0,341.0,2.9,16.0,456.0,393.51,310.5
2016,2,28,12,15,182.5,341.0,2.95,16.0,470.0,389.8,307.12
2016,2,28,12,30,202.0,341.0,3.0,16.0,484.0,383.86,301.59
2016,2,28,12,45,344.0,300.5,3.05,16.0,542.0,400.73,312.7
2016,2,28,13,0,486.0,260.0,3.1,16.0,600.0,402.15,309.6
2016,2,28,13,15,319.0,291.0,3.15,16.0,512.5,334.39,256.91
2016,2,28,13,30,152.0,322.0,3.2,16.0,425.0,285.1,220.92
2016,2,28,13,45,255.0,296.0,3.25,16.0,461.5,272.25,206.12
2016,2,28,14,0,358.0,270.0,3.3,16.0,498.0,251.77,184.42
2016,2,28,14,15,349.0,258.0,3.3,16.0,472.5,215.28,156.32
2016,2,28,14,30,340.0,246.0,3.3,16.0,447.0,179.99,133.43
2016,2,28,14,45,538.5,181.0,3.35,16.0,476.0,117.7,96.81
2016,2,28,15,0,737.0,116.0,3.4,16.0,505.0,80.1,64.59
2016,2,28,15,15,471.0,155.5,3.45,16.0,397.0,104.06,85.63
2016,2,28,15,30,205.0,195.0,3.5,16.0,289.0,136.14,113.61
2016,2,28,15,45,314.5,159.5,3.6,16.0,286.0,111.73,92.71
2016,2,28,16,0,424.0,124.0,3.7,16.0,283.0,87.23,71.53
2016,2,28,16,15,379.5,115.0,3.8,15.5,242.5,81.91,67.13
2016,2,28,16,30,335.0,106.0,3.9,15.0,202.0,76.48,62.47
2016,2,28,16,45,294.0,89.0,4.05,15.0,161.5,65.24,52.36
2016,2,28,17,0,253.0,72.0,4.2,15.0,121.0,54.51,42.48
2016,2,28,17,15,189.5,53.5,4.25,15.0,84.0,40.99,29.95
2016,2,28,17,30,126.0,35.0,4.3,15.0,47.0,27.2,16.32
2016,2,28,17,45,63.0,17.5,4.4,15.0,23.5,13.88,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,102.5,9.5,2.8,12.5,15.0,80.58,0.0
2016,2,29,7,0,205.0,19.0,2.8,13.0,30.0,210.26,56.2
2016,2,29,7,15,334.0,30.5,2.8,13.0,71.5,341.43,272.07
2016,2,29,7,30,463.0,42.0,2.8,13.0,113.0,462.95,381.04
2016,2,29,7,45,543.0,49.0,2.8,13.5,162.5,543.57,449.02
2016,2,29,8,0,623.0,56.0,2.8,14.0,212.0,625.22,514.15
2016,2,29,8,15,671.0,61.0,2.75,14.0,262.0,671.62,549.96
2016,2,29,8,30,719.0,66.0,2.7,14.0,312.0,722.92,587.91
2016,2,29,8,45,754.5,69.5,2.65,14.5,360.5,759.28,612.17
2016,2,29,9,0,790.0,73.0,2.6,15.0,409.0,792.73,633.53
2016,2,29,9,15,813.0,75.5,2.4,15.0,453.5,810.94,643.39
2016,2,29,9,30,836.0,78.0,2.2,15.0,498.0,825.64,650.51
2016,2,29,9,45,850.5,81.0,2.05,15.5,536.5,830.07,649.4
2016,2,29,10,0,865.0,84.0,1.9,16.0,575.0,822.87,640.21
2016,2,29,10,15,877.0,86.0,1.75,16.0,607.5,816.95,633.35
2016,2,29,10,30,889.0,88.0,1.6,16.0,640.0,807.29,623.96
2016,2,29,10,45,896.5,89.5,1.45,16.5,665.5,789.85,608.17
2016,2,29,11,0,904.0,91.0,1.3,17.0,691.0,768.84,590.15
2016,2,29,11,15,909.5,92.0,1.15,17.5,709.0,742.37,568.34
2016,2,29,11,30,915.0,93.0,1.0,18.0,727.0,712.59,542.85
2016,2,29,11,45,919.0,92.5,0.85,18.5,737.5,677.2,513.24
2016,2,29,12,0,923.0,92.0,0.7,19.0,748.0,638.87,481.26
2016,2,29,12,15,924.0,92.0,0.75,19.0,750.0,596.54,448.94
2016,2,29,12,30,925.0,92.0,0.8,19.0,752.0,551.8,413.78
2016,2,29,12,45,927.0,90.0,0.9,19.0,746.0,503.58,375.18
2016,2,29,13,0,929.0,88.0,1.0,19.0,740.0,453.3,333.45
2016,2,29,13,15,924.5,87.5,1.1,19.0,725.5,400.05,288.08
2016,2,29,13,30,920.0,87.0,1.2,19.0,711.0,345.74,240.7
2016,2,29,13,45,910.5,87.0,1.35,19.5,688.0,289.75,191.5
2016,2,29,14,0,901.0,87.0,1.5,20.0,665.0,233.67,143.65
2016,2,29,14,15,721.5,138.5,1.5,20.0,588.5,178.99,108.73
2016,2,29,14,30,542.0,190.0,1.5,20.0,512.0,154.0,103.68
2016,2,29,14,45,687.0,138.0,1.5,20.0,520.5,91.71,73.09
2016,2,29,15,0,832.0,86.0,1.5,20.0,529.0,67.45,52.66
2016,2,29,15,15,811.5,83.5,1.55,19.5,487.0,66.27,51.94
2016,2,29,15,30,791.0,81.0,1.6,19.0,445.0,65.11,51.19
2016,2,29,15,45,753.0,79.5,1.65,19.0,397.0,64.51,50.82
2016,2,29,16,0,715.0,78.0,1.7,19.0,349.0,58.7,45.89
2016,2,29,16,15,673.0,72.5,1.7,18.5,300.5,55.35,43.14
2016,2,29,16,30,631.0,67.0,1.7,18.0,252.0,51.95,40.27
2016,2,29,16,45,564.5,60.5,1.7,18.0,202.0,47.55,36.3
2016,2,29,17,0,498.0,54.0,1.7,18.0,152.0,43.16,32.18
2016,2,29,17,15,398.0,43.0,1.7,17.5,107.0,34.77,24.43
2016,2,29,17,30,298.0,32.0,1.7,17.0,62.0,26.24,15.91
2016,2,29,17,45,149.0,16.0,1.7,17.0,31.0,12.95,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,119.5,10.0,1.9,14.5,17.0,93.44,0.0
2016,3,1,7,0,239.0,20.0,2.1,15.0,34.0,239.95,100.5
2016,3,1,7,15,367.0,31.5,2.25,15.0,77.5,369.1,292.99
2016,3,1,7,30,495.0,43.0,2.4,15.0,121.0,491.26,400.01
2016,3,1,7,45,568.0,50.5,2.55,15.0,171.0,567.9,464.85
2016,3,1,8,0,641.0,58.0,2.7,15.0,221.0,645.2,527.15
2016,3,1,8,15,400.0,99.5,2.6,15.0,208.5,493.87,408.94
2016,3,1,8,30,159.0,141.0,2.5,15.0,196.0,304.81,252.7
2016,3,1,8,45,254.0,151.5,2.45,15.5,254.0,411.42,339.95
2016,3,1,9,0,349.0,162.0,2.4,16.0,312.0,500.43,409.27
2016,3,1,9,15,596.5,121.5,2.4,16.0,410.5,687.95,553.28
2016,3,1,9,30,844.0,81.0,2.4,16.0,509.0,839.06,660.24
2016,3,1,9,45,867.5,80.5,2.4,16.5,549.5,838.41,655.49
2016,3,1,10,0,891.0,80.0,2.4,17.0,590.0,842.61,655.76
2016,3,1,10,15,902.0,81.5,2.4,17.0,623.0,834.98,649.0
2016,3,1,10,30,913.0,83.0,2.4,17.0,656.0,823.58,639.86
2016,3,1,10,45,921.5,84.0,2.4,17.0,681.5,805.89,626.46
2016,3,1,11,0,930.0,85.0,2.4,17.0,707.0,784.53,610.63
2016,3,1,11,15,935.5,86.0,2.35,17.0,725.5,757.38,590.44
2016,3,1,11,30,941.0,87.0,2.3,17.0,744.0,726.83,566.25
2016,3,1,11,45,946.0,86.5,2.25,17.0,755.0,691.19,537.81
2016,3,1,12,0,951.0,86.0,2.2,17.0,766.0,652.47,506.55
2016,3,1,12,15,952.0,86.0,2.15,17.0,768.0,609.02,471.08
2016,3,1,12,30,953.0,86.0,2.1,17.0,770.0,563.1,432.86
2016,3,1,12,45,952.5,85.5,2.1,17.0,764.0,513.75,391.18
2016,3,1,13,0,952.0,85.0,2.1,17.0,758.0,462.45,346.77
2016,3,1,13,15,948.5,84.0,2.1,17.0,743.5,407.96,298.72
2016,3,1,13,30,945.0,83.0,2.1,17.0,729.0,352.27,248.79
2016,3,1,13,45,937.0,83.0,2.1,17.0,706.0,295.29,197.79
2016,3,1,14,0,929.0,83.0,2.1,17.0,683.0,238.01,148.05
2016,3,1,14,15,919.0,81.5,2.15,17.0,653.0,179.37,102.0
2016,3,1,14,30,909.0,80.0,2.2,17.0,623.0,121.22,66.77
2016,3,1,14,45,895.0,78.5,2.3,17.0,586.0,71.62,56.75
2016,3,1,15,0,881.0,77.0,2.4,17.0,549.0,70.43,55.92
2016,3,1,15,15,861.5,74.5,2.4,16.5,506.0,68.42,54.43
2016,3,1,15,30,842.0,72.0,2.4,16.0,463.0,59.12,46.56
2016,3,1,15,45,816.5,69.0,2.45,16.0,416.0,57.25,45.06
2016,3,1,16,0,791.0,66.0,2.5,16.0,369.0,55.38,43.53
2016,3,1,16,15,752.0,62.0,2.4,15.5,318.5,52.56,41.21
2016,3,1,16,30,713.0,58.0,2.3,15.0,268.0,49.74,38.81
2016,3,1,16,45,653.5,52.0,2.25,15.0,217.0,45.07,34.57
2016,3,1,17,0,594.0,46.0,2.2,15.0,166.0,40.37,30.16
2016,3,1,17,15,495.5,38.0,2.1,14.5,118.0,30.89,21.42
2016,3,1,17,30,397.0,30.0,2.0,14.0,70.0,24.7,15.03
2016,3,1,17,45,198.5,15.0,1.95,14.0,35.0,12.11,0.0
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,7.0,11.0,2.25,13.5,11.5,14.39,0.0
2016,3,2,7,0,14.0,22.0,2.4,14.0,23.0,35.44,13.96
2016,3,2,7,15,57.0,41.0,2.45,14.0,49.5,108.32,84.48
2016,3,2,7,30,100.0,60.0,2.5,14.0,76.0,165.13,135.7
2016,3,2,7,45,116.5,81.5,2.55,14.5,106.5,204.81,170.41
2016,3,2,8,0,133.0,103.0,2.6,15.0,137.0,243.33,203.1
2016,3,2,8,15,145.0,123.5,2.5,15.0,168.0,275.65,229.88
2016,3,2,8,30,157.0,144.0,2.4,15.0,199.0,307.11,255.19
2016,3,2,8,45,197.0,162.5,2.3,15.5,241.5,359.07,296.56
2016,3,2,9,0,237.0,181.0,2.2,16.0,284.0,428.43,349.93
2016,3,2,9,15,251.5,199.0,2.15,16.0,318.5,455.62,369.58
2016,3,2,9,30,266.0,217.0,2.1,16.0,353.0,481.09,387.82
2016,3,2,9,45,353.0,216.5,2.1,16.0,411.5,544.91,436.98
2016,3,2,10,0,440.0,216.0,2.1,16.0,470.0,623.14,494.94
2016,3,2,10,15,403.5,240.0,2.1,16.0,483.0,588.43,466.5
2016,3,2,10,30,367.0,264.0,2.1,16.0,496.0,569.6,450.42
2016,3,2,10,45,356.5,278.5,2.15,16.5,511.0,560.24,441.38
2016,3,2,11,0,346.0,293.0,2.2,17.0,526.0,549.43,431.25
2016,3,2,11,15,406.0,282.0,2.25,17.0,562.5,563.19,441.62
2016,3,2,11,30,466.0,271.0,2.3,17.0,599.0,582.1,455.03
2016,3,2,11,45,316.5,310.0,2.4,17.0,534.5,487.26,381.34
2016,3,2,12,0,167.0,349.0,2.5,17.0,470.0,404.23,316.38
2016,3,2,12,15,241.0,339.5,2.5,17.0,513.5,422.79,330.56
2016,3,2,12,30,315.0,330.0,2.5,17.0,557.0,437.36,340.26
2016,3,2,12,45,279.5,334.0,2.55,17.0,534.0,400.31,310.47
2016,3,2,13,0,244.0,338.0,2.6,17.0,511.0,366.41,283.32
2016,3,2,13,15,237.5,335.0,2.55,17.0,501.0,341.78,262.79
2016,3,2,13,30,231.0,332.0,2.5,17.0,491.0,317.38,242.34
2016,3,2,13,45,151.5,312.0,2.5,17.0,415.0,264.75,202.67
2016,3,2,14,0,72.0,292.0,2.5,17.0,339.0,227.92,176.54
2016,3,2,14,15,99.5,284.5,2.45,16.5,346.5,216.92,167.29
2016,3,2,14,30,127.0,277.0,2.4,16.0,354.0,194.06,149.9
2016,3,2,14,45,89.5,251.5,2.4,16.0,304.0,175.51,145.71
2016,3,2,15,0,52.0,226.0,2.4,16.0,254.0,160.03,132.97
2016,3,2,15,15,56.5,210.5,2.4,16.0,239.0,150.26,125.02
2016,3,2,15,30,61.0,195.0,2.4,16.0,224.0,140.22,116.78
2016,3,2,15,45,73.5,177.5,2.45,16.0,209.0,128.88,107.36
2016,3,2,16,0,86.0,160.0,2.5,16.0,194.0,117.23,97.56
2016,3,2,16,15,75.5,140.0,2.5,15.5,167.0,103.6,86.05
2016,3,2,16,30,65.0,120.0,2.5,15.0,140.0,89.68,74.07
2016,3,2,16,45,55.5,98.5,2.55,15.0,113.0,74.59,60.67
2016,3,2,17,0,46.0,77.0,2.6,15.0,86.0,59.21,46.76
2016,3,2,17,15,27.5,56.0,2.55,14.5,61.0,43.8,32.71
2016,3,2,17,30,9.0,35.0,2.5,14.0,36.0,28.21,18.12
2016,3,2,17,45,4.5,17.5,2.45,14.0,18.0,14.45,0.0
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
