Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,1.5,14.5,10.0,8.54,0.0
2016,3,3,7,0,0.0,20.0,1.4,15.0,20.0,16.52,4.59
2016,3,3,7,15,12.0,40.0,1.55,15.0,42.0,56.6,41.18
2016,3,3,7,30,24.0,60.0,1.7,15.0,64.0,89.27,70.16
2016,3,3,7,45,37.0,81.0,1.85,15.0,89.5,123.05,99.74
2016,3,3,8,0,50.0,102.0,2.0,15.0,115.0,156.01,128.17
2016,3,3,8,15,58.5,123.0,2.0,15.0,141.5,184.59,152.19
2016,3,3,8,30,67.0,144.0,2.0,15.0,168.0,212.56,175.19
2016,3,3,8,45,136.5,165.0,2.05,15.5,222.5,310.03,255.5
2016,3,3,9,0,206.0,186.0,2.1,16.0,277.0,389.98,319.13
2016,3,3,9,15,241.5,202.0,2.05,16.0,319.0,451.1,365.64
2016,3,3,9,30,277.0,218.0,2.0,16.0,361.0,492.3,396.24
2016,3,3,9,45,308.5,230.0,2.0,16.5,400.5,523.38,418.12
2016,3,3,10,0,340.0,242.0,2.0,17.0,440.0,552.2,437.98
2016,3,3,10,15,275.5,269.0,2.05,17.0,435.0,515.76,407.77
2016,3,3,10,30,211.0,296.0,2.1,17.0,430.0,464.3,366.87
2016,3,3,10,45,210.5,308.5,2.2,17.0,447.0,464.6,366.65
2016,3,3,11,0,210.0,321.0,2.3,17.0,464.0,463.73,365.25
2016,3,3,11,15,250.0,323.5,2.4,17.0,498.0,492.23,386.67
2016,3,3,11,30,290.0,326.0,2.5,17.0,532.0,504.61,395.68
2016,3,3,11,45,296.5,325.0,2.65,17.0,538.0,488.51,382.92
2016,3,3,12,0,303.0,324.0,2.8,17.0,544.0,471.09,369.07
2016,3,3,12,15,313.0,327.0,2.75,16.5,554.5,457.58,358.15
2016,3,3,12,30,323.0,330.0,2.7,16.0,565.0,442.18,345.43
2016,3,3,12,45,305.5,331.0,2.65,16.0,551.5,410.65,319.57
2016,3,3,13,0,288.0,332.0,2.6,16.0,538.0,380.11,294.39
2016,3,3,13,15,294.0,320.5,2.4,16.0,527.5,350.3,269.07
2016,3,3,13,30,300.0,309.0,2.2,16.0,517.0,319.92,242.99
2016,3,3,13,45,230.5,309.5,2.05,16.0,466.0,283.16,214.61
2016,3,3,14,0,161.0,310.0,1.9,16.0,415.0,249.72,190.16
2016,3,3,14,15,122.5,291.0,1.75,16.0,369.0,216.74,165.93
2016,3,3,14,30,84.0,272.0,1.6,16.0,323.0,197.17,153.27
2016,3,3,14,45,95.0,257.5,1.5,16.0,312.0,178.89,148.12
2016,3,3,15,0,106.0,243.0,1.4,16.0,301.0,170.09,141.08
2016,3,3,15,15,178.5,220.5,1.4,16.0,309.0,150.86,125.19
2016,3,3,15,30,251.0,198.0,1.4,16.0,317.0,132.96,110.31
2016,3,3,15,45,125.5,164.0,1.4,16.0,223.5,117.26,97.15
2016,3,3,16,0,0.0,130.0,1.4,16.0,130.0,101.88,84.1
2016,3,3,16,15,0.0,112.0,1.4,16.0,112.0,88.38,72.53
2016,3,3,16,30,0.0,94.0,1.4,16.0,94.0,74.73,60.65
2016,3,3,16,45,0.0,76.0,1.4,16.0,76.0,60.94,48.45
2016,3,3,17,0,0.0,58.0,1.4,16.0,58.0,47.01,35.92
2016,3,3,17,15,0.0,41.0,1.4,15.5,41.0,33.65,23.81
2016,3,3,17,30,0.0,24.0,1.4,15.0,24.0,19.81,11.11
2016,3,3,17,45,0.0,12.0,1.45,15.0,12.0,9.88,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,1.45,14.5,7.0,5.97,0.0
2016,3,4,7,0,0.0,14.0,1.6,15.0,14.0,11.53,2.13
2016,3,4,7,15,0.0,29.5,1.75,15.0,29.5,24.38,14.47
2016,3,4,7,30,0.0,45.0,1.9,15.0,45.0,38.91,27.23
2016,3,4,7,45,0.0,62.5,2.05,15.0,62.5,55.98,42.05
2016,3,4,8,0,0.0,80.0,2.2,15.0,80.0,72.51,56.26
2016,3,4,8,15,0.0,98.0,2.3,15.0,98.0,89.25,70.44
2016,3,4,8,30,0.0,116.0,2.4,15.0,116.0,105.68,84.15
2016,3,4,8,45,6.0,138.5,2.55,15.5,141.0,132.05,106.01
2016,3,4,9,0,12.0,161.0,2.7,16.0,166.0,158.05,127.18
2016,3,4,9,15,6.0,158.5,2.8,16.0,161.0,146.9,117.37
2016,3,4,9,30,0.0,156.0,2.9,16.0,156.0,136.98,108.68
2016,3,4,9,45,0.0,155.0,3.05,16.0,155.0,134.49,106.38
2016,3,4,10,0,0.0,154.0,3.2,16.0,154.0,132.45,104.47
2016,3,4,10,15,12.0,200.5,3.2,16.0,208.5,184.65,147.16
2016,3,4,10,30,24.0,247.0,3.2,16.0,263.0,236.08,188.41
2016,3,4,10,45,12.0,204.0,3.2,16.0,212.0,184.5,146.27
2016,3,4,11,0,0.0,161.0,3.2,16.0,161.0,136.1,106.63
2016,3,4,11,15,3.0,184.0,3.25,16.0,186.0,157.73,124.2
2016,3,4,11,30,6.0,207.0,3.3,16.0,211.0,178.8,141.11
2016,3,4,11,45,7.0,214.5,3.35,16.0,219.5,184.7,145.72
2016,3,4,12,0,8.0,222.0,3.4,16.0,228.0,190.35,150.16
2016,3,4,12,15,17.0,253.5,3.4,16.0,266.0,220.0,173.84
2016,3,4,12,30,26.0,285.0,3.4,16.0,304.0,247.78,195.73
2016,3,4,12,45,13.0,192.5,3.4,16.0,202.0,164.71,129.32
2016,3,4,13,0,0.0,100.0,3.4,16.0,100.0,83.28,63.32
2016,3,4,13,15,0.0,98.0,3.25,16.0,98.0,81.61,62.06
2016,3,4,13,30,0.0,96.0,3.1,16.0,96.0,79.96,60.76
2016,3,4,13,45,0.0,54.5,3.0,16.0,54.5,45.29,32.15
2016,3,4,14,0,0.0,13.0,2.9,16.0,13.0,10.77,3.38
2016,3,4,14,15,0.0,78.5,2.9,16.0,78.5,65.28,48.93
2016,3,4,14,30,0.0,144.0,2.9,16.0,144.0,116.34,91.16
2016,3,4,14,45,0.0,99.0,2.9,16.0,99.0,81.92,65.87
2016,3,4,15,0,0.0,54.0,2.9,16.0,54.0,44.76,33.7
2016,3,4,15,15,0.0,31.5,3.0,16.0,31.5,26.05,17.36
2016,3,4,15,30,0.0,9.0,3.1,16.0,9.0,7.42,0.93
2016,3,4,15,45,0.0,8.5,3.25,16.0,8.5,7.0,0.57
2016,3,4,16,0,0.0,8.0,3.4,16.0,8.0,6.59,0.21
2016,3,4,16,15,0.0,7.0,3.55,15.5,7.0,5.76,0.0
2016,3,4,16,30,0.0,6.0,3.7,15.0,6.0,4.93,0.0
2016,3,4,16,45,0.0,4.5,3.85,15.0,4.5,3.69,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.46,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.64,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,13.0,5.45,15.5,13.0,11.1,0.0
2016,3,5,7,0,0.0,26.0,5.8,16.0,26.0,25.16,12.22
2016,3,5,7,15,31.0,46.0,6.05,16.0,51.5,80.47,61.59
2016,3,5,7,30,62.0,66.0,6.3,16.0,77.0,142.5,115.87
2016,3,5,7,45,79.0,87.5,6.55,16.0,106.5,181.57,150.27
2016,3,5,8,0,96.0,109.0,6.8,16.0,136.0,219.81,183.33
2016,3,5,8,15,107.5,130.5,6.7,16.0,166.0,252.63,210.94
2016,3,5,8,30,119.0,152.0,6.6,16.0,196.0,284.62,237.25
2016,3,5,8,45,59.5,86.5,6.5,16.0,108.5,145.27,119.41
2016,3,5,9,0,0.0,21.0,6.4,16.0,21.0,17.33,9.06
2016,3,5,9,15,11.0,110.0,6.45,16.0,116.0,103.28,81.8
2016,3,5,9,30,22.0,199.0,6.5,16.0,211.0,199.37,161.33
2016,3,5,9,45,11.0,161.5,6.55,16.0,167.5,150.01,119.87
2016,3,5,10,0,0.0,124.0,6.6,16.0,124.0,104.92,81.97
2016,3,5,10,15,0.0,121.5,6.75,16.0,121.5,102.37,79.71
2016,3,5,10,30,0.0,119.0,6.9,16.0,119.0,99.96,77.57
2016,3,5,10,45,0.5,146.0,7.1,16.5,146.5,123.75,96.86
2016,3,5,11,0,1.0,173.0,7.3,17.0,174.0,147.34,115.8
2016,3,5,11,15,2.5,185.0,7.45,17.0,187.0,158.22,124.56
2016,3,5,11,30,4.0,197.0,7.6,17.0,200.0,168.8,133.07
2016,3,5,11,45,9.0,224.0,7.75,17.0,230.5,194.08,153.52
2016,3,5,12,0,14.0,251.0,7.9,17.0,261.0,218.33,173.02
2016,3,5,12,15,14.0,252.5,8.2,16.5,263.0,217.53,172.61
2016,3,5,12,30,14.0,254.0,8.5,16.0,265.0,216.64,172.18
2016,3,5,12,45,7.0,200.5,8.85,16.0,206.0,168.41,133.06
2016,3,5,13,0,0.0,147.0,9.2,16.0,147.0,121.51,94.85
2016,3,5,13,15,0.0,144.0,9.7,16.0,144.0,118.78,92.71
2016,3,5,13,30,0.0,141.0,10.2,16.0,141.0,116.06,90.57
2016,3,5,13,45,0.0,103.5,10.7,16.0,103.5,85.97,65.85
2016,3,5,14,0,0.0,66.0,11.2,16.0,66.0,54.87,40.14
2016,3,5,14,15,0.0,48.0,11.5,16.0,48.0,39.84,27.68
2016,3,5,14,30,0.0,30.0,11.8,16.0,30.0,24.85,15.19
2016,3,5,14,45,0.5,99.5,12.15,16.0,99.5,82.33,66.34
2016,3,5,15,0,1.0,169.0,12.5,16.0,169.0,132.6,110.2
2016,3,5,15,15,0.5,93.0,12.7,16.0,93.0,76.96,61.97
2016,3,5,15,30,0.0,17.0,12.9,16.0,17.0,14.03,6.75
2016,3,5,15,45,0.0,15.5,13.1,16.0,15.5,12.78,5.67
2016,3,5,16,0,0.0,14.0,13.3,16.0,14.0,11.54,4.59
2016,3,5,16,15,0.0,12.0,13.3,16.0,12.0,9.88,3.14
2016,3,5,16,30,0.0,10.0,13.3,16.0,10.0,8.22,1.67
2016,3,5,16,45,0.0,8.0,13.3,16.0,8.0,6.57,0.19
2016,3,5,17,0,0.0,6.0,13.3,16.0,6.0,4.92,0.0
2016,3,5,17,15,0.0,4.0,13.1,15.5,4.0,3.28,0.0
2016,3,5,17,30,0.0,2.0,12.9,15.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,12.7,15.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,6,45,64.0,17.5,6.2,13.5,23.0,61.54,0.0
2016,3,6,7,0,128.0,35.0,6.1,14.0,46.0,177.21,128.99
2016,3,6,7,15,241.0,51.0,6.05,14.0,89.0,300.61,248.02
2016,3,6,7,30,354.0,67.0,6.0,14.0,132.0,414.18,348.53
2016,3,6,7,45,425.0,78.5,5.95,14.0,181.0,490.56,414.74
2016,3,6,8,0,496.0,90.0,5.9,14.0,230.0,568.4,479.32
2016,3,6,8,15,548.5,98.0,5.9,14.0,280.0,632.36,530.61
2016,3,6,8,30,601.0,106.0,5.9,14.0,330.0,690.7,575.88
2016,3,6,8,45,635.0,112.5,5.95,14.5,377.0,728.88,603.29
2016,3,6,9,0,669.0,119.0,6.0,15.0,424.0,764.21,627.92
2016,3,6,9,15,695.5,123.5,5.9,15.0,468.0,787.51,643.55
2016,3,6,9,30,722.0,128.0,5.8,15.0,512.0,807.4,656.48
2016,3,6,9,45,745.5,130.0,5.75,15.0,551.5,818.24,662.75
2016,3,6,10,0,769.0,132.0,5.7,15.0,591.0,825.34,666.33
2016,3,6,10,15,783.0,134.5,5.5,15.0,623.5,821.18,660.88
2016,3,6,10,30,797.0,137.0,5.3,15.0,656.0,808.82,649.5
2016,3,6,10,45,812.5,136.0,5.15,15.0,682.5,795.51,637.9
2016,3,6,11,0,828.0,135.0,5.0,15.0,709.0,778.37,623.54
2016,3,6,11,15,834.5,136.0,4.95,15.0,726.5,752.82,602.36
2016,3,6,11,30,841.0,137.0,4.9,15.0,744.0,724.01,578.53
2016,3,6,11,45,843.5,138.0,4.9,15.0,754.0,689.42,550.21
2016,3,6,12,0,846.0,139.0,4.9,15.0,764.0,652.1,519.3
2016,3,6,12,15,846.5,139.0,5.0,15.0,765.0,610.2,484.57
2016,3,6,12,30,847.0,139.0,5.1,15.0,766.0,566.12,447.25
2016,3,6,12,45,862.0,129.5,5.25,15.0,763.0,518.92,406.58
2016,3,6,13,0,877.0,120.0,5.4,15.0,760.0,468.82,362.22
2016,3,6,13,15,871.5,119.5,5.55,15.0,744.5,415.66,314.37
2016,3,6,13,30,866.0,119.0,5.7,15.0,729.0,361.71,264.98
2016,3,6,13,45,686.5,177.5,5.9,15.0,651.5,301.2,216.24
2016,3,6,14,0,507.0,236.0,6.1,15.0,574.0,260.31,186.8
2016,3,6,14,15,584.0,197.5,6.25,15.0,570.5,209.6,141.98
2016,3,6,14,30,661.0,159.0,6.4,15.0,567.0,149.26,95.87
2016,3,6,14,45,420.5,205.0,6.55,15.0,459.0,129.04,107.0
2016,3,6,15,0,180.0,251.0,6.7,15.0,351.0,167.66,140.61
2016,3,6,15,15,102.0,217.5,6.8,14.5,274.0,155.42,130.64
2016,3,6,15,30,24.0,184.0,6.9,14.0,197.0,140.84,118.58
2016,3,6,15,45,154.5,170.5,7.0,14.0,234.5,121.61,102.08
2016,3,6,16,0,285.0,157.0,7.1,14.0,272.0,109.93,92.09
2016,3,6,16,15,251.0,143.0,7.15,14.0,234.5,101.14,84.54
2016,3,6,16,30,217.0,129.0,7.2,14.0,197.0,92.07,76.6
2016,3,6,16,45,177.5,109.0,7.3,14.0,158.5,80.72,66.46
2016,3,6,17,0,138.0,89.0,7.4,14.0,120.0,66.57,53.6
2016,3,6,17,15,97.5,67.0,7.5,14.0,86.0,50.91,39.19
2016,3,6,17,30,57.0,45.0,7.6,14.0,52.0,34.92,24.27
2016,3,6,17,45,28.5,22.5,7.7,14.0,26.0,18.2,5.84
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,7,6,45,22.5,15.5,6.1,11.5,17.5,40.26,0.0
2016,3,7,7,0,45.0,31.0,6.2,12.0,35.0,86.42,62.36
2016,3,7,7,15,84.0,51.5,6.45,12.0,65.5,144.12,117.81
2016,3,7,7,30,123.0,72.0,6.7,12.0,96.0,200.75,169.14
2016,3,7,7,45,139.0,94.5,6.95,12.0,128.5,241.49,205.46
2016,3,7,8,0,155.0,117.0,7.2,12.0,161.0,281.08,239.9
2016,3,7,8,15,179.0,135.0,7.3,12.0,195.5,320.05,273.28
2016,3,7,8,30,203.0,153.0,7.4,12.0,230.0,358.8,305.76
2016,3,7,8,45,330.5,154.0,7.5,12.0,298.0,484.76,412.45
2016,3,7,9,0,458.0,155.0,7.6,12.0,366.0,613.93,518.57
2016,3,7,9,15,435.5,178.5,7.55,12.0,394.5,615.2,516.59
2016,3,7,9,30,413.0,202.0,7.5,12.0,423.0,613.58,512.67
2016,3,7,9,45,581.5,169.5,7.5,12.0,505.5,713.64,594.67
2016,3,7,10,0,750.0,137.0,7.5,12.0,588.0,817.18,674.81
2016,3,7,10,15,655.5,173.5,7.55,12.0,583.0,758.67,626.94
2016,3,7,10,30,561.0,210.0,7.6,12.0,578.0,692.36,571.59
2016,3,7,10,45,696.0,170.5,7.65,12.0,644.5,745.54,614.65
2016,3,7,11,0,831.0,131.0,7.7,12.0,711.0,779.03,641.28
2016,3,7,11,15,837.5,132.5,7.85,12.0,729.0,753.89,620.16
2016,3,7,11,30,844.0,134.0,8.0,12.0,747.0,725.47,596.14
2016,3,7,11,45,867.5,124.0,8.15,12.0,761.5,694.2,569.82
2016,3,7,12,0,891.0,114.0,8.3,12.0,776.0,656.11,537.52
2016,3,7,12,15,891.5,114.0,8.5,12.0,777.5,613.91,500.85
2016,3,7,12,30,892.0,114.0,8.7,12.0,779.0,569.44,461.47
2016,3,7,12,45,873.5,122.0,8.9,12.0,768.0,520.02,417.15
2016,3,7,13,0,855.0,130.0,9.1,12.0,757.0,469.71,371.25
2016,3,7,13,15,850.0,129.0,9.25,12.0,742.0,417.22,322.56
2016,3,7,13,30,845.0,128.0,9.4,12.0,727.0,363.96,272.52
2016,3,7,13,45,638.0,198.0,9.6,12.5,642.0,305.05,224.48
2016,3,7,14,0,431.0,268.0,9.8,13.0,557.0,267.16,197.88
2016,3,7,14,15,256.5,274.0,9.9,13.0,444.0,219.49,166.07
2016,3,7,14,30,82.0,280.0,10.0,13.0,331.0,203.3,161.61
2016,3,7,14,45,209.0,255.5,10.1,13.0,375.0,172.22,145.47
2016,3,7,15,0,336.0,231.0,10.2,13.0,419.0,151.11,127.46
2016,3,7,15,15,168.0,151.0,10.2,13.0,245.0,102.94,85.55
2016,3,7,15,30,0.0,71.0,10.2,13.0,71.0,58.9,46.83
2016,3,7,15,45,0.0,86.0,10.2,13.0,86.0,71.08,57.82
2016,3,7,16,0,0.0,101.0,10.2,13.0,101.0,81.81,67.54
2016,3,7,16,15,0.0,87.5,10.2,13.0,87.5,71.26,58.28
2016,3,7,16,30,0.0,74.0,10.2,13.0,74.0,60.61,48.83
2016,3,7,16,45,217.0,73.0,10.2,13.0,121.5,55.5,44.21
2016,3,7,17,0,434.0,72.0,10.2,13.0,169.0,54.32,42.94
2016,3,7,17,15,337.5,59.5,10.25,13.0,122.5,45.19,34.35
2016,3,7,17,30,241.0,47.0,10.3,13.0,76.0,35.96,25.36
2016,3,7,17,45,120.5,28.0,10.4,13.0,42.5,21.59,8.98
2016,3,7,18,0,0.0,9.0,10.5,13.0,9.0,7.68,0.0
2016,3,7,18,15,0.0,4.5,10.45,12.5,4.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,6,45,130.0,16.5,5.1,11.5,28.5,142.98,0.0
2016,3,8,7,0,260.0,33.0,5.1,12.0,57.0,289.46,226.13
2016,3,8,7,15,365.5,45.0,5.0,12.0,102.5,393.33,328.14
2016,3,8,7,30,471.0,57.0,4.9,12.0,148.0,501.83,422.48
2016,3,8,7,45,532.0,66.0,4.8,12.5,197.5,572.33,481.34
2016,3,8,8,0,593.0,75.0,4.7,13.0,247.0,642.66,537.05
2016,3,8,8,15,666.5,69.5,4.6,13.0,296.5,703.88,584.11
2016,3,8,8,30,740.0,64.0,4.5,13.0,346.0,759.25,624.94
2016,3,8,8,45,749.5,79.0,4.4,13.5,396.5,788.06,643.18
2016,3,8,9,0,759.0,94.0,4.3,14.0,447.0,818.16,661.94
2016,3,8,9,15,780.0,97.5,4.1,14.0,490.5,830.52,668.0
2016,3,8,9,30,801.0,101.0,3.9,14.0,534.0,844.79,675.72
2016,3,8,9,45,635.5,161.5,3.75,14.0,520.5,761.82,612.03
2016,3,8,10,0,470.0,222.0,3.6,14.0,507.0,663.28,532.99
2016,3,8,10,15,559.0,201.5,3.5,14.0,558.0,701.7,562.58
2016,3,8,10,30,648.0,181.0,3.4,14.0,609.0,742.36,592.14
2016,3,8,10,45,483.5,248.0,3.35,14.0,574.5,649.87,517.83
2016,3,8,11,0,319.0,315.0,3.3,14.0,540.0,555.43,442.24
2016,3,8,11,15,412.5,290.5,3.15,14.0,588.5,592.86,471.21
2016,3,8,11,30,506.0,266.0,3.0,14.0,637.0,612.86,485.7
2016,3,8,11,45,413.5,304.0,2.9,14.0,609.5,557.36,440.57
2016,3,8,12,0,321.0,342.0,2.8,14.0,582.0,500.85,395.25
2016,3,8,12,15,173.0,316.5,2.75,14.0,446.5,368.68,292.04
2016,3,8,12,30,25.0,291.0,2.7,14.0,311.0,252.41,199.89
2016,3,8,12,45,454.0,200.5,2.7,14.0,536.0,384.33,302.92
2016,3,8,13,0,883.0,110.0,2.7,14.0,761.0,469.06,359.98
2016,3,8,13,15,530.5,227.0,2.9,14.0,616.0,371.81,284.31
2016,3,8,13,30,178.0,344.0,3.1,14.0,471.0,312.37,243.05
2016,3,8,13,45,158.5,332.5,3.35,14.0,443.0,282.23,219.04
2016,3,8,14,0,139.0,321.0,3.6,14.0,415.0,254.45,197.16
2016,3,8,14,15,172.5,305.0,3.6,14.0,416.5,234.08,179.46
2016,3,8,14,30,206.0,289.0,3.6,14.0,418.0,210.11,160.8
2016,3,8,14,45,129.0,263.0,3.6,14.0,342.0,174.89,146.29
2016,3,8,15,0,52.0,237.0,3.6,14.0,266.0,166.87,139.85
2016,3,8,15,15,159.0,221.0,3.4,13.5,301.0,151.22,126.98
2016,3,8,15,30,266.0,205.0,3.2,13.0,336.0,136.89,115.15
2016,3,8,15,45,133.0,147.0,3.05,13.0,212.5,107.51,89.81
2016,3,8,16,0,0.0,89.0,2.9,13.0,89.0,72.99,59.6
2016,3,8,16,15,0.0,77.0,2.7,13.0,77.0,63.47,51.31
2016,3,8,16,30,0.0,65.0,2.5,13.0,65.0,53.87,42.82
2016,3,8,16,45,0.0,53.0,2.4,13.0,53.0,43.87,33.85
2016,3,8,17,0,0.0,41.0,2.3,13.0,41.0,33.88,24.77
2016,3,8,17,15,0.0,30.0,1.85,12.5,30.0,24.75,16.41
2016,3,8,17,30,0.0,19.0,1.4,12.0,19.0,15.65,8.0
2016,3,8,17,45,0.0,11.0,0.95,12.0,11.0,9.04,0.85
2016,3,8,18,0,0.0,3.0,0.5,12.0,3.0,2.56,0.0
2016,3,8,18,15,0.0,1.5,0.85,12.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,5.5,16.0,4.0,13.5,17.0,20.0,0.0
2016,3,9,7,0,11.0,32.0,4.0,14.0,34.0,46.09,31.36
2016,3,9,7,15,34.5,53.0,3.9,14.0,60.0,90.98,71.73
2016,3,9,7,30,58.0,74.0,3.8,14.0,86.0,134.16,110.07
2016,3,9,7,45,70.5,96.0,3.7,14.0,114.5,169.12,140.59
2016,3,9,8,0,83.0,118.0,3.6,14.0,143.0,203.27,169.76
2016,3,9,8,15,93.5,139.5,3.4,14.0,172.0,251.41,209.58
2016,3,9,8,30,104.0,161.0,3.2,14.0,201.0,282.31,234.49
2016,3,9,8,45,75.0,176.0,3.05,14.5,207.0,250.87,206.61
2016,3,9,9,0,46.0,191.0,2.9,15.0,213.0,236.79,192.99
2016,3,9,9,15,55.5,212.5,2.8,15.0,241.5,264.54,215.09
2016,3,9,9,30,65.0,234.0,2.7,15.0,270.0,291.46,236.11
2016,3,9,9,45,192.5,248.0,2.65,15.0,364.0,429.1,347.45
2016,3,9,10,0,320.0,262.0,2.6,15.0,458.0,562.03,450.02
2016,3,9,10,15,186.5,275.0,2.6,15.0,391.0,434.85,348.13
2016,3,9,10,30,53.0,288.0,2.6,15.0,324.0,314.07,250.24
2016,3,9,10,45,146.5,311.0,2.6,15.5,414.0,418.71,333.31
2016,3,9,11,0,240.0,334.0,2.6,16.0,504.0,501.6,396.23
2016,3,9,11,15,216.5,346.0,2.65,16.0,502.0,480.94,378.83
2016,3,9,11,30,193.0,358.0,2.7,16.0,500.0,460.58,362.29
2016,3,9,11,45,178.5,363.0,2.75,16.0,496.0,440.51,346.23
2016,3,9,12,0,164.0,368.0,2.8,16.0,492.0,420.83,330.44
2016,3,9,12,15,114.5,356.0,2.85,16.0,442.5,367.85,288.9
2016,3,9,12,30,65.0,344.0,2.9,16.0,393.0,317.25,249.25
2016,3,9,12,45,44.5,314.5,2.95,16.5,348.5,276.32,216.85
2016,3,9,13,0,24.0,285.0,3.0,17.0,304.0,240.73,188.65
2016,3,9,13,15,21.0,273.0,3.0,17.0,289.0,227.11,177.98
2016,3,9,13,30,18.0,261.0,3.0,17.0,274.0,214.0,167.69
2016,3,9,13,45,74.0,291.5,3.05,17.0,342.5,239.69,186.16
2016,3,9,14,0,130.0,322.0,3.1,17.0,411.0,253.67,194.55
2016,3,9,14,15,133.0,307.5,3.1,17.0,395.0,230.35,175.94
2016,3,9,14,30,136.0,293.0,3.1,17.0,379.0,206.95,158.64
2016,3,9,14,45,162.0,275.0,3.1,17.0,371.5,182.27,150.7
2016,3,9,15,0,188.0,257.0,3.1,17.0,364.0,171.05,141.65
2016,3,9,15,15,106.5,223.0,3.1,16.5,282.5,151.52,125.72
2016,3,9,15,30,25.0,189.0,3.1,16.0,201.0,144.49,120.32
2016,3,9,15,45,24.5,172.5,3.1,16.0,183.5,132.36,110.24
2016,3,9,16,0,24.0,156.0,3.1,16.0,166.0,120.09,99.94
2016,3,9,16,15,18.5,137.0,3.05,15.5,144.5,105.99,88.09
2016,3,9,16,30,13.0,118.0,3.0,15.0,123.0,91.76,75.92
2016,3,9,16,45,6.5,98.5,2.95,15.0,101.0,77.07,62.95
2016,3,9,17,0,0.0,79.0,2.9,15.0,79.0,62.25,49.65
2016,3,9,17,15,0.0,58.0,2.9,15.0,58.0,46.31,35.16
2016,3,9,17,30,0.0,37.0,2.9,15.0,37.0,30.15,20.36
2016,3,9,17,45,0.0,21.5,2.9,15.0,21.5,17.76,7.44
2016,3,9,18,0,0.0,6.0,2.9,15.0,6.0,5.12,0.0
2016,3,9,18,15,0.0,3.0,2.95,15.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,137.5,17.5,5.7,14.5,31.5,153.92,25.1
2016,3,10,7,0,275.0,35.0,5.8,15.0,63.0,305.38,243.01
2016,3,10,7,15,377.5,46.0,5.8,15.0,109.0,407.12,338.05
2016,3,10,7,30,480.0,57.0,5.8,15.0,155.0,512.98,429.27
2016,3,10,7,45,541.0,65.0,5.85,15.0,204.5,582.61,488.06
2016,3,10,8,0,602.0,73.0,5.9,15.0,254.0,652.1,544.33
2016,3,10,8,15,495.5,104.5,6.0,15.0,271.0,594.9,498.35
2016,3,10,8,30,389.0,136.0,6.1,15.0,288.0,540.52,452.41
2016,3,10,8,45,387.0,156.0,6.25,15.5,324.0,560.2,465.99
2016,3,10,9,0,385.0,176.0,6.4,16.0,360.0,577.38,477.07
2016,3,10,9,15,581.0,140.5,6.4,16.0,446.5,713.87,586.06
2016,3,10,9,30,777.0,105.0,6.4,16.0,533.0,833.23,675.44
2016,3,10,9,45,426.0,189.5,6.4,16.0,427.0,605.29,494.59
2016,3,10,10,0,75.0,274.0,6.4,16.0,321.0,331.06,267.48
2016,3,10,10,15,144.5,294.5,6.35,16.0,390.0,420.5,340.33
2016,3,10,10,30,214.0,315.0,6.3,16.0,459.0,488.85,394.64
2016,3,10,10,45,129.0,309.5,6.3,16.0,397.0,403.48,324.48
2016,3,10,11,0,44.0,304.0,6.3,16.0,335.0,310.32,248.0
2016,3,10,11,15,119.5,332.0,6.2,16.0,420.0,397.06,318.04
2016,3,10,11,30,195.0,360.0,6.1,16.0,505.0,464.12,370.87
2016,3,10,11,45,196.5,363.0,6.0,16.5,510.5,452.71,360.19
2016,3,10,12,0,198.0,366.0,5.9,17.0,516.0,440.47,349.06
2016,3,10,12,15,289.5,349.0,5.75,17.0,568.0,466.91,369.22
2016,3,10,12,30,381.0,332.0,5.6,17.0,620.0,479.24,377.26
2016,3,10,12,45,233.0,341.5,5.45,17.0,517.5,388.08,304.73
2016,3,10,13,0,85.0,351.0,5.3,17.0,415.0,313.9,246.57
2016,3,10,13,15,43.5,265.5,5.1,16.5,298.5,226.57,178.15
2016,3,10,13,30,2.0,180.0,4.9,16.0,182.0,147.42,115.64
2016,3,10,13,45,20.5,232.0,4.75,16.0,246.5,190.48,150.03
2016,3,10,14,0,39.0,284.0,4.6,16.0,311.0,218.84,171.98
2016,3,10,14,15,19.5,210.5,4.45,16.0,224.0,169.02,132.8
2016,3,10,14,30,0.0,137.0,4.3,16.0,137.0,111.39,86.9
2016,3,10,14,45,6.5,169.5,4.2,16.0,173.0,134.28,105.88
2016,3,10,15,0,13.0,202.0,4.1,16.0,209.0,155.38,129.07
2016,3,10,15,15,6.5,116.0,4.1,16.0,119.5,94.6,77.08
2016,3,10,15,30,0.0,30.0,4.1,16.0,30.0,24.8,16.26
2016,3,10,15,45,0.0,20.0,4.15,16.0,20.0,16.51,8.99
2016,3,10,16,0,0.0,10.0,4.2,16.0,10.0,8.24,1.68
2016,3,10,16,15,0.0,8.5,4.25,15.5,8.5,7.0,0.59
2016,3,10,16,30,0.0,7.0,4.3,15.0,7.0,5.76,0.0
2016,3,10,16,45,0.0,5.5,4.4,15.0,5.5,4.52,0.0
2016,3,10,17,0,0.0,4.0,4.5,15.0,4.0,3.28,0.0
2016,3,10,17,15,0.0,3.0,4.65,15.0,3.0,2.46,0.0
2016,3,10,17,30,0.0,2.0,4.8,15.0,2.0,1.64,0.0
2016,3,10,17,45,0.0,1.0,5.0,15.0,1.0,0.82,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,10.5,10.85,14.0,10.5,8.64,0.0
2016,3,11,7,0,0.0,21.0,10.7,14.0,21.0,17.31,8.38
2016,3,11,7,15,0.0,35.5,10.45,14.0,35.5,29.34,19.06
2016,3,11,7,30,0.0,50.0,10.2,14.0,50.0,42.27,30.42
2016,3,11,7,45,0.0,65.5,9.95,14.0,65.5,56.82,43.07
2016,3,11,8,0,0.0,81.0,9.7,14.0,81.0,71.1,55.35
2016,3,11,8,15,0.0,97.0,9.6,14.0,97.0,85.71,67.75
2016,3,11,8,30,0.0,113.0,9.5,14.0,113.0,100.14,79.84
2016,3,11,8,45,0.0,101.0,9.45,14.5,101.0,86.29,67.74
2016,3,11,9,0,0.0,89.0,9.4,15.0,89.0,74.31,57.31
2016,3,11,9,15,0.0,108.5,9.3,15.0,108.5,91.85,71.88
2016,3,11,9,30,0.0,128.0,9.2,15.0,128.0,109.34,86.28
2016,3,11,9,45,309.5,151.0,9.1,15.0,343.5,461.0,384.87
2016,3,11,10,0,619.0,174.0,9.0,15.0,559.0,752.69,620.13
2016,3,11,10,15,309.5,132.0,9.15,15.0,324.5,419.89,349.11
2016,3,11,10,30,0.0,90.0,9.3,15.0,90.0,74.95,56.91
2016,3,11,10,45,152.0,209.0,9.45,15.0,318.5,322.58,264.66
2016,3,11,11,0,304.0,328.0,9.6,15.0,547.0,558.56,454.55
2016,3,11,11,15,460.0,281.0,9.15,15.0,620.5,622.41,506.05
2016,3,11,11,30,616.0,234.0,8.7,15.0,694.0,668.29,542.33
2016,3,11,11,45,513.0,279.5,8.3,15.0,665.5,605.22,488.81
2016,3,11,12,0,410.0,325.0,7.9,15.0,637.0,543.63,437.02
2016,3,11,12,15,316.0,348.5,7.95,15.0,589.0,482.34,386.52
2016,3,11,12,30,222.0,372.0,8.0,15.0,541.0,424.97,339.42
2016,3,11,12,45,312.5,346.5,8.1,15.0,582.5,430.95,342.9
2016,3,11,13,0,403.0,321.0,8.2,15.0,624.0,426.18,336.34
2016,3,11,13,15,660.5,208.0,8.2,14.5,692.5,410.12,317.17
2016,3,11,13,30,918.0,95.0,8.2,14.0,761.0,373.62,276.79
2016,3,11,13,45,690.5,179.0,8.25,14.0,671.5,309.95,225.54
2016,3,11,14,0,463.0,263.0,8.3,14.0,582.0,273.76,200.97
2016,3,11,14,15,376.0,273.5,8.4,14.0,525.0,239.16,175.78
2016,3,11,14,30,289.0,284.0,8.5,14.0,468.0,207.64,156.3
2016,3,11,14,45,451.5,220.5,8.6,14.0,489.0,143.2,109.85
2016,3,11,15,0,614.0,157.0,8.7,14.0,510.0,102.46,84.46
2016,3,11,15,15,349.0,187.0,8.95,13.5,385.0,126.88,106.25
2016,3,11,15,30,84.0,217.0,9.2,13.0,260.0,154.05,130.56
2016,3,11,15,45,73.5,194.5,9.45,13.0,229.5,139.84,118.47
2016,3,11,16,0,63.0,172.0,9.7,13.0,199.0,125.26,105.95
2016,3,11,16,15,55.0,151.5,9.8,13.0,173.0,111.5,94.04
2016,3,11,16,30,47.0,131.0,9.9,13.0,147.0,97.44,81.7
2016,3,11,16,45,34.0,109.0,10.05,13.0,119.5,82.15,68.06
2016,3,11,17,0,21.0,87.0,10.2,13.0,92.0,66.55,53.93
2016,3,11,17,15,10.5,65.5,10.2,12.5,68.0,51.73,40.38
2016,3,11,17,30,0.0,44.0,10.2,12.0,44.0,35.31,25.22
2016,3,11,17,45,0.0,25.0,10.25,12.0,25.0,20.5,10.43
2016,3,11,18,0,0.0,6.0,10.3,12.0,6.0,5.12,0.0
2016,3,11,18,15,0.0,3.0,10.25,12.0,3.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,5.0,12.5,6.0,4.92,0.0
2016,3,12,7,0,0.0,12.0,5.2,13.0,12.0,9.86,2.44
2016,3,12,7,15,0.0,20.5,5.4,13.0,20.5,16.88,8.67
2016,3,12,7,30,0.0,29.0,5.6,13.0,29.0,23.91,14.88
2016,3,12,7,45,0.0,39.0,5.85,13.5,39.0,32.21,22.08
2016,3,12,8,0,0.0,49.0,6.1,14.0,49.0,40.52,29.2
2016,3,12,8,15,0.0,58.5,6.2,14.0,58.5,48.44,35.93
2016,3,12,8,30,0.0,68.0,6.3,14.0,68.0,56.37,42.6
2016,3,12,8,45,38.5,137.5,6.45,14.0,156.5,169.99,139.97
2016,3,12,9,0,77.0,207.0,6.6,14.0,245.0,282.99,234.29
2016,3,12,9,15,84.0,228.0,6.65,14.0,272.5,307.45,253.6
2016,3,12,9,30,91.0,249.0,6.7,14.0,300.0,331.07,272.18
2016,3,12,9,45,53.0,236.0,6.8,14.0,266.5,276.09,225.47
2016,3,12,10,0,15.0,223.0,6.9,14.0,233.0,209.93,169.57
2016,3,12,10,15,18.0,238.5,6.9,14.0,251.0,224.86,181.56
2016,3,12,10,30,21.0,254.0,6.9,14.0,269.0,239.39,193.11
2016,3,12,10,45,10.5,203.5,6.95,14.5,211.0,182.55,145.87
2016,3,12,11,0,0.0,153.0,7.0,15.0,153.0,128.99,101.3
2016,3,12,11,15,49.0,255.0,7.0,15.0,292.0,262.58,211.16
2016,3,12,11,30,98.0,357.0,7.0,15.0,431.0,384.44,308.63
2016,3,12,11,45,82.0,353.5,7.05,15.0,416.0,361.27,289.3
2016,3,12,12,0,66.0,350.0,7.1,15.0,401.0,339.48,271.39
2016,3,12,12,15,33.5,257.5,7.1,15.0,283.5,236.01,188.13
2016,3,12,12,30,1.0,165.0,7.1,15.0,166.0,137.49,107.93
2016,3,12,12,45,17.0,236.5,7.1,15.0,250.0,202.34,160.77
2016,3,12,13,0,33.0,308.0,7.1,15.0,334.0,260.03,206.99
2016,3,12,13,15,40.5,312.0,7.1,15.0,342.5,259.54,206.26
2016,3,12,13,30,48.0,316.0,7.1,15.0,351.0,257.69,204.39
2016,3,12,13,45,24.0,173.5,7.1,15.0,191.0,144.09,112.87
2016,3,12,14,0,0.0,31.0,7.1,15.0,31.0,25.73,15.89
2016,3,12,14,15,0.0,71.5,7.0,15.0,71.5,59.46,44.14
2016,3,12,14,30,0.0,112.0,6.9,15.0,112.0,92.35,71.6
2016,3,12,14,45,63.5,187.5,6.85,15.0,224.5,140.93,111.26
2016,3,12,15,0,127.0,263.0,6.8,15.0,337.0,173.22,145.15
2016,3,12,15,15,68.5,220.0,6.7,15.0,259.5,157.14,131.64
2016,3,12,15,30,10.0,177.0,6.6,15.0,182.0,136.88,114.47
2016,3,12,15,45,5.0,102.5,6.55,15.0,105.0,83.77,68.41
2016,3,12,16,0,0.0,28.0,6.5,15.0,28.0,23.12,14.94
2016,3,12,16,15,0.0,24.0,6.45,14.5,24.0,19.79,12.07
2016,3,12,16,30,0.0,20.0,6.4,14.0,20.0,16.48,9.15
2016,3,12,16,45,0.0,16.5,6.35,14.0,16.5,13.58,6.55
2016,3,12,17,0,0.0,13.0,6.3,14.0,13.0,10.69,3.92
2016,3,12,17,15,0.0,9.5,6.2,14.0,9.5,7.8,1.27
2016,3,12,17,30,0.0,6.0,6.1,14.0,6.0,4.92,0.0
2016,3,12,17,45,0.0,3.5,6.05,14.0,3.5,2.87,0.0
2016,3,12,18,0,0.0,1.0,6.0,14.0,1.0,0.85,0.0
2016,3,12,18,15,0.0,0.5,5.95,14.0,0.5,0.43,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.0,5.15,14.5,13.0,10.7,0.76
2016,3,13,7,0,0.0,26.0,5.2,15.0,26.0,21.46,11.94
2016,3,13,7,15,0.0,43.0,5.25,15.0,43.0,36.85,25.41
2016,3,13,7,30,0.0,60.0,5.3,15.0,60.0,53.35,39.78
2016,3,13,7,45,0.0,78.5,5.4,15.0,78.5,71.12,55.09
2016,3,13,8,0,0.0,97.0,5.5,15.0,97.0,88.44,69.82
2016,3,13,8,15,0.0,116.0,5.55,15.0,116.0,106.0,84.55
2016,3,13,8,30,0.0,135.0,5.6,15.0,135.0,123.28,98.84
