Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,45,0.0,95.0,5.65,15.0,95.0,80.32,62.48
2016,3,13,9,0,0.0,55.0,5.7,15.0,55.0,45.56,33.01
2016,3,13,9,15,0.0,110.5,5.7,15.0,110.5,93.59,73.24
2016,3,13,9,30,0.0,166.0,5.7,15.0,166.0,145.27,115.9
2016,3,13,9,45,0.0,159.0,5.7,15.0,159.0,137.29,108.98
2016,3,13,10,0,0.0,152.0,5.7,15.0,152.0,129.96,102.7
2016,3,13,10,15,0.0,142.5,5.6,15.0,142.5,120.84,94.98
2016,3,13,10,30,0.0,133.0,5.5,15.0,133.0,112.12,87.63
2016,3,13,10,45,2.0,162.0,5.4,15.0,163.5,138.84,109.5
2016,3,13,11,0,4.0,191.0,5.3,15.0,194.0,165.23,130.89
2016,3,13,11,15,2.0,177.0,5.3,15.0,178.5,150.79,118.91
2016,3,13,11,30,0.0,163.0,5.3,15.0,163.0,136.85,107.41
2016,3,13,11,45,4.0,192.0,5.3,15.0,195.0,163.64,129.25
2016,3,13,12,0,8.0,221.0,5.3,15.0,227.0,189.61,150.23
2016,3,13,12,15,7.5,218.5,5.25,15.0,224.0,185.96,147.17
2016,3,13,12,30,7.0,216.0,5.2,15.0,221.0,182.39,144.24
2016,3,13,12,45,9.5,231.0,5.2,15.0,238.0,194.36,153.89
2016,3,13,13,0,12.0,246.0,5.2,15.0,255.0,205.58,162.89
2016,3,13,13,15,6.0,178.5,5.2,15.0,183.0,148.63,116.89
2016,3,13,13,30,0.0,111.0,5.2,15.0,111.0,92.15,70.89
2016,3,13,13,45,0.0,117.0,5.25,15.0,117.0,96.85,74.88
2016,3,13,14,0,0.0,123.0,5.3,15.0,123.0,101.42,78.76
2016,3,13,14,15,9.5,180.5,5.35,15.0,186.5,146.14,115.24
2016,3,13,14,30,19.0,238.0,5.4,15.0,250.0,185.09,146.93
2016,3,13,14,45,39.0,244.0,5.45,15.0,267.0,173.82,138.2
2016,3,13,15,0,59.0,250.0,5.5,15.0,284.0,174.63,146.1
2016,3,13,15,15,30.0,205.5,5.45,15.0,223.0,148.47,124.0
2016,3,13,15,30,1.0,161.0,5.4,15.0,162.0,126.13,105.04
2016,3,13,15,45,36.0,169.0,5.4,15.0,184.5,124.95,104.34
2016,3,13,16,0,71.0,177.0,5.4,15.0,207.0,128.49,107.74
2016,3,13,16,15,62.5,156.0,5.5,15.0,180.5,114.48,95.77
2016,3,13,16,30,54.0,135.0,5.6,15.0,154.0,100.16,83.37
2016,3,13,16,45,42.0,113.0,5.7,15.0,126.0,84.91,69.95
2016,3,13,17,0,30.0,91.0,5.8,15.0,98.0,69.36,56.02
2016,3,13,17,15,15.5,69.0,5.7,15.0,73.0,54.35,42.36
2016,3,13,17,30,1.0,47.0,5.6,15.0,48.0,37.6,27.01
2016,3,13,17,45,0.5,27.5,5.6,15.0,28.0,22.46,12.4
2016,3,13,18,0,0.0,8.0,5.6,15.0,8.0,6.58,0.0
2016,3,13,18,15,0.0,4.0,5.45,15.0,4.0,3.41,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,2.5,5.55,12.0,2.5,0.0,0.0
2016,3,14,6,30,0.0,5.0,5.5,12.0,5.0,4.27,0.0
2016,3,14,6,45,0.0,22.5,5.5,12.5,22.5,20.0,7.7
2016,3,14,7,0,0.0,40.0,5.5,13.0,40.0,39.11,26.77
2016,3,14,7,15,12.5,61.5,5.45,13.0,64.5,72.23,56.12
2016,3,14,7,30,25.0,83.0,5.4,13.0,89.0,116.02,94.49
2016,3,14,7,45,32.5,104.5,5.35,13.0,114.0,145.08,119.82
2016,3,14,8,0,40.0,126.0,5.3,13.0,139.0,173.53,144.16
2016,3,14,8,15,49.5,146.5,5.2,13.0,165.5,201.85,168.01
2016,3,14,8,30,59.0,167.0,5.1,13.0,192.0,229.82,191.16
2016,3,14,8,45,314.0,153.5,5.05,13.5,307.0,474.19,397.81
2016,3,14,9,0,569.0,140.0,5.0,14.0,422.0,715.03,587.86
2016,3,14,9,15,598.0,145.0,4.9,14.0,465.0,741.62,604.91
2016,3,14,9,30,627.0,150.0,4.8,14.0,508.0,764.99,620.42
2016,3,14,9,45,528.0,198.5,4.75,14.0,514.0,710.22,575.22
2016,3,14,10,0,429.0,247.0,4.7,14.0,520.0,661.4,533.78
2016,3,14,10,15,475.0,242.5,4.65,14.0,558.5,681.67,548.83
2016,3,14,10,30,521.0,238.0,4.6,14.0,597.0,698.17,560.5
2016,3,14,10,45,444.5,277.5,4.55,14.5,592.0,654.38,522.79
2016,3,14,11,0,368.0,317.0,4.5,15.0,587.0,599.44,477.39
2016,3,14,11,15,385.5,320.0,4.55,15.0,608.5,595.39,473.86
2016,3,14,11,30,403.0,323.0,4.6,15.0,630.0,588.72,467.98
2016,3,14,11,45,508.5,285.0,4.65,15.0,676.0,610.37,484.82
2016,3,14,12,0,614.0,247.0,4.7,15.0,722.0,616.63,489.14
2016,3,14,12,15,600.0,252.5,4.7,15.0,717.5,577.27,456.75
2016,3,14,12,30,586.0,258.0,4.7,15.0,713.0,536.38,422.92
2016,3,14,12,45,538.5,272.0,4.75,15.0,687.0,486.96,382.15
2016,3,14,13,0,491.0,286.0,4.8,15.0,661.0,440.45,343.37
2016,3,14,13,15,443.0,300.0,4.9,15.0,633.0,397.12,307.05
2016,3,14,13,30,395.0,314.0,5.0,15.0,605.0,361.2,276.71
2016,3,14,13,45,514.0,258.0,5.15,15.0,625.0,321.22,238.39
2016,3,14,14,0,633.0,202.0,5.3,15.0,645.0,271.76,190.88
2016,3,14,14,15,663.0,190.0,5.4,15.0,636.5,224.91,150.13
2016,3,14,14,30,693.0,178.0,5.5,15.0,628.0,174.64,112.38
2016,3,14,14,45,651.5,169.5,5.65,15.0,573.5,120.88,86.2
2016,3,14,15,0,610.0,161.0,5.8,15.0,519.0,104.17,85.49
2016,3,14,15,15,651.5,135.0,5.9,14.5,492.0,89.98,73.52
2016,3,14,15,30,693.0,109.0,6.0,14.0,465.0,75.27,60.97
2016,3,14,15,45,646.0,117.0,6.1,14.0,424.5,82.04,67.14
2016,3,14,16,0,599.0,125.0,6.2,14.0,384.0,89.75,74.15
2016,3,14,16,15,555.5,117.5,6.15,14.0,334.0,84.0,69.26
2016,3,14,16,30,512.0,110.0,6.1,14.0,284.0,79.55,65.45
2016,3,14,16,45,463.5,97.5,6.1,14.0,235.0,71.47,58.3
2016,3,14,17,0,415.0,85.0,6.1,14.0,186.0,63.15,50.75
2016,3,14,17,15,327.5,71.0,6.1,13.5,138.5,53.25,41.68
2016,3,14,17,30,240.0,57.0,6.1,13.0,91.0,43.17,32.17
2016,3,14,17,45,120.0,37.5,6.1,13.0,54.5,28.96,18.08
2016,3,14,18,0,0.0,18.0,6.1,13.0,18.0,14.58,0.0
2016,3,14,18,15,0.0,9.0,6.1,12.5,9.0,7.68,0.0
2016,3,14,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,4.7,11.5,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,4.7,12.0,12.0,10.24,0.0
2016,3,15,6,45,161.5,27.5,4.75,12.5,48.0,204.34,142.86
2016,3,15,7,0,323.0,43.0,4.8,13.0,84.0,357.29,294.72
2016,3,15,7,15,415.0,53.5,4.8,13.0,132.0,453.78,380.42
2016,3,15,7,30,507.0,64.0,4.8,13.0,180.0,553.03,464.45
2016,3,15,7,45,572.0,70.5,4.8,13.0,232.5,625.79,523.97
2016,3,15,8,0,637.0,77.0,4.8,13.0,285.0,698.24,580.83
2016,3,15,8,15,677.0,82.0,4.75,13.0,336.0,745.49,615.98
2016,3,15,8,30,717.0,87.0,4.7,13.0,387.0,790.7,648.56
2016,3,15,8,45,750.0,90.0,4.7,13.5,436.0,819.03,666.66
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,850.51,686.82
2016,3,15,9,15,803.0,96.0,4.7,14.0,529.0,866.75,696.74
2016,3,15,9,30,823.0,99.0,4.7,14.0,573.0,879.38,704.12
2016,3,15,9,45,841.0,100.0,4.7,14.5,612.5,884.11,704.48
2016,3,15,10,0,859.0,101.0,4.7,15.0,652.0,884.98,702.23
2016,3,15,10,15,869.5,103.0,4.7,15.0,684.0,867.93,688.47
2016,3,15,10,30,880.0,105.0,4.7,15.0,716.0,856.29,678.95
2016,3,15,10,45,889.0,105.5,4.75,15.0,741.0,838.16,665.12
2016,3,15,11,0,898.0,106.0,4.8,15.0,766.0,816.44,648.78
2016,3,15,11,15,902.5,106.5,4.85,15.0,783.0,787.78,627.4
2016,3,15,11,30,907.0,107.0,4.9,15.0,800.0,755.92,603.11
2016,3,15,11,45,909.5,107.0,4.95,15.5,809.0,719.16,572.52
2016,3,15,12,0,912.0,107.0,5.0,16.0,818.0,679.61,539.35
2016,3,15,12,15,912.5,107.0,5.05,16.0,818.5,636.25,503.63
2016,3,15,12,30,913.0,107.0,5.1,16.0,819.0,590.6,465.25
2016,3,15,12,45,914.0,105.0,5.2,16.0,812.5,541.47,423.26
2016,3,15,13,0,915.0,103.0,5.3,16.0,806.0,490.46,378.55
2016,3,15,13,15,910.5,102.5,5.35,16.0,790.5,436.78,330.48
2016,3,15,13,30,906.0,102.0,5.4,16.0,775.0,382.14,280.63
2016,3,15,13,45,901.0,100.0,5.5,16.0,751.5,325.53,228.79
2016,3,15,14,0,896.0,98.0,5.6,16.0,728.0,268.5,177.27
2016,3,15,14,15,886.5,96.5,5.7,16.0,697.5,210.91,128.53
2016,3,15,14,30,877.0,95.0,5.8,16.0,667.0,153.82,87.64
2016,3,15,14,45,865.0,92.5,5.95,16.0,630.0,96.73,62.02
2016,3,15,15,0,853.0,90.0,6.1,16.0,593.0,68.92,54.61
2016,3,15,15,15,835.0,87.5,6.2,16.0,550.0,67.93,53.91
2016,3,15,15,30,817.0,85.0,6.3,16.0,507.0,66.93,53.2
2016,3,15,15,45,793.5,81.5,6.45,16.0,459.5,65.11,51.77
2016,3,15,16,0,770.0,78.0,6.6,16.0,412.0,63.25,50.3
2016,3,15,16,15,735.0,73.5,6.6,15.5,361.5,60.45,48.07
2016,3,15,16,30,700.0,69.0,6.6,15.0,311.0,57.6,45.74
2016,3,15,16,45,650.5,63.5,6.65,15.0,259.0,49.33,38.41
2016,3,15,17,0,601.0,58.0,6.7,15.0,207.0,45.76,35.14
2016,3,15,17,15,521.0,50.0,6.7,14.5,157.0,39.95,29.79
2016,3,15,17,30,441.0,42.0,6.7,14.0,107.0,34.11,24.19
2016,3,15,17,45,306.5,29.5,6.7,13.5,66.0,24.1,14.27
2016,3,15,18,0,172.0,17.0,6.7,13.0,25.0,13.92,0.0
2016,3,15,18,15,86.0,8.5,6.65,13.0,12.5,7.26,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,15,43.0,6.5,2.05,12.0,7.5,0.0,0.0
2016,3,16,6,30,86.0,13.0,2.0,12.0,15.0,74.14,0.0
2016,3,16,6,45,233.5,27.0,2.0,12.5,53.0,264.19,193.41
2016,3,16,7,0,381.0,41.0,2.0,13.0,91.0,403.07,328.75
2016,3,16,7,15,471.0,50.0,2.05,13.0,141.0,497.33,409.79
2016,3,16,7,30,561.0,59.0,2.1,13.0,191.0,594.32,488.75
2016,3,16,7,45,619.0,65.5,2.15,13.5,243.5,661.85,540.56
2016,3,16,8,0,677.0,72.0,2.2,14.0,296.0,728.94,589.64
2016,3,16,8,15,715.5,76.5,2.3,14.0,348.0,774.68,622.52
2016,3,16,8,30,754.0,81.0,2.4,14.0,400.0,813.13,649.35
2016,3,16,8,45,782.0,84.5,2.5,14.5,449.0,843.9,668.93
2016,3,16,9,0,810.0,88.0,2.6,15.0,498.0,871.47,685.96
2016,3,16,9,15,829.5,90.5,2.6,15.0,542.5,886.59,694.51
2016,3,16,9,30,849.0,93.0,2.6,15.0,587.0,898.06,700.64
2016,3,16,9,45,864.0,95.5,2.6,15.5,626.0,901.66,700.09
2016,3,16,10,0,879.0,98.0,2.6,16.0,665.0,892.33,690.75
2016,3,16,10,15,889.0,99.5,2.65,16.0,697.5,883.13,683.51
2016,3,16,10,30,899.0,101.0,2.7,16.0,730.0,870.19,673.79
2016,3,16,10,45,906.5,102.0,2.8,16.5,755.0,850.94,658.91
2016,3,16,11,0,914.0,103.0,2.9,17.0,780.0,828.09,641.62
2016,3,16,11,15,919.0,104.0,2.95,17.0,797.5,799.81,621.42
2016,3,16,11,30,924.0,105.0,3.0,17.0,815.0,768.21,598.55
2016,3,16,11,45,926.5,105.0,3.1,17.0,824.0,730.79,569.94
2016,3,16,12,0,929.0,105.0,3.2,17.0,833.0,690.53,538.58
2016,3,16,12,15,929.0,105.0,3.25,17.0,833.5,646.13,503.13
2016,3,16,12,30,929.0,105.0,3.3,17.0,834.0,599.44,465.02
2016,3,16,12,45,932.0,102.0,3.35,17.5,827.5,549.7,422.71
2016,3,16,13,0,935.0,99.0,3.4,18.0,821.0,497.89,377.66
2016,3,16,13,15,930.5,98.5,3.45,18.0,805.0,443.2,329.95
2016,3,16,13,30,926.0,98.0,3.5,18.0,789.0,387.51,280.33
2016,3,16,13,45,920.0,96.5,3.55,18.0,765.5,329.92,228.62
2016,3,16,14,0,914.0,95.0,3.6,18.0,742.0,271.98,177.17
2016,3,16,14,15,904.0,93.5,3.65,18.0,710.5,213.3,128.16
2016,3,16,14,30,894.0,92.0,3.7,18.0,679.0,155.18,86.8
2016,3,16,14,45,881.0,90.0,3.75,18.0,641.0,97.4,60.75
2016,3,16,15,0,868.0,88.0,3.8,18.0,603.0,77.14,61.21
2016,3,16,15,15,849.5,85.5,3.85,17.5,559.0,66.71,52.5
2016,3,16,15,30,831.0,83.0,3.9,17.0,515.0,65.64,51.84
2016,3,16,15,45,806.5,79.5,3.95,17.0,467.0,63.75,50.36
2016,3,16,16,0,782.0,76.0,4.0,17.0,419.0,61.82,48.83
2016,3,16,16,15,747.5,72.0,4.1,16.5,367.5,59.34,46.89
2016,3,16,16,30,713.0,68.0,4.2,16.0,316.0,56.84,44.89
2016,3,16,16,45,662.5,62.5,4.3,16.0,263.5,48.61,37.63
2016,3,16,17,0,612.0,57.0,4.4,16.0,211.0,44.98,34.33
2016,3,16,17,15,533.5,49.0,4.5,15.5,160.5,39.14,28.99
2016,3,16,17,30,455.0,41.0,4.6,15.0,110.0,33.25,23.39
2016,3,16,17,45,320.5,29.0,4.75,15.0,68.0,23.63,13.95
2016,3,16,18,0,186.0,17.0,4.9,15.0,26.0,13.88,0.0
2016,3,16,18,15,93.0,8.5,4.95,15.0,13.0,7.26,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,75.5,7.0,3.15,13.0,9.5,5.97,0.0
2016,3,17,6,30,151.0,14.0,3.2,13.0,19.0,123.15,0.0
2016,3,17,6,45,297.5,26.0,3.3,13.5,59.5,312.66,236.33
2016,3,17,7,0,444.0,38.0,3.4,14.0,100.0,451.18,368.7
2016,3,17,7,15,528.5,46.5,3.2,14.0,150.5,541.71,446.54
2016,3,17,7,30,613.0,55.0,3.0,14.0,201.0,634.86,521.82
2016,3,17,7,45,666.0,60.5,2.9,14.5,254.5,691.34,564.48
2016,3,17,8,0,719.0,66.0,2.8,15.0,308.0,754.36,609.69
2016,3,17,8,15,755.0,70.0,2.45,15.0,360.5,798.59,638.38
2016,3,17,8,30,791.0,74.0,2.1,15.0,413.0,840.35,663.59
2016,3,17,8,45,815.5,77.5,1.8,15.5,462.0,868.1,676.6
2016,3,17,9,0,840.0,81.0,1.5,16.0,511.0,892.58,686.36
2016,3,17,9,15,858.5,83.5,1.4,16.5,555.5,906.77,691.15
2016,3,17,9,30,877.0,86.0,1.3,17.0,600.0,907.76,687.1
2016,3,17,9,45,889.5,88.5,1.25,17.5,639.0,909.29,684.45
2016,3,17,10,0,902.0,91.0,1.2,18.0,678.0,907.01,679.41
2016,3,17,10,15,911.5,92.5,1.15,18.0,710.5,897.13,670.83
2016,3,17,10,30,921.0,94.0,1.1,18.0,743.0,883.44,660.01
2016,3,17,10,45,927.5,95.5,1.1,18.5,767.5,863.49,644.79
2016,3,17,11,0,934.0,97.0,1.1,19.0,792.0,839.89,627.37
2016,3,17,11,15,938.0,97.5,1.15,19.0,809.0,809.84,607.6
2016,3,17,11,30,942.0,98.0,1.2,19.0,826.0,776.51,585.54
2016,3,17,11,45,943.5,98.5,1.25,19.5,835.0,738.31,556.99
2016,3,17,12,0,945.0,99.0,1.3,20.0,844.0,697.29,525.8
2016,3,17,12,15,945.0,99.0,1.35,20.0,844.5,652.28,491.99
2016,3,17,12,30,945.0,99.0,1.4,20.0,845.0,604.95,455.43
2016,3,17,12,45,943.5,98.5,1.5,20.0,837.0,554.35,415.54
2016,3,17,13,0,942.0,98.0,1.6,20.0,829.0,501.98,372.82
2016,3,17,13,15,937.5,97.5,1.65,19.5,813.0,446.91,327.03
2016,3,17,13,30,933.0,97.0,1.7,19.0,797.0,390.83,278.98
2016,3,17,13,45,926.0,96.0,1.8,19.0,772.5,332.92,228.22
2016,3,17,14,0,919.0,95.0,1.9,19.0,748.0,274.76,177.51
2016,3,17,14,15,909.5,93.5,1.95,19.0,716.5,215.84,128.83
2016,3,17,14,30,900.0,92.0,2.0,19.0,685.0,157.43,87.43
2016,3,17,14,45,886.0,90.0,2.05,19.0,647.0,99.24,60.86
2016,3,17,15,0,872.0,88.0,2.1,19.0,609.0,77.19,60.95
2016,3,17,15,15,854.0,85.5,2.15,19.0,565.0,66.69,52.14
2016,3,17,15,30,836.0,83.0,2.2,19.0,521.0,65.64,51.39
2016,3,17,15,45,811.0,80.0,2.25,19.0,472.5,64.1,50.23
2016,3,17,16,0,786.0,77.0,2.3,19.0,424.0,62.54,49.04
2016,3,17,16,15,751.5,73.0,2.35,18.5,372.5,60.09,47.15
2016,3,17,16,30,717.0,69.0,2.4,18.0,321.0,57.61,45.19
2016,3,17,16,45,666.0,63.5,2.45,17.5,268.0,49.33,38.04
2016,3,17,17,0,615.0,58.0,2.5,17.0,215.0,45.72,34.86
2016,3,17,17,15,537.0,50.0,2.55,16.5,164.0,39.9,29.57
2016,3,17,17,30,459.0,42.0,2.6,16.0,113.0,34.03,24.03
2016,3,17,17,45,325.0,30.0,2.65,16.0,70.5,24.45,14.72
2016,3,17,18,0,191.0,18.0,2.7,16.0,28.0,14.72,0.0
2016,3,17,18,15,95.5,9.0,2.85,15.5,14.0,7.68,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,18,6,15,75.0,7.5,3.7,12.0,10.5,59.5,0.0
2016,3,18,6,30,150.0,15.0,3.7,12.0,21.0,159.76,0.0
2016,3,18,6,45,291.5,28.0,3.75,12.5,62.0,311.31,241.76
2016,3,18,7,0,433.0,41.0,3.8,13.0,103.0,447.64,368.86
2016,3,18,7,15,516.5,49.0,3.75,13.0,153.5,536.89,446.2
2016,3,18,7,30,600.0,57.0,3.7,13.0,204.0,628.49,521.39
2016,3,18,7,45,300.0,66.5,3.65,13.5,140.0,376.29,318.46
2016,3,18,8,0,0.0,76.0,3.6,14.0,76.0,64.31,49.3
2016,3,18,8,15,0.0,100.0,3.6,14.0,100.0,87.17,68.8
2016,3,18,8,30,0.0,124.0,3.6,14.0,124.0,109.89,87.71
2016,3,18,8,45,1.0,144.5,3.65,14.0,145.0,129.65,103.97
2016,3,18,9,0,2.0,165.0,3.7,14.0,166.0,149.15,119.85
2016,3,18,9,15,1.0,167.5,3.7,14.0,168.0,148.55,118.92
2016,3,18,9,30,0.0,170.0,3.7,14.0,170.0,148.4,118.43
2016,3,18,9,45,7.5,201.0,3.7,14.5,206.0,183.36,146.78
2016,3,18,10,0,15.0,232.0,3.7,15.0,242.0,217.74,174.17
2016,3,18,10,15,71.0,285.0,3.7,15.0,335.0,331.21,265.93
2016,3,18,10,30,127.0,338.0,3.7,15.0,428.0,441.4,352.08
2016,3,18,10,45,186.0,348.0,3.7,15.0,484.5,488.92,388.86
2016,3,18,11,0,245.0,358.0,3.7,15.0,541.0,532.17,421.99
2016,3,18,11,15,246.0,365.5,3.65,15.0,553.0,524.46,414.9
2016,3,18,11,30,247.0,373.0,3.6,15.0,565.0,524.85,414.07
2016,3,18,11,45,265.0,374.5,3.6,15.0,583.0,519.23,409.18
2016,3,18,12,0,283.0,376.0,3.6,15.0,601.0,511.27,402.38
2016,3,18,12,15,461.0,311.0,3.6,15.0,677.0,545.59,429.05
2016,3,18,12,30,639.0,246.0,3.6,15.0,753.0,561.14,439.4
2016,3,18,12,45,760.5,187.5,3.6,15.0,785.0,535.55,416.78
2016,3,18,13,0,882.0,129.0,3.6,15.0,817.0,500.89,385.19
2016,3,18,13,15,734.0,187.5,3.65,15.0,752.5,431.57,328.03
2016,3,18,13,30,586.0,246.0,3.7,15.0,688.0,377.38,283.77
2016,3,18,13,45,598.5,231.5,3.75,15.0,671.0,330.26,242.03
2016,3,18,14,0,611.0,217.0,3.8,15.0,654.0,281.54,198.99
2016,3,18,14,15,565.5,221.5,3.9,15.0,612.5,235.08,161.91
2016,3,18,14,30,520.0,226.0,4.0,15.0,571.0,192.92,132.63
2016,3,18,14,45,668.0,169.0,4.1,15.0,586.5,125.6,86.61
2016,3,18,15,0,816.0,112.0,4.2,15.0,602.0,82.73,66.75
2016,3,18,15,15,796.0,109.0,4.2,15.0,558.5,81.91,66.25
2016,3,18,15,30,776.0,106.0,4.2,15.0,515.0,81.09,65.73
2016,3,18,15,45,675.0,112.5,4.2,15.0,444.5,78.61,63.77
2016,3,18,16,0,574.0,119.0,4.2,15.0,374.0,84.13,68.82
2016,3,18,16,15,525.0,116.5,4.1,14.5,328.5,82.67,67.86
2016,3,18,16,30,476.0,114.0,4.0,14.0,283.0,81.58,67.19
2016,3,18,16,45,438.5,100.0,3.95,14.0,236.5,72.73,59.41
2016,3,18,17,0,401.0,86.0,3.9,14.0,190.0,63.55,51.16
2016,3,18,17,15,342.0,70.5,3.75,13.5,145.0,52.81,41.43
2016,3,18,17,30,283.0,55.0,3.6,13.0,100.0,41.76,31.16
2016,3,18,17,45,187.0,38.0,3.5,13.0,63.0,29.13,19.02
2016,3,18,18,0,91.0,21.0,3.4,13.0,26.0,16.63,0.0
2016,3,18,18,15,45.5,10.5,3.3,13.0,13.0,8.96,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.5,1.1,13.0,4.5,3.84,0.0
2016,3,19,6,30,0.0,9.0,1.2,13.0,9.0,7.4,0.0
2016,3,19,6,45,0.0,24.0,1.35,13.0,24.0,19.82,10.2
2016,3,19,7,0,0.0,39.0,1.5,13.0,39.0,33.66,22.76
2016,3,19,7,15,0.0,58.0,1.6,13.0,58.0,52.89,39.6
2016,3,19,7,30,0.0,77.0,1.7,13.0,77.0,71.28,55.59
2016,3,19,7,45,0.0,97.0,1.8,13.5,97.0,90.34,71.77
2016,3,19,8,0,0.0,117.0,1.9,14.0,117.0,108.95,87.24
2016,3,19,8,15,180.5,139.0,1.95,14.0,218.0,325.55,272.12
2016,3,19,8,30,361.0,161.0,2.0,14.0,319.0,534.2,438.58
2016,3,19,8,45,352.5,183.5,2.05,14.5,352.5,550.26,446.66
2016,3,19,9,0,344.0,206.0,2.1,15.0,386.0,563.93,454.22
2016,3,19,9,15,575.0,152.0,2.1,15.0,482.0,737.03,585.58
2016,3,19,9,30,806.0,98.0,2.1,15.0,578.0,871.84,678.6
2016,3,19,9,45,821.5,100.0,2.1,15.0,616.0,875.61,678.22
2016,3,19,10,0,837.0,102.0,2.1,15.0,654.0,875.64,676.78
2016,3,19,10,15,847.0,103.5,2.15,15.0,685.0,857.66,663.47
2016,3,19,10,30,857.0,105.0,2.2,15.0,716.0,845.43,654.48
2016,3,19,10,45,867.0,105.0,2.25,15.5,741.0,828.05,640.73
2016,3,19,11,0,877.0,105.0,2.3,16.0,766.0,807.13,624.65
2016,3,19,11,15,882.0,105.5,2.25,16.0,783.0,779.38,604.27
2016,3,19,11,30,887.0,106.0,2.2,16.0,800.0,748.46,581.57
2016,3,19,11,45,726.5,191.0,2.15,16.0,763.5,684.82,530.64
2016,3,19,12,0,566.0,276.0,2.1,16.0,727.0,614.54,475.42
2016,3,19,12,15,563.0,277.5,2.05,16.0,726.0,580.03,448.42
2016,3,19,12,30,560.0,279.0,2.0,16.0,725.0,544.28,419.73
2016,3,19,12,45,512.0,293.0,2.0,16.0,698.5,494.59,380.34
2016,3,19,13,0,464.0,307.0,2.0,16.0,672.0,447.97,343.01
2016,3,19,13,15,679.5,203.5,2.05,16.0,725.0,423.41,318.91
2016,3,19,13,30,895.0,100.0,2.1,16.0,778.0,383.66,278.93
2016,3,19,13,45,539.0,222.5,2.15,16.0,627.5,308.64,224.85
2016,3,19,14,0,183.0,345.0,2.2,16.0,477.0,283.0,215.1
2016,3,19,14,15,133.0,324.0,2.35,16.0,418.0,243.96,186.43
2016,3,19,14,30,83.0,303.0,2.5,16.0,359.0,221.19,171.47
2016,3,19,14,45,235.5,271.5,2.65,16.0,417.0,178.41,136.46
2016,3,19,15,0,388.0,240.0,2.8,16.0,475.0,155.68,128.75
2016,3,19,15,15,312.5,234.5,2.95,15.5,415.0,152.42,126.63
2016,3,19,15,30,237.0,229.0,3.1,15.0,355.0,149.13,124.44
2016,3,19,15,45,208.0,209.5,3.3,15.0,312.5,144.98,121.28
2016,3,19,16,0,179.0,190.0,3.5,15.0,270.0,132.92,111.25
2016,3,19,16,15,151.5,168.0,3.5,15.0,230.0,119.15,99.59
2016,3,19,16,30,124.0,146.0,3.5,15.0,190.0,104.97,87.44
2016,3,19,16,45,112.0,124.5,3.55,15.0,159.5,90.85,75.14
2016,3,19,17,0,100.0,103.0,3.6,15.0,129.0,76.32,62.24
2016,3,19,17,15,83.5,80.5,3.45,14.5,99.0,60.74,48.27
2016,3,19,17,30,67.0,58.0,3.3,14.0,69.0,44.73,33.67
2016,3,19,17,45,33.5,38.5,3.2,14.0,44.0,30.67,20.35
2016,3,19,18,0,0.0,19.0,3.1,14.0,19.0,15.61,0.71
2016,3,19,18,15,0.0,9.5,2.95,14.0,9.5,8.11,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,4.0,14.0,11.0,9.39,0.0
2016,3,20,6,30,0.0,22.0,4.1,14.0,22.0,23.61,0.0
2016,3,20,6,45,131.0,36.5,4.2,14.5,56.5,177.28,139.5
2016,3,20,7,0,262.0,51.0,4.3,15.0,91.0,320.93,266.0
2016,3,20,7,15,309.5,67.0,4.35,15.0,132.5,385.24,322.96
2016,3,20,7,30,357.0,83.0,4.4,15.0,174.0,450.67,378.73
2016,3,20,7,45,388.5,97.5,4.45,15.5,217.0,500.35,418.78
2016,3,20,8,0,420.0,112.0,4.5,16.0,260.0,549.41,456.77
2016,3,20,8,15,271.0,150.0,4.55,16.0,251.5,442.04,366.8
2016,3,20,8,30,122.0,188.0,4.6,16.0,243.0,330.54,271.94
2016,3,20,8,45,195.0,205.0,4.65,16.0,303.0,412.45,339.26
2016,3,20,9,0,268.0,222.0,4.7,16.0,363.0,513.69,419.25
2016,3,20,9,15,310.0,234.5,4.75,16.0,411.0,559.47,454.11
2016,3,20,9,30,352.0,247.0,4.8,16.0,459.0,603.32,487.22
2016,3,20,9,45,586.0,179.0,4.85,16.5,557.5,757.79,607.03
2016,3,20,10,0,820.0,111.0,4.9,17.0,656.0,872.83,689.04
2016,3,20,10,15,646.0,191.0,4.9,17.0,633.0,791.67,627.15
2016,3,20,10,30,472.0,271.0,4.9,17.0,610.0,696.75,551.48
2016,3,20,10,45,280.5,314.5,4.9,17.0,518.0,548.02,434.75
2016,3,20,11,0,89.0,358.0,4.9,17.0,426.0,396.66,313.45
2016,3,20,11,15,207.0,360.0,4.9,17.0,521.5,490.48,388.27
2016,3,20,11,30,325.0,362.0,4.9,17.0,617.0,572.04,451.0
2016,3,20,11,45,223.0,377.0,4.9,17.0,553.0,486.08,382.82
2016,3,20,12,0,121.0,392.0,4.9,17.0,489.0,416.08,327.02
2016,3,20,12,15,64.0,301.0,4.85,17.0,352.5,290.39,228.7
2016,3,20,12,30,7.0,210.0,4.8,17.0,216.0,177.66,138.9
2016,3,20,12,45,3.5,163.5,4.8,17.0,166.5,137.14,106.48
2016,3,20,13,0,0.0,117.0,4.8,17.0,117.0,97.28,74.25
2016,3,20,13,15,3.5,166.5,4.75,17.0,169.5,138.33,107.59
2016,3,20,13,30,7.0,216.0,4.7,17.0,222.0,177.29,138.89
2016,3,20,13,45,46.5,275.5,4.7,17.0,309.5,223.7,174.75
2016,3,20,14,0,86.0,335.0,4.7,17.0,397.0,263.54,204.54
2016,3,20,14,15,50.5,286.0,4.65,16.5,322.0,216.95,169.27
2016,3,20,14,30,15.0,237.0,4.6,16.0,247.0,185.22,146.08
2016,3,20,14,45,44.5,252.0,4.6,16.0,279.5,180.55,142.32
2016,3,20,15,0,74.0,267.0,4.6,16.0,312.0,184.73,153.67
2016,3,20,15,15,44.0,229.0,4.5,16.0,255.5,162.66,135.27
2016,3,20,15,30,14.0,191.0,4.4,16.0,199.0,147.0,122.27
2016,3,20,15,45,32.0,186.5,4.3,16.0,202.0,135.91,113.11
2016,3,20,16,0,50.0,182.0,4.2,16.0,205.0,132.04,110.11
2016,3,20,16,15,25.0,148.0,4.05,15.5,159.5,110.24,91.66
2016,3,20,16,30,0.0,114.0,3.9,15.0,114.0,90.09,74.38
2016,3,20,16,45,0.0,95.5,3.8,15.0,95.5,76.04,62.09
2016,3,20,17,0,0.0,77.0,3.7,15.0,77.0,61.84,49.47
2016,3,20,17,15,0.0,59.0,3.6,15.0,59.0,47.86,36.85
2016,3,20,17,30,0.0,41.0,3.5,15.0,41.0,33.73,23.96
2016,3,20,17,45,0.0,26.0,3.4,15.0,26.0,21.47,12.58
2016,3,20,18,0,0.0,11.0,3.3,15.0,11.0,9.05,0.0
2016,3,20,18,15,0.0,5.5,3.25,15.0,5.5,4.69,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,3.55,14.0,8.5,7.26,0.0
2016,3,21,6,30,0.0,17.0,3.7,14.0,17.0,14.04,0.0
2016,3,21,6,45,26.5,38.0,3.85,14.5,42.0,68.03,50.32
2016,3,21,7,0,53.0,59.0,4.0,15.0,67.0,129.47,104.34
2016,3,21,7,15,74.0,81.5,4.15,15.0,98.0,174.45,144.03
2016,3,21,7,30,95.0,104.0,4.3,15.0,129.0,218.68,182.37
2016,3,21,7,45,115.5,124.5,4.5,15.0,161.5,259.0,216.68
2016,3,21,8,0,136.0,145.0,4.7,15.0,194.0,299.2,250.15
2016,3,21,8,15,282.0,148.5,4.8,15.0,269.0,450.38,376.46
2016,3,21,8,30,428.0,152.0,4.9,15.0,344.0,607.69,502.43
2016,3,21,8,45,425.5,172.5,5.05,15.0,381.0,627.01,515.13
2016,3,21,9,0,423.0,193.0,5.2,15.0,418.0,643.63,526.25
2016,3,21,9,15,421.5,212.5,5.35,15.0,452.5,657.36,535.2
2016,3,21,9,30,420.0,232.0,5.5,15.0,487.0,668.44,542.13
2016,3,21,9,45,451.0,237.5,5.65,15.0,526.5,691.71,559.45
2016,3,21,10,0,482.0,243.0,5.8,15.0,566.0,711.98,574.36
2016,3,21,10,15,244.5,229.5,5.85,15.0,393.5,457.12,371.67
2016,3,21,10,30,7.0,216.0,5.9,15.0,221.0,191.86,152.44
2016,3,21,10,45,11.0,238.5,6.0,15.5,246.5,214.05,170.27
2016,3,21,11,0,15.0,261.0,6.1,16.0,272.0,235.58,187.1
2016,3,21,11,15,240.0,285.5,6.05,16.0,474.5,457.43,367.8
2016,3,21,11,30,465.0,310.0,6.0,16.0,677.0,636.41,507.15
2016,3,21,11,45,474.0,307.0,6.0,16.0,685.0,612.5,487.09
2016,3,21,12,0,483.0,304.0,6.0,16.0,693.0,586.51,465.86
2016,3,21,12,15,484.0,304.0,5.95,16.0,694.0,556.11,440.72
2016,3,21,12,30,485.0,304.0,5.9,16.0,695.0,524.39,414.17
2016,3,21,12,45,245.5,256.5,5.9,16.0,455.0,333.25,263.57
2016,3,21,13,0,6.0,209.0,5.9,16.0,215.0,174.09,136.71
2016,3,21,13,15,5.5,205.5,5.9,16.0,210.5,169.95,133.58
2016,3,21,13,30,5.0,202.0,5.9,16.0,206.0,165.87,130.37
2016,3,21,13,45,4.0,194.5,5.9,16.0,198.0,158.64,124.66
2016,3,21,14,0,3.0,187.0,5.9,16.0,190.0,151.59,119.12
2016,3,21,14,15,1.5,141.0,5.85,16.0,142.5,115.51,89.89
2016,3,21,14,30,0.0,95.0,5.8,16.0,95.0,79.1,60.17
2016,3,21,14,45,0.0,104.0,5.8,16.0,104.0,86.08,66.1
2016,3,21,15,0,0.0,113.0,5.8,16.0,113.0,92.81,75.21
2016,3,21,15,15,0.0,121.5,5.75,15.5,121.5,98.95,80.89
2016,3,21,15,30,0.0,130.0,5.7,15.0,130.0,104.8,86.36
2016,3,21,15,45,0.0,102.5,5.7,15.0,102.5,84.01,68.46
2016,3,21,16,0,0.0,75.0,5.7,15.0,75.0,62.23,49.52
2016,3,21,16,15,55.0,112.0,5.65,15.0,132.0,87.74,72.2
2016,3,21,16,30,110.0,149.0,5.6,15.0,189.0,106.73,89.09
2016,3,21,16,45,94.0,128.5,5.6,15.0,159.0,93.23,77.29
2016,3,21,17,0,78.0,108.0,5.6,15.0,129.0,81.16,66.57
2016,3,21,17,15,59.0,85.0,5.45,14.5,99.0,64.81,51.92
2016,3,21,17,30,40.0,62.0,5.3,14.0,69.0,48.16,36.75
2016,3,21,17,45,20.0,41.0,5.2,14.0,44.5,32.5,22.11
2016,3,21,18,0,0.0,20.0,5.1,14.0,20.0,16.45,3.58
2016,3,21,18,15,0.0,10.0,5.15,14.0,10.0,8.54,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,15,79.5,12.0,5.1,12.0,16.5,67.51,0.0
2016,3,22,6,30,159.0,24.0,5.1,12.0,33.0,188.88,91.7
2016,3,22,6,45,293.0,37.0,5.15,12.5,76.5,326.21,266.06
2016,3,22,7,0,427.0,50.0,5.2,13.0,120.0,459.25,383.77
2016,3,22,7,15,507.0,58.5,5.25,13.0,171.0,547.87,460.42
2016,3,22,7,30,587.0,67.0,5.3,13.0,222.0,638.15,535.13
2016,3,22,7,45,416.0,103.5,5.35,13.5,225.5,534.71,451.35
2016,3,22,8,0,245.0,140.0,5.4,14.0,229.0,409.46,344.65
2016,3,22,8,15,507.5,113.0,5.4,14.0,331.5,633.44,528.94
2016,3,22,8,30,770.0,86.0,5.4,14.0,434.0,847.7,692.23
2016,3,22,8,45,385.0,100.5,5.4,14.0,274.5,500.88,418.45
2016,3,22,9,0,0.0,115.0,5.4,14.0,115.0,97.81,76.74
2016,3,22,9,15,434.0,104.5,5.4,14.0,369.0,555.05,462.05
2016,3,22,9,30,868.0,94.0,5.4,14.0,623.0,930.32,746.37
2016,3,22,9,45,886.0,93.5,5.45,14.0,663.0,923.16,737.49
2016,3,22,10,0,904.0,93.0,5.5,14.0,703.0,922.18,735.61
2016,3,22,10,15,913.5,94.5,5.55,14.0,735.0,912.01,727.11
2016,3,22,10,30,923.0,96.0,5.6,14.0,767.0,898.02,716.03
2016,3,22,10,45,932.5,95.5,5.65,14.0,792.5,878.13,700.75
2016,3,22,11,0,942.0,95.0,5.7,14.0,818.0,854.53,682.85
2016,3,22,11,15,946.0,96.0,5.75,14.0,835.0,824.51,660.25
2016,3,22,11,30,950.0,97.0,5.8,14.0,852.0,791.17,635.19
2016,3,22,11,45,952.5,97.0,5.85,14.5,860.5,752.67,603.6
2016,3,22,12,0,955.0,97.0,5.9,15.0,869.0,711.28,568.71
2016,3,22,12,15,955.0,97.0,6.0,15.0,869.0,665.67,531.11
2016,3,22,12,30,955.0,97.0,6.1,15.0,869.0,617.73,490.75
2016,3,22,12,45,950.0,98.0,6.2,15.0,860.0,565.96,446.3
2016,3,22,13,0,945.0,99.0,6.3,15.0,851.0,512.73,399.49
2016,3,22,13,15,940.5,98.5,6.4,15.0,834.5,457.33,349.73
2016,3,22,13,30,936.0,98.0,6.5,15.0,818.0,400.95,298.07
2016,3,22,13,45,928.5,97.5,6.65,15.0,793.0,342.97,244.57
2016,3,22,14,0,921.0,97.0,6.8,15.0,768.0,284.79,191.36
2016,3,22,14,15,911.5,95.5,6.85,14.5,736.5,225.65,140.26
2016,3,22,14,30,902.0,94.0,6.9,14.0,705.0,167.04,96.03
2016,3,22,14,45,887.5,92.5,7.0,14.0,666.5,108.93,65.8
2016,3,22,15,0,873.0,91.0,7.1,14.0,628.0,78.95,63.7
2016,3,22,15,15,856.0,88.5,7.05,14.0,584.0,68.3,54.56
2016,3,22,15,30,839.0,86.0,7.0,14.0,540.0,67.35,53.89
2016,3,22,15,45,815.5,83.0,7.0,14.0,491.5,65.92,52.81
2016,3,22,16,0,792.0,80.0,7.0,14.0,443.0,64.47,51.7
2016,3,22,16,15,759.5,76.0,6.9,14.0,391.0,62.12,49.78
2016,3,22,16,30,727.0,72.0,6.8,14.0,339.0,59.74,47.79
2016,3,22,16,45,680.5,66.5,6.7,14.0,286.0,51.37,40.4
2016,3,22,17,0,634.0,61.0,6.6,14.0,233.0,47.86,37.23
2016,3,22,17,15,559.5,54.0,6.55,13.5,181.0,42.92,32.71
2016,3,22,17,30,485.0,47.0,6.5,13.0,129.0,37.99,27.98
2016,3,22,17,45,360.0,35.5,6.45,13.0,84.5,28.96,19.27
2016,3,22,18,0,235.0,24.0,6.4,13.0,40.0,19.81,6.59
2016,3,22,18,15,117.5,12.0,6.35,13.0,20.0,10.24,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,37.5,11.5,4.7,12.0,14.0,36.95,0.0
2016,3,23,6,30,75.0,23.0,4.6,12.0,28.0,107.65,60.33
2016,3,23,6,45,139.5,41.5,4.5,12.5,61.5,190.86,155.12
2016,3,23,7,0,204.0,60.0,4.4,13.0,95.0,269.13,225.91
2016,3,23,7,15,239.5,79.5,4.25,13.0,134.0,326.55,276.63
2016,3,23,7,30,275.0,99.0,4.1,13.0,173.0,384.09,325.6
2016,3,23,7,45,306.0,114.5,3.95,13.5,213.5,431.71,364.13
2016,3,23,8,0,337.0,130.0,3.8,14.0,254.0,479.25,401.17
2016,3,23,8,15,431.5,132.5,3.65,14.0,315.0,589.94,488.37
2016,3,23,8,30,526.0,135.0,3.5,14.0,376.0,679.78,555.81
2016,3,23,8,45,521.5,153.5,3.4,14.5,414.0,696.03,564.46
2016,3,23,9,0,517.0,172.0,3.3,15.0,452.0,709.25,570.61
2016,3,23,9,15,584.0,164.5,3.25,15.0,504.5,765.09,610.71
2016,3,23,9,30,651.0,157.0,3.2,15.0,557.0,810.27,641.47
2016,3,23,9,45,770.5,129.5,3.15,15.0,631.5,870.34,682.51
2016,3,23,10,0,890.0,102.0,3.1,15.0,706.0,921.72,716.58
2016,3,23,10,15,899.5,103.5,3.1,15.0,738.0,911.5,707.66
