Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,30,909.0,105.0,3.1,15.0,770.0,897.52,696.81
2016,3,23,10,45,918.0,105.0,3.1,15.5,795.0,877.82,680.85
2016,3,23,11,0,927.0,105.0,3.1,16.0,820.0,854.46,662.52
2016,3,23,11,15,931.5,105.5,3.15,16.0,837.0,824.5,641.18
2016,3,23,11,30,936.0,106.0,3.2,16.0,854.0,791.26,617.49
2016,3,23,11,45,939.0,105.5,3.3,16.0,863.0,752.92,588.7
2016,3,23,12,0,942.0,105.0,3.4,16.0,872.0,711.72,556.76
2016,3,23,12,15,942.0,105.5,3.6,16.0,872.0,666.86,521.57
2016,3,23,12,30,942.0,106.0,3.8,16.0,872.0,619.69,483.52
2016,3,23,12,45,737.5,196.5,4.05,16.0,792.5,537.51,417.65
2016,3,23,13,0,533.0,287.0,4.3,16.0,713.0,467.51,361.79
2016,3,23,13,15,725.0,198.5,4.45,16.0,766.0,442.17,336.86
2016,3,23,13,30,917.0,110.0,4.6,16.0,819.0,404.76,298.53
2016,3,23,13,45,906.0,111.0,4.85,16.0,793.5,347.6,246.91
2016,3,23,14,0,895.0,112.0,5.1,16.0,768.0,290.62,195.69
2016,3,23,14,15,885.0,110.0,5.25,16.0,736.0,232.27,145.6
2016,3,23,14,30,875.0,108.0,5.4,16.0,704.0,166.1,95.19
2016,3,23,14,45,856.0,108.0,5.55,16.0,664.5,109.33,65.45
2016,3,23,15,0,837.0,108.0,5.7,16.0,625.0,79.65,63.78
2016,3,23,15,15,818.0,105.0,5.75,16.0,581.0,78.76,63.2
2016,3,23,15,30,799.0,102.0,5.8,16.0,537.0,77.87,62.61
2016,3,23,15,45,786.5,87.5,5.85,16.0,483.0,68.64,54.75
2016,3,23,16,0,774.0,73.0,5.9,16.0,429.0,59.0,46.46
2016,3,23,16,15,752.5,67.0,5.9,15.5,380.5,55.12,43.29
2016,3,23,16,30,731.0,61.0,5.9,15.0,332.0,51.07,39.9
2016,3,23,16,45,645.0,67.0,5.9,15.0,279.5,51.34,40.21
2016,3,23,17,0,559.0,73.0,5.9,15.0,227.0,56.64,44.89
2016,3,23,17,15,487.0,63.5,5.9,14.5,176.5,50.15,39.0
2016,3,23,17,30,415.0,54.0,5.9,14.0,126.0,43.53,32.77
2016,3,23,17,45,294.0,40.5,5.9,13.5,82.5,31.3,21.3
2016,3,23,18,0,173.0,27.0,5.9,13.0,39.0,20.95,8.22
2016,3,23,18,15,86.5,13.5,5.85,13.0,19.5,11.52,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,78.5,13.0,6.65,13.0,18.5,68.14,0.0
2016,3,24,6,30,157.0,26.0,6.7,13.0,37.0,195.94,126.94
2016,3,24,6,45,271.5,40.0,6.75,13.5,79.0,311.4,256.6
2016,3,24,7,0,386.0,54.0,6.8,14.0,121.0,432.85,364.02
2016,3,24,7,15,460.5,64.0,6.7,14.0,171.0,518.18,438.01
2016,3,24,7,30,535.0,74.0,6.6,14.0,221.0,605.06,510.24
2016,3,24,7,45,582.5,81.5,6.55,14.5,272.0,665.46,557.59
2016,3,24,8,0,630.0,89.0,6.5,15.0,323.0,724.9,602.32
2016,3,24,8,15,665.5,94.5,6.45,15.0,374.0,769.24,635.03
2016,3,24,8,30,701.0,100.0,6.4,15.0,425.0,811.36,665.32
2016,3,24,8,45,720.0,107.0,6.35,15.0,471.0,837.32,682.78
2016,3,24,9,0,739.0,114.0,6.3,15.0,517.0,860.15,697.75
2016,3,24,9,15,759.0,117.5,6.25,15.0,560.5,876.27,707.63
2016,3,24,9,30,779.0,121.0,6.2,15.0,604.0,883.44,710.9
2016,3,24,9,45,775.0,133.0,6.2,15.5,638.0,880.02,705.35
2016,3,24,10,0,771.0,145.0,6.2,16.0,672.0,879.12,701.92
2016,3,24,10,15,783.5,147.0,6.15,16.0,703.5,866.83,691.31
2016,3,24,10,30,796.0,149.0,6.1,16.0,735.0,857.02,682.79
2016,3,24,10,45,812.0,147.0,6.1,16.0,761.0,842.44,671.12
2016,3,24,11,0,828.0,145.0,6.1,16.0,787.0,824.05,656.77
2016,3,24,11,15,834.0,146.0,6.05,16.0,804.0,797.01,635.89
2016,3,24,11,30,840.0,147.0,6.0,16.0,821.0,766.76,611.36
2016,3,24,11,45,847.0,145.0,6.0,16.0,831.0,731.4,582.9
2016,3,24,12,0,854.0,143.0,6.0,16.0,841.0,693.13,551.74
2016,3,24,12,15,855.0,143.5,6.1,16.0,842.0,650.59,516.89
2016,3,24,12,30,856.0,144.0,6.2,16.0,843.0,605.87,479.5
2016,3,24,12,45,872.0,134.0,6.3,16.0,840.5,557.82,438.63
2016,3,24,13,0,888.0,124.0,6.4,16.0,838.0,509.12,395.88
2016,3,24,13,15,884.5,123.5,6.5,16.0,822.0,456.57,348.93
2016,3,24,13,30,881.0,123.0,6.6,16.0,806.0,403.04,300.15
2016,3,24,13,45,874.5,121.5,6.7,16.0,782.5,347.2,248.99
2016,3,24,14,0,868.0,120.0,6.8,16.0,759.0,285.01,193.09
2016,3,24,14,15,858.5,118.0,6.85,16.0,728.0,227.17,143.01
2016,3,24,14,30,849.0,116.0,6.9,16.0,697.0,170.06,99.4
2016,3,24,14,45,835.5,113.5,6.95,16.0,659.0,113.36,68.54
2016,3,24,15,0,822.0,111.0,7.0,16.0,621.0,81.24,65.15
2016,3,24,15,15,803.5,108.0,7.0,15.5,577.5,80.45,64.79
2016,3,24,15,30,785.0,105.0,7.0,15.0,534.0,79.66,64.42
2016,3,24,15,45,747.5,105.0,7.0,15.0,484.0,73.71,59.41
2016,3,24,16,0,710.0,105.0,7.0,15.0,434.0,74.94,60.69
2016,3,24,16,15,674.0,99.0,7.0,15.0,383.0,72.07,58.35
2016,3,24,16,30,638.0,93.0,7.0,15.0,332.0,69.12,55.9
2016,3,24,16,45,593.0,84.5,7.0,15.0,280.0,64.07,51.51
2016,3,24,17,0,548.0,76.0,7.0,15.0,228.0,58.85,46.85
2016,3,24,17,15,474.0,66.0,6.95,14.5,177.5,52.03,40.69
2016,3,24,17,30,400.0,56.0,6.9,14.0,127.0,45.07,34.16
2016,3,24,17,45,287.5,41.5,6.9,14.0,83.5,32.0,21.93
2016,3,24,18,0,175.0,27.0,6.9,14.0,40.0,20.94,8.91
2016,3,24,18,15,87.5,13.5,6.85,13.5,20.0,11.52,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,6,15,28.5,13.5,6.85,12.0,16.0,32.32,0.0
2016,3,25,6,30,57.0,27.0,6.9,12.0,32.0,89.77,59.68
2016,3,25,6,45,112.5,47.5,7.0,12.5,65.0,179.43,146.76
2016,3,25,7,0,168.0,68.0,7.1,13.0,98.0,252.62,212.86
2016,3,25,7,15,200.5,89.0,7.15,13.0,136.5,308.33,262.54
2016,3,25,7,30,233.0,110.0,7.2,13.0,175.0,364.08,310.84
2016,3,25,7,45,269.5,125.0,7.25,13.5,215.0,414.6,353.09
2016,3,25,8,0,306.0,140.0,7.3,14.0,255.0,465.56,394.46
2016,3,25,8,15,386.5,146.5,7.35,14.0,313.0,567.74,477.81
2016,3,25,8,30,467.0,153.0,7.4,14.0,371.0,649.47,543.22
2016,3,25,8,45,625.0,129.5,7.45,14.5,454.0,777.22,641.89
2016,3,25,9,0,783.0,106.0,7.5,15.0,537.0,887.75,723.58
2016,3,25,9,15,801.0,109.0,7.5,15.0,580.5,901.88,731.91
2016,3,25,9,30,819.0,112.0,7.5,15.0,624.0,912.35,737.93
2016,3,25,9,45,835.0,113.5,7.5,15.0,662.0,915.5,738.59
2016,3,25,10,0,851.0,115.0,7.5,15.0,700.0,914.8,736.56
2016,3,25,10,15,860.5,116.5,7.45,15.0,731.5,904.41,727.27
2016,3,25,10,30,870.0,118.0,7.4,15.0,763.0,881.17,708.53
2016,3,25,10,45,878.0,118.5,7.35,15.5,787.0,861.74,691.57
2016,3,25,11,0,886.0,119.0,7.3,16.0,811.0,838.82,672.17
2016,3,25,11,15,890.5,120.0,7.25,16.0,827.5,810.21,649.93
2016,3,25,11,30,895.0,121.0,7.2,16.0,844.0,778.43,625.32
2016,3,25,11,45,897.5,121.5,7.2,16.0,852.0,741.76,595.31
2016,3,25,12,0,900.0,122.0,7.2,16.0,860.0,702.36,562.73
2016,3,25,12,15,900.0,122.0,7.2,16.0,860.0,658.45,526.04
2016,3,25,12,30,900.0,122.0,7.2,16.0,860.0,612.4,486.89
2016,3,25,12,45,904.0,118.0,7.25,16.0,853.5,563.31,444.56
2016,3,25,13,0,908.0,114.0,7.3,16.0,847.0,512.21,399.48
2016,3,25,13,15,904.0,113.0,7.4,16.0,830.5,458.23,351.05
2016,3,25,13,30,900.0,112.0,7.5,16.0,814.0,403.33,300.82
2016,3,25,13,45,894.0,110.5,7.6,16.0,790.0,346.78,248.71
2016,3,25,14,0,888.0,109.0,7.7,16.0,766.0,289.98,196.73
2016,3,25,14,15,878.5,107.0,7.75,16.0,734.5,232.2,146.4
2016,3,25,14,30,869.0,105.0,7.8,16.0,703.0,175.0,102.48
2016,3,25,14,45,857.0,102.5,7.9,16.0,665.0,108.71,63.48
2016,3,25,15,0,845.0,100.0,8.0,16.0,627.0,74.24,59.09
2016,3,25,15,15,827.0,97.5,8.05,15.5,583.5,73.55,58.77
2016,3,25,15,30,809.0,95.0,8.1,15.0,540.0,72.85,58.45
2016,3,25,15,45,783.0,92.0,8.2,15.0,491.5,71.65,57.59
2016,3,25,16,0,757.0,89.0,8.3,15.0,443.0,70.46,56.73
2016,3,25,16,15,723.0,85.0,8.35,14.5,391.5,62.61,50.08
2016,3,25,16,30,689.0,81.0,8.4,14.0,340.0,60.7,48.62
2016,3,25,16,45,632.5,76.5,8.45,14.0,286.5,58.2,46.48
2016,3,25,17,0,576.0,72.0,8.5,14.0,233.0,55.77,44.3
2016,3,25,17,15,501.5,63.0,8.5,13.5,182.0,49.62,38.72
2016,3,25,17,30,427.0,54.0,8.5,13.0,131.0,43.37,32.82
2016,3,25,17,45,300.5,41.5,8.5,13.0,86.5,32.04,22.12
2016,3,25,18,0,174.0,29.0,8.5,13.0,42.0,22.45,10.66
2016,3,25,18,15,87.0,14.5,8.45,13.0,21.0,12.38,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,139.5,13.0,5.05,13.0,24.0,113.34,0.0
2016,3,26,6,30,279.0,26.0,5.1,13.0,48.0,298.84,219.56
2016,3,26,6,45,391.0,36.0,5.2,13.5,93.5,407.22,335.76
2016,3,26,7,0,503.0,46.0,5.3,14.0,139.0,522.83,436.02
2016,3,26,7,15,570.0,53.0,5.3,14.0,190.0,600.37,501.92
2016,3,26,7,30,637.0,60.0,5.3,14.0,241.0,679.21,565.76
2016,3,26,7,45,680.5,65.0,5.3,14.5,293.5,728.9,603.09
2016,3,26,8,0,724.0,70.0,5.3,15.0,346.0,783.66,642.76
2016,3,26,8,15,754.5,73.5,5.3,15.0,396.5,822.52,670.33
2016,3,26,8,30,785.0,77.0,5.3,15.0,447.0,858.83,695.43
2016,3,26,8,45,807.5,79.5,5.3,15.5,495.0,883.4,710.08
2016,3,26,9,0,830.0,82.0,5.3,16.0,543.0,904.73,722.22
2016,3,26,9,15,846.0,84.5,5.3,16.0,586.0,906.41,721.37
2016,3,26,9,30,862.0,87.0,5.3,16.0,629.0,914.78,725.67
2016,3,26,9,45,872.5,89.5,5.3,16.0,666.0,914.37,723.69
2016,3,26,10,0,883.0,92.0,5.3,16.0,703.0,910.23,719.23
2016,3,26,10,15,891.5,93.0,5.3,16.0,734.0,898.9,709.75
2016,3,26,10,30,900.0,94.0,5.3,16.0,765.0,883.91,697.83
2016,3,26,10,45,903.0,97.0,5.3,16.5,787.5,862.72,680.24
2016,3,26,11,0,906.0,100.0,5.3,17.0,810.0,838.07,660.34
2016,3,26,11,15,909.5,100.5,5.35,17.0,826.0,808.05,638.14
2016,3,26,11,30,913.0,101.0,5.4,17.0,842.0,774.9,613.64
2016,3,26,11,45,914.5,101.5,5.5,17.0,849.5,737.35,584.77
2016,3,26,12,0,916.0,102.0,5.6,17.0,857.0,697.09,552.55
2016,3,26,12,15,915.5,102.0,5.7,17.0,857.0,652.66,516.41
2016,3,26,12,30,915.0,102.0,5.8,17.0,857.0,606.07,477.71
2016,3,26,12,45,906.5,105.0,5.95,17.0,846.5,555.84,435.22
2016,3,26,13,0,898.0,108.0,6.1,17.0,836.0,504.51,390.72
2016,3,26,13,15,893.5,107.5,6.2,17.0,819.5,451.37,343.53
2016,3,26,13,30,889.0,107.0,6.3,17.0,803.0,397.35,294.57
2016,3,26,13,45,874.0,109.5,6.4,17.0,777.0,341.69,243.93
2016,3,26,14,0,859.0,112.0,6.5,17.0,751.0,286.65,194.19
2016,3,26,14,15,849.0,110.5,6.6,16.5,719.5,230.75,146.05
2016,3,26,14,30,839.0,109.0,6.7,16.0,688.0,167.01,96.87
2016,3,26,14,45,817.0,110.0,6.8,16.0,649.0,112.83,67.16
2016,3,26,15,0,795.0,111.0,6.9,16.0,610.0,80.44,64.43
2016,3,26,15,15,776.0,108.0,6.9,16.0,567.0,79.7,63.98
2016,3,26,15,30,757.0,105.0,6.9,16.0,524.0,78.94,63.51
2016,3,26,15,45,665.5,116.0,6.9,16.0,460.5,79.59,64.28
2016,3,26,16,0,574.0,127.0,6.9,16.0,397.0,88.41,72.21
2016,3,26,16,15,479.5,128.0,6.8,15.5,336.0,88.94,73.04
2016,3,26,16,30,385.0,129.0,6.7,15.0,275.0,89.92,74.25
2016,3,26,16,45,338.5,116.5,6.65,15.0,231.0,82.48,67.8
2016,3,26,17,0,292.0,104.0,6.6,15.0,187.0,76.76,62.74
2016,3,26,17,15,247.0,85.5,6.5,14.5,145.5,63.94,51.27
2016,3,26,17,30,202.0,67.0,6.4,14.0,104.0,50.77,39.24
2016,3,26,17,45,135.0,48.0,6.3,14.0,69.0,36.83,26.24
2016,3,26,18,0,68.0,29.0,6.2,14.0,34.0,22.63,11.27
2016,3,26,18,15,34.0,14.5,6.1,14.0,17.0,12.38,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,7.5,5.2,13.0,7.5,6.4,0.0
2016,3,27,6,30,0.0,15.0,5.2,13.0,15.0,12.35,3.79
2016,3,27,6,45,0.0,29.0,5.2,13.5,29.0,23.94,14.39
2016,3,27,7,0,0.0,43.0,5.2,14.0,43.0,35.57,24.62
2016,3,27,7,15,0.0,59.0,5.1,14.0,59.0,50.64,37.74
2016,3,27,7,30,0.0,75.0,5.0,14.0,75.0,65.55,50.61
2016,3,27,7,45,0.0,91.5,4.95,14.0,91.5,80.78,63.54
2016,3,27,8,0,0.0,108.0,4.9,14.0,108.0,95.8,76.13
2016,3,27,8,15,7.0,139.5,4.9,14.0,143.0,133.24,107.72
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,170.47,138.65
2016,3,27,8,45,30.0,200.5,4.95,14.5,216.5,231.66,188.89
2016,3,27,9,0,46.0,230.0,5.0,15.0,255.0,275.81,224.29
2016,3,27,9,15,82.5,260.5,5.2,15.0,311.0,339.29,275.96
2016,3,27,9,30,119.0,291.0,5.4,15.0,367.0,420.33,340.5
2016,3,27,9,45,126.5,310.5,5.65,15.0,395.0,440.37,355.57
2016,3,27,10,0,134.0,330.0,5.9,15.0,423.0,459.05,369.71
2016,3,27,10,15,140.5,346.0,6.05,15.0,447.5,471.66,378.98
2016,3,27,10,30,147.0,362.0,6.2,15.0,472.0,482.87,387.18
2016,3,27,10,45,231.0,363.0,6.4,15.0,542.0,542.69,435.42
2016,3,27,11,0,315.0,364.0,6.6,15.0,612.0,609.77,488.14
2016,3,27,11,15,274.0,381.0,6.65,15.0,600.5,574.14,458.64
2016,3,27,11,30,233.0,398.0,6.7,15.0,589.0,530.49,423.37
2016,3,27,11,45,225.0,403.5,6.75,15.0,589.0,512.27,408.41
2016,3,27,12,0,217.0,409.0,6.8,15.0,589.0,493.73,393.11
2016,3,27,12,15,181.5,410.0,6.85,15.0,561.0,454.59,361.44
2016,3,27,12,30,146.0,411.0,6.9,15.0,533.0,418.19,332.0
2016,3,27,12,45,200.5,402.5,7.0,15.0,567.5,423.97,336.05
2016,3,27,13,0,255.0,394.0,7.1,15.0,602.0,421.52,332.75
2016,3,27,13,15,258.0,384.5,7.2,15.0,591.0,392.56,308.31
2016,3,27,13,30,261.0,375.0,7.3,15.0,580.0,363.4,283.39
2016,3,27,13,45,388.5,320.0,7.45,15.0,615.0,341.65,260.53
2016,3,27,14,0,516.0,265.0,7.6,15.0,650.0,299.7,219.47
2016,3,27,14,15,468.0,273.0,7.7,14.5,611.5,258.28,186.19
2016,3,27,14,30,420.0,281.0,7.8,14.0,573.0,222.05,160.23
2016,3,27,14,45,626.5,198.0,7.95,14.0,606.5,151.96,104.42
2016,3,27,15,0,833.0,115.0,8.1,14.0,640.0,83.67,67.73
2016,3,27,15,15,815.0,111.5,8.15,14.0,596.0,82.65,67.06
2016,3,27,15,30,797.0,108.0,8.2,14.0,552.0,81.6,66.34
2016,3,27,15,45,743.0,102.0,8.3,14.0,487.0,71.3,57.48
2016,3,27,16,0,689.0,96.0,8.4,14.0,422.0,68.09,54.84
2016,3,27,16,15,517.0,116.0,8.4,13.5,345.0,81.55,67.07
2016,3,27,16,30,345.0,136.0,8.4,13.0,268.0,97.82,81.86
2016,3,27,16,45,295.0,124.5,8.4,13.0,225.5,90.08,75.12
2016,3,27,17,0,245.0,113.0,8.4,13.0,183.0,82.13,68.04
2016,3,27,17,15,209.5,92.5,8.4,13.0,143.5,68.28,55.47
2016,3,27,17,30,174.0,72.0,8.4,13.0,104.0,53.99,42.29
2016,3,27,17,45,113.5,51.0,8.45,13.0,69.5,38.85,28.15
2016,3,27,18,0,53.0,30.0,8.5,13.0,35.0,23.81,12.67
2016,3,27,18,15,26.5,15.0,8.55,13.0,17.5,12.8,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,11.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,132.0,16.0,10.1,11.0,28.0,143.71,0.0
2016,3,28,6,30,264.0,32.0,10.1,11.0,56.0,294.84,231.98
2016,3,28,6,45,385.5,43.0,10.1,11.5,104.0,413.83,349.32
2016,3,28,7,0,507.0,54.0,10.1,12.0,152.0,539.65,460.33
2016,3,28,7,15,321.0,86.5,10.0,12.0,155.5,427.34,367.93
2016,3,28,7,30,135.0,119.0,9.9,12.0,159.0,271.99,232.37
2016,3,28,7,45,150.5,140.0,9.85,12.0,192.5,309.4,264.42
2016,3,28,8,0,166.0,161.0,9.8,12.0,226.0,346.34,295.24
2016,3,28,8,15,91.0,167.5,9.7,12.0,204.0,259.88,219.19
2016,3,28,8,30,16.0,174.0,9.6,12.0,182.0,175.28,144.2
2016,3,28,8,45,119.5,211.5,9.55,12.0,278.5,348.88,292.63
2016,3,28,9,0,223.0,249.0,9.5,12.0,375.0,485.47,406.64
2016,3,28,9,15,553.0,172.5,9.45,12.0,517.5,742.69,621.26
2016,3,28,9,30,883.0,96.0,9.4,12.0,660.0,948.78,780.67
2016,3,28,9,45,894.0,98.5,9.35,12.5,698.0,948.23,776.27
2016,3,28,10,0,905.0,101.0,9.3,13.0,736.0,943.86,769.79
2016,3,28,10,15,914.0,102.5,9.25,13.0,768.0,932.75,759.82
2016,3,28,10,30,923.0,104.0,9.2,13.0,800.0,917.85,747.16
2016,3,28,10,45,668.5,218.5,9.2,13.0,731.0,803.66,656.38
2016,3,28,11,0,414.0,333.0,9.2,13.0,662.0,672.03,546.38
2016,3,28,11,15,677.5,221.5,9.2,13.0,771.0,756.23,617.3
2016,3,28,11,30,941.0,110.0,9.2,13.0,880.0,807.14,659.58
2016,3,28,11,45,941.5,111.0,9.25,13.0,888.0,767.9,627.42
2016,3,28,12,0,942.0,112.0,9.3,13.0,896.0,725.95,592.08
2016,3,28,12,15,756.5,203.0,9.3,13.0,832.5,646.64,524.33
2016,3,28,12,30,571.0,294.0,9.3,13.0,769.0,570.18,459.44
2016,3,28,12,45,740.5,210.0,9.3,13.0,819.5,555.25,445.4
2016,3,28,13,0,910.0,126.0,9.3,13.0,870.0,526.47,417.51
2016,3,28,13,15,637.5,238.5,9.3,13.0,755.0,441.21,346.24
2016,3,28,13,30,365.0,351.0,9.3,13.0,640.0,384.61,301.28
2016,3,28,13,45,626.0,236.0,9.35,13.0,713.5,350.04,263.08
2016,3,28,14,0,887.0,121.0,9.4,13.0,787.0,302.09,209.63
2016,3,28,14,15,729.0,171.0,9.4,13.0,703.0,238.67,160.17
2016,3,28,14,30,571.0,221.0,9.4,13.0,619.0,204.8,140.36
2016,3,28,14,45,703.5,167.0,9.45,13.0,631.0,137.32,90.15
2016,3,28,15,0,836.0,113.0,9.5,13.0,643.0,82.24,66.75
2016,3,28,15,15,817.0,110.0,9.4,13.0,598.5,81.51,66.31
2016,3,28,15,30,798.0,107.0,9.3,13.0,554.0,80.78,65.86
2016,3,28,15,45,665.5,124.0,9.25,13.0,474.5,84.7,69.54
2016,3,28,16,0,533.0,141.0,9.2,13.0,395.0,96.35,80.06
2016,3,28,16,15,382.5,147.0,9.05,12.5,318.5,99.83,83.56
2016,3,28,16,30,232.0,153.0,8.9,12.0,242.0,106.96,90.31
2016,3,28,16,45,402.0,115.5,8.8,12.0,242.5,82.26,68.41
2016,3,28,17,0,572.0,78.0,8.7,12.0,243.0,60.19,48.64
2016,3,28,17,15,497.0,68.5,8.55,12.0,191.0,53.81,42.76
2016,3,28,17,30,422.0,59.0,8.4,12.0,139.0,47.31,36.56
2016,3,28,17,45,306.0,46.0,8.3,12.0,94.0,35.36,25.3
2016,3,28,18,0,190.0,33.0,8.2,12.0,49.0,25.49,14.45
2016,3,28,18,15,95.0,16.5,8.05,12.0,24.5,14.08,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,111.5,18.0,4.35,12.0,28.5,134.41,0.0
2016,3,29,6,30,223.0,36.0,4.2,12.0,57.0,268.62,211.76
2016,3,29,6,45,340.0,48.0,4.05,12.0,104.0,380.61,317.39
2016,3,29,7,0,457.0,60.0,3.9,12.0,151.0,506.07,424.29
2016,3,29,7,15,527.0,68.0,3.7,12.0,203.5,587.95,491.78
2016,3,29,7,30,597.0,76.0,3.5,12.0,256.0,670.67,556.64
2016,3,29,7,45,655.0,79.5,3.3,12.5,311.0,736.9,604.65
2016,3,29,8,0,713.0,83.0,3.1,13.0,366.0,802.19,649.67
2016,3,29,8,15,745.0,87.5,2.95,13.0,418.0,837.11,672.1
2016,3,29,8,30,777.0,92.0,2.8,13.0,470.0,876.07,696.97
2016,3,29,8,45,806.5,93.0,2.65,13.5,520.0,905.4,712.95
2016,3,29,9,0,836.0,94.0,2.5,14.0,570.0,931.38,726.23
2016,3,29,9,15,853.0,96.5,2.35,14.0,614.0,943.76,731.16
2016,3,29,9,30,870.0,99.0,2.2,14.0,658.0,941.95,726.42
2016,3,29,9,45,886.0,99.5,2.05,14.0,697.0,943.81,724.46
2016,3,29,10,0,902.0,100.0,1.9,14.0,736.0,941.86,719.92
2016,3,29,10,15,911.5,101.5,1.7,14.0,768.0,931.25,708.99
2016,3,29,10,30,921.0,103.0,1.5,14.0,800.0,916.83,695.64
2016,3,29,10,45,928.5,103.0,1.3,14.5,824.5,895.39,676.4
2016,3,29,11,0,936.0,103.0,1.1,15.0,849.0,870.35,654.92
2016,3,29,11,15,940.5,104.0,1.2,15.0,865.5,840.38,635.97
2016,3,29,11,30,945.0,105.0,1.3,15.0,882.0,807.09,614.54
2016,3,29,11,45,947.0,105.0,1.4,15.0,890.5,767.96,587.81
2016,3,29,12,0,949.0,105.0,1.5,15.0,899.0,726.03,557.35
2016,3,29,12,15,949.0,105.0,1.75,15.0,898.5,680.26,524.23
2016,3,29,12,30,949.0,105.0,2.0,15.0,898.0,632.22,487.81
2016,3,29,12,45,947.5,104.5,2.3,15.0,889.5,580.95,447.5
2016,3,29,13,0,946.0,104.0,2.6,15.0,881.0,528.0,404.03
2016,3,29,13,15,941.5,103.0,2.85,15.0,863.5,471.98,356.28
2016,3,29,13,30,937.0,102.0,3.1,15.0,846.0,415.04,306.21
2016,3,29,13,45,930.0,101.5,3.35,15.0,821.0,357.02,254.18
2016,3,29,14,0,923.0,101.0,3.6,15.0,796.0,298.8,201.81
2016,3,29,14,15,914.0,99.0,3.75,15.0,764.0,239.25,150.16
2016,3,29,14,30,905.0,97.0,3.9,15.0,732.0,180.23,104.28
2016,3,29,14,45,890.5,96.0,4.1,15.0,692.5,122.24,71.1
2016,3,29,15,0,876.0,95.0,4.3,15.0,653.0,81.23,65.27
2016,3,29,15,15,859.5,92.5,4.4,14.5,608.5,70.37,56.15
2016,3,29,15,30,843.0,90.0,4.5,14.0,564.0,69.56,55.73
2016,3,29,15,45,818.0,87.5,4.6,14.0,514.5,68.58,55.06
2016,3,29,16,0,793.0,85.0,4.7,14.0,465.0,67.61,54.38
2016,3,29,16,15,761.5,80.5,4.7,14.0,412.5,65.05,52.29
2016,3,29,16,30,730.0,76.0,4.7,14.0,360.0,62.41,50.11
2016,3,29,16,45,684.0,71.0,4.7,14.0,306.0,54.27,42.97
2016,3,29,17,0,638.0,66.0,4.7,14.0,252.0,51.26,40.3
2016,3,29,17,15,569.5,58.5,4.65,13.5,199.5,46.09,35.65
2016,3,29,17,30,501.0,51.0,4.6,13.0,147.0,40.87,30.75
2016,3,29,17,45,390.0,40.0,4.55,12.5,100.5,32.41,22.74
2016,3,29,18,0,279.0,29.0,4.5,12.0,54.0,23.82,13.47
2016,3,29,18,15,139.5,14.5,4.5,12.0,27.0,12.38,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,119.0,18.0,2.4,11.0,30.0,141.49,12.84
2016,3,30,6,30,238.0,36.0,2.4,11.0,60.0,279.6,223.27
2016,3,30,6,45,342.0,48.5,2.4,11.5,106.5,383.26,318.82
2016,3,30,7,0,446.0,61.0,2.4,12.0,153.0,499.41,416.07
2016,3,30,7,15,514.0,70.0,2.4,12.0,204.5,580.59,482.09
2016,3,30,7,30,582.0,79.0,2.4,12.0,256.0,662.68,545.84
2016,3,30,7,45,391.5,124.0,2.4,12.0,253.0,546.59,453.73
2016,3,30,8,0,201.0,169.0,2.4,12.0,250.0,389.25,324.13
2016,3,30,8,15,215.5,188.0,2.45,12.0,285.0,422.12,350.51
2016,3,30,8,30,230.0,207.0,2.5,12.0,320.0,474.77,390.64
2016,3,30,8,45,226.5,230.5,2.65,12.5,351.0,473.67,387.77
2016,3,30,9,0,223.0,254.0,2.8,13.0,382.0,491.51,399.59
2016,3,30,9,15,300.0,259.0,2.9,13.0,445.0,582.78,470.26
2016,3,30,9,30,377.0,264.0,3.0,13.0,508.0,651.59,522.35
2016,3,30,9,45,617.0,190.0,3.15,13.0,616.0,811.59,644.92
2016,3,30,10,0,857.0,116.0,3.3,13.0,724.0,930.27,728.46
2016,3,30,10,15,679.5,196.5,3.45,13.0,691.5,840.99,663.37
2016,3,30,10,30,502.0,277.0,3.6,13.0,659.0,737.88,583.79
2016,3,30,10,45,697.0,198.5,3.75,13.5,747.0,810.91,640.78
2016,3,30,11,0,892.0,120.0,3.9,14.0,835.0,852.65,670.06
2016,3,30,11,15,896.0,121.0,3.95,14.0,851.0,823.23,648.17
2016,3,30,11,30,900.0,122.0,4.0,14.0,867.0,790.68,624.5
2016,3,30,11,45,903.5,121.5,4.1,14.0,875.0,753.46,596.03
2016,3,30,12,0,907.0,121.0,4.2,14.0,883.0,713.49,564.61
2016,3,30,12,15,907.0,121.0,4.25,14.0,882.5,669.17,529.07
2016,3,30,12,30,907.0,121.0,4.3,14.0,882.0,622.72,491.0
2016,3,30,12,45,909.0,118.5,4.35,14.0,874.5,573.43,449.69
2016,3,30,13,0,911.0,116.0,4.4,14.0,867.0,522.28,405.69
2016,3,30,13,15,907.0,115.0,4.45,14.0,850.5,468.08,358.04
2016,3,30,13,30,903.0,114.0,4.5,14.0,834.0,412.99,308.46
2016,3,30,13,45,896.5,112.5,4.55,14.0,809.5,356.11,256.67
2016,3,30,14,0,890.0,111.0,4.6,14.0,785.0,299.06,204.76
2016,3,30,14,15,881.0,109.0,4.65,14.0,753.0,241.27,154.16
2016,3,30,14,30,872.0,107.0,4.7,14.0,721.0,184.03,109.15
2016,3,30,14,45,859.5,105.0,4.8,14.0,683.0,117.83,67.97
2016,3,30,15,0,847.0,103.0,4.9,14.0,645.0,75.63,60.67
2016,3,30,15,15,829.5,100.0,4.95,14.0,601.0,74.72,60.06
2016,3,30,15,30,812.0,97.0,5.0,14.0,557.0,73.76,59.4
2016,3,30,15,45,788.5,93.5,5.1,14.0,508.0,72.31,58.32
2016,3,30,16,0,765.0,90.0,5.2,14.0,459.0,70.82,57.2
2016,3,30,16,15,733.0,85.5,5.25,13.5,407.5,68.42,55.38
2016,3,30,16,30,701.0,81.0,5.3,13.0,356.0,60.41,48.52
2016,3,30,16,45,655.0,75.5,5.35,13.0,303.0,57.23,45.79
2016,3,30,17,0,609.0,70.0,5.4,13.0,250.0,54.01,42.93
2016,3,30,17,15,540.5,62.0,5.35,12.5,198.0,48.6,38.06
2016,3,30,17,30,472.0,54.0,5.3,12.0,146.0,43.12,32.91
2016,3,30,17,45,362.5,42.5,5.3,12.0,100.0,34.36,24.55
2016,3,30,18,0,253.0,31.0,5.3,12.0,54.0,25.45,15.06
2016,3,30,18,15,126.5,15.5,5.25,12.0,27.0,12.12,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.05,12.0,9.0,7.4,0.0
2016,3,31,6,30,0.0,18.0,2.0,12.0,18.0,14.82,6.48
2016,3,31,6,45,0.0,30.5,2.0,12.0,30.5,25.18,15.77
2016,3,31,7,0,0.0,43.0,2.0,12.0,43.0,35.56,24.99
2016,3,31,7,15,0.0,57.0,2.0,12.0,57.0,47.48,35.44
2016,3,31,7,30,0.0,71.0,2.0,12.0,71.0,60.3,46.51
2016,3,31,7,45,0.0,85.5,2.0,12.5,85.5,73.5,57.64
2016,3,31,8,0,0.0,100.0,2.0,13.0,100.0,86.58,68.46
2016,3,31,8,15,5.5,136.5,2.0,13.0,139.5,127.45,102.82
2016,3,31,8,30,11.0,173.0,2.0,13.0,179.0,168.45,136.62
2016,3,31,8,45,38.5,210.5,2.0,13.0,232.5,249.98,203.66
2016,3,31,9,0,66.0,248.0,2.0,13.0,286.0,314.5,255.25
2016,3,31,9,15,132.0,274.5,2.1,13.0,358.0,421.12,339.99
2016,3,31,9,30,198.0,301.0,2.2,13.0,430.0,505.35,405.09
2016,3,31,9,45,372.0,268.5,2.3,13.5,528.0,641.35,509.81
2016,3,31,10,0,546.0,236.0,2.4,14.0,626.0,772.96,606.47
2016,3,31,10,15,729.0,169.0,2.5,14.0,713.0,858.22,668.07
2016,3,31,10,30,912.0,102.0,2.6,14.0,800.0,911.32,704.25
2016,3,31,10,45,919.5,102.0,2.75,14.0,824.0,890.08,689.26
2016,3,31,11,0,927.0,102.0,2.9,14.0,848.0,865.28,672.41
2016,3,31,11,15,931.0,103.0,2.95,14.0,864.5,835.17,651.06
2016,3,31,11,30,935.0,104.0,3.0,14.0,881.0,801.83,627.38
2016,3,31,11,45,938.0,103.5,3.15,14.5,889.0,763.32,598.49
2016,3,31,12,0,941.0,103.0,3.3,15.0,897.0,721.99,565.81
2016,3,31,12,15,941.0,103.0,3.5,15.0,896.5,676.59,530.48
2016,3,31,12,30,941.0,103.0,3.7,15.0,896.0,628.96,492.34
2016,3,31,12,45,943.0,100.5,3.95,15.0,888.5,578.34,450.79
2016,3,31,13,0,945.0,98.0,4.2,15.0,881.0,525.8,406.32
2016,3,31,13,15,941.0,97.5,4.4,15.0,864.0,470.55,358.28
2016,3,31,13,30,937.0,97.0,4.6,15.0,847.0,414.32,308.0
2016,3,31,13,45,930.5,96.0,4.85,15.0,822.0,356.22,255.31
2016,3,31,14,0,924.0,95.0,5.1,15.0,797.0,297.9,202.27
2016,3,31,14,15,915.5,93.5,5.2,15.0,765.5,238.86,150.41
2016,3,31,14,30,907.0,92.0,5.3,15.0,734.0,180.3,104.14
2016,3,31,14,45,895.0,90.5,5.4,15.0,695.5,122.19,69.71
2016,3,31,15,0,883.0,89.0,5.5,15.0,657.0,77.63,62.15
2016,3,31,15,15,867.5,86.5,5.55,14.5,613.0,76.1,61.13
2016,3,31,15,30,852.0,84.0,5.6,14.0,569.0,74.46,60.0
2016,3,31,15,45,519.5,146.0,5.7,14.0,434.0,97.39,80.3
2016,3,31,16,0,187.0,208.0,5.8,14.0,299.0,143.74,121.06
2016,3,31,16,15,190.0,184.0,5.8,14.0,267.5,129.57,109.02
2016,3,31,16,30,193.0,160.0,5.8,14.0,236.0,114.84,96.41
2016,3,31,16,45,179.0,139.0,5.85,14.0,201.5,101.15,84.55
2016,3,31,17,0,165.0,118.0,5.9,14.0,167.0,87.06,72.14
2016,3,31,17,15,348.5,84.0,5.8,13.5,161.0,61.91,49.76
2016,3,31,17,30,532.0,50.0,5.7,13.0,155.0,40.07,30.07
2016,3,31,17,45,423.0,40.0,5.65,13.0,107.5,32.39,22.76
2016,3,31,18,0,314.0,30.0,5.6,13.0,60.0,24.65,14.56
2016,3,31,18,15,157.0,15.0,5.45,12.5,30.0,12.19,0.0
2016,3,31,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,13.0,3.75,12.0,13.0,10.7,0.0
2016,4,1,6,30,0.0,26.0,3.7,12.0,26.0,21.47,12.02
2016,4,1,6,45,0.0,43.5,3.7,12.0,43.5,38.07,26.73
2016,4,1,7,0,0.0,61.0,3.7,12.0,61.0,55.14,41.78
2016,4,1,7,15,0.0,80.0,3.65,12.0,80.0,73.45,57.74
2016,4,1,7,30,0.0,99.0,3.6,12.0,99.0,91.27,73.03
2016,4,1,7,45,1.0,118.0,3.55,12.5,118.5,109.66,88.44
2016,4,1,8,0,2.0,137.0,3.5,13.0,138.0,127.83,103.36
2016,4,1,8,15,6.5,156.0,3.5,13.0,159.5,149.12,121.03
2016,4,1,8,30,11.0,175.0,3.5,13.0,181.0,170.29,138.37
2016,4,1,8,45,41.0,213.5,3.5,13.0,237.0,255.54,209.02
2016,4,1,9,0,71.0,252.0,3.5,13.0,293.0,323.63,264.05
2016,4,1,9,15,122.0,278.5,3.45,13.0,356.0,416.07,337.78
2016,4,1,9,30,173.0,305.0,3.4,13.0,419.0,486.26,392.42
2016,4,1,9,45,219.5,318.0,3.4,13.5,470.5,534.65,428.71
2016,4,1,10,0,266.0,331.0,3.4,14.0,522.0,598.87,475.97
2016,4,1,10,15,304.5,337.0,3.35,14.0,564.5,626.32,495.82
2016,4,1,10,30,343.0,343.0,3.3,14.0,607.0,650.75,513.4
2016,4,1,10,45,635.0,223.0,3.3,14.0,730.0,784.19,617.11
2016,4,1,11,0,927.0,103.0,3.3,14.0,853.0,867.8,677.55
2016,4,1,11,15,930.5,104.0,3.25,14.0,869.0,837.25,654.23
2016,4,1,11,30,934.0,105.0,3.2,14.0,885.0,803.49,629.57
2016,4,1,11,45,937.0,104.5,3.2,14.0,892.5,764.96,600.97
2016,4,1,12,0,940.0,104.0,3.2,14.0,900.0,723.64,568.63
2016,4,1,12,15,940.0,104.0,3.25,14.0,899.5,678.24,532.71
2016,4,1,12,30,940.0,104.0,3.3,14.0,899.0,630.62,494.18
2016,4,1,12,45,938.5,103.0,3.35,14.5,890.5,579.4,450.98
2016,4,1,13,0,937.0,102.0,3.4,15.0,882.0,526.57,405.42
2016,4,1,13,15,933.5,101.5,3.5,15.0,865.0,471.87,357.97
2016,4,1,13,30,930.0,101.0,3.6,15.0,848.0,416.16,308.38
2016,4,1,13,45,924.5,99.0,3.75,15.0,823.5,357.99,255.97
2016,4,1,14,0,919.0,97.0,3.9,15.0,799.0,299.53,203.13
2016,4,1,14,15,910.5,96.0,4.05,15.0,767.0,241.1,152.04
2016,4,1,14,30,902.0,95.0,4.2,15.0,735.0,183.14,106.3
2016,4,1,14,45,890.0,93.0,4.4,15.0,696.5,124.97,71.46
2016,4,1,15,0,878.0,91.0,4.6,15.0,658.0,78.73,63.07
2016,4,1,15,15,862.0,88.5,4.7,14.5,614.0,77.23,62.1
2016,4,1,15,30,846.0,86.0,4.8,14.0,570.0,66.65,53.14
2016,4,1,15,45,823.5,83.5,4.95,14.0,521.0,65.62,52.41
2016,4,1,16,0,801.0,81.0,5.1,14.0,472.0,64.58,51.67
2016,4,1,16,15,771.5,77.0,5.1,14.0,420.0,62.31,49.84
2016,4,1,16,30,742.0,73.0,5.1,14.0,368.0,59.98,47.93
2016,4,1,16,45,698.0,68.5,5.2,14.0,314.5,57.06,45.44
2016,4,1,17,0,654.0,64.0,5.3,14.0,261.0,49.67,38.88
2016,4,1,17,15,590.5,57.0,5.2,13.5,208.5,44.85,34.57
2016,4,1,17,30,527.0,50.0,5.1,13.0,156.0,39.97,30.02
2016,4,1,17,45,422.0,40.5,5.05,13.0,108.5,32.74,23.11
2016,4,1,18,0,317.0,31.0,5.0,13.0,61.0,25.46,15.43
2016,4,1,18,15,158.5,15.5,4.9,12.5,30.5,12.58,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,133.0,20.5,2.05,11.0,36.0,162.37,90.73
2016,4,2,6,30,266.0,41.0,2.0,11.0,72.0,309.49,252.45
2016,4,2,6,45,343.5,56.5,1.95,11.0,118.0,398.45,332.49
2016,4,2,7,0,421.0,72.0,1.9,11.0,164.0,491.49,410.65
2016,4,2,7,15,484.0,82.0,1.8,11.0,215.5,572.31,475.16
2016,4,2,7,30,547.0,92.0,1.7,11.0,267.0,651.26,534.95
2016,4,2,7,45,583.0,102.0,1.65,11.5,318.0,705.26,572.64
2016,4,2,8,0,619.0,112.0,1.6,12.0,369.0,757.71,607.76
2016,4,2,8,15,652.0,118.0,1.55,12.0,419.5,800.69,635.93
2016,4,2,8,30,685.0,124.0,1.5,12.0,470.0,841.2,661.7
2016,4,2,8,45,570.0,167.5,1.45,12.5,474.0,770.74,607.46
2016,4,2,9,0,455.0,211.0,1.4,13.0,478.0,705.56,555.54
2016,4,2,9,15,612.5,176.5,1.4,13.0,564.0,818.83,637.99
2016,4,2,9,30,770.0,142.0,1.4,13.0,650.0,920.22,704.91
2016,4,2,9,45,787.5,143.0,1.45,13.5,688.0,917.1,699.39
2016,4,2,10,0,805.0,144.0,1.5,14.0,726.0,917.41,697.72
2016,4,2,10,15,815.0,146.0,1.65,14.0,756.5,908.07,692.2
2016,4,2,10,30,825.0,148.0,1.8,14.0,787.0,895.03,684.24
2016,4,2,10,45,726.5,202.0,1.95,14.5,776.5,842.83,647.49
2016,4,2,11,0,628.0,256.0,2.1,15.0,766.0,782.65,602.36
2016,4,2,11,15,744.0,200.5,2.3,15.0,816.5,794.45,614.02
