Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,30,860.0,145.0,2.5,15.0,867.0,792.45,614.76
2016,4,2,11,45,865.5,143.5,2.75,15.0,875.0,755.51,588.07
2016,4,2,12,0,871.0,142.0,3.0,15.0,883.0,710.89,555.27
2016,4,2,12,15,870.5,141.5,3.2,15.0,882.0,666.91,521.44
2016,4,2,12,30,870.0,141.0,3.4,15.0,881.0,621.0,485.03
2016,4,2,12,45,876.0,135.5,3.65,15.0,874.0,573.04,446.03
2016,4,2,13,0,882.0,130.0,3.9,15.0,867.0,523.02,403.98
2016,4,2,13,15,877.0,129.5,4.0,15.0,850.0,470.03,358.02
2016,4,2,13,30,872.0,129.0,4.1,15.0,833.0,416.32,310.26
2016,4,2,13,45,856.0,132.0,4.25,15.0,806.0,356.38,257.19
2016,4,2,14,0,840.0,135.0,4.4,15.0,779.0,301.05,207.64
2016,4,2,14,15,830.0,133.0,4.4,15.0,747.5,244.61,158.45
2016,4,2,14,30,820.0,131.0,4.4,15.0,716.0,189.05,114.47
2016,4,2,14,45,715.5,157.0,4.4,15.0,647.5,137.59,86.46
2016,4,2,15,0,611.0,183.0,4.4,15.0,579.0,112.93,92.55
2016,4,2,15,15,632.0,161.0,4.4,15.0,546.5,102.34,83.68
2016,4,2,15,30,653.0,139.0,4.4,15.0,514.0,91.16,74.23
2016,4,2,15,45,564.0,149.5,4.4,15.0,454.0,99.83,82.03
2016,4,2,16,0,475.0,160.0,4.4,15.0,394.0,106.92,88.46
2016,4,2,16,15,416.5,151.0,4.3,14.5,339.5,102.27,84.84
2016,4,2,16,30,358.0,142.0,4.2,14.0,285.0,97.5,81.06
2016,4,2,16,45,310.0,130.5,4.15,14.0,242.0,94.03,78.19
2016,4,2,17,0,262.0,119.0,4.1,14.0,199.0,86.18,71.33
2016,4,2,17,15,226.5,99.0,4.05,13.5,158.5,72.78,59.44
2016,4,2,17,30,191.0,79.0,4.0,13.0,118.0,58.95,46.89
2016,4,2,17,45,136.0,58.0,3.95,13.0,81.5,43.95,32.98
2016,4,2,18,0,81.0,37.0,3.9,13.0,45.0,28.58,18.21
2016,4,2,18,15,40.5,18.5,3.8,13.0,22.5,14.99,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,12.0,2.9,10.0,12.0,9.87,0.8
2016,4,3,6,30,0.0,24.0,2.9,10.0,24.0,19.8,10.95
2016,4,3,6,45,0.0,39.5,2.95,10.5,39.5,32.67,22.4
2016,4,3,7,0,0.0,55.0,3.0,11.0,55.0,47.09,35.1
2016,4,3,7,15,0.0,72.0,2.95,11.0,72.0,63.21,49.18
2016,4,3,7,30,0.0,89.0,2.9,11.0,89.0,79.01,62.78
2016,4,3,7,45,0.0,106.5,2.9,11.5,106.5,95.12,76.29
2016,4,3,8,0,0.0,124.0,2.9,12.0,124.0,111.03,89.38
2016,4,3,8,15,3.5,148.0,2.9,12.0,150.0,136.98,111.05
2016,4,3,8,30,7.0,172.0,2.9,12.0,176.0,162.67,132.2
2016,4,3,8,45,12.0,193.0,2.95,12.5,200.0,186.34,151.22
2016,4,3,9,0,17.0,214.0,3.0,13.0,224.0,209.73,169.75
2016,4,3,9,15,56.0,258.5,3.0,13.0,295.0,309.61,251.12
2016,4,3,9,30,95.0,303.0,3.0,13.0,366.0,390.24,314.92
2016,4,3,9,45,303.5,278.5,3.0,13.0,496.5,589.61,473.33
2016,4,3,10,0,512.0,254.0,3.0,13.0,627.0,763.14,604.06
2016,4,3,10,15,686.5,193.0,3.0,13.0,714.5,848.61,666.85
2016,4,3,10,30,861.0,132.0,3.0,13.0,802.0,911.69,709.88
2016,4,3,10,45,866.5,134.5,3.05,13.5,825.5,891.01,692.94
2016,4,3,11,0,872.0,137.0,3.1,14.0,849.0,866.81,674.4
2016,4,3,11,15,876.5,138.0,3.2,14.0,865.0,828.9,647.7
2016,4,3,11,30,881.0,139.0,3.3,14.0,881.0,796.85,625.13
2016,4,3,11,45,880.5,141.0,3.4,14.0,888.0,759.12,596.46
2016,4,3,12,0,880.0,143.0,3.5,14.0,895.0,718.92,565.34
2016,4,3,12,15,880.0,143.0,3.65,14.0,894.5,675.21,531.07
2016,4,3,12,30,880.0,143.0,3.8,14.0,894.0,629.47,494.27
2016,4,3,12,45,876.0,144.0,4.0,14.0,884.5,581.62,454.84
2016,4,3,13,0,872.0,145.0,4.2,14.0,875.0,530.13,411.48
2016,4,3,13,15,867.0,143.5,4.4,14.0,858.0,475.3,364.3
2016,4,3,13,30,862.0,142.0,4.6,14.0,841.0,419.87,315.26
2016,4,3,13,45,857.5,139.5,4.8,14.0,817.0,363.51,264.41
2016,4,3,14,0,853.0,137.0,5.0,14.0,793.0,306.97,213.17
2016,4,3,14,15,843.0,134.5,5.1,14.0,761.0,249.41,162.68
2016,4,3,14,30,833.0,132.0,5.2,14.0,729.0,192.75,117.37
2016,4,3,14,45,829.0,125.0,5.35,14.0,692.5,134.62,80.45
2016,4,3,15,0,825.0,118.0,5.5,14.0,656.0,84.45,68.28
2016,4,3,15,15,807.5,114.5,5.55,14.0,611.5,83.59,67.74
2016,4,3,15,30,790.0,111.0,5.6,14.0,567.0,82.68,67.15
2016,4,3,15,45,775.0,104.0,5.65,14.0,520.0,79.23,64.34
2016,4,3,16,0,760.0,97.0,5.7,14.0,473.0,75.56,61.32
2016,4,3,16,15,729.0,92.5,5.65,13.5,421.0,67.08,54.14
2016,4,3,16,30,698.0,88.0,5.6,13.0,369.0,65.05,52.62
2016,4,3,16,45,652.5,82.0,5.6,13.0,316.0,61.7,49.76
2016,4,3,17,0,607.0,76.0,5.6,13.0,263.0,58.3,46.77
2016,4,3,17,15,542.0,68.0,5.5,12.5,210.5,53.09,42.12
2016,4,3,17,30,477.0,60.0,5.4,12.0,158.0,47.81,37.19
2016,4,3,17,45,368.5,48.5,5.35,12.0,110.5,39.22,28.99
2016,4,3,18,0,260.0,37.0,5.3,12.0,63.0,28.64,18.49
2016,4,3,18,15,130.0,18.5,5.2,12.0,31.5,14.41,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,8.54,0.0
2016,4,4,6,15,125.5,27.5,7.3,13.0,43.0,176.14,119.3
2016,4,4,6,30,251.0,45.0,7.3,13.0,76.0,304.01,251.47
2016,4,4,6,45,338.0,58.5,7.35,13.5,123.0,397.59,336.3
2016,4,4,7,0,425.0,72.0,7.4,14.0,170.0,496.19,421.11
2016,4,4,7,15,482.0,83.0,7.35,14.0,220.5,574.57,486.93
2016,4,4,7,30,539.0,94.0,7.3,14.0,271.0,649.27,547.4
2016,4,4,7,45,618.5,86.5,7.3,14.0,323.0,721.95,604.4
2016,4,4,8,0,698.0,79.0,7.3,14.0,375.0,787.21,654.02
2016,4,4,8,15,743.0,89.5,7.35,14.0,440.0,848.44,699.58
2016,4,4,8,30,788.0,100.0,7.4,14.0,505.0,907.05,742.34
2016,4,4,8,45,812.5,103.0,7.5,14.5,555.0,934.02,759.34
2016,4,4,9,0,837.0,106.0,7.6,15.0,605.0,957.55,773.76
2016,4,4,9,15,854.0,108.5,7.65,15.0,649.0,969.62,780.89
2016,4,4,9,30,871.0,111.0,7.7,15.0,693.0,977.89,785.38
2016,4,4,9,45,883.0,113.5,7.8,15.0,731.5,977.51,783.82
2016,4,4,10,0,895.0,116.0,7.9,15.0,770.0,962.61,771.66
2016,4,4,10,15,904.5,117.5,7.85,15.0,801.5,951.48,761.94
2016,4,4,10,30,914.0,119.0,7.8,15.0,833.0,936.56,749.57
2016,4,4,10,45,919.5,120.5,7.75,15.0,857.0,914.45,732.01
2016,4,4,11,0,925.0,122.0,7.7,15.0,881.0,888.8,711.97
2016,4,4,11,15,929.0,122.5,7.7,15.0,897.0,857.6,688.04
2016,4,4,11,30,933.0,123.0,7.7,15.0,913.0,823.22,661.76
2016,4,4,11,45,934.0,124.0,7.7,15.0,920.0,784.07,630.75
2016,4,4,12,0,935.0,125.0,7.7,15.0,927.0,742.25,596.36
2016,4,4,12,15,934.5,125.0,7.65,15.0,926.0,696.18,557.98
2016,4,4,12,30,934.0,125.0,7.6,15.0,925.0,647.99,517.17
2016,4,4,12,45,933.5,123.5,7.6,15.0,916.0,596.75,473.15
2016,4,4,13,0,933.0,122.0,7.6,15.0,907.0,543.85,426.71
2016,4,4,13,15,928.5,121.0,7.55,15.0,889.5,488.18,376.89
2016,4,4,13,30,924.0,120.0,7.5,15.0,872.0,431.66,325.32
2016,4,4,13,45,916.5,119.0,7.45,15.0,846.0,373.6,271.85
2016,4,4,14,0,909.0,118.0,7.4,15.0,820.0,315.46,218.39
2016,4,4,14,15,899.0,116.5,7.65,15.0,787.0,256.67,166.29
2016,4,4,14,30,889.0,115.0,7.9,15.0,754.0,198.55,119.48
2016,4,4,14,45,872.0,114.0,8.2,15.0,713.5,131.89,76.13
2016,4,4,15,0,855.0,113.0,8.5,15.0,673.0,81.63,65.59
2016,4,4,15,15,836.5,110.0,8.7,15.0,627.5,80.95,65.19
2016,4,4,15,30,818.0,107.0,8.9,15.0,582.0,80.24,64.77
2016,4,4,15,45,788.5,105.0,9.15,15.0,531.0,80.05,64.81
2016,4,4,16,0,759.0,103.0,9.4,15.0,480.0,72.94,58.79
2016,4,4,16,15,725.5,98.0,9.25,14.5,427.5,70.75,57.17
2016,4,4,16,30,692.0,93.0,9.1,14.0,375.0,68.49,55.46
2016,4,4,16,45,640.5,88.0,8.95,14.0,320.0,65.99,53.37
2016,4,4,17,0,589.0,83.0,8.8,14.0,265.0,63.52,51.24
2016,4,4,17,15,519.0,74.0,8.5,13.5,212.0,57.7,46.06
2016,4,4,17,30,449.0,65.0,8.2,13.0,159.0,51.78,40.57
2016,4,4,17,45,339.5,52.5,7.9,13.0,111.5,40.19,29.75
2016,4,4,18,0,230.0,40.0,7.6,13.0,64.0,30.78,20.34
2016,4,4,18,15,115.0,20.0,7.4,12.5,32.0,15.53,0.0
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,4.0,12.0,7.0,0.0,0.0
2016,4,5,6,0,86.0,12.0,4.0,12.0,14.0,72.77,0.0
2016,4,5,6,15,238.0,25.5,3.8,12.5,52.0,265.04,191.31
2016,4,5,6,30,390.0,39.0,3.6,13.0,90.0,409.79,336.05
2016,4,5,6,45,476.0,48.5,3.45,13.5,140.0,504.58,418.09
2016,4,5,7,0,562.0,58.0,3.3,14.0,190.0,603.14,498.16
2016,4,5,7,15,620.5,64.5,3.1,14.0,244.0,675.81,554.72
2016,4,5,7,30,679.0,71.0,2.9,14.0,298.0,748.86,608.56
2016,4,5,7,45,718.0,76.0,2.7,14.0,352.0,795.38,640.19
2016,4,5,8,0,757.0,81.0,2.5,14.0,406.0,846.99,674.2
2016,4,5,8,15,785.0,85.0,2.45,14.5,458.0,884.63,696.88
2016,4,5,8,30,813.0,89.0,2.4,15.0,510.0,919.43,717.09
2016,4,5,8,45,836.5,90.5,2.4,15.5,559.5,943.63,730.04
2016,4,5,9,0,860.0,92.0,2.4,16.0,609.0,964.43,740.65
2016,4,5,9,15,875.5,94.5,2.55,16.0,652.5,964.33,739.94
2016,4,5,9,30,891.0,97.0,2.7,16.0,696.0,971.48,744.5
2016,4,5,9,45,902.0,99.0,2.85,16.5,734.0,969.99,741.79
2016,4,5,10,0,913.0,101.0,3.0,17.0,772.0,964.67,736.65
2016,4,5,10,15,921.5,102.0,3.15,17.0,803.0,952.15,728.07
2016,4,5,10,30,930.0,103.0,3.3,17.0,834.0,935.86,717.01
2016,4,5,10,45,934.5,105.0,3.45,17.5,857.0,913.4,700.38
2016,4,5,11,0,939.0,107.0,3.6,18.0,880.0,887.39,681.33
2016,4,5,11,15,942.5,107.5,3.6,18.0,895.5,855.72,658.77
2016,4,5,11,30,946.0,108.0,3.6,18.0,911.0,820.86,633.97
2016,4,5,11,45,947.0,108.5,3.65,18.0,918.5,781.16,605.38
2016,4,5,12,0,948.0,109.0,3.7,18.0,926.0,738.77,572.89
2016,4,5,12,15,948.0,108.5,3.65,18.0,924.5,692.42,536.42
2016,4,5,12,30,948.0,108.0,3.6,18.0,923.0,643.89,497.48
2016,4,5,12,45,946.0,107.5,3.6,18.5,914.0,592.32,454.54
2016,4,5,13,0,944.0,107.0,3.6,19.0,905.0,539.18,409.36
2016,4,5,13,15,940.0,106.5,3.6,19.0,887.5,483.82,362.08
2016,4,5,13,30,936.0,106.0,3.6,19.0,870.0,427.54,312.81
2016,4,5,13,45,931.0,104.0,3.6,19.0,845.0,369.18,261.01
2016,4,5,14,0,926.0,102.0,3.6,19.0,820.0,310.49,208.72
2016,4,5,14,15,917.0,100.5,3.6,19.0,787.5,251.24,157.53
2016,4,5,14,30,908.0,99.0,3.6,19.0,755.0,192.54,111.22
2016,4,5,14,45,896.0,97.5,3.65,19.0,716.0,134.37,75.42
2016,4,5,15,0,884.0,96.0,3.7,19.0,677.0,81.73,64.54
2016,4,5,15,15,868.0,93.5,3.8,19.0,632.5,80.33,63.57
2016,4,5,15,30,852.0,91.0,3.9,19.0,588.0,69.79,54.72
2016,4,5,15,45,829.5,88.0,4.05,19.0,538.0,68.55,53.83
2016,4,5,16,0,807.0,85.0,4.2,19.0,488.0,67.26,52.91
2016,4,5,16,15,777.0,81.5,4.3,18.5,435.5,65.47,51.64
2016,4,5,16,30,747.0,78.0,4.4,18.0,383.0,63.65,50.32
2016,4,5,16,45,703.0,73.0,4.55,17.5,328.5,55.45,43.36
2016,4,5,17,0,659.0,68.0,4.7,17.0,274.0,52.48,40.89
2016,4,5,17,15,596.0,61.5,4.65,16.5,220.5,48.16,37.1
2016,4,5,17,30,533.0,55.0,4.6,16.0,167.0,43.81,33.1
2016,4,5,17,45,429.5,45.0,4.6,15.5,118.5,36.3,26.1
2016,4,5,18,0,326.0,35.0,4.6,15.0,70.0,28.7,18.55
2016,4,5,18,15,163.0,17.5,4.45,15.0,35.0,14.12,0.0
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,6.5,3.2,15.5,8.0,0.0,0.0
2016,4,6,6,0,91.0,13.0,3.3,16.0,16.0,77.5,0.0
2016,4,6,6,15,236.0,27.0,3.3,16.0,54.5,266.29,196.27
2016,4,6,6,30,381.0,41.0,3.3,16.0,93.0,405.92,329.94
2016,4,6,6,45,468.5,51.0,3.35,16.5,143.0,502.71,412.32
2016,4,6,7,0,556.0,61.0,3.4,17.0,193.0,603.28,493.29
2016,4,6,7,15,613.5,67.5,3.3,17.0,247.5,675.13,548.87
2016,4,6,7,30,671.0,74.0,3.2,17.0,302.0,747.25,602.03
2016,4,6,7,45,708.0,80.0,3.1,17.5,355.5,799.23,636.95
2016,4,6,8,0,745.0,86.0,3.0,18.0,409.0,843.45,664.95
2016,4,6,8,15,773.0,90.0,2.9,18.0,461.0,881.0,688.6
2016,4,6,8,30,801.0,94.0,2.8,18.0,513.0,915.71,709.73
2016,4,6,8,45,819.5,98.0,2.7,18.5,561.0,938.08,720.6
2016,4,6,9,0,838.0,102.0,2.6,19.0,609.0,957.01,729.05
2016,4,6,9,15,853.0,105.0,2.5,19.5,652.0,967.72,731.89
2016,4,6,9,30,868.0,108.0,2.4,20.0,695.0,974.68,732.35
2016,4,6,9,45,875.5,112.0,2.3,20.5,731.5,960.87,719.11
2016,4,6,10,0,883.0,116.0,2.2,21.0,768.0,954.44,711.23
2016,4,6,10,15,890.5,117.5,2.1,21.5,798.0,941.68,699.26
2016,4,6,10,30,898.0,119.0,2.0,22.0,828.0,925.27,685.16
2016,4,6,10,45,900.0,122.0,1.95,22.5,850.0,901.97,667.27
2016,4,6,11,0,902.0,125.0,1.9,23.0,872.0,875.33,647.41
2016,4,6,11,15,905.0,126.0,1.8,23.0,887.0,844.44,625.6
2016,4,6,11,30,908.0,127.0,1.7,23.0,902.0,810.49,601.82
2016,4,6,11,45,727.5,223.0,1.65,23.5,847.5,734.44,544.39
2016,4,6,12,0,547.0,319.0,1.6,24.0,793.0,652.63,482.96
2016,4,6,12,15,724.5,225.0,1.55,24.0,851.5,653.96,484.88
2016,4,6,12,30,902.0,131.0,1.5,24.0,910.0,636.63,471.57
2016,4,6,12,45,718.0,222.0,1.45,24.0,838.0,561.48,414.24
2016,4,6,13,0,534.0,313.0,1.4,24.0,766.0,496.84,365.29
2016,4,6,13,15,426.0,346.0,1.4,24.0,703.0,435.98,319.88
2016,4,6,13,30,318.0,379.0,1.4,24.0,640.0,390.35,286.0
2016,4,6,13,45,460.5,313.0,1.4,24.0,678.5,358.67,257.21
2016,4,6,14,0,603.0,247.0,1.4,24.0,717.0,316.39,217.95
2016,4,6,14,15,570.5,245.0,1.35,24.0,675.0,268.07,179.79
2016,4,6,14,30,538.0,243.0,1.3,24.0,633.0,221.99,146.09
2016,4,6,14,45,570.5,216.5,1.3,24.0,610.5,170.51,111.44
2016,4,6,15,0,603.0,190.0,1.3,24.0,588.0,116.11,91.49
2016,4,6,15,15,515.5,203.5,1.25,23.5,528.0,126.58,100.67
2016,4,6,15,30,428.0,217.0,1.2,23.0,468.0,135.57,108.56
2016,4,6,15,45,461.0,188.5,1.2,23.0,438.0,121.6,97.28
2016,4,6,16,0,494.0,160.0,1.2,23.0,408.0,106.71,85.17
2016,4,6,16,15,506.5,138.0,1.3,22.5,369.0,94.72,75.56
2016,4,6,16,30,519.0,116.0,1.4,22.0,330.0,82.01,65.15
2016,4,6,16,45,466.0,110.0,1.5,21.5,282.5,78.57,62.53
2016,4,6,17,0,413.0,104.0,1.6,21.0,235.0,75.08,59.75
2016,4,6,17,15,364.0,89.0,1.65,20.0,188.5,65.26,51.42
2016,4,6,17,30,315.0,74.0,1.7,19.0,142.0,55.08,42.51
2016,4,6,17,45,242.0,57.0,1.75,18.5,100.5,42.98,31.57
2016,4,6,18,0,169.0,40.0,1.8,18.0,59.0,30.54,19.96
2016,4,6,18,15,84.5,20.0,1.8,17.5,29.5,15.94,1.72
2016,4,6,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.05,15.0,6.5,5.55,0.0
2016,4,7,6,0,0.0,13.0,3.1,15.0,13.0,10.73,0.0
2016,4,7,6,15,62.0,33.0,3.15,15.0,41.5,104.46,76.35
2016,4,7,6,30,124.0,53.0,3.2,15.0,70.0,196.51,160.19
2016,4,7,6,45,168.5,73.5,3.25,15.0,108.0,261.38,217.61
2016,4,7,7,0,213.0,94.0,3.3,15.0,146.0,327.43,274.46
2016,4,7,7,15,257.5,108.5,3.25,15.0,186.5,385.46,323.14
2016,4,7,7,30,302.0,123.0,3.2,15.0,227.0,445.1,371.49
2016,4,7,7,45,245.0,152.5,3.2,15.5,246.0,431.27,356.73
2016,4,7,8,0,188.0,182.0,3.2,16.0,265.0,392.62,322.68
2016,4,7,8,15,220.5,202.5,3.15,16.0,310.5,444.79,363.52
2016,4,7,8,30,253.0,223.0,3.1,16.0,356.0,517.43,418.51
2016,4,7,8,45,250.0,246.0,3.05,16.0,388.0,536.42,430.71
2016,4,7,9,0,247.0,269.0,3.0,16.0,420.0,553.55,441.69
2016,4,7,9,15,298.0,279.0,2.9,16.0,473.5,606.0,480.59
2016,4,7,9,30,349.0,289.0,2.8,16.0,527.0,656.42,516.96
2016,4,7,9,45,330.5,312.0,2.75,16.0,546.5,652.62,511.49
2016,4,7,10,0,312.0,335.0,2.7,16.0,566.0,646.94,505.17
2016,4,7,10,15,297.0,353.5,2.65,16.0,581.0,638.11,496.88
2016,4,7,10,30,282.0,372.0,2.6,16.0,596.0,627.84,487.67
2016,4,7,10,45,241.5,391.0,2.55,16.5,586.5,580.79,450.46
2016,4,7,11,0,201.0,410.0,2.5,17.0,577.0,549.96,425.22
2016,4,7,11,15,219.0,415.5,2.45,17.0,601.0,554.17,428.0
2016,4,7,11,30,237.0,421.0,2.4,17.0,625.0,556.14,428.83
2016,4,7,11,45,245.0,417.0,2.4,17.0,629.0,546.77,421.33
2016,4,7,12,0,253.0,413.0,2.4,17.0,633.0,527.84,406.87
2016,4,7,12,15,270.5,415.0,2.35,17.0,649.5,518.49,399.2
2016,4,7,12,30,288.0,417.0,2.3,17.0,666.0,506.77,389.46
2016,4,7,12,45,285.0,413.0,2.3,17.0,657.5,477.35,366.45
2016,4,7,13,0,282.0,409.0,2.3,17.0,649.0,447.97,343.23
2016,4,7,13,15,254.5,405.0,2.3,17.0,619.0,408.28,312.18
2016,4,7,13,30,227.0,401.0,2.3,17.0,589.0,378.4,288.52
2016,4,7,13,45,186.0,390.5,2.35,17.0,541.0,337.65,257.17
2016,4,7,14,0,145.0,380.0,2.4,17.0,493.0,301.73,229.99
2016,4,7,14,15,111.5,356.0,2.4,16.5,441.0,275.08,210.72
2016,4,7,14,30,78.0,332.0,2.4,16.0,389.0,243.48,188.12
2016,4,7,14,45,55.5,298.5,2.45,16.0,338.0,212.21,165.43
2016,4,7,15,0,33.0,265.0,2.5,16.0,287.0,184.66,152.41
2016,4,7,15,15,32.5,247.5,2.5,16.0,268.0,174.23,144.1
2016,4,7,15,30,32.0,230.0,2.5,16.0,249.0,163.5,135.47
2016,4,7,15,45,63.5,223.5,2.5,16.0,257.0,159.11,132.17
2016,4,7,16,0,95.0,217.0,2.5,16.0,265.0,154.3,128.51
2016,4,7,16,15,88.0,193.5,2.45,16.0,234.0,139.36,116.12
2016,4,7,16,30,81.0,170.0,2.4,16.0,203.0,124.04,103.27
2016,4,7,16,45,69.0,148.0,2.35,16.0,173.5,109.15,90.63
2016,4,7,17,0,57.0,126.0,2.3,16.0,144.0,93.97,77.52
2016,4,7,17,15,44.5,103.0,2.2,15.5,115.5,77.89,63.5
2016,4,7,17,30,32.0,80.0,2.1,15.0,87.0,61.5,48.89
2016,4,7,17,45,16.0,58.0,2.05,15.0,61.5,45.41,34.21
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,29.11,19.13
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,14.86,2.34
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.95,14.0,4.5,3.84,0.0
2016,4,8,6,0,0.0,9.0,0.9,14.0,9.0,7.4,0.0
2016,4,8,6,15,0.0,27.0,0.85,14.0,27.0,23.6,12.97
2016,4,8,6,30,0.0,45.0,0.8,14.0,45.0,42.62,30.14
2016,4,8,6,45,7.5,67.0,0.8,14.5,69.0,72.09,55.83
2016,4,8,7,0,15.0,89.0,0.8,15.0,93.0,100.63,80.41
2016,4,8,7,15,26.0,110.5,0.75,15.0,119.0,145.11,118.01
2016,4,8,7,30,37.0,132.0,0.7,15.0,145.0,177.23,144.56
2016,4,8,7,45,73.0,159.0,0.7,15.0,190.0,240.09,196.35
2016,4,8,8,0,109.0,186.0,0.7,15.0,235.0,322.6,261.71
2016,4,8,8,15,54.5,172.0,0.65,15.0,196.5,226.82,182.87
2016,4,8,8,30,0.0,158.0,0.6,15.0,158.0,140.24,110.73
2016,4,8,8,45,53.5,217.0,0.55,15.5,250.0,269.22,215.34
2016,4,8,9,0,107.0,276.0,0.5,16.0,342.0,384.23,302.61
2016,4,8,9,15,87.0,289.5,0.5,16.0,345.5,373.18,291.6
2016,4,8,9,30,67.0,303.0,0.5,16.0,349.0,362.1,281.84
2016,4,8,9,45,60.0,314.5,0.5,16.0,357.5,361.26,280.33
2016,4,8,10,0,53.0,326.0,0.5,16.0,366.0,360.34,278.76
2016,4,8,10,15,75.5,353.0,0.55,15.5,412.5,402.02,310.58
2016,4,8,10,30,98.0,380.0,0.6,15.0,459.0,441.46,340.05
2016,4,8,10,45,180.0,391.5,0.65,15.0,540.5,528.57,404.57
2016,4,8,11,0,262.0,403.0,0.7,15.0,622.0,606.32,460.09
2016,4,8,11,15,152.0,386.5,0.75,15.0,514.5,474.7,363.07
2016,4,8,11,30,42.0,370.0,0.8,15.0,407.0,354.57,273.07
2016,4,8,11,45,70.0,397.5,0.9,15.0,459.0,391.53,302.21
2016,4,8,12,0,98.0,425.0,1.0,15.0,511.0,424.56,326.87
2016,4,8,12,15,101.5,421.5,1.05,15.0,510.5,412.92,317.9
2016,4,8,12,30,105.0,418.0,1.1,15.0,510.0,400.88,308.86
2016,4,8,12,45,73.0,392.0,1.15,15.0,456.0,352.53,272.41
2016,4,8,13,0,41.0,366.0,1.2,15.0,402.0,308.46,239.19
2016,4,8,13,15,42.0,360.0,1.2,15.0,396.0,297.12,230.61
2016,4,8,13,30,43.0,354.0,1.2,15.0,390.0,285.72,221.77
2016,4,8,13,45,43.0,343.5,1.3,15.0,378.5,270.95,210.46
2016,4,8,14,0,43.0,333.0,1.4,15.0,367.0,256.37,199.25
2016,4,8,14,15,42.0,319.5,1.35,15.0,352.0,239.9,186.46
2016,4,8,14,30,41.0,306.0,1.3,15.0,337.0,223.78,174.14
2016,4,8,14,45,20.5,158.5,1.3,15.0,174.0,123.16,95.26
2016,4,8,15,0,0.0,11.0,1.3,15.0,11.0,9.11,2.34
2016,4,8,15,15,0.0,10.0,1.25,15.0,10.0,8.27,1.65
2016,4,8,15,30,0.0,9.0,1.2,15.0,9.0,7.44,0.93
2016,4,8,15,45,0.0,8.5,1.2,15.0,8.5,7.02,0.58
2016,4,8,16,0,0.0,8.0,1.2,15.0,8.0,6.6,0.22
2016,4,8,16,15,0.0,45.0,1.15,15.0,45.0,37.23,27.51
2016,4,8,16,30,0.0,82.0,1.1,15.0,82.0,67.76,54.58
2016,4,8,16,45,0.0,70.5,1.05,15.0,70.5,58.46,46.47
2016,4,8,17,0,0.0,59.0,1.0,15.0,59.0,48.86,38.04
2016,4,8,17,15,0.0,47.5,0.95,15.0,47.5,39.28,29.51
2016,4,8,17,30,0.0,36.0,0.9,15.0,36.0,29.72,20.87
2016,4,8,17,45,0.0,25.5,0.85,15.0,25.5,21.02,12.91
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,12.34,4.93
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,6.16,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,0.9,14.0,3.5,2.99,0.0
2016,4,9,6,0,0.0,7.0,0.9,14.0,7.0,5.75,0.0
2016,4,9,6,15,0.0,19.5,0.85,14.0,19.5,16.07,7.22
2016,4,9,6,30,0.0,32.0,0.8,14.0,32.0,26.43,16.64
2016,4,9,6,45,0.0,47.5,0.8,14.5,47.5,39.87,28.37
2016,4,9,7,0,0.0,63.0,0.8,15.0,63.0,54.45,40.93
2016,4,9,7,15,0.0,80.5,0.75,15.0,80.5,70.97,55.0
2016,4,9,7,30,0.0,98.0,0.7,15.0,98.0,87.21,68.58
2016,4,9,7,45,0.0,114.0,0.7,15.0,114.0,101.61,80.39
2016,4,9,8,0,0.0,130.0,0.7,15.0,130.0,115.88,91.93
2016,4,9,8,15,0.0,95.5,0.7,15.0,95.5,80.3,62.1
2016,4,9,8,30,0.0,61.0,0.7,15.0,61.0,50.59,37.14
2016,4,9,8,45,0.0,108.5,0.7,15.5,108.5,91.46,70.93
2016,4,9,9,0,0.0,156.0,0.7,16.0,156.0,135.08,106.01
2016,4,9,9,15,5.0,188.0,0.7,16.0,191.5,169.21,133.16
2016,4,9,9,30,10.0,220.0,0.7,16.0,227.0,203.05,159.67
2016,4,9,9,45,67.0,289.0,0.75,16.0,339.0,340.47,267.41
2016,4,9,10,0,124.0,358.0,0.8,16.0,451.0,478.2,369.53
2016,4,9,10,15,134.5,374.5,0.85,16.0,479.5,494.83,380.08
2016,4,9,10,30,145.0,391.0,0.9,16.0,508.0,509.81,390.56
2016,4,9,10,45,133.0,401.5,1.0,16.0,510.5,497.81,381.34
2016,4,9,11,0,121.0,412.0,1.1,16.0,513.0,485.57,372.17
2016,4,9,11,15,160.0,421.0,1.15,16.0,558.0,512.42,392.4
2016,4,9,11,30,199.0,430.0,1.2,16.0,603.0,535.51,409.29
2016,4,9,11,45,242.0,426.0,1.25,16.0,637.5,546.35,417.34
2016,4,9,12,0,285.0,422.0,1.3,16.0,672.0,557.2,425.14
2016,4,9,12,15,340.0,402.0,1.25,16.0,699.0,552.49,421.12
2016,4,9,12,30,395.0,382.0,1.2,16.0,726.0,542.93,413.13
2016,4,9,12,45,455.0,353.5,1.2,16.0,746.5,523.31,397.55
2016,4,9,13,0,515.0,325.0,1.2,16.0,767.0,498.14,376.91
2016,4,9,13,15,372.0,365.0,1.15,16.0,681.0,431.78,326.2
2016,4,9,13,30,229.0,405.0,1.1,16.0,595.0,382.45,289.56
2016,4,9,13,45,412.0,330.0,1.1,16.0,659.0,356.12,263.93
2016,4,9,14,0,595.0,255.0,1.1,16.0,723.0,323.58,230.15
2016,4,9,14,15,449.0,293.0,1.15,16.0,638.0,275.95,196.27
2016,4,9,14,30,303.0,331.0,1.2,16.0,553.0,252.48,184.25
2016,4,9,14,45,335.5,304.0,1.25,16.0,538.0,214.52,156.78
2016,4,9,15,0,368.0,277.0,1.3,16.0,523.0,173.7,142.65
2016,4,9,15,15,256.0,273.0,1.35,16.0,439.0,169.8,139.92
2016,4,9,15,30,144.0,269.0,1.4,16.0,355.0,176.73,146.16
2016,4,9,15,45,207.5,240.0,1.45,16.0,352.0,162.41,134.55
2016,4,9,16,0,271.0,211.0,1.5,16.0,349.0,140.04,116.04
2016,4,9,16,15,156.5,187.5,1.5,15.5,265.5,131.67,109.52
2016,4,9,16,30,42.0,164.0,1.5,15.0,182.0,120.35,100.32
2016,4,9,16,45,35.0,142.5,1.55,15.0,156.0,105.8,87.96
2016,4,9,17,0,28.0,121.0,1.6,15.0,130.0,90.94,75.12
2016,4,9,17,15,19.0,99.5,1.55,15.0,105.0,77.69,63.45
2016,4,9,17,30,10.0,78.0,1.5,15.0,80.0,61.43,48.88
2016,4,9,17,45,5.0,56.5,1.45,15.0,57.5,45.07,34.0
2016,4,9,18,0,0.0,35.0,1.4,15.0,35.0,28.52,18.79
2016,4,9,18,15,0.0,17.5,1.35,14.5,17.5,14.44,3.63
2016,4,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,3.05,14.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,3.2,14.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,5.5,3.3,14.0,5.5,4.51,0.0
2016,4,10,6,30,0.0,9.0,3.4,14.0,9.0,7.39,0.58
2016,4,10,6,45,0.0,13.0,3.5,14.0,13.0,10.68,3.49
2016,4,10,7,0,0.0,17.0,3.6,14.0,17.0,13.99,6.39
2016,4,10,7,15,0.0,21.5,3.7,14.0,21.5,17.71,9.62
2016,4,10,7,30,0.0,26.0,3.8,14.0,26.0,21.44,12.81
2016,4,10,7,45,0.0,39.0,3.9,14.0,39.0,32.23,22.01
2016,4,10,8,0,0.0,52.0,4.0,14.0,52.0,43.05,31.15
2016,4,10,8,15,0.0,43.0,4.05,14.0,43.0,35.59,24.69
2016,4,10,8,30,0.0,34.0,4.1,14.0,34.0,28.14,18.28
2016,4,10,8,45,0.0,40.5,4.15,14.0,40.5,33.56,22.8
2016,4,10,9,0,0.0,47.0,4.2,14.0,47.0,38.99,27.29
2016,4,10,9,15,0.0,54.0,4.3,14.0,54.0,44.85,32.12
2016,4,10,9,30,0.0,61.0,4.4,14.0,61.0,50.72,36.94
2016,4,10,9,45,0.0,79.0,4.5,14.0,79.0,65.81,49.41
2016,4,10,10,0,0.0,97.0,4.6,14.0,97.0,81.02,61.91
2016,4,10,10,15,0.0,102.5,4.65,14.0,102.5,85.78,65.73
2016,4,10,10,30,0.0,108.0,4.7,14.0,108.0,90.51,69.52
2016,4,10,10,45,0.0,98.5,4.8,14.0,98.5,82.42,62.78
2016,4,10,11,0,0.0,89.0,4.9,14.0,89.0,74.41,56.11
2016,4,10,11,15,0.0,118.0,5.0,14.0,118.0,98.91,76.22
2016,4,10,11,30,0.0,147.0,5.1,14.0,147.0,123.29,96.09
2016,4,10,11,45,0.0,139.5,5.2,14.0,139.5,116.77,90.71
2016,4,10,12,0,0.0,132.0,5.3,14.0,132.0,110.32,85.43
2016,4,10,12,15,0.0,127.0,5.35,14.0,127.0,106.0,81.9
2016,4,10,12,30,0.0,122.0,5.4,14.0,122.0,101.71,78.41
2016,4,10,12,45,2.0,148.0,5.45,14.0,150.0,123.95,96.64
2016,4,10,13,0,4.0,174.0,5.5,14.0,178.0,145.54,114.25
2016,4,10,13,15,4.5,181.5,5.5,14.0,185.5,151.05,118.75
2016,4,10,13,30,5.0,189.0,5.5,14.0,193.0,156.32,123.09
2016,4,10,13,45,2.5,148.5,5.55,14.0,150.5,122.91,95.99
2016,4,10,14,0,0.0,108.0,5.6,14.0,108.0,89.67,68.89
2016,4,10,14,15,0.0,113.5,5.55,14.0,113.5,93.97,72.57
2016,4,10,14,30,0.0,119.0,5.5,14.0,119.0,98.16,76.17
2016,4,10,14,45,0.0,117.0,5.5,14.0,117.0,96.4,74.87
2016,4,10,15,0,0.0,115.0,5.5,14.0,115.0,94.62,77.02
2016,4,10,15,15,0.0,139.5,5.4,14.0,139.5,112.82,93.0
2016,4,10,15,30,0.0,164.0,5.3,14.0,164.0,129.97,108.1
2016,4,10,15,45,0.0,131.5,5.25,14.0,131.5,106.12,87.69
2016,4,10,16,0,0.0,99.0,5.2,14.0,99.0,81.5,66.43
2016,4,10,16,15,0.0,74.0,5.1,14.0,74.0,61.4,48.93
2016,4,10,16,30,0.0,49.0,5.0,14.0,49.0,40.54,30.57
2016,4,10,16,45,0.0,42.0,4.9,14.0,42.0,34.71,25.46
2016,4,10,17,0,0.0,35.0,4.8,14.0,35.0,28.89,20.3
2016,4,10,17,15,0.0,28.0,4.65,13.5,28.0,23.08,15.12
2016,4,10,17,30,0.0,21.0,4.5,13.0,21.0,17.29,9.88
2016,4,10,17,45,0.0,15.0,4.35,13.0,15.0,12.33,5.31
2016,4,10,18,0,0.0,9.0,4.2,13.0,9.0,7.39,0.74
2016,4,10,18,15,0.0,5.0,4.15,13.0,5.0,4.1,0.0
2016,4,10,18,30,0.0,1.0,4.1,13.0,1.0,0.85,0.0
2016,4,10,18,45,0.0,0.5,4.05,13.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.5,1.65,13.0,4.5,3.84,0.0
2016,4,11,6,0,0.0,9.0,1.5,13.0,9.0,7.4,0.0
2016,4,11,6,15,0.0,22.5,1.4,13.0,22.5,18.56,9.52
2016,4,11,6,30,0.0,36.0,1.3,13.0,36.0,29.76,19.6
2016,4,11,6,45,0.0,53.5,1.25,13.5,53.5,46.29,34.0
2016,4,11,7,0,0.0,71.0,1.2,14.0,71.0,63.04,48.42
2016,4,11,7,15,0.0,89.5,1.2,14.0,89.5,80.54,63.33
2016,4,11,7,30,0.0,108.0,1.2,14.0,108.0,97.72,77.7
2016,4,11,7,45,23.5,144.5,1.25,14.0,155.5,157.12,128.05
2016,4,11,8,0,47.0,181.0,1.3,14.0,203.0,235.54,192.42
2016,4,11,8,15,102.5,210.5,1.4,14.0,264.5,319.94,261.05
2016,4,11,8,30,158.0,240.0,1.5,14.0,326.0,424.74,343.15
2016,4,11,8,45,256.0,247.5,1.6,14.5,401.5,544.36,434.34
2016,4,11,9,0,354.0,255.0,1.7,15.0,477.0,642.02,506.18
2016,4,11,9,15,315.0,284.5,1.75,15.0,491.5,629.55,493.63
2016,4,11,9,30,276.0,314.0,1.8,15.0,506.0,614.99,480.66
2016,4,11,9,45,230.0,339.0,1.9,15.0,504.5,567.83,444.4
2016,4,11,10,0,184.0,364.0,2.0,15.0,503.0,540.33,422.33
2016,4,11,10,15,354.0,327.0,2.05,15.0,608.0,663.96,516.91
2016,4,11,10,30,524.0,290.0,2.1,15.0,713.0,778.69,600.56
2016,4,11,10,45,691.0,210.5,2.15,15.0,784.5,829.62,638.62
2016,4,11,11,0,858.0,131.0,2.2,15.0,856.0,850.2,653.0
2016,4,11,11,15,862.0,131.5,2.2,15.0,870.5,820.87,631.87
2016,4,11,11,30,866.0,132.0,2.2,15.0,885.0,788.61,609.14
2016,4,11,11,45,868.0,132.0,2.2,15.0,892.0,751.67,582.02
2016,4,11,12,0,870.0,132.0,2.2,15.0,899.0,712.26,552.02
2016,4,11,12,15,870.0,132.0,2.2,15.0,897.5,669.28,518.76
2016,4,11,12,30,870.0,132.0,2.2,15.0,896.0,624.34,483.23
2016,4,11,12,45,860.0,136.0,2.2,15.5,885.0,575.23,442.77
2016,4,11,13,0,850.0,140.0,2.2,16.0,874.0,525.36,400.84
2016,4,11,13,15,845.5,139.0,2.15,16.0,856.5,472.07,355.89
2016,4,11,13,30,841.0,138.0,2.1,16.0,839.0,418.67,309.68
2016,4,11,13,45,836.5,135.0,2.1,16.0,815.0,363.47,261.22
2016,4,11,14,0,832.0,132.0,2.1,16.0,791.0,308.16,212.22
2016,4,11,14,15,822.0,130.0,2.05,16.0,759.5,252.5,163.96
2016,4,11,14,30,812.0,128.0,2.0,16.0,728.0,197.75,119.82
2016,4,11,14,45,802.0,124.0,1.95,16.0,691.0,142.81,83.28
2016,4,11,15,0,792.0,120.0,1.9,16.0,654.0,89.21,71.58
2016,4,11,15,15,774.5,116.5,1.9,15.5,610.5,83.24,66.85
2016,4,11,15,30,757.0,113.0,1.9,15.0,567.0,82.48,66.53
2016,4,11,15,45,737.0,108.5,1.9,15.0,520.0,73.7,59.11
2016,4,11,16,0,717.0,104.0,1.9,15.0,473.0,72.24,58.04
2016,4,11,16,15,482.0,136.5,1.9,15.0,373.5,92.98,76.37
2016,4,11,16,30,247.0,169.0,1.9,15.0,274.0,116.51,97.09
2016,4,11,16,45,230.5,148.5,1.95,15.0,236.5,104.24,86.63
2016,4,11,17,0,214.0,128.0,2.0,15.0,199.0,91.47,75.61
2016,4,11,17,15,335.0,96.0,2.05,14.5,184.0,69.65,56.5
2016,4,11,17,30,456.0,64.0,2.1,14.0,169.0,50.2,39.17
2016,4,11,17,45,369.5,52.5,2.2,14.0,123.0,41.85,31.37
2016,4,11,18,0,283.0,41.0,2.3,14.0,77.0,31.61,21.66
2016,4,11,18,15,161.0,25.5,2.45,14.0,43.5,19.76,8.4
2016,4,11,18,30,39.0,10.0,2.6,14.0,10.0,8.54,0.0
2016,4,11,18,45,19.5,5.0,2.8,14.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,12.5,2.0,1.71,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.28,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,7.8,0.74
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,12.33,4.81
2016,4,12,6,45,0.0,21.5,5.05,13.0,21.5,17.7,9.56
2016,4,12,7,0,0.0,28.0,5.1,13.0,28.0,23.08,14.28
2016,4,12,7,15,0.0,35.0,5.1,13.0,35.0,28.89,19.31
2016,4,12,7,30,0.0,42.0,5.1,13.0,42.0,34.71,24.28
2016,4,12,7,45,0.0,62.0,5.1,13.5,62.0,51.36,38.4
2016,4,12,8,0,0.0,82.0,5.1,14.0,82.0,68.09,52.37
2016,4,12,8,15,0.0,98.0,5.2,14.0,98.0,82.5,64.32
2016,4,12,8,30,0.0,114.0,5.3,14.0,114.0,96.89,76.17
2016,4,12,8,45,0.0,141.5,5.4,14.0,141.5,122.06,96.88
2016,4,12,9,0,0.0,169.0,5.5,14.0,169.0,147.2,117.36
2016,4,12,9,15,0.0,131.5,5.55,14.0,131.5,111.61,87.66
2016,4,12,9,30,0.0,94.0,5.6,14.0,94.0,78.34,59.9
2016,4,12,9,45,0.5,132.0,5.7,14.0,133.0,112.03,87.68
2016,4,12,10,0,1.0,170.0,5.8,14.0,172.0,145.95,115.36
2016,4,12,10,15,61.5,281.5,5.85,14.0,332.5,316.87,255.37
2016,4,12,10,30,122.0,393.0,5.9,14.0,493.0,491.1,392.72
2016,4,12,10,45,76.0,365.5,6.0,14.0,428.5,399.36,319.11
2016,4,12,11,0,30.0,338.0,6.1,14.0,364.0,327.78,261.17
2016,4,12,11,15,38.0,359.5,6.1,14.0,392.5,348.25,277.37
2016,4,12,11,30,46.0,381.0,6.1,14.0,421.0,367.1,292.04
2016,4,12,11,45,31.5,342.5,6.2,14.0,370.0,316.38,251.58
2016,4,12,12,0,17.0,304.0,6.3,14.0,319.0,264.98,210.45
2016,4,12,12,15,28.5,340.5,6.25,14.0,366.0,301.27,239.43
2016,4,12,12,30,40.0,377.0,6.2,14.0,413.0,331.02,262.83
2016,4,12,12,45,38.0,368.5,6.2,14.0,402.0,316.19,250.91
2016,4,12,13,0,36.0,360.0,6.2,14.0,391.0,301.83,239.44
2016,4,12,13,15,80.5,385.0,6.2,14.0,453.0,331.76,262.64
2016,4,12,13,30,125.0,410.0,6.2,14.0,515.0,347.49,273.74
2016,4,12,13,45,79.5,367.5,6.25,14.5,433.5,298.94,235.24
2016,4,12,14,0,34.0,325.0,6.3,15.0,352.0,249.53,196.75
2016,4,12,14,15,24.0,288.5,6.35,15.0,307.5,228.9,180.81
2016,4,12,14,30,14.0,252.0,6.4,15.0,263.0,198.34,156.9
2016,4,12,14,45,53.5,280.0,6.5,15.0,317.0,203.05,159.73
2016,4,12,15,0,93.0,308.0,6.6,15.0,371.0,209.93,175.23
2016,4,12,15,15,220.0,276.0,6.6,14.5,412.0,182.1,152.29
2016,4,12,15,30,347.0,244.0,6.6,14.0,453.0,157.21,131.62
2016,4,12,15,45,402.5,209.5,6.6,14.0,433.0,132.37,110.53
2016,4,12,16,0,458.0,175.0,6.6,14.0,413.0,114.72,95.51
2016,4,12,16,15,485.0,149.0,6.5,14.0,377.5,100.84,83.66
