Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,30,512.0,123.0,6.4,14.0,342.0,86.06,70.9
2016,4,12,16,45,440.5,123.0,6.35,14.0,293.5,86.55,71.55
2016,4,12,17,0,369.0,123.0,6.3,14.0,245.0,87.23,72.29
2016,4,12,17,15,319.0,106.5,6.15,13.5,199.0,78.58,64.72
2016,4,12,17,30,269.0,90.0,6.0,13.0,153.0,67.01,54.3
2016,4,12,17,45,203.0,70.5,5.9,13.0,111.0,53.08,41.42
2016,4,12,18,0,137.0,51.0,5.8,13.0,69.0,38.87,28.06
2016,4,12,18,15,68.5,30.0,5.7,13.0,39.0,23.32,11.56
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,7.68,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,35.5,12.5,3.2,13.0,15.0,35.88,0.0
2016,4,13,6,0,71.0,25.0,3.2,13.0,30.0,108.54,59.78
2016,4,13,6,15,169.0,44.5,3.2,13.0,69.5,219.99,178.47
2016,4,13,6,30,267.0,64.0,3.2,13.0,109.0,346.24,288.87
2016,4,13,6,45,362.0,74.5,3.25,13.5,159.0,444.88,373.24
2016,4,13,7,0,457.0,85.0,3.3,14.0,209.0,548.68,457.13
2016,4,13,7,15,512.5,94.0,3.25,14.0,261.0,625.56,517.01
2016,4,13,7,30,568.0,103.0,3.2,14.0,313.0,697.95,571.19
2016,4,13,7,45,614.5,107.5,3.15,14.0,366.0,755.98,612.72
2016,4,13,8,0,661.0,112.0,3.1,14.0,419.0,812.5,651.98
2016,4,13,8,15,690.0,117.5,3.05,14.0,469.5,851.36,677.47
2016,4,13,8,30,719.0,123.0,3.0,14.0,520.0,887.66,700.79
2016,4,13,8,45,740.5,127.0,3.0,14.5,566.5,911.86,714.29
2016,4,13,9,0,762.0,131.0,3.0,15.0,613.0,932.88,725.56
2016,4,13,9,15,778.0,134.5,2.9,15.0,655.0,937.79,726.19
2016,4,13,9,30,794.0,138.0,2.8,15.0,697.0,946.3,729.58
2016,4,13,9,45,817.0,135.0,2.75,15.0,735.5,950.81,730.71
2016,4,13,10,0,840.0,132.0,2.7,15.0,774.0,951.35,729.3
2016,4,13,10,15,848.5,134.0,2.65,15.0,804.0,939.82,719.79
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,924.61,708.05
2016,4,13,10,45,861.0,138.5,2.6,15.5,855.5,902.35,690.75
2016,4,13,11,0,865.0,141.0,2.6,16.0,877.0,867.16,664.7
2016,4,13,11,15,868.5,141.5,2.55,16.0,891.5,836.91,643.07
2016,4,13,11,30,872.0,142.0,2.5,16.0,906.0,803.75,619.37
2016,4,13,11,45,875.5,141.5,2.5,16.0,913.0,766.98,592.31
2016,4,13,12,0,879.0,141.0,2.5,16.0,920.0,727.65,562.43
2016,4,13,12,15,879.0,141.0,2.55,16.0,919.0,684.05,529.05
2016,4,13,12,30,879.0,141.0,2.6,16.0,918.0,638.51,493.35
2016,4,13,12,45,877.5,139.5,2.65,16.0,908.5,589.31,453.93
2016,4,13,13,0,876.0,138.0,2.7,16.0,899.0,538.75,412.27
2016,4,13,13,15,871.5,137.5,2.85,16.0,881.5,486.4,368.2
2016,4,13,13,30,867.0,137.0,3.0,16.0,864.0,433.35,322.21
2016,4,13,13,45,855.0,138.0,3.2,16.0,838.0,373.92,270.44
2016,4,13,14,0,843.0,139.0,3.4,16.0,812.0,318.38,221.15
2016,4,13,14,15,833.5,137.0,3.45,15.5,780.0,262.16,172.33
2016,4,13,14,30,824.0,135.0,3.5,15.0,748.0,206.82,127.33
2016,4,13,14,45,807.0,134.0,3.6,15.0,709.0,152.54,90.78
2016,4,13,15,0,790.0,133.0,3.7,15.0,670.0,100.43,71.14
2016,4,13,15,15,666.0,159.0,3.75,15.0,591.5,99.2,80.78
2016,4,13,15,30,542.0,185.0,3.8,15.0,513.0,117.54,96.83
2016,4,13,15,45,493.0,182.0,3.9,15.0,462.0,117.18,96.8
2016,4,13,16,0,444.0,179.0,4.0,15.0,411.0,116.85,96.83
2016,4,13,16,15,542.0,143.5,4.05,14.5,397.5,98.07,80.96
2016,4,13,16,30,640.0,108.0,4.1,14.0,384.0,77.72,63.5
2016,4,13,16,45,594.5,101.5,4.2,14.0,331.0,74.66,60.99
2016,4,13,17,0,549.0,95.0,4.3,14.0,278.0,71.54,58.34
2016,4,13,17,15,488.0,85.5,4.25,13.5,227.0,63.51,51.3
2016,4,13,17,30,427.0,76.0,4.2,13.0,176.0,57.0,45.42
2016,4,13,17,45,328.0,63.0,4.2,13.0,128.0,47.6,36.63
2016,4,13,18,0,229.0,50.0,4.2,13.0,80.0,38.07,27.46
2016,4,13,18,15,114.5,31.0,4.1,12.5,46.0,24.18,12.74
2016,4,13,18,30,0.0,12.0,4.0,12.0,12.0,10.24,0.0
2016,4,13,18,45,0.0,6.0,3.9,12.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.0,5.3,13.0,18.0,54.69,0.0
2016,4,14,6,0,120.0,28.0,5.4,13.0,36.0,169.73,106.93
2016,4,14,6,15,238.0,43.5,5.4,13.0,78.5,289.75,237.73
2016,4,14,6,30,356.0,59.0,5.4,13.0,121.0,411.85,346.5
2016,4,14,6,45,429.0,71.5,5.45,13.0,171.5,498.08,421.16
2016,4,14,7,0,502.0,84.0,5.5,13.0,222.0,593.07,500.02
2016,4,14,7,15,556.5,92.0,5.45,13.0,275.5,664.51,556.87
2016,4,14,7,30,611.0,100.0,5.4,13.0,329.0,735.67,611.44
2016,4,14,7,45,664.0,92.5,5.4,13.5,374.5,785.2,646.63
2016,4,14,8,0,717.0,85.0,5.4,14.0,420.0,826.99,675.02
2016,4,14,8,15,734.0,92.5,5.35,14.0,469.0,857.74,695.56
2016,4,14,8,30,751.0,100.0,5.3,14.0,518.0,885.57,713.71
2016,4,14,8,45,754.0,122.0,5.25,14.0,572.0,920.09,736.63
2016,4,14,9,0,757.0,144.0,5.2,14.0,626.0,944.51,751.94
2016,4,14,9,15,773.5,147.0,5.2,14.0,667.5,955.88,758.18
2016,4,14,9,30,790.0,150.0,5.2,14.0,709.0,956.16,756.61
2016,4,14,9,45,825.0,140.5,5.25,14.5,750.5,965.41,760.67
2016,4,14,10,0,860.0,131.0,5.3,15.0,792.0,970.14,761.56
2016,4,14,10,15,867.5,132.5,5.35,15.0,821.0,956.75,751.1
2016,4,14,10,30,875.0,134.0,5.4,15.0,850.0,928.95,730.48
2016,4,14,10,45,872.5,139.5,5.45,15.0,869.5,903.99,712.06
2016,4,14,11,0,870.0,145.0,5.5,15.0,889.0,885.79,698.59
2016,4,14,11,15,873.5,146.0,5.55,15.0,903.5,845.8,669.19
2016,4,14,11,30,877.0,147.0,5.6,15.0,918.0,812.74,644.89
2016,4,14,11,45,860.0,159.0,5.65,15.0,919.0,778.51,617.74
2016,4,14,12,0,843.0,171.0,5.7,15.0,920.0,734.64,582.8
2016,4,14,12,15,842.5,170.5,5.9,15.0,918.0,689.89,547.45
2016,4,14,12,30,842.0,170.0,6.1,15.0,916.0,643.35,509.75
2016,4,14,12,45,863.5,154.5,6.3,15.0,913.0,595.45,470.12
2016,4,14,13,0,885.0,139.0,6.5,15.0,910.0,544.94,427.01
2016,4,14,13,15,880.5,138.0,6.6,15.0,892.0,491.79,380.28
2016,4,14,13,30,876.0,137.0,6.7,15.0,874.0,437.94,331.85
2016,4,14,13,45,862.0,139.5,6.8,15.0,847.0,378.45,278.31
2016,4,14,14,0,848.0,142.0,6.9,15.0,820.0,323.02,227.81
2016,4,14,14,15,838.0,140.0,6.9,15.0,788.0,266.42,177.29
2016,4,14,14,30,828.0,138.0,6.9,15.0,756.0,210.75,130.99
2016,4,14,14,45,811.0,137.0,6.95,15.0,716.5,156.25,93.62
2016,4,14,15,0,794.0,136.0,7.0,15.0,677.0,103.93,73.08
2016,4,14,15,15,775.5,132.5,7.1,14.5,632.5,84.81,68.53
2016,4,14,15,30,757.0,129.0,7.2,14.0,588.0,84.56,68.66
2016,4,14,15,45,736.0,123.5,7.3,14.0,540.0,82.94,67.45
2016,4,14,16,0,715.0,118.0,7.4,14.0,492.0,81.18,66.13
2016,4,14,16,15,569.5,130.5,7.45,14.0,409.5,90.34,74.43
2016,4,14,16,30,424.0,143.0,7.5,14.0,327.0,97.74,81.21
2016,4,14,16,45,492.0,118.5,7.6,14.0,305.0,84.0,69.28
2016,4,14,17,0,560.0,94.0,7.7,14.0,283.0,70.73,57.63
2016,4,14,17,15,498.0,85.0,7.7,13.5,231.0,65.32,52.93
2016,4,14,17,30,436.0,76.0,7.7,13.0,179.0,57.03,45.45
2016,4,14,17,45,341.5,63.0,7.75,13.0,131.5,47.64,36.68
2016,4,14,18,0,247.0,50.0,7.8,13.0,84.0,38.11,27.53
2016,4,14,18,15,123.5,32.0,7.75,13.0,49.0,24.95,13.7
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,11.95,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,90.0,14.0,5.6,11.5,20.5,76.27,0.0
2016,4,15,6,0,180.0,28.0,5.5,12.0,41.0,216.8,148.6
2016,4,15,6,15,297.0,41.5,5.4,12.0,84.5,332.42,275.38
2016,4,15,6,30,414.0,55.0,5.3,12.0,128.0,457.69,385.68
2016,4,15,6,45,493.5,63.5,5.25,12.0,180.0,549.32,464.2
2016,4,15,7,0,573.0,72.0,5.2,12.0,232.0,643.36,541.29
2016,4,15,7,15,623.5,79.0,5.15,12.0,286.5,710.85,594.27
2016,4,15,7,30,674.0,86.0,5.1,12.0,341.0,778.08,645.06
2016,4,15,7,45,708.0,91.5,5.05,12.5,394.5,826.83,678.8
2016,4,15,8,0,742.0,97.0,5.0,13.0,448.0,873.73,710.17
2016,4,15,8,15,768.5,101.5,4.95,13.0,499.5,903.43,729.4
2016,4,15,8,30,795.0,106.0,4.9,13.0,551.0,937.11,751.38
2016,4,15,8,45,811.5,110.5,4.85,13.5,598.0,957.75,762.16
2016,4,15,9,0,828.0,115.0,4.8,14.0,645.0,974.91,770.46
2016,4,15,9,15,843.0,117.5,4.7,14.0,688.0,984.67,774.58
2016,4,15,9,30,858.0,120.0,4.6,14.0,731.0,990.69,776.19
2016,4,15,9,45,875.0,119.5,4.6,14.5,769.0,979.8,765.42
2016,4,15,10,0,892.0,119.0,4.6,15.0,807.0,977.15,760.81
2016,4,15,10,15,900.0,120.5,4.6,15.0,837.0,964.35,750.63
2016,4,15,10,30,908.0,122.0,4.6,15.0,867.0,947.87,738.07
2016,4,15,10,45,916.5,121.0,4.6,15.0,890.5,925.78,721.69
2016,4,15,11,0,925.0,120.0,4.6,15.0,914.0,900.18,702.92
2016,4,15,11,15,928.5,120.5,4.75,15.0,928.5,868.46,680.84
2016,4,15,11,30,932.0,121.0,4.9,15.0,943.0,833.64,656.36
2016,4,15,11,45,934.5,120.5,5.05,15.5,950.0,794.3,626.87
2016,4,15,12,0,937.0,120.0,5.2,16.0,957.0,752.31,593.34
2016,4,15,12,15,936.5,120.0,5.4,16.0,955.0,706.33,557.33
2016,4,15,12,30,936.0,120.0,5.6,16.0,953.0,658.31,518.71
2016,4,15,12,45,936.5,118.0,5.8,16.0,943.5,607.48,476.78
2016,4,15,13,0,937.0,116.0,6.0,16.0,934.0,554.98,432.22
2016,4,15,13,15,932.5,115.0,6.2,16.0,916.0,499.54,383.99
2016,4,15,13,30,928.0,114.0,6.4,16.0,898.0,443.32,333.82
2016,4,15,13,45,924.0,111.5,6.6,16.0,872.5,385.67,281.44
2016,4,15,14,0,920.0,109.0,6.8,16.0,847.0,327.65,228.33
2016,4,15,14,15,910.5,107.5,6.85,16.0,814.0,268.96,175.8
2016,4,15,14,30,901.0,106.0,6.9,16.0,781.0,210.92,127.41
2016,4,15,14,45,888.5,104.0,6.95,16.0,741.0,153.16,87.53
2016,4,15,15,0,876.0,102.0,7.0,16.0,701.0,96.81,65.04
2016,4,15,15,15,860.0,99.5,6.95,16.0,656.0,73.35,58.21
2016,4,15,15,30,844.0,97.0,6.9,16.0,611.0,72.81,57.91
2016,4,15,15,45,821.0,94.5,6.9,16.0,561.5,72.1,57.48
2016,4,15,16,0,798.0,92.0,6.9,16.0,512.0,71.37,57.04
2016,4,15,16,15,769.5,88.0,6.9,15.5,459.5,69.44,55.66
2016,4,15,16,30,741.0,84.0,6.9,15.0,407.0,67.45,54.21
2016,4,15,16,45,700.0,79.0,6.9,15.0,352.5,59.07,46.95
2016,4,15,17,0,659.0,74.0,6.9,15.0,298.0,56.29,44.58
2016,4,15,17,15,602.5,67.5,6.85,14.5,244.5,52.17,41.02
2016,4,15,17,30,546.0,61.0,6.8,14.0,191.0,48.01,37.26
2016,4,15,17,45,461.0,51.0,6.75,14.0,142.0,40.72,30.45
2016,4,15,18,0,376.0,41.0,6.7,14.0,93.0,33.29,23.29
2016,4,15,18,15,240.0,27.5,6.65,13.5,55.0,22.44,12.05
2016,4,15,18,30,104.0,14.0,6.6,13.0,17.0,11.95,0.0
2016,4,15,18,45,52.0,7.0,6.55,13.0,8.5,5.97,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,111.0,13.5,1.0,13.0,22.0,91.09,0.0
2016,4,16,6,0,222.0,27.0,1.0,13.0,44.0,251.7,178.79
2016,4,16,6,15,332.5,39.5,1.0,13.0,88.5,361.82,293.23
2016,4,16,6,30,443.0,52.0,1.0,13.0,133.0,479.46,391.37
2016,4,16,6,45,516.0,60.5,1.0,13.5,184.5,565.96,459.61
2016,4,16,7,0,589.0,69.0,1.0,14.0,236.0,654.76,525.79
2016,4,16,7,15,636.5,75.5,1.0,14.0,290.0,719.15,571.72
2016,4,16,7,30,684.0,82.0,1.0,14.0,344.0,783.19,615.61
2016,4,16,7,45,717.5,87.5,1.0,14.5,397.0,831.63,645.8
2016,4,16,8,0,751.0,93.0,1.0,15.0,450.0,872.08,669.7
2016,4,16,8,15,776.0,97.0,1.1,15.5,501.0,906.63,690.79
2016,4,16,8,30,801.0,101.0,1.2,16.0,552.0,938.27,709.72
2016,4,16,8,45,817.0,105.5,1.3,16.5,599.0,958.45,720.92
2016,4,16,9,0,833.0,110.0,1.4,17.0,646.0,975.16,729.98
2016,4,16,9,15,847.0,112.5,1.4,17.0,688.5,983.94,733.73
2016,4,16,9,30,861.0,115.0,1.4,17.0,731.0,989.02,735.31
2016,4,16,9,45,869.5,119.0,1.45,17.5,767.0,975.07,724.11
2016,4,16,10,0,878.0,123.0,1.5,18.0,803.0,969.16,718.57
2016,4,16,10,15,886.0,124.5,1.55,18.0,833.0,956.51,710.0
2016,4,16,10,30,894.0,126.0,1.6,18.0,863.0,940.24,699.22
2016,4,16,10,45,897.5,128.0,1.65,18.5,884.5,916.92,682.58
2016,4,16,11,0,901.0,130.0,1.7,19.0,906.0,890.28,663.86
2016,4,16,11,15,904.5,130.5,1.75,19.0,920.5,859.08,643.34
2016,4,16,11,30,908.0,131.0,1.8,19.0,935.0,824.88,620.69
2016,4,16,11,45,918.0,126.5,1.9,19.0,943.5,788.36,596.34
2016,4,16,12,0,928.0,122.0,2.0,19.0,952.0,748.82,568.05
2016,4,16,12,15,927.5,121.5,2.05,19.0,950.0,702.81,533.88
2016,4,16,12,30,927.0,121.0,2.1,19.0,948.0,654.82,497.34
2016,4,16,12,45,930.0,117.0,2.2,19.5,939.5,604.3,457.23
2016,4,16,13,0,933.0,113.0,2.3,20.0,931.0,551.97,414.5
2016,4,16,13,15,929.0,112.5,2.35,20.0,913.0,497.42,369.37
2016,4,16,13,30,925.0,112.0,2.4,20.0,895.0,442.03,322.2
2016,4,16,13,45,918.0,111.0,2.5,20.0,869.5,384.68,272.52
2016,4,16,14,0,911.0,110.0,2.6,20.0,844.0,327.26,222.16
2016,4,16,14,15,902.5,108.5,2.65,19.5,811.0,269.34,172.42
2016,4,16,14,30,894.0,107.0,2.7,19.0,778.0,211.96,126.08
2016,4,16,14,45,882.5,104.5,2.8,19.0,739.0,154.43,86.96
2016,4,16,15,0,871.0,102.0,2.9,19.0,700.0,98.23,64.21
2016,4,16,15,15,855.5,99.5,2.95,19.0,655.5,73.18,57.31
2016,4,16,15,30,840.0,97.0,3.0,19.0,611.0,72.65,57.04
2016,4,16,15,45,821.0,93.5,3.05,19.0,562.5,71.33,56.1
2016,4,16,16,0,802.0,90.0,3.1,19.0,514.0,69.93,55.08
2016,4,16,16,15,775.0,86.0,3.1,18.5,462.0,67.97,53.69
2016,4,16,16,30,748.0,82.0,3.1,18.0,410.0,65.94,52.22
2016,4,16,16,45,711.0,77.0,3.1,17.5,356.0,57.7,45.27
2016,4,16,17,0,674.0,72.0,3.1,17.0,302.0,54.88,42.99
2016,4,16,17,15,620.5,65.5,3.0,16.5,249.0,50.72,39.42
2016,4,16,17,30,567.0,59.0,2.9,16.0,196.0,46.47,35.63
2016,4,16,17,45,481.0,50.0,2.8,16.0,146.0,39.92,29.54
2016,4,16,18,0,395.0,41.0,2.7,16.0,96.0,33.29,23.17
2016,4,16,18,15,265.5,27.5,2.6,15.5,57.5,22.44,12.22
2016,4,16,18,30,136.0,14.0,2.5,15.0,19.0,11.35,0.0
2016,4,16,18,45,68.0,7.0,2.45,15.0,9.5,5.97,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,127.5,13.5,1.15,14.5,24.0,103.2,0.0
2016,4,17,6,0,255.0,27.0,1.2,15.0,48.0,278.03,203.01
2016,4,17,6,15,361.5,39.0,1.25,15.0,93.0,385.0,310.53
2016,4,17,6,30,468.0,51.0,1.3,15.0,138.0,499.93,406.01
2016,4,17,6,45,532.5,59.5,1.4,15.5,189.0,579.83,469.51
2016,4,17,7,0,597.0,68.0,1.5,16.0,240.0,661.58,531.25
2016,4,17,7,15,643.5,74.5,1.45,16.0,293.5,725.25,576.56
2016,4,17,7,30,690.0,81.0,1.4,16.0,347.0,788.53,619.62
2016,4,17,7,45,721.0,86.5,1.4,16.5,399.5,834.71,648.42
2016,4,17,8,0,752.0,92.0,1.4,17.0,452.0,873.05,671.08
2016,4,17,8,15,776.5,95.5,1.3,17.0,503.0,906.48,689.77
2016,4,17,8,30,801.0,99.0,1.2,17.0,554.0,937.01,706.06
2016,4,17,8,45,818.5,103.0,1.2,17.5,601.0,958.07,716.15
2016,4,17,9,0,836.0,107.0,1.2,18.0,648.0,975.68,724.1
2016,4,17,9,15,850.0,109.0,1.15,18.0,690.0,983.88,726.5
2016,4,17,9,30,864.0,111.0,1.1,18.0,732.0,976.81,719.32
2016,4,17,9,45,877.5,111.5,1.1,18.5,769.0,975.75,715.97
2016,4,17,10,0,891.0,112.0,1.1,19.0,806.0,970.98,710.34
2016,4,17,10,15,898.5,113.5,1.1,19.5,835.5,957.9,699.62
2016,4,17,10,30,906.0,115.0,1.1,20.0,865.0,941.18,686.85
2016,4,17,10,45,912.5,115.5,1.15,20.5,887.5,919.02,671.59
2016,4,17,11,0,919.0,116.0,1.2,21.0,910.0,893.4,654.18
2016,4,17,11,15,922.5,116.5,1.15,21.0,924.5,861.99,632.81
2016,4,17,11,30,926.0,117.0,1.1,21.0,939.0,827.51,609.5
2016,4,17,11,45,929.0,116.5,1.1,21.5,946.0,788.9,582.93
2016,4,17,12,0,932.0,116.0,1.1,22.0,953.0,747.62,552.56
2016,4,17,12,15,931.5,116.0,1.1,22.0,951.5,702.0,519.61
2016,4,17,12,30,931.0,116.0,1.1,22.0,950.0,654.37,484.39
2016,4,17,12,45,932.0,114.0,1.1,22.0,941.0,604.22,446.36
2016,4,17,13,0,933.0,112.0,1.1,22.0,932.0,552.38,405.85
2016,4,17,13,15,929.5,111.0,1.15,22.0,914.5,497.76,362.27
2016,4,17,13,30,926.0,110.0,1.2,22.0,897.0,442.26,316.52
2016,4,17,13,45,922.0,108.0,1.25,22.0,872.0,385.25,268.31
2016,4,17,14,0,918.0,106.0,1.3,22.0,847.0,327.86,219.02
2016,4,17,14,15,910.5,104.5,1.35,21.5,815.0,269.87,170.17
2016,4,17,14,30,903.0,103.0,1.4,21.0,783.0,212.31,124.34
2016,4,17,14,45,893.5,100.5,1.5,21.0,744.5,154.57,85.34
2016,4,17,15,0,884.0,98.0,1.6,21.0,706.0,97.93,62.07
2016,4,17,15,15,869.5,95.5,1.6,20.5,662.0,81.22,63.71
2016,4,17,15,30,855.0,93.0,1.6,20.0,618.0,70.22,54.7
2016,4,17,15,45,837.0,89.5,1.6,20.0,569.5,68.81,53.68
2016,4,17,16,0,819.0,86.0,1.6,20.0,521.0,67.31,52.58
2016,4,17,16,15,793.0,82.5,1.55,19.5,469.0,65.6,51.4
2016,4,17,16,30,767.0,79.0,1.5,19.0,417.0,63.84,50.16
2016,4,17,16,45,731.0,74.5,1.5,19.0,363.0,61.13,47.97
2016,4,17,17,0,695.0,70.0,1.5,19.0,309.0,53.56,41.48
2016,4,17,17,15,643.0,63.5,1.4,18.5,255.5,49.32,37.88
2016,4,17,17,30,591.0,57.0,1.3,18.0,202.0,44.99,34.06
2016,4,17,17,45,508.0,48.5,1.25,17.5,151.5,38.77,28.39
2016,4,17,18,0,425.0,40.0,1.2,17.0,101.0,32.48,22.44
2016,4,17,18,15,293.5,27.5,1.1,17.0,61.0,22.44,12.38
2016,4,17,18,30,162.0,15.0,1.0,17.0,21.0,12.22,0.0
2016,4,17,18,45,81.0,7.5,0.95,17.0,10.5,6.4,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,129.5,14.5,0.55,16.0,26.0,139.13,0.0
2016,4,18,6,0,259.0,29.0,0.6,16.0,52.0,283.6,210.11
2016,4,18,6,15,365.0,41.0,0.7,16.0,97.5,390.88,312.58
2016,4,18,6,30,471.0,53.0,0.8,16.0,143.0,505.8,406.34
2016,4,18,6,45,538.5,61.5,0.9,16.5,195.0,588.59,470.68
2016,4,18,7,0,606.0,70.0,1.0,17.0,247.0,673.31,533.28
2016,4,18,7,15,652.5,76.5,1.05,17.0,301.0,737.28,578.58
2016,4,18,7,30,699.0,83.0,1.1,17.0,355.0,800.79,621.97
2016,4,18,7,45,730.0,88.5,1.2,17.0,408.5,847.13,652.85
2016,4,18,8,0,761.0,94.0,1.3,17.0,462.0,885.37,677.78
2016,4,18,8,15,785.5,97.5,1.35,17.0,513.0,918.88,698.53
2016,4,18,8,30,810.0,101.0,1.4,17.0,564.0,949.45,717.15
2016,4,18,8,45,829.0,104.0,1.5,17.5,611.5,970.76,728.98
2016,4,18,9,0,848.0,107.0,1.6,18.0,659.0,988.62,738.64
2016,4,18,9,15,862.0,109.0,1.6,18.0,701.0,996.73,741.93
2016,4,18,9,30,876.0,111.0,1.6,18.0,743.0,989.51,735.49
2016,4,18,9,45,890.5,110.5,1.65,18.5,780.5,988.17,732.61
2016,4,18,10,0,905.0,110.0,1.7,19.0,818.0,983.09,727.38
2016,4,18,10,15,912.5,111.5,1.7,19.0,847.0,969.77,717.65
2016,4,18,10,30,920.0,113.0,1.7,19.0,876.0,952.77,705.75
2016,4,18,10,45,925.5,113.5,1.75,19.5,898.5,929.4,689.12
2016,4,18,11,0,931.0,114.0,1.8,20.0,921.0,902.6,670.33
2016,4,18,11,15,934.0,114.5,1.8,20.0,935.5,870.43,648.71
2016,4,18,11,30,937.0,115.0,1.8,20.0,950.0,835.2,625.03
2016,4,18,11,45,937.0,116.5,1.8,20.5,955.5,795.73,597.23
2016,4,18,12,0,937.0,118.0,1.8,21.0,961.0,753.72,565.58
2016,4,18,12,15,936.5,118.0,1.75,20.5,959.5,707.84,532.31
2016,4,18,12,30,936.0,118.0,1.7,20.0,958.0,659.96,496.69
2016,4,18,12,45,928.0,121.0,1.7,20.0,946.0,608.4,456.73
2016,4,18,13,0,920.0,124.0,1.7,20.0,934.0,555.86,414.88
2016,4,18,13,15,915.5,123.0,1.65,20.0,916.0,501.31,370.08
2016,4,18,13,30,911.0,122.0,1.6,20.0,898.0,446.02,323.46
2016,4,18,13,45,897.5,125.0,1.6,20.0,870.5,389.88,275.43
2016,4,18,14,0,884.0,128.0,1.6,20.0,843.0,334.27,227.29
2016,4,18,14,15,874.5,126.0,1.6,20.0,810.5,277.19,178.55
2016,4,18,14,30,865.0,124.0,1.6,20.0,778.0,212.58,126.71
2016,4,18,14,45,845.0,125.5,1.65,20.0,737.5,157.52,89.5
2016,4,18,15,0,825.0,127.0,1.7,20.0,697.0,104.9,67.68
2016,4,18,15,15,808.0,123.5,1.75,19.5,652.5,87.6,69.36
2016,4,18,15,30,791.0,120.0,1.8,19.0,608.0,87.02,69.24
2016,4,18,15,45,740.5,115.0,1.85,19.0,543.5,77.1,60.98
2016,4,18,16,0,690.0,110.0,1.9,19.0,479.0,75.02,59.41
2016,4,18,16,15,697.0,95.5,2.0,18.5,436.0,67.32,53.09
2016,4,18,16,30,704.0,81.0,2.1,18.0,393.0,64.46,50.91
2016,4,18,16,45,622.0,91.0,2.25,18.0,341.0,66.6,52.94
2016,4,18,17,0,540.0,101.0,2.4,18.0,289.0,75.52,60.86
2016,4,18,17,15,488.5,90.0,2.6,17.5,238.0,66.44,53.06
2016,4,18,17,30,437.0,79.0,2.8,17.0,187.0,59.03,46.54
2016,4,18,17,45,358.0,65.5,3.05,16.5,139.5,49.44,37.85
2016,4,18,18,0,279.0,52.0,3.3,16.0,92.0,39.64,28.73
2016,4,18,18,15,139.5,35.5,3.35,15.5,55.5,27.63,16.85
2016,4,18,18,30,0.0,19.0,3.4,15.0,19.0,15.33,0.0
2016,4,18,18,45,0.0,9.5,3.45,15.0,9.5,8.11,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,15.0,0.75,15.5,26.5,134.13,0.0
2016,4,19,6,0,251.0,30.0,0.8,16.0,53.0,278.96,210.94
2016,4,19,6,15,355.0,42.0,0.8,16.0,98.5,384.75,309.07
2016,4,19,6,30,459.0,54.0,0.8,16.0,144.0,497.9,400.83
2016,4,19,6,45,528.5,62.5,0.8,16.5,195.5,582.15,465.27
2016,4,19,7,0,598.0,71.0,0.8,17.0,247.0,668.47,527.67
2016,4,19,7,15,644.0,77.0,0.75,17.0,301.0,731.15,570.33
2016,4,19,7,30,690.0,83.0,0.7,17.0,355.0,793.37,610.84
2016,4,19,7,45,713.5,91.0,0.7,17.0,406.5,835.75,637.11
2016,4,19,8,0,737.0,99.0,0.7,17.0,458.0,875.89,661.43
2016,4,19,8,15,761.5,103.0,0.8,17.5,508.5,902.99,677.35
2016,4,19,8,30,786.0,107.0,0.9,18.0,559.0,933.99,695.83
2016,4,19,8,45,795.5,114.5,1.05,18.5,604.0,951.03,705.94
2016,4,19,9,0,805.0,122.0,1.2,19.0,649.0,964.55,713.91
2016,4,19,9,15,819.5,125.0,1.3,19.0,690.5,974.33,720.02
2016,4,19,9,30,834.0,128.0,1.4,19.0,732.0,980.44,723.9
2016,4,19,9,45,838.5,133.5,1.55,19.0,766.5,975.87,721.73
2016,4,19,10,0,843.0,139.0,1.7,19.0,801.0,967.6,717.27
2016,4,19,10,15,709.5,212.5,1.75,19.0,783.5,903.99,674.9
2016,4,19,10,30,576.0,286.0,1.8,19.0,766.0,826.02,619.32
2016,4,19,10,45,585.0,292.5,1.85,19.0,791.0,816.31,612.89
2016,4,19,11,0,594.0,299.0,1.9,19.0,816.0,803.51,603.63
2016,4,19,11,15,526.0,329.5,1.95,19.0,792.5,746.57,562.43
2016,4,19,11,30,458.0,360.0,2.0,19.0,769.0,690.68,521.88
2016,4,19,11,45,459.0,363.0,2.05,19.0,775.5,664.91,503.45
2016,4,19,12,0,460.0,366.0,2.1,19.0,782.0,637.53,483.32
2016,4,19,12,15,473.0,362.0,2.1,19.0,788.5,611.09,463.48
2016,4,19,12,30,486.0,358.0,2.1,19.0,795.0,582.61,441.69
2016,4,19,12,45,355.0,398.0,2.15,19.0,716.0,507.6,385.1
2016,4,19,13,0,224.0,438.0,2.2,19.0,637.0,447.56,339.82
2016,4,19,13,15,129.5,395.5,2.2,19.0,510.0,356.2,271.74
2016,4,19,13,30,35.0,353.0,2.2,19.0,383.0,283.08,217.37
2016,4,19,13,45,34.0,341.5,2.2,19.0,370.0,268.07,206.08
2016,4,19,14,0,33.0,330.0,2.2,19.0,357.0,253.43,194.86
2016,4,19,14,15,23.5,292.5,2.2,18.5,311.5,232.47,179.49
2016,4,19,14,30,14.0,255.0,2.2,18.0,266.0,201.16,156.02
2016,4,19,14,45,158.5,280.0,2.2,18.0,391.0,203.76,152.96
2016,4,19,15,0,303.0,305.0,2.2,18.0,516.0,193.47,146.4
2016,4,19,15,15,291.0,291.0,2.2,18.0,483.5,178.63,146.24
2016,4,19,15,30,279.0,277.0,2.2,18.0,451.0,172.86,141.87
2016,4,19,15,45,476.0,196.5,2.25,18.0,464.0,124.72,101.75
2016,4,19,16,0,673.0,116.0,2.3,18.0,477.0,78.58,62.67
2016,4,19,16,15,675.0,111.5,2.35,17.5,443.0,77.74,62.34
2016,4,19,16,30,677.0,107.0,2.4,17.0,409.0,76.76,61.83
2016,4,19,16,45,656.5,96.0,2.45,17.0,358.0,70.57,56.62
2016,4,19,17,0,636.0,85.0,2.5,17.0,307.0,64.0,50.99
2016,4,19,17,15,580.5,77.0,2.45,16.5,253.5,59.07,46.79
2016,4,19,17,30,525.0,69.0,2.4,16.0,200.0,54.01,42.32
2016,4,19,17,45,457.0,57.0,2.4,16.0,151.5,45.39,34.42
2016,4,19,18,0,389.0,45.0,2.4,16.0,103.0,36.48,26.05
2016,4,19,18,15,258.5,31.0,2.3,16.0,63.0,25.28,15.1
2016,4,19,18,30,128.0,17.0,2.2,16.0,23.0,13.26,0.0
2016,4,19,18,45,64.0,8.5,2.15,16.0,11.5,7.26,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,131.0,16.0,1.6,15.0,28.5,141.46,0.0
2016,4,20,6,0,262.0,32.0,1.7,15.0,57.0,289.87,224.35
2016,4,20,6,15,363.0,43.5,1.75,15.0,102.0,393.61,320.69
2016,4,20,6,30,464.0,55.0,1.8,15.0,147.0,504.15,412.58
2016,4,20,6,45,542.0,61.0,1.85,15.5,200.0,592.75,482.44
2016,4,20,7,0,620.0,67.0,1.9,16.0,253.0,683.66,550.5
2016,4,20,7,15,664.0,73.0,1.85,16.0,306.5,744.97,593.98
2016,4,20,7,30,708.0,79.0,1.8,16.0,360.0,805.76,635.43
2016,4,20,7,45,740.5,83.0,1.75,16.5,413.5,846.17,659.78
2016,4,20,8,0,773.0,87.0,1.7,17.0,467.0,890.67,686.3
2016,4,20,8,15,795.5,90.5,1.65,17.0,517.0,922.26,704.54
2016,4,20,8,30,818.0,94.0,1.6,17.0,567.0,950.91,720.64
2016,4,20,8,45,833.0,97.5,1.6,17.5,613.0,968.91,728.86
2016,4,20,9,0,848.0,101.0,1.6,18.0,659.0,983.47,734.94
2016,4,20,9,15,759.5,146.0,1.55,18.0,669.5,946.64,707.99
2016,4,20,9,30,671.0,191.0,1.5,18.0,680.0,898.19,674.03
2016,4,20,9,45,782.5,150.5,1.5,18.0,747.0,940.82,701.61
2016,4,20,10,0,894.0,110.0,1.5,18.0,814.0,974.61,722.03
2016,4,20,10,15,900.5,111.5,1.5,18.0,843.0,960.56,711.36
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,942.93,699.09
2016,4,20,10,45,905.5,118.0,1.5,18.5,892.0,918.1,680.94
2016,4,20,11,0,904.0,123.0,1.5,19.0,912.0,890.04,660.83
2016,4,20,11,15,907.0,124.0,1.5,19.0,926.0,858.98,640.05
2016,4,20,11,30,910.0,125.0,1.5,19.0,940.0,824.94,617.23
2016,4,20,11,45,908.0,127.0,1.5,19.0,945.0,785.22,590.23
2016,4,20,12,0,906.0,129.0,1.5,19.0,950.0,743.2,559.71
2016,4,20,12,15,905.0,129.0,1.5,19.0,947.5,698.18,526.45
2016,4,20,12,30,904.0,129.0,1.5,19.0,945.0,651.29,491.01
2016,4,20,12,45,901.5,128.5,1.55,19.0,935.0,601.54,452.82
2016,4,20,13,0,899.0,128.0,1.6,19.0,925.0,550.49,412.39
2016,4,20,13,15,894.5,127.0,1.65,19.0,906.5,497.08,368.86
2016,4,20,13,30,890.0,126.0,1.7,19.0,888.0,442.99,323.41
2016,4,20,13,45,880.5,126.0,1.75,19.0,862.0,387.39,275.71
2016,4,20,14,0,871.0,126.0,1.8,19.0,836.0,332.02,227.53
2016,4,20,14,15,861.5,124.0,1.85,18.5,803.5,275.85,179.56
2016,4,20,14,30,852.0,122.0,1.9,18.0,771.0,212.03,127.96
2016,4,20,14,45,837.5,120.5,1.95,18.0,731.5,156.44,89.08
2016,4,20,15,0,823.0,119.0,2.0,18.0,692.0,102.68,64.68
2016,4,20,15,15,806.0,116.0,2.05,18.0,648.0,82.4,65.35
2016,4,20,15,30,789.0,113.0,2.1,18.0,604.0,81.99,65.22
2016,4,20,15,45,766.5,109.5,2.15,18.0,555.5,81.09,64.65
2016,4,20,16,0,744.0,106.0,2.2,18.0,507.0,73.06,57.95
2016,4,20,16,15,598.0,125.0,2.2,17.5,426.5,85.89,69.38
2016,4,20,16,30,452.0,144.0,2.2,17.0,346.0,98.19,80.41
2016,4,20,16,45,418.0,132.5,2.25,17.0,301.0,91.94,75.22
2016,4,20,17,0,384.0,121.0,2.3,17.0,256.0,85.41,69.71
2016,4,20,17,15,351.0,104.0,2.3,16.5,211.5,74.8,60.61
2016,4,20,17,30,318.0,87.0,2.3,16.0,167.0,63.73,50.88
2016,4,20,17,45,267.0,69.5,2.3,16.0,126.0,51.72,39.99
2016,4,20,18,0,216.0,52.0,2.3,16.0,85.0,39.3,28.54
2016,4,20,18,15,108.0,36.0,2.25,15.5,52.5,27.96,17.51
2016,4,20,18,30,0.0,20.0,2.2,15.0,20.0,16.17,0.0
2016,4,20,18,45,0.0,10.0,2.15,15.0,10.0,8.54,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,34.0,18.0,1.1,15.0,21.5,52.45,0.27
2016,4,21,6,0,68.0,36.0,1.2,15.0,43.0,110.88,84.38
2016,4,21,6,15,113.5,56.5,1.3,15.0,76.5,191.01,155.49
2016,4,21,6,30,159.0,77.0,1.4,15.0,110.0,256.82,212.67
2016,4,21,6,45,190.0,98.0,1.5,15.5,148.0,312.32,259.15
2016,4,21,7,0,221.0,119.0,1.6,16.0,186.0,368.28,304.36
2016,4,21,7,15,253.5,135.0,1.65,16.0,226.0,418.74,344.39
2016,4,21,7,30,286.0,151.0,1.7,16.0,266.0,469.81,383.75
2016,4,21,7,45,248.5,179.5,1.8,16.0,289.5,470.13,381.32
2016,4,21,8,0,211.0,208.0,1.9,16.0,313.0,445.73,360.47
2016,4,21,8,15,304.0,214.0,1.95,16.0,382.5,561.79,449.94
2016,4,21,8,30,397.0,220.0,2.0,16.0,452.0,679.16,536.12
2016,4,21,8,45,371.5,248.0,2.1,16.5,478.5,660.18,518.63
2016,4,21,9,0,346.0,276.0,2.2,17.0,505.0,660.51,515.97
2016,4,21,9,15,351.5,294.0,2.25,17.0,539.0,677.79,527.17
2016,4,21,9,30,357.0,312.0,2.3,17.0,573.0,692.9,536.68
2016,4,21,9,45,396.5,313.0,2.35,17.0,616.0,720.38,556.2
2016,4,21,10,0,436.0,314.0,2.4,17.0,659.0,762.64,585.51
2016,4,21,10,15,348.5,358.0,2.35,17.0,640.5,692.76,531.93
2016,4,21,10,30,261.0,402.0,2.3,17.0,622.0,640.37,491.09
2016,4,21,10,45,350.5,379.0,2.3,17.0,682.0,680.22,521.6
2016,4,21,11,0,440.0,356.0,2.3,17.0,742.0,725.77,554.59
2016,4,21,11,15,392.5,386.0,2.3,17.0,734.0,679.88,519.65
2016,4,21,11,30,345.0,416.0,2.3,17.0,726.0,645.29,493.18
2016,4,21,11,45,358.0,409.0,2.3,17.0,732.5,624.82,478.19
2016,4,21,12,0,371.0,402.0,2.3,17.0,739.0,602.62,461.62
2016,4,21,12,15,292.0,427.5,2.35,17.0,693.0,544.74,417.67
2016,4,21,12,30,213.0,453.0,2.4,17.0,647.0,493.18,378.38
2016,4,21,12,45,289.5,428.0,2.5,17.5,687.5,494.13,378.51
2016,4,21,13,0,366.0,403.0,2.6,18.0,728.0,489.38,373.06
2016,4,21,13,15,257.0,414.5,2.65,18.0,640.5,419.51,319.87
2016,4,21,13,30,148.0,426.0,2.7,18.0,553.0,368.59,281.79
2016,4,21,13,45,258.0,392.5,2.8,18.0,606.5,358.2,270.78
2016,4,21,14,0,368.0,359.0,2.9,18.0,660.0,344.75,255.32
2016,4,21,14,15,269.0,363.0,2.95,18.0,578.5,295.84,219.37
2016,4,21,14,30,170.0,367.0,3.0,18.0,497.0,270.01,203.18
2016,4,21,14,45,294.0,322.0,3.1,18.0,533.0,228.17,166.94
2016,4,21,15,0,418.0,277.0,3.2,18.0,569.0,173.84,128.29
2016,4,21,15,15,226.0,261.5,3.2,17.5,418.5,161.9,132.78
2016,4,21,15,30,34.0,246.0,3.2,17.0,268.0,173.34,143.06
2016,4,21,15,45,411.0,167.0,3.25,17.0,391.0,105.82,86.08
2016,4,21,16,0,788.0,88.0,3.3,17.0,514.0,67.94,53.73
2016,4,21,16,15,762.0,84.0,3.3,17.0,463.0,65.98,52.23
2016,4,21,16,30,736.0,80.0,3.3,17.0,412.0,63.92,50.63
2016,4,21,16,45,699.0,76.0,3.3,17.0,359.5,61.67,48.82
2016,4,21,17,0,662.0,72.0,3.3,17.0,307.0,54.45,42.59
2016,4,21,17,15,610.0,66.0,3.25,16.5,255.0,50.68,39.4
2016,4,21,17,30,558.0,60.0,3.2,16.0,203.0,46.86,36.02
2016,4,21,17,45,480.5,51.5,3.2,16.0,154.0,40.8,30.42
2016,4,21,18,0,403.0,43.0,3.2,16.0,105.0,34.65,24.54
2016,4,21,18,15,277.0,31.0,3.15,15.5,66.0,25.18,15.34
2016,4,21,18,30,151.0,19.0,3.1,15.0,27.0,14.83,0.0
2016,4,21,18,45,75.5,9.5,3.1,15.0,13.5,8.11,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.0,5.5,15.0,16.0,13.21,0.0
2016,4,22,6,0,0.0,32.0,5.6,15.0,32.0,29.81,18.31
2016,4,22,6,15,14.5,53.0,5.6,15.0,56.0,73.33,56.28
2016,4,22,6,30,29.0,74.0,5.6,15.0,80.0,109.44,88.16
2016,4,22,6,45,40.5,96.0,5.65,15.0,107.0,143.98,118.31
2016,4,22,7,0,52.0,118.0,5.7,15.0,134.0,178.08,147.57
2016,4,22,7,15,61.0,140.5,5.7,15.0,162.5,210.32,174.63
2016,4,22,7,30,70.0,163.0,5.7,15.0,191.0,242.19,200.88
2016,4,22,7,45,64.0,183.0,5.7,15.0,211.5,255.92,211.19
2016,4,22,8,0,58.0,203.0,5.7,15.0,232.0,269.02,220.84
2016,4,22,8,15,335.0,178.0,5.75,15.0,371.5,547.83,453.37
2016,4,22,8,30,612.0,153.0,5.8,15.0,511.0,825.6,668.94
2016,4,22,8,45,372.5,229.5,5.85,15.5,453.0,639.55,518.95
2016,4,22,9,0,133.0,306.0,5.9,16.0,395.0,461.96,371.6
2016,4,22,9,15,72.0,268.5,6.0,16.0,317.0,331.94,267.1
2016,4,22,9,30,11.0,231.0,6.1,16.0,239.0,213.27,169.44
2016,4,22,9,45,7.5,205.5,6.2,16.0,211.0,184.74,146.12
2016,4,22,10,0,4.0,180.0,6.3,16.0,183.0,157.52,123.76
2016,4,22,10,15,8.5,220.0,6.45,16.0,227.0,196.74,155.41
2016,4,22,10,30,13.0,260.0,6.6,16.0,271.0,235.43,186.3
2016,4,22,10,45,23.0,310.0,6.75,16.0,330.5,287.1,227.44
2016,4,22,11,0,33.0,360.0,6.9,16.0,390.0,349.83,276.8
2016,4,22,11,15,30.5,357.5,7.1,16.0,385.0,339.71,268.52
2016,4,22,11,30,28.0,355.0,7.3,16.0,380.0,329.83,260.58
2016,4,22,11,45,18.5,285.5,7.55,16.0,302.5,253.0,199.64
2016,4,22,12,0,9.0,216.0,7.8,16.0,225.0,186.55,146.39
2016,4,22,12,15,9.5,227.5,7.85,15.5,237.0,195.2,153.65
2016,4,22,12,30,10.0,239.0,7.9,15.0,249.0,203.56,160.63
2016,4,22,12,45,14.5,277.0,8.0,15.0,290.5,234.91,185.81
2016,4,22,13,0,19.0,315.0,8.1,15.0,332.0,264.57,209.49
2016,4,22,13,15,87.0,371.0,8.05,15.0,446.5,326.14,257.94
2016,4,22,13,30,155.0,427.0,8.0,15.0,561.0,372.22,292.62
2016,4,22,13,45,502.0,280.5,7.95,15.0,695.5,361.15,274.87
2016,4,22,14,0,849.0,134.0,7.9,15.0,830.0,327.7,233.15
2016,4,22,14,15,841.5,132.5,7.85,15.0,799.5,272.45,183.08
2016,4,22,14,30,834.0,131.0,7.8,15.0,769.0,217.83,136.37
2016,4,22,14,45,830.5,125.0,7.75,15.0,733.5,161.53,94.63
