Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,0,827.0,119.0,7.7,15.0,698.0,105.88,66.5
2016,4,22,15,15,812.0,116.0,7.7,15.0,655.0,82.29,66.12
2016,4,22,15,30,797.0,113.0,7.7,15.0,612.0,81.92,66.0
2016,4,22,15,45,784.0,107.0,7.75,15.0,566.0,79.45,64.05
2016,4,22,16,0,771.0,101.0,7.8,15.0,520.0,76.77,61.92
2016,4,22,16,15,743.5,97.0,7.7,15.0,469.0,68.66,55.01
2016,4,22,16,30,716.0,93.0,7.6,15.0,418.0,67.14,53.87
2016,4,22,16,45,676.5,88.0,7.5,15.0,364.5,64.72,51.9
2016,4,22,17,0,637.0,83.0,7.4,15.0,311.0,62.24,49.83
2016,4,22,17,15,582.0,76.5,7.2,14.5,258.5,58.42,46.59
2016,4,22,17,30,527.0,70.0,7.0,14.0,206.0,54.56,43.16
2016,4,22,17,45,438.5,61.0,6.8,14.0,156.0,48.37,37.38
2016,4,22,18,0,350.0,52.0,6.6,14.0,106.0,39.88,29.34
2016,4,22,18,15,226.0,37.0,6.45,13.5,67.0,28.51,18.39
2016,4,22,18,30,102.0,22.0,6.3,13.0,28.0,17.04,0.0
2016,4,22,18,45,51.0,11.0,6.2,13.0,14.0,9.39,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,122.5,19.0,4.65,13.5,32.5,145.37,57.1
2016,4,23,6,0,245.0,38.0,4.8,14.0,65.0,283.46,227.89
2016,4,23,6,15,343.5,50.0,4.85,14.0,110.0,383.27,319.62
2016,4,23,6,30,442.0,62.0,4.9,14.0,155.0,496.27,416.26
2016,4,23,6,45,506.0,70.5,4.95,14.0,205.5,576.0,482.67
2016,4,23,7,0,570.0,79.0,5.0,14.0,256.0,657.24,547.65
2016,4,23,7,15,614.5,85.5,4.9,14.0,308.5,718.81,594.32
2016,4,23,7,30,659.0,92.0,4.8,14.0,361.0,779.82,638.92
2016,4,23,7,45,690.5,97.0,4.7,14.5,413.0,825.29,669.14
2016,4,23,8,0,722.0,102.0,4.6,15.0,465.0,868.88,697.11
2016,4,23,8,15,745.5,106.0,4.6,15.0,514.0,894.67,713.5
2016,4,23,8,30,769.0,110.0,4.6,15.0,563.0,924.5,732.81
2016,4,23,8,45,787.0,113.5,4.7,15.0,608.5,945.16,746.2
2016,4,23,9,0,805.0,117.0,4.8,15.0,654.0,962.48,757.32
2016,4,23,9,15,818.5,119.5,4.85,15.0,694.5,970.68,761.67
2016,4,23,9,30,832.0,122.0,4.9,15.0,735.0,975.29,763.68
2016,4,23,9,45,854.0,117.5,4.95,15.0,773.0,964.94,755.22
2016,4,23,10,0,876.0,113.0,5.0,15.0,811.0,963.27,753.21
2016,4,23,10,15,883.5,114.5,5.05,15.0,839.5,950.4,743.32
2016,4,23,10,30,891.0,116.0,5.1,15.0,868.0,933.98,731.07
2016,4,23,10,45,895.0,117.0,5.2,15.5,889.0,910.47,712.8
2016,4,23,11,0,899.0,118.0,5.3,16.0,910.0,883.71,692.28
2016,4,23,11,15,902.0,118.5,5.2,16.0,923.5,852.53,668.8
2016,4,23,11,30,905.0,119.0,5.1,16.0,937.0,818.43,643.26
2016,4,23,11,45,904.5,120.5,5.05,16.0,942.5,779.81,614.7
2016,4,23,12,0,904.0,122.0,5.0,16.0,948.0,738.82,582.29
2016,4,23,12,15,903.5,122.0,5.0,16.0,946.0,694.48,547.0
2016,4,23,12,30,903.0,122.0,5.0,16.0,944.0,648.25,509.49
2016,4,23,12,45,897.5,123.0,5.05,16.0,933.0,598.29,468.37
2016,4,23,13,0,892.0,124.0,5.1,16.0,922.0,547.29,425.35
2016,4,23,13,15,888.0,123.5,5.3,16.0,904.0,495.07,380.48
2016,4,23,13,30,884.0,123.0,5.5,16.0,886.0,442.11,333.7
2016,4,23,13,45,868.5,127.0,5.7,16.0,858.5,387.67,284.91
2016,4,23,14,0,853.0,131.0,5.9,16.0,831.0,334.0,236.32
2016,4,23,14,15,843.5,129.0,6.0,16.0,799.0,271.87,181.43
2016,4,23,14,30,834.0,127.0,6.1,16.0,767.0,216.57,134.56
2016,4,23,14,45,816.5,127.0,6.25,16.0,728.0,162.79,95.46
2016,4,23,15,0,799.0,127.0,6.4,16.0,689.0,111.18,70.28
2016,4,23,15,15,782.0,124.0,6.4,15.5,645.5,86.78,69.84
2016,4,23,15,30,765.0,121.0,6.4,15.0,602.0,86.61,70.05
2016,4,23,15,45,742.0,117.5,6.45,15.0,554.0,78.14,62.89
2016,4,23,16,0,719.0,114.0,6.5,15.0,506.0,77.55,62.58
2016,4,23,16,15,690.0,109.5,6.5,15.0,456.0,76.15,61.58
2016,4,23,16,30,661.0,105.0,6.5,15.0,406.0,74.69,60.5
2016,4,23,16,45,622.5,98.5,6.5,15.0,354.0,71.59,57.97
2016,4,23,17,0,584.0,92.0,6.5,15.0,302.0,68.38,55.27
2016,4,23,17,15,529.5,84.0,6.4,14.5,251.0,63.73,51.32
2016,4,23,17,30,475.0,76.0,6.3,14.0,200.0,58.97,47.1
2016,4,23,17,45,390.5,65.5,6.25,14.0,152.0,49.5,38.4
2016,4,23,18,0,306.0,55.0,6.2,14.0,104.0,41.86,31.11
2016,4,23,18,15,197.5,38.5,6.15,14.0,65.5,29.53,19.32
2016,4,23,18,30,89.0,22.0,6.1,14.0,27.0,17.39,1.46
2016,4,23,18,45,44.5,11.0,6.1,14.0,13.5,9.39,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,8.0,19.5,8.05,13.0,20.5,25.95,7.93
2016,4,24,6,0,16.0,39.0,8.2,13.0,41.0,59.82,43.88
2016,4,24,6,15,42.0,62.5,8.15,13.0,71.0,111.16,89.76
2016,4,24,6,30,68.0,86.0,8.1,13.0,101.0,161.15,134.33
2016,4,24,6,45,93.0,109.5,8.1,13.5,136.0,226.59,190.96
2016,4,24,7,0,118.0,133.0,8.1,14.0,171.0,276.68,233.65
2016,4,24,7,15,150.5,150.0,8.05,14.0,207.0,324.35,274.2
2016,4,24,7,30,183.0,167.0,8.0,14.0,243.0,373.22,314.93
2016,4,24,7,45,354.5,158.0,7.95,14.0,329.0,567.24,476.72
2016,4,24,8,0,526.0,149.0,7.9,14.0,415.0,724.94,603.6
2016,4,24,8,15,407.5,199.0,7.85,14.0,417.5,668.62,553.64
2016,4,24,8,30,289.0,249.0,7.8,14.0,420.0,585.24,482.37
2016,4,24,8,45,534.0,195.0,7.8,14.0,541.5,784.56,643.93
2016,4,24,9,0,779.0,141.0,7.8,14.0,663.0,971.88,785.0
2016,4,24,9,15,794.0,144.0,7.75,14.0,704.0,974.25,783.97
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,980.78,786.96
2016,4,24,9,45,834.0,141.5,7.7,14.5,784.0,984.31,786.58
2016,4,24,10,0,859.0,136.0,7.7,15.0,823.0,983.78,783.37
2016,4,24,10,15,866.5,138.0,7.75,15.0,851.5,970.7,772.78
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,942.49,751.17
2016,4,24,10,45,878.0,141.5,7.9,15.5,901.0,919.23,732.16
2016,4,24,11,0,882.0,143.0,8.0,16.0,922.0,892.74,710.85
2016,4,24,11,15,885.0,144.0,8.2,16.0,935.5,861.89,688.0
2016,4,24,11,30,888.0,145.0,8.4,16.0,949.0,828.14,662.89
2016,4,24,11,45,882.0,149.5,8.65,16.0,953.0,787.8,631.98
2016,4,24,12,0,876.0,154.0,8.9,16.0,957.0,745.46,597.99
2016,4,24,12,15,875.5,154.0,9.1,15.5,954.5,701.63,563.26
2016,4,24,12,30,875.0,154.0,9.3,15.0,952.0,656.02,526.19
2016,4,24,12,45,859.5,161.5,9.5,15.0,938.5,608.34,485.4
2016,4,24,13,0,844.0,169.0,9.7,15.0,925.0,556.95,440.88
2016,4,24,13,15,839.0,168.0,9.8,15.0,907.5,504.23,394.31
2016,4,24,13,30,834.0,167.0,9.9,15.0,890.0,451.1,346.39
2016,4,24,13,45,814.0,173.0,10.05,15.0,861.5,397.58,297.68
2016,4,24,14,0,794.0,179.0,10.2,15.0,833.0,345.61,250.13
2016,4,24,14,15,783.5,176.5,10.25,14.5,801.0,284.57,196.16
2016,4,24,14,30,773.0,174.0,10.3,14.0,769.0,230.8,150.38
2016,4,24,14,45,746.0,177.0,10.4,14.0,728.0,179.95,113.12
2016,4,24,15,0,719.0,180.0,10.5,14.0,687.0,132.48,89.42
2016,4,24,15,15,700.0,175.5,10.55,14.0,643.5,107.96,88.69
2016,4,24,15,30,681.0,171.0,10.6,14.0,600.0,108.29,89.23
2016,4,24,15,45,655.0,165.5,10.65,14.0,552.5,107.78,89.05
2016,4,24,16,0,629.0,160.0,10.7,14.0,505.0,107.19,88.83
2016,4,24,16,15,596.5,152.5,10.75,13.5,454.0,104.98,87.36
2016,4,24,16,30,564.0,145.0,10.8,13.0,403.0,99.99,83.41
2016,4,24,16,45,531.0,133.0,10.85,13.0,352.0,93.32,77.75
2016,4,24,17,0,498.0,121.0,10.9,13.0,301.0,86.34,71.74
2016,4,24,17,15,440.0,109.5,10.95,13.0,249.5,79.16,65.42
2016,4,24,17,30,382.0,98.0,11.0,13.0,198.0,71.77,58.73
2016,4,24,17,45,313.0,81.5,11.05,13.0,151.0,60.5,48.35
2016,4,24,18,0,244.0,65.0,11.1,13.0,104.0,48.89,37.45
2016,4,24,18,15,150.5,44.5,11.15,12.5,65.5,34.18,23.5
2016,4,24,18,30,57.0,24.0,11.2,12.0,27.0,18.8,3.59
2016,4,24,18,45,28.5,12.0,11.3,12.0,13.5,10.24,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,11.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,160.5,19.0,7.75,11.5,37.5,182.82,105.32
2016,4,25,6,0,321.0,38.0,7.7,12.0,75.0,344.24,283.79
2016,4,25,6,15,418.0,48.0,7.7,12.0,123.0,446.76,378.06
2016,4,25,6,30,515.0,58.0,7.7,12.0,171.0,554.84,472.32
2016,4,25,6,45,584.5,64.0,7.75,12.0,224.5,637.97,542.83
2016,4,25,7,0,654.0,70.0,7.8,12.0,278.0,722.83,612.05
2016,4,25,7,15,695.5,75.0,7.75,12.0,332.5,781.39,657.7
2016,4,25,7,30,737.0,80.0,7.7,12.0,387.0,833.37,696.8
2016,4,25,7,45,768.5,83.5,7.7,12.5,440.5,878.79,728.64
2016,4,25,8,0,800.0,87.0,7.7,13.0,494.0,922.01,758.07
2016,4,25,8,15,822.0,90.0,7.6,13.0,545.0,952.64,778.46
2016,4,25,8,30,844.0,93.0,7.5,13.0,596.0,980.26,796.42
2016,4,25,8,45,859.5,96.5,7.45,13.0,642.5,986.99,798.9
2016,4,25,9,0,875.0,100.0,7.4,13.0,689.0,1001.95,807.75
2016,4,25,9,15,888.0,102.0,7.35,13.0,731.0,1009.11,810.88
2016,4,25,9,30,901.0,104.0,7.3,13.0,773.0,1012.62,811.49
2016,4,25,9,45,903.5,109.5,7.3,13.5,807.0,1005.93,803.48
2016,4,25,10,0,906.0,115.0,7.3,14.0,841.0,995.49,792.97
2016,4,25,10,15,913.5,116.0,7.35,14.0,870.5,981.45,781.76
2016,4,25,10,30,921.0,117.0,7.4,14.0,900.0,963.78,768.04
2016,4,25,10,45,924.5,119.5,7.5,14.0,921.5,940.42,750.42
2016,4,25,11,0,928.0,122.0,7.6,14.0,943.0,913.65,730.34
2016,4,25,11,15,930.5,122.5,7.7,14.0,957.0,880.99,705.86
2016,4,25,11,30,933.0,123.0,7.8,14.0,971.0,845.37,679.12
2016,4,25,11,45,932.5,124.5,7.9,14.0,976.0,805.56,649.11
2016,4,25,12,0,932.0,126.0,8.0,14.0,981.0,763.32,615.09
2016,4,25,12,15,931.5,125.5,8.1,14.0,978.5,717.3,577.38
2016,4,25,12,30,931.0,125.0,8.2,14.0,976.0,669.37,537.36
2016,4,25,12,45,921.5,129.0,8.3,14.0,963.5,618.02,493.66
2016,4,25,13,0,912.0,133.0,8.4,14.0,951.0,565.84,448.29
2016,4,25,13,15,907.5,132.0,8.45,14.0,932.5,511.94,400.44
2016,4,25,13,30,903.0,131.0,8.5,14.0,914.0,457.35,350.94
2016,4,25,13,45,899.0,128.0,8.55,14.0,889.0,401.14,299.21
2016,4,25,14,0,895.0,125.0,8.6,14.0,864.0,344.64,246.8
2016,4,25,14,15,886.0,123.0,8.6,14.0,831.0,287.53,194.7
2016,4,25,14,30,877.0,121.0,8.6,14.0,798.0,231.07,145.88
2016,4,25,14,45,866.5,118.5,8.65,14.0,759.5,165.67,96.16
2016,4,25,15,0,856.0,116.0,8.7,14.0,721.0,110.07,67.12
2016,4,25,15,15,840.0,113.0,8.7,14.0,676.5,80.59,64.88
2016,4,25,15,30,824.0,110.0,8.7,14.0,632.0,80.12,64.66
2016,4,25,15,45,803.5,106.5,8.75,14.0,583.0,79.16,64.02
2016,4,25,16,0,783.0,103.0,8.8,14.0,534.0,78.12,63.32
2016,4,25,16,15,755.0,99.0,8.75,13.5,482.0,76.54,62.27
2016,4,25,16,30,727.0,95.0,8.7,13.0,430.0,68.42,55.41
2016,4,25,16,45,688.5,90.0,8.65,13.0,376.0,66.05,53.48
2016,4,25,17,0,650.0,85.0,8.6,13.0,322.0,63.62,51.45
2016,4,25,17,15,597.0,78.0,8.5,13.0,269.0,59.46,47.8
2016,4,25,17,30,544.0,71.0,8.4,13.0,216.0,55.22,43.95
2016,4,25,17,45,462.0,62.0,8.35,13.0,165.5,49.06,38.2
2016,4,25,18,0,380.0,53.0,8.3,13.0,115.0,42.83,32.16
2016,4,25,18,15,260.0,38.5,8.15,12.5,74.0,29.71,19.8
2016,4,25,18,30,140.0,24.0,8.0,12.0,33.0,18.61,4.7
2016,4,25,18,45,70.0,12.0,7.9,12.0,16.5,10.24,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.0,5.2,11.0,3.0,0.0,0.0
2016,4,26,5,30,0.0,6.0,5.1,11.0,6.0,5.12,0.0
2016,4,26,5,45,32.5,25.0,5.1,11.5,28.5,65.46,37.35
2016,4,26,6,0,65.0,44.0,5.1,12.0,51.0,119.32,95.1
2016,4,26,6,15,100.0,65.0,5.1,12.0,84.0,175.26,146.0
2016,4,26,6,30,135.0,86.0,5.1,12.0,117.0,231.53,196.24
2016,4,26,6,45,152.5,109.0,5.15,12.5,152.0,276.5,234.92
2016,4,26,7,0,170.0,132.0,5.2,13.0,187.0,321.0,272.02
2016,4,26,7,15,198.0,149.5,5.2,13.0,224.5,366.94,310.23
2016,4,26,7,30,226.0,167.0,5.2,13.0,262.0,434.12,364.48
2016,4,26,7,45,282.0,182.0,5.2,13.0,316.0,505.41,421.92
2016,4,26,8,0,338.0,197.0,5.2,13.0,370.0,577.23,478.47
2016,4,26,8,15,346.5,217.5,5.1,13.0,410.0,608.48,500.62
2016,4,26,8,30,355.0,238.0,5.0,13.0,450.0,637.88,521.17
2016,4,26,8,45,413.5,239.5,4.9,13.5,505.5,715.06,577.97
2016,4,26,9,0,472.0,241.0,4.8,14.0,561.0,769.3,616.36
2016,4,26,9,15,478.5,254.5,4.7,14.0,595.5,782.23,623.41
2016,4,26,9,30,485.0,268.0,4.6,14.0,630.0,792.49,628.72
2016,4,26,9,45,506.5,275.5,4.6,14.0,669.5,808.36,639.22
2016,4,26,10,0,528.0,283.0,4.6,14.0,709.0,821.12,647.41
2016,4,26,10,15,527.5,297.5,4.7,14.0,735.5,816.89,643.33
2016,4,26,10,30,527.0,312.0,4.8,14.0,762.0,809.82,637.32
2016,4,26,10,45,662.0,248.0,4.95,14.5,826.5,849.41,668.31
2016,4,26,11,0,797.0,184.0,5.1,15.0,891.0,870.2,684.04
2016,4,26,11,15,677.0,261.0,5.25,15.0,868.5,813.68,639.86
2016,4,26,11,30,557.0,338.0,5.4,15.0,846.0,751.8,590.95
2016,4,26,11,45,484.5,365.0,5.6,15.0,808.5,687.92,541.89
2016,4,26,12,0,412.0,392.0,5.8,15.0,771.0,626.95,494.41
2016,4,26,12,15,385.5,406.0,5.95,14.5,760.0,589.95,466.11
2016,4,26,12,30,359.0,420.0,6.1,14.0,749.0,556.25,439.85
2016,4,26,12,45,433.5,384.5,6.35,14.0,778.0,540.95,427.65
2016,4,26,13,0,508.0,349.0,6.6,14.0,807.0,520.94,410.47
2016,4,26,13,15,653.5,262.0,6.75,14.0,838.5,486.82,380.49
2016,4,26,13,30,799.0,175.0,6.9,14.0,870.0,445.01,341.51
2016,4,26,13,45,797.5,169.5,7.1,14.0,846.5,391.71,293.31
2016,4,26,14,0,796.0,164.0,7.3,14.0,823.0,338.16,244.35
2016,4,26,14,15,786.0,161.5,7.35,14.0,791.5,284.62,196.08
2016,4,26,14,30,776.0,159.0,7.4,14.0,760.0,232.12,150.99
2016,4,26,14,45,765.5,154.5,7.45,14.0,723.0,179.46,111.29
2016,4,26,15,0,755.0,150.0,7.5,14.0,686.0,118.99,75.96
2016,4,26,15,15,737.5,146.5,7.5,14.0,643.0,90.63,73.58
2016,4,26,15,30,720.0,143.0,7.5,14.0,600.0,90.86,74.0
2016,4,26,15,45,708.0,134.5,7.5,14.0,555.0,87.93,71.67
2016,4,26,16,0,696.0,126.0,7.5,14.0,510.0,84.7,69.07
2016,4,26,16,15,664.0,114.5,7.45,13.5,452.5,78.83,64.27
2016,4,26,16,30,632.0,103.0,7.4,13.0,395.0,72.58,59.09
2016,4,26,16,45,599.0,95.5,7.4,13.0,345.5,68.82,55.94
2016,4,26,17,0,566.0,88.0,7.4,13.0,296.0,64.86,52.56
2016,4,26,17,15,492.0,87.0,7.4,13.0,247.0,65.43,53.14
2016,4,26,17,30,418.0,86.0,7.4,13.0,198.0,63.53,51.39
2016,4,26,17,45,348.0,72.5,7.4,13.0,152.0,54.17,42.78
2016,4,26,18,0,278.0,59.0,7.4,13.0,106.0,44.58,33.75
2016,4,26,18,15,184.5,42.0,7.25,12.5,68.5,32.05,21.9
2016,4,26,18,30,91.0,25.0,7.1,12.0,31.0,19.66,6.32
2016,4,26,18,45,45.5,12.5,7.0,12.0,15.5,10.67,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.5,3.7,13.0,1.5,0.0,0.0
2016,4,27,5,30,0.0,3.0,3.9,13.0,3.0,2.56,0.0
2016,4,27,5,45,0.0,13.5,4.1,13.0,13.5,11.11,1.92
2016,4,27,6,0,0.0,24.0,4.3,13.0,24.0,19.8,10.79
2016,4,27,6,15,0.0,38.5,4.45,13.0,38.5,31.83,21.43
2016,4,27,6,30,0.0,53.0,4.6,13.0,53.0,44.78,32.81
2016,4,27,6,45,0.0,69.5,4.75,13.5,69.5,60.39,46.27
2016,4,27,7,0,0.0,86.0,4.9,14.0,86.0,75.72,59.26
2016,4,27,7,15,0.0,103.0,5.15,14.0,103.0,91.38,72.45
2016,4,27,7,30,0.0,120.0,5.4,14.0,120.0,106.85,85.3
2016,4,27,7,45,1.5,142.0,5.65,14.0,143.0,128.91,103.6
2016,4,27,8,0,3.0,164.0,5.9,14.0,166.0,150.75,121.52
2016,4,27,8,15,1.5,156.5,6.3,14.0,157.5,139.33,111.58
2016,4,27,8,30,0.0,149.0,6.7,14.0,149.0,129.13,102.71
2016,4,27,8,45,1.0,163.5,7.1,14.0,164.0,142.91,113.89
2016,4,27,9,0,2.0,178.0,7.5,14.0,179.0,156.59,124.92
2016,4,27,9,15,1.0,149.5,7.7,14.0,150.0,128.55,101.49
2016,4,27,9,30,0.0,121.0,7.9,14.0,121.0,101.93,79.26
2016,4,27,9,45,34.5,244.5,8.15,14.0,272.5,261.57,211.07
2016,4,27,10,0,69.0,368.0,8.4,14.0,424.0,415.43,334.53
2016,4,27,10,15,87.0,390.5,8.5,14.0,463.5,447.85,359.94
2016,4,27,10,30,105.0,413.0,8.6,14.0,503.0,478.35,383.87
2016,4,27,10,45,263.0,392.0,8.75,14.0,624.5,616.45,495.84
2016,4,27,11,0,421.0,371.0,8.9,14.0,746.0,724.71,582.25
2016,4,27,11,15,504.0,348.0,8.9,13.5,804.0,748.11,602.01
2016,4,27,11,30,587.0,325.0,8.9,13.0,862.0,764.57,616.26
2016,4,27,11,45,719.0,249.0,8.95,13.0,910.0,765.46,618.7
2016,4,27,12,0,851.0,173.0,9.0,13.0,958.0,752.63,609.78
2016,4,27,12,15,851.0,172.5,9.0,13.0,956.5,708.11,572.82
2016,4,27,12,30,851.0,172.0,9.0,13.0,955.0,661.84,533.86
2016,4,27,12,45,841.5,176.5,9.05,13.0,943.0,612.52,491.69
2016,4,27,13,0,832.0,181.0,9.1,13.0,931.0,562.63,448.19
2016,4,27,13,15,827.0,180.0,9.15,13.0,913.5,510.52,402.02
2016,4,27,13,30,822.0,179.0,9.2,13.0,896.0,458.05,354.57
2016,4,27,13,45,822.5,172.5,9.25,13.0,872.5,403.48,304.5
2016,4,27,14,0,823.0,166.0,9.3,13.0,849.0,348.44,253.55
2016,4,27,14,15,723.0,199.5,9.3,13.0,782.5,289.22,203.56
2016,4,27,14,30,623.0,233.0,9.3,13.0,716.0,246.69,170.43
2016,4,27,14,45,361.0,280.0,9.35,13.0,557.0,216.5,158.8
2016,4,27,15,0,99.0,327.0,9.4,13.0,398.0,226.19,179.77
2016,4,27,15,15,260.5,284.0,9.4,13.0,454.0,173.59,145.75
2016,4,27,15,30,422.0,241.0,9.4,13.0,510.0,145.51,121.85
2016,4,27,15,45,344.5,236.5,9.4,13.0,445.0,153.27,128.98
2016,4,27,16,0,267.0,232.0,9.4,13.0,380.0,150.7,127.15
2016,4,27,16,15,177.5,212.5,9.4,13.0,307.0,146.57,123.95
2016,4,27,16,30,88.0,193.0,9.4,13.0,234.0,139.25,117.94
2016,4,27,16,45,324.0,150.5,9.45,13.0,274.5,106.38,89.27
2016,4,27,17,0,560.0,108.0,9.5,13.0,315.0,80.01,66.06
2016,4,27,17,15,503.0,98.5,9.5,13.0,262.5,72.05,59.06
2016,4,27,17,30,446.0,89.0,9.5,13.0,210.0,65.81,53.44
2016,4,27,17,45,362.5,77.0,9.5,13.0,161.0,57.46,45.72
2016,4,27,18,0,279.0,65.0,9.5,13.0,112.0,48.96,37.63
2016,4,27,18,15,177.0,46.5,9.5,12.5,72.5,35.79,25.18
2016,4,27,18,30,75.0,28.0,9.5,12.0,33.0,21.81,8.55
2016,4,27,18,45,37.5,14.0,9.5,12.0,16.5,11.95,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,7.0,5.5,7.7,12.0,5.5,0.0,0.0
2016,4,28,5,30,14.0,11.0,7.7,12.0,11.0,19.19,0.0
2016,4,28,5,45,117.5,29.5,7.75,12.0,43.5,153.24,106.43
2016,4,28,6,0,221.0,48.0,7.8,12.0,76.0,279.94,232.07
2016,4,28,6,15,223.5,67.0,7.75,12.0,107.0,294.25,249.85
2016,4,28,6,30,226.0,86.0,7.7,12.0,138.0,324.77,278.17
2016,4,28,6,45,284.5,98.0,7.65,12.5,180.5,392.99,337.6
2016,4,28,7,0,343.0,110.0,7.6,13.0,223.0,486.31,415.32
2016,4,28,7,15,309.5,137.0,7.5,13.0,252.5,472.91,402.42
2016,4,28,7,30,276.0,164.0,7.4,13.0,282.0,477.48,403.61
2016,4,28,7,45,491.0,138.0,7.3,13.0,380.0,675.78,566.94
2016,4,28,8,0,706.0,112.0,7.2,13.0,478.0,869.79,716.32
2016,4,28,8,15,730.5,116.5,7.1,13.0,527.5,903.3,738.52
2016,4,28,8,30,755.0,121.0,7.0,13.0,577.0,934.1,759.06
2016,4,28,8,45,777.5,122.5,6.95,13.5,623.5,949.85,766.97
2016,4,28,9,0,800.0,124.0,6.9,14.0,670.0,969.28,777.7
2016,4,28,9,15,814.5,126.5,6.8,14.0,711.0,978.36,782.02
2016,4,28,9,30,829.0,129.0,6.7,14.0,752.0,983.85,783.87
2016,4,28,9,45,853.5,123.5,6.6,14.5,790.5,974.39,773.45
2016,4,28,10,0,878.0,118.0,6.5,15.0,829.0,974.07,769.99
2016,4,28,10,15,885.5,119.5,6.4,15.0,858.0,961.03,758.86
2016,4,28,10,30,893.0,121.0,6.3,15.0,887.0,944.44,745.38
2016,4,28,10,45,894.0,125.0,6.25,15.0,907.0,920.93,727.28
2016,4,28,11,0,895.0,129.0,6.2,15.0,927.0,894.18,706.95
2016,4,28,11,15,898.5,129.5,6.2,15.0,941.0,863.32,683.91
2016,4,28,11,30,902.0,130.0,6.2,15.0,955.0,829.53,658.72
2016,4,28,11,45,899.5,132.5,6.2,15.0,960.0,790.15,629.26
2016,4,28,12,0,897.0,135.0,6.2,15.0,965.0,748.58,596.07
2016,4,28,12,15,716.0,245.0,6.35,15.0,906.5,680.52,539.57
2016,4,28,12,30,535.0,355.0,6.5,15.0,848.0,614.11,484.73
2016,4,28,12,45,718.5,241.5,6.65,15.0,896.0,593.5,468.88
2016,4,28,13,0,902.0,128.0,6.8,15.0,944.0,560.4,440.61
2016,4,28,13,15,898.5,127.0,6.95,15.0,926.5,507.76,394.55
2016,4,28,13,30,895.0,126.0,7.1,15.0,909.0,454.35,346.73
2016,4,28,13,45,890.0,124.5,7.25,15.0,884.0,399.52,296.78
2016,4,28,14,0,885.0,123.0,7.4,15.0,859.0,344.48,246.1
2016,4,28,14,15,735.5,185.5,7.55,15.0,782.0,284.22,197.25
2016,4,28,14,30,586.0,248.0,7.7,15.0,705.0,253.24,175.8
2016,4,28,14,45,434.5,283.5,7.85,15.0,613.0,216.15,153.94
2016,4,28,15,0,283.0,319.0,8.0,15.0,521.0,205.95,157.09
2016,4,28,15,15,298.5,294.5,8.05,14.5,496.0,179.58,149.92
2016,4,28,15,30,314.0,270.0,8.1,14.0,471.0,169.07,141.6
2016,4,28,15,45,291.0,251.5,8.2,14.0,426.5,160.37,134.53
2016,4,28,16,0,268.0,233.0,8.3,14.0,382.0,151.21,127.02
2016,4,28,16,15,242.5,212.5,8.25,13.5,338.0,140.43,118.28
2016,4,28,16,30,217.0,192.0,8.2,13.0,294.0,135.01,114.14
2016,4,28,16,45,415.5,143.0,8.2,13.0,308.5,98.12,81.92
2016,4,28,17,0,614.0,94.0,8.2,13.0,323.0,69.7,56.86
2016,4,28,17,15,560.5,86.5,8.15,12.5,270.5,65.46,53.28
2016,4,28,17,30,507.0,79.0,8.1,12.0,218.0,61.13,49.45
2016,4,28,17,45,424.0,69.5,8.05,12.0,168.5,52.46,41.45
2016,4,28,18,0,341.0,60.0,8.0,12.0,119.0,45.58,34.84
2016,4,28,18,15,229.5,44.5,7.85,12.0,78.0,34.05,23.82
2016,4,28,18,30,118.0,29.0,7.7,12.0,37.0,22.65,9.91
2016,4,28,18,45,59.0,14.5,7.55,12.0,18.5,12.38,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,4.55,12.0,1.5,0.0,0.0
2016,4,29,5,30,0.0,3.0,4.4,12.0,3.0,2.56,0.0
2016,4,29,5,45,0.0,15.5,4.25,12.0,15.5,12.77,3.78
2016,4,29,6,0,0.0,28.0,4.1,12.0,28.0,23.12,13.72
2016,4,29,6,15,0.0,45.0,4.1,12.0,45.0,38.31,27.12
2016,4,29,6,30,0.0,62.0,4.1,12.0,62.0,54.75,41.56
2016,4,29,6,45,0.0,81.5,4.2,12.0,81.5,73.68,57.97
2016,4,29,7,0,0.0,101.0,4.3,12.0,101.0,92.16,73.79
2016,4,29,7,15,0.0,107.5,4.4,12.0,107.5,95.87,76.78
2016,4,29,7,30,0.0,114.0,4.5,12.0,114.0,100.22,80.26
2016,4,29,7,45,0.0,133.5,4.6,12.5,133.5,118.23,95.02
2016,4,29,8,0,0.0,153.0,4.7,13.0,153.0,136.05,109.4
2016,4,29,8,15,6.5,181.0,4.8,13.0,185.0,168.85,136.57
2016,4,29,8,30,13.0,209.0,4.9,13.0,217.0,201.45,163.24
2016,4,29,8,45,148.5,255.5,5.0,13.0,357.0,424.35,347.81
2016,4,29,9,0,284.0,302.0,5.1,13.0,497.0,628.9,509.02
2016,4,29,9,15,247.0,328.5,5.2,13.0,505.5,613.06,493.54
2016,4,29,9,30,210.0,355.0,5.3,13.0,514.0,575.17,462.5
2016,4,29,9,45,166.5,373.0,5.4,13.5,503.0,542.11,434.04
2016,4,29,10,0,123.0,391.0,5.5,14.0,492.0,509.07,405.66
2016,4,29,10,15,252.5,383.0,5.55,14.0,597.5,629.25,500.89
2016,4,29,10,30,382.0,375.0,5.6,14.0,703.0,724.8,574.95
2016,4,29,10,45,612.0,266.0,5.7,14.0,807.0,822.97,653.21
2016,4,29,11,0,842.0,157.0,5.8,14.0,911.0,885.62,701.75
2016,4,29,11,15,692.5,252.5,6.1,14.0,878.5,820.55,651.51
2016,4,29,11,30,543.0,348.0,6.4,14.0,846.0,750.62,595.5
2016,4,29,11,45,694.5,256.0,6.75,14.0,897.0,754.23,601.95
2016,4,29,12,0,846.0,164.0,7.1,14.0,948.0,743.17,596.03
2016,4,29,12,15,846.0,164.0,7.25,14.0,946.0,699.57,560.75
2016,4,29,12,30,846.0,164.0,7.4,14.0,944.0,654.22,523.42
2016,4,29,12,45,600.5,289.5,7.55,14.0,840.5,563.45,448.14
2016,4,29,13,0,355.0,415.0,7.7,14.0,737.0,495.35,391.68
2016,4,29,13,15,422.5,376.0,7.75,14.0,751.5,465.32,366.03
2016,4,29,13,30,490.0,337.0,7.8,14.0,766.0,434.22,337.92
2016,4,29,13,45,655.0,247.5,7.85,14.0,803.5,393.71,298.78
2016,4,29,14,0,820.0,158.0,7.9,14.0,841.0,344.51,249.4
2016,4,29,14,15,810.0,155.5,7.9,14.0,809.0,289.84,199.86
2016,4,29,14,30,800.0,153.0,7.9,14.0,777.0,236.17,153.37
2016,4,29,14,45,786.5,150.5,7.95,14.0,739.0,183.3,112.96
2016,4,29,15,0,773.0,148.0,8.0,14.0,701.0,132.24,84.44
2016,4,29,15,15,755.5,144.5,8.0,14.0,657.5,89.37,72.45
2016,4,29,15,30,738.0,141.0,8.0,14.0,614.0,89.54,72.82
2016,4,29,15,45,711.0,138.5,8.05,14.0,566.0,90.13,73.56
2016,4,29,16,0,684.0,136.0,8.1,14.0,518.0,90.76,74.35
2016,4,29,16,15,546.0,148.5,8.15,13.5,435.5,99.87,82.75
2016,4,29,16,30,408.0,161.0,8.2,13.0,353.0,107.59,90.02
2016,4,29,16,45,409.0,140.0,8.25,13.0,313.0,96.0,80.04
2016,4,29,17,0,410.0,119.0,8.3,13.0,273.0,83.72,69.34
2016,4,29,17,15,419.0,106.0,8.35,13.0,242.5,76.28,62.83
2016,4,29,17,30,428.0,93.0,8.4,13.0,212.0,68.38,55.75
2016,4,29,17,45,352.0,80.0,8.5,13.0,164.0,59.46,47.54
2016,4,29,18,0,276.0,67.0,8.6,13.0,116.0,50.34,38.92
2016,4,29,18,15,178.5,49.0,8.65,12.5,76.5,37.6,26.9
2016,4,29,18,30,81.0,31.0,8.7,12.0,37.0,24.02,11.54
2016,4,29,18,45,40.5,15.5,8.75,12.0,18.5,13.23,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,42.0,7.0,6.4,12.0,8.5,5.97,0.0
2016,4,30,5,30,84.0,14.0,6.4,12.0,17.0,71.04,0.0
2016,4,30,5,45,216.5,28.0,6.4,12.5,53.0,241.78,180.75
2016,4,30,6,0,349.0,42.0,6.4,13.0,89.0,373.17,310.12
2016,4,30,6,15,437.5,52.0,6.25,13.0,137.5,470.53,396.74
2016,4,30,6,30,526.0,62.0,6.1,13.0,186.0,572.65,483.51
2016,4,30,6,45,583.5,69.0,6.0,13.5,238.5,647.22,543.69
2016,4,30,7,0,641.0,76.0,5.9,14.0,291.0,722.84,601.91
2016,4,30,7,15,681.5,81.5,5.75,14.0,345.0,780.99,645.16
2016,4,30,7,30,722.0,87.0,5.6,14.0,399.0,838.3,686.32
2016,4,30,7,45,752.5,91.0,5.45,14.5,452.0,876.63,710.64
2016,4,30,8,0,783.0,95.0,5.3,15.0,505.0,919.28,737.49
2016,4,30,8,15,804.5,98.5,5.2,15.0,555.0,949.78,756.57
2016,4,30,8,30,826.0,102.0,5.1,15.0,605.0,977.28,773.31
2016,4,30,8,45,842.0,105.0,5.0,15.5,651.0,995.42,781.71
2016,4,30,9,0,858.0,108.0,4.9,16.0,697.0,1010.1,787.68
2016,4,30,9,15,870.5,110.0,4.85,16.0,738.0,1004.39,781.33
2016,4,30,9,30,883.0,112.0,4.8,16.0,779.0,1007.33,781.4
2016,4,30,9,45,898.0,110.5,4.8,16.0,815.5,1005.29,778.52
2016,4,30,10,0,913.0,109.0,4.8,16.0,852.0,999.56,773.27
2016,4,30,10,15,919.0,110.0,4.75,16.0,880.5,984.17,761.02
2016,4,30,10,30,925.0,111.0,4.7,16.0,909.0,965.22,746.49
2016,4,30,10,45,928.0,113.0,4.7,16.5,929.0,941.05,727.44
2016,4,30,11,0,931.0,115.0,4.7,17.0,949.0,913.56,706.2
2016,4,30,11,15,933.0,115.5,4.7,17.0,962.0,880.68,682.6
2016,4,30,11,30,935.0,116.0,4.7,17.0,975.0,844.9,656.92
2016,4,30,11,45,935.0,116.5,4.7,17.0,980.0,804.88,628.11
2016,4,30,12,0,935.0,117.0,4.7,17.0,985.0,762.47,595.99
2016,4,30,12,15,934.0,117.0,4.75,17.0,982.0,716.82,560.46
2016,4,30,12,30,933.0,117.0,4.8,17.0,979.0,669.3,522.68
2016,4,30,12,45,929.0,117.0,4.85,17.5,968.0,618.41,480.45
2016,4,30,13,0,925.0,117.0,4.9,18.0,957.0,566.35,436.35
2016,4,30,13,15,920.5,116.5,4.95,18.0,938.5,512.73,390.76
2016,4,30,13,30,916.0,116.0,5.0,18.0,920.0,458.4,343.36
2016,4,30,13,45,909.0,115.0,5.05,18.0,894.0,402.34,293.6
2016,4,30,14,0,902.0,114.0,5.1,18.0,868.0,346.27,243.17
2016,4,30,14,15,893.0,112.5,5.2,17.5,835.0,289.6,193.07
2016,4,30,14,30,884.0,111.0,5.3,17.0,802.0,233.57,145.43
2016,4,30,14,45,872.0,109.5,5.4,17.0,763.0,178.0,103.4
2016,4,30,15,0,860.0,108.0,5.5,17.0,724.0,123.8,73.56
2016,4,30,15,15,845.0,105.5,5.6,17.0,680.0,75.52,59.67
2016,4,30,15,30,830.0,103.0,5.7,17.0,636.0,75.22,59.61
2016,4,30,15,45,809.5,100.0,5.8,17.0,587.5,74.43,59.11
2016,4,30,16,0,789.0,97.0,5.9,17.0,539.0,73.58,58.57
2016,4,30,16,15,763.0,93.0,6.05,16.5,488.0,71.86,57.39
2016,4,30,16,30,737.0,89.0,6.2,16.0,437.0,70.06,56.14
2016,4,30,16,45,702.0,84.5,6.4,16.0,384.0,61.96,49.2
2016,4,30,17,0,667.0,80.0,6.6,16.0,331.0,59.74,47.39
2016,4,30,17,15,618.0,73.5,6.7,15.5,278.5,55.83,44.1
2016,4,30,17,30,569.0,67.0,6.8,15.0,226.0,51.83,40.62
2016,4,30,17,45,495.5,59.0,6.95,15.0,176.0,46.37,35.59
2016,4,30,18,0,422.0,51.0,7.1,15.0,126.0,40.83,30.31
2016,4,30,18,15,310.0,39.0,7.05,14.5,84.0,31.58,21.58
2016,4,30,18,30,198.0,27.0,7.0,14.0,42.0,20.98,9.77
2016,4,30,18,45,99.0,13.5,6.95,14.0,21.0,11.52,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,53.0,7.0,0.75,14.0,9.0,41.23,0.0
2016,5,1,5,30,106.0,14.0,0.7,14.0,18.0,114.47,0.0
2016,5,1,5,45,237.0,27.5,0.7,14.0,54.5,260.5,194.47
2016,5,1,6,0,368.0,41.0,0.7,14.0,91.0,387.53,312.3
2016,5,1,6,15,453.0,50.0,0.7,14.0,139.0,481.29,389.82
2016,5,1,6,30,538.0,59.0,0.7,14.0,187.0,579.58,466.6
2016,5,1,6,45,591.0,66.0,0.7,14.5,239.0,650.36,518.16
2016,5,1,7,0,644.0,73.0,0.7,15.0,291.0,722.06,567.77
2016,5,1,7,15,683.0,78.0,0.7,15.0,344.0,778.14,605.15
2016,5,1,7,30,722.0,83.0,0.7,15.0,397.0,827.6,636.8
2016,5,1,7,45,749.5,87.0,0.7,15.5,449.0,869.46,661.24
2016,5,1,8,0,777.0,91.0,0.7,16.0,501.0,909.07,683.62
2016,5,1,8,15,798.5,94.5,0.7,16.0,550.0,939.51,700.83
2016,5,1,8,30,820.0,98.0,0.7,16.0,599.0,967.01,716.11
2016,5,1,8,45,835.5,100.5,0.7,16.5,644.5,984.05,723.31
2016,5,1,9,0,851.0,103.0,0.7,17.0,690.0,985.74,720.94
2016,5,1,9,15,863.0,105.5,0.75,17.0,730.5,992.5,724.66
2016,5,1,9,30,875.0,108.0,0.8,17.0,771.0,995.69,726.19
2016,5,1,9,45,881.0,111.0,0.85,17.5,805.0,989.9,720.86
2016,5,1,10,0,887.0,114.0,0.9,18.0,839.0,980.51,713.52
2016,5,1,10,15,894.0,115.5,1.0,18.0,867.0,966.96,705.98
2016,5,1,10,30,901.0,117.0,1.1,18.0,895.0,949.86,696.17
2016,5,1,10,45,903.5,119.5,1.2,18.0,915.5,926.21,682.05
2016,5,1,11,0,906.0,122.0,1.3,18.0,936.0,899.31,665.72
2016,5,1,11,15,909.0,122.5,1.4,17.5,949.5,867.93,647.44
2016,5,1,11,30,912.0,123.0,1.5,17.0,963.0,833.64,626.9
2016,5,1,11,45,910.5,125.0,1.65,17.0,967.5,794.5,602.01
2016,5,1,12,0,909.0,127.0,1.8,17.0,972.0,753.08,573.35
2016,5,1,12,15,908.5,127.0,1.85,17.0,970.0,708.72,540.64
2016,5,1,12,30,908.0,127.0,1.9,17.0,968.0,662.53,505.69
2016,5,1,12,45,901.5,129.0,2.0,17.0,956.5,612.77,467.32
2016,5,1,13,0,895.0,131.0,2.1,17.0,945.0,562.05,426.97
2016,5,1,13,15,709.5,231.0,2.1,17.0,868.5,494.42,373.14
2016,5,1,13,30,524.0,331.0,2.1,17.0,792.0,445.31,334.29
2016,5,1,13,45,484.0,331.5,2.1,17.0,748.0,394.13,293.18
2016,5,1,14,0,444.0,332.0,2.1,17.0,704.0,347.24,255.35
2016,5,1,14,15,329.0,353.0,2.05,17.0,623.0,309.2,227.59
2016,5,1,14,30,214.0,374.0,2.0,17.0,542.0,286.27,213.66
2016,5,1,14,45,138.5,344.5,2.0,17.0,451.5,241.39,182.75
2016,5,1,15,0,63.0,315.0,2.0,17.0,361.0,219.42,170.14
2016,5,1,15,15,134.5,303.5,1.9,17.0,393.0,194.06,159.16
2016,5,1,15,30,206.0,292.0,1.8,17.0,425.0,189.75,156.03
2016,5,1,15,45,184.0,270.0,1.75,17.0,382.5,178.08,146.73
2016,5,1,16,0,162.0,248.0,1.7,17.0,340.0,165.94,137.01
2016,5,1,16,15,123.5,222.5,1.65,16.5,288.5,151.26,125.31
2016,5,1,16,30,85.0,197.0,1.6,16.0,237.0,141.82,117.94
2016,5,1,16,45,72.5,172.5,1.55,16.0,204.0,125.89,104.64
2016,5,1,17,0,60.0,148.0,1.5,16.0,171.0,109.58,90.85
2016,5,1,17,15,49.0,127.0,1.45,15.5,143.5,95.02,78.51
2016,5,1,17,30,38.0,106.0,1.4,15.0,116.0,80.2,65.67
2016,5,1,17,45,188.5,83.5,1.35,15.0,119.0,62.19,49.6
2016,5,1,18,0,339.0,61.0,1.3,15.0,122.0,46.23,35.12
2016,5,1,18,15,236.5,45.5,1.2,15.0,81.5,34.76,24.38
2016,5,1,18,30,134.0,30.0,1.1,15.0,41.0,23.1,11.77
2016,5,1,18,45,67.0,15.0,1.05,15.0,20.5,12.8,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.0,0.85,13.0,1.0,0.85,0.0
2016,5,2,5,30,0.0,2.0,0.9,13.0,2.0,1.64,0.0
2016,5,2,5,45,0.0,6.0,1.0,13.5,6.0,4.92,0.0
2016,5,2,6,0,0.0,10.0,1.1,14.0,10.0,8.21,1.24
2016,5,2,6,15,0.0,15.0,1.1,14.0,15.0,12.33,4.9
2016,5,2,6,30,0.0,20.0,1.1,14.0,20.0,16.46,8.54
2016,5,2,6,45,0.0,26.0,1.15,14.0,26.0,21.43,12.86
2016,5,2,7,0,0.0,32.0,1.2,14.0,32.0,26.41,17.14
2016,5,2,7,15,0.0,58.0,1.2,14.0,58.0,48.02,35.59
2016,5,2,7,30,0.0,84.0,1.2,14.0,84.0,70.19,54.24
2016,5,2,7,45,0.0,107.5,1.2,14.5,107.5,91.92,72.11
2016,5,2,8,0,0.0,131.0,1.2,15.0,131.0,113.68,89.69
2016,5,2,8,15,0.0,142.5,1.15,15.0,142.5,123.65,97.52
2016,5,2,8,30,0.0,154.0,1.1,15.0,154.0,133.6,105.28
2016,5,2,8,45,8.5,199.5,1.1,15.5,205.5,184.81,146.37
2016,5,2,9,0,17.0,245.0,1.1,16.0,257.0,236.07,186.34
2016,5,2,9,15,21.5,268.0,1.05,16.0,284.0,260.65,204.89
2016,5,2,9,30,26.0,291.0,1.0,16.0,311.0,304.09,237.76
2016,5,2,9,45,95.5,344.5,0.95,16.5,422.5,422.89,328.02
2016,5,2,10,0,165.0,398.0,0.9,17.0,534.0,556.26,423.51
2016,5,2,10,15,114.5,396.5,0.85,17.0,492.5,496.38,376.92
2016,5,2,10,30,64.0,395.0,0.8,17.0,451.0,422.82,321.94
2016,5,2,10,45,59.5,400.0,0.75,17.0,453.0,416.21,316.89
2016,5,2,11,0,55.0,405.0,0.7,17.0,455.0,409.57,311.31
2016,5,2,11,15,58.5,415.5,0.8,17.0,469.5,414.43,315.16
2016,5,2,11,30,62.0,426.0,0.9,17.0,484.0,418.38,318.25
2016,5,2,11,45,64.5,431.0,1.05,17.0,491.5,415.94,316.87
2016,5,2,12,0,67.0,436.0,1.2,17.0,499.0,412.86,315.01
2016,5,2,12,15,57.5,423.5,1.4,17.0,477.0,387.21,296.4
2016,5,2,12,30,48.0,411.0,1.6,17.0,455.0,362.89,278.66
2016,5,2,12,45,46.0,404.0,1.8,17.0,446.0,348.32,268.11
2016,5,2,13,0,44.0,397.0,2.0,17.0,437.0,334.16,257.68
2016,5,2,13,15,35.0,369.0,2.2,17.0,400.5,302.27,233.66
2016,5,2,13,30,26.0,341.0,2.4,17.0,364.0,272.29,210.99
