Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,13,45,26.5,330.5,2.6,17.0,353.5,259.48,201.3
2016,5,2,14,0,27.0,320.0,2.8,17.0,343.0,246.86,191.63
2016,5,2,14,15,28.5,312.5,2.9,16.5,336.0,236.53,183.99
2016,5,2,14,30,30.0,305.0,3.0,16.0,329.0,226.06,176.23
2016,5,2,14,45,28.5,291.0,3.1,16.0,312.5,211.18,164.94
2016,5,2,15,0,27.0,277.0,3.2,16.0,296.0,196.69,154.24
2016,5,2,15,15,21.5,252.0,3.25,15.5,266.5,191.33,158.32
2016,5,2,15,30,16.0,227.0,3.3,15.0,237.0,173.98,144.42
2016,5,2,15,45,93.0,237.5,3.35,15.0,290.5,169.25,140.87
2016,5,2,16,0,170.0,248.0,3.4,15.0,344.0,166.11,138.65
2016,5,2,16,15,93.5,209.0,3.4,15.0,261.0,150.55,125.78
2016,5,2,16,30,17.0,170.0,3.4,15.0,178.0,131.35,109.65
2016,5,2,16,45,107.5,160.0,3.45,15.0,202.0,114.61,95.49
2016,5,2,17,0,198.0,150.0,3.5,15.0,226.0,108.76,90.67
2016,5,2,17,15,169.5,132.0,3.5,14.5,190.0,96.5,80.24
2016,5,2,17,30,141.0,114.0,3.5,14.0,154.0,83.96,69.32
2016,5,2,17,45,113.0,92.0,3.5,14.0,119.5,68.75,55.63
2016,5,2,18,0,85.0,70.0,3.5,14.0,85.0,53.2,41.41
2016,5,2,18,15,49.0,49.0,3.4,13.5,57.0,37.94,27.31
2016,5,2,18,30,13.0,28.0,3.3,13.0,29.0,22.65,11.91
2016,5,2,18,45,6.5,14.0,3.25,13.0,14.5,11.95,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.5,2.3,12.0,4.5,3.84,0.0
2016,5,3,5,30,0.0,9.0,2.2,12.0,9.0,7.4,0.0
2016,5,3,5,45,0.0,27.0,2.1,12.5,27.0,23.53,12.99
2016,5,3,6,0,0.0,45.0,2.0,13.0,45.0,42.72,30.28
2016,5,3,6,15,9.5,66.5,1.9,13.0,69.0,73.17,57.12
2016,5,3,6,30,19.0,88.0,1.8,13.0,93.0,102.94,83.23
2016,5,3,6,45,30.0,109.0,1.75,13.0,118.5,146.88,120.89
2016,5,3,7,0,41.0,130.0,1.7,13.0,144.0,178.79,147.78
2016,5,3,7,15,145.0,152.0,1.9,13.0,214.5,318.4,265.75
2016,5,3,7,30,249.0,174.0,2.1,13.0,285.0,464.39,383.42
2016,5,3,7,45,224.5,201.0,2.35,13.5,310.0,451.9,370.71
2016,5,3,8,0,200.0,228.0,2.6,14.0,335.0,457.9,372.97
2016,5,3,8,15,175.0,253.0,2.75,14.0,353.0,458.76,371.58
2016,5,3,8,30,150.0,278.0,2.9,14.0,371.0,457.86,368.89
2016,5,3,8,45,189.5,297.5,3.1,14.5,423.5,513.94,411.65
2016,5,3,9,0,229.0,317.0,3.3,15.0,476.0,568.82,452.44
2016,5,3,9,15,192.5,340.5,3.25,15.0,479.5,550.51,435.67
2016,5,3,9,30,156.0,364.0,3.2,15.0,483.0,531.18,418.69
2016,5,3,9,45,106.0,364.0,3.15,15.5,447.0,453.52,357.06
2016,5,3,10,0,56.0,364.0,3.1,16.0,411.0,398.02,312.02
2016,5,3,10,15,283.0,345.0,3.0,16.0,590.0,619.87,484.57
2016,5,3,10,30,510.0,326.0,2.9,16.0,769.0,809.97,623.2
2016,5,3,10,45,368.0,386.0,2.8,16.0,709.5,704.54,541.82
2016,5,3,11,0,226.0,446.0,2.7,16.0,650.0,606.25,466.65
2016,5,3,11,15,285.0,438.5,2.7,15.5,700.0,641.22,494.17
2016,5,3,11,30,344.0,431.0,2.7,15.0,750.0,659.99,508.93
2016,5,3,11,45,422.5,403.0,2.7,15.0,796.5,674.72,520.14
2016,5,3,12,0,501.0,375.0,2.7,15.0,843.0,678.64,523.12
2016,5,3,12,15,481.0,377.0,2.7,15.0,825.5,633.39,488.75
2016,5,3,12,30,461.0,379.0,2.7,15.0,808.0,588.94,454.83
2016,5,3,12,45,454.0,375.5,2.75,15.0,794.5,549.03,424.03
2016,5,3,13,0,447.0,372.0,2.8,15.0,781.0,509.46,392.82
2016,5,3,13,15,488.0,351.5,2.8,15.0,789.5,481.08,369.05
2016,5,3,13,30,529.0,331.0,2.8,15.0,798.0,448.75,341.08
2016,5,3,13,45,499.0,327.0,2.85,15.0,758.0,397.95,299.41
2016,5,3,14,0,469.0,323.0,2.9,15.0,718.0,350.46,260.19
2016,5,3,14,15,415.5,332.0,3.0,15.0,672.0,308.66,226.66
2016,5,3,14,30,362.0,341.0,3.1,15.0,626.0,283.1,207.34
2016,5,3,14,45,277.0,340.0,3.25,15.0,552.0,243.6,180.66
2016,5,3,15,0,192.0,339.0,3.4,15.0,478.0,227.3,174.47
2016,5,3,15,15,161.5,317.5,3.5,15.0,429.5,201.25,166.93
2016,5,3,15,30,131.0,296.0,3.6,15.0,381.0,190.29,158.22
2016,5,3,15,45,199.5,267.0,3.75,15.0,385.5,176.91,147.39
2016,5,3,16,0,268.0,238.0,3.9,15.0,390.0,153.66,128.05
2016,5,3,16,15,292.0,210.5,3.85,14.5,362.0,139.84,116.84
2016,5,3,16,30,316.0,183.0,3.8,14.0,334.0,125.13,104.7
2016,5,3,16,45,230.0,169.0,3.8,14.0,272.0,116.24,97.3
2016,5,3,17,0,144.0,155.0,3.8,14.0,210.0,111.1,93.07
2016,5,3,17,15,121.0,135.0,3.65,14.0,176.5,97.85,81.58
2016,5,3,17,30,98.0,115.0,3.5,14.0,143.0,84.28,69.6
2016,5,3,17,45,79.0,92.0,3.4,14.0,112.0,68.6,55.51
2016,5,3,18,0,60.0,69.0,3.3,14.0,81.0,52.51,40.84
2016,5,3,18,15,30.5,48.5,3.1,14.0,54.5,38.18,27.52
2016,5,3,18,30,1.0,28.0,2.9,14.0,28.0,22.71,12.21
2016,5,3,18,45,0.5,14.0,2.75,14.0,14.0,11.95,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.9,13.0,4.5,3.84,0.0
2016,5,4,5,30,0.0,9.0,2.8,13.0,9.0,7.4,0.0
2016,5,4,5,45,0.0,26.5,2.7,13.0,26.5,22.28,12.13
2016,5,4,6,0,0.0,44.0,2.6,13.0,44.0,40.72,28.65
2016,5,4,6,15,6.0,66.0,2.5,13.0,67.5,69.01,53.49
2016,5,4,6,30,12.0,88.0,2.4,13.0,91.0,96.41,77.45
2016,5,4,6,45,23.0,108.5,2.35,13.5,116.5,139.34,114.16
2016,5,4,7,0,34.0,129.0,2.3,14.0,142.0,170.46,140.22
2016,5,4,7,15,22.0,140.5,2.15,14.0,149.5,152.63,124.45
2016,5,4,7,30,10.0,152.0,2.0,14.0,157.0,149.94,121.26
2016,5,4,7,45,37.5,187.0,1.95,14.0,207.0,230.41,187.95
2016,5,4,8,0,65.0,222.0,1.9,14.0,257.0,295.2,240.02
2016,5,4,8,15,63.0,242.5,1.75,14.0,279.0,312.11,251.94
2016,5,4,8,30,61.0,263.0,1.6,14.0,301.0,328.46,263.46
2016,5,4,8,45,55.0,278.0,1.45,14.5,314.0,333.87,265.7
2016,5,4,9,0,49.0,293.0,1.3,15.0,327.0,339.02,267.78
2016,5,4,9,15,39.0,295.5,1.2,15.0,324.0,326.31,256.7
2016,5,4,9,30,29.0,298.0,1.1,15.0,321.0,314.12,246.22
2016,5,4,9,45,43.0,332.0,1.0,15.0,367.0,358.32,279.56
2016,5,4,10,0,57.0,366.0,0.9,15.0,413.0,400.9,310.6
2016,5,4,10,15,110.5,398.0,0.9,15.0,493.0,493.97,379.55
2016,5,4,10,30,164.0,430.0,0.9,15.0,573.0,564.2,429.78
2016,5,4,10,45,170.5,441.0,0.95,15.0,593.0,567.75,431.45
2016,5,4,11,0,177.0,452.0,1.0,15.0,613.0,569.77,432.73
2016,5,4,11,15,151.0,457.5,1.15,15.0,596.0,538.43,410.19
2016,5,4,11,30,125.0,463.0,1.3,15.0,579.0,508.1,388.33
2016,5,4,11,45,120.0,464.5,1.45,15.5,576.5,491.4,375.94
2016,5,4,12,0,115.0,466.0,1.6,16.0,574.0,474.65,363.27
2016,5,4,12,15,166.0,466.0,1.7,16.0,621.5,493.86,378.23
2016,5,4,12,30,217.0,466.0,1.8,16.0,669.0,508.04,388.78
2016,5,4,12,45,216.0,461.0,1.9,16.0,661.0,483.85,370.47
2016,5,4,13,0,215.0,456.0,2.0,16.0,653.0,459.67,352.11
2016,5,4,13,15,307.0,417.0,2.05,16.0,692.0,448.26,342.46
2016,5,4,13,30,399.0,378.0,2.1,16.0,731.0,434.39,329.27
2016,5,4,13,45,405.5,363.5,2.15,16.0,714.0,388.82,292.2
2016,5,4,14,0,412.0,349.0,2.2,16.0,697.0,350.34,259.97
2016,5,4,14,15,452.0,317.5,2.2,16.0,686.0,309.42,224.37
2016,5,4,14,30,492.0,286.0,2.2,16.0,675.0,264.9,186.22
2016,5,4,14,45,426.5,295.5,2.25,16.0,621.0,227.17,160.21
2016,5,4,15,0,361.0,305.0,2.3,16.0,567.0,208.22,153.18
2016,5,4,15,15,378.5,280.0,2.25,15.5,540.0,173.21,142.76
2016,5,4,15,30,396.0,255.0,2.2,15.0,513.0,162.24,134.23
2016,5,4,15,45,429.5,225.0,2.2,15.0,485.5,138.48,114.46
2016,5,4,16,0,463.0,195.0,2.2,15.0,458.0,124.19,102.61
2016,5,4,16,15,365.0,193.5,2.1,15.0,389.5,131.21,109.01
2016,5,4,16,30,267.0,192.0,2.0,15.0,321.0,129.64,108.0
2016,5,4,16,45,147.0,167.0,1.95,15.0,237.0,119.25,99.35
2016,5,4,17,0,27.0,142.0,1.9,15.0,153.0,105.91,88.04
2016,5,4,17,15,19.0,121.5,1.85,14.5,129.0,94.58,78.47
2016,5,4,17,30,11.0,101.0,1.8,14.0,105.0,79.13,65.02
2016,5,4,17,45,5.5,80.0,1.75,14.0,82.0,63.26,50.8
2016,5,4,18,0,0.0,59.0,1.7,14.0,59.0,47.24,36.24
2016,5,4,18,15,0.0,40.0,1.65,14.0,40.0,32.51,22.69
2016,5,4,18,30,0.0,21.0,1.6,14.0,21.0,17.33,8.21
2016,5,4,18,45,0.0,10.5,1.6,14.0,10.5,8.65,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,1.4,13.0,2.5,2.13,0.0
2016,5,5,5,30,0.0,5.0,1.4,13.0,5.0,4.1,0.0
2016,5,5,5,45,0.0,13.5,1.4,13.5,13.5,11.1,3.28
2016,5,5,6,0,0.0,22.0,1.4,14.0,22.0,18.12,9.63
2016,5,5,6,15,0.0,33.0,1.4,14.0,33.0,27.24,17.65
2016,5,5,6,30,0.0,44.0,1.4,14.0,44.0,36.37,25.64
2016,5,5,6,45,0.0,55.5,1.45,14.0,55.5,45.94,33.89
2016,5,5,7,0,0.0,67.0,1.5,14.0,67.0,55.54,42.05
2016,5,5,7,15,0.0,78.5,1.45,14.0,78.5,65.53,50.42
2016,5,5,7,30,0.0,90.0,1.4,14.0,90.0,75.79,58.91
2016,5,5,7,45,0.5,126.5,1.4,14.5,127.0,110.91,87.92
2016,5,5,8,0,1.0,163.0,1.4,15.0,164.0,146.49,116.64
2016,5,5,8,15,31.0,213.5,1.35,15.0,233.0,245.25,197.03
2016,5,5,8,30,61.0,264.0,1.3,15.0,302.0,329.38,262.92
2016,5,5,8,45,30.5,214.0,1.3,15.0,233.0,237.64,189.0
2016,5,5,9,0,0.0,164.0,1.3,15.0,164.0,141.16,110.52
2016,5,5,9,15,6.0,203.0,1.3,15.0,208.0,182.58,144.05
2016,5,5,9,30,12.0,242.0,1.3,15.0,252.0,223.81,176.48
2016,5,5,9,45,15.0,264.0,1.3,15.5,276.5,245.64,192.81
2016,5,5,10,0,18.0,286.0,1.3,16.0,301.0,267.04,208.68
2016,5,5,10,15,213.5,325.5,1.3,16.0,512.0,534.98,415.19
2016,5,5,10,30,409.0,365.0,1.3,16.0,723.0,754.24,570.42
2016,5,5,10,45,347.0,400.5,1.3,16.0,708.5,699.96,528.07
2016,5,5,11,0,285.0,436.0,1.3,16.0,694.0,659.36,497.77
2016,5,5,11,15,377.5,406.5,1.3,16.0,754.0,689.36,520.65
2016,5,5,11,30,470.0,377.0,1.3,16.0,814.0,719.77,542.38
2016,5,5,11,45,471.5,380.5,1.3,16.0,820.5,694.05,523.25
2016,5,5,12,0,473.0,384.0,1.3,16.0,827.0,666.68,503.31
2016,5,5,12,15,419.0,403.5,1.3,16.0,795.5,613.1,463.89
2016,5,5,12,30,365.0,423.0,1.3,16.0,764.0,565.12,428.27
2016,5,5,12,45,409.5,397.5,1.35,16.0,776.5,540.3,410.18
2016,5,5,13,0,454.0,372.0,1.4,16.0,789.0,514.07,389.89
2016,5,5,13,15,649.0,259.0,1.4,16.0,841.5,489.45,369.1
2016,5,5,13,30,844.0,146.0,1.4,16.0,894.0,452.28,335.59
2016,5,5,13,45,701.0,221.0,1.45,16.0,831.0,397.62,291.52
2016,5,5,14,0,558.0,296.0,1.5,16.0,768.0,361.72,263.24
2016,5,5,14,15,603.0,261.5,1.55,16.0,754.0,309.81,218.34
2016,5,5,14,30,648.0,227.0,1.6,16.0,740.0,255.78,172.01
2016,5,5,14,45,532.0,258.0,1.7,16.0,665.5,219.88,149.64
2016,5,5,15,0,416.0,289.0,1.8,16.0,591.0,192.56,138.59
2016,5,5,15,15,367.0,282.5,1.85,16.0,537.5,174.16,143.16
2016,5,5,15,30,318.0,276.0,1.9,16.0,484.0,171.67,141.52
2016,5,5,15,45,251.5,263.5,1.95,16.0,420.5,165.54,136.8
2016,5,5,16,0,185.0,251.0,2.0,16.0,357.0,168.0,139.33
2016,5,5,16,15,124.5,223.5,2.05,16.0,292.0,151.96,126.18
2016,5,5,16,30,64.0,196.0,2.1,16.0,227.0,141.34,117.57
2016,5,5,16,45,208.0,165.0,2.15,16.0,249.0,113.53,94.01
2016,5,5,17,0,352.0,134.0,2.2,16.0,271.0,92.6,76.12
2016,5,5,17,15,317.0,119.5,2.25,15.5,229.0,87.15,71.68
2016,5,5,17,30,282.0,105.0,2.3,15.0,187.0,77.36,63.23
2016,5,5,17,45,245.5,86.5,2.4,15.0,147.5,64.65,51.84
2016,5,5,18,0,209.0,68.0,2.5,15.0,108.0,51.58,39.91
2016,5,5,18,15,151.5,50.0,2.5,14.5,74.0,38.41,27.77
2016,5,5,18,30,94.0,32.0,2.5,14.0,40.0,24.97,14.54
2016,5,5,18,45,47.0,16.0,2.5,14.0,20.0,12.76,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.0,3.9,13.0,5.0,4.27,0.0
2016,5,6,5,30,0.0,10.0,3.8,13.0,10.0,8.22,0.0
2016,5,6,5,45,0.0,28.5,3.75,13.5,28.5,24.41,14.07
2016,5,6,6,0,0.0,47.0,3.7,14.0,47.0,44.1,31.44
2016,5,6,6,15,6.5,69.0,3.65,14.0,70.5,72.64,56.44
2016,5,6,6,30,13.0,91.0,3.6,14.0,94.0,100.38,80.62
2016,5,6,6,45,24.5,111.5,3.55,14.0,119.5,144.01,118.06
2016,5,6,7,0,36.0,132.0,3.5,14.0,145.0,175.57,144.78
2016,5,6,7,15,49.0,156.0,3.45,14.0,176.5,213.33,176.2
2016,5,6,7,30,62.0,180.0,3.4,14.0,208.0,250.85,206.83
2016,5,6,7,45,33.5,176.5,3.4,14.0,192.0,212.88,173.83
2016,5,6,8,0,5.0,173.0,3.4,14.0,176.0,160.67,129.14
2016,5,6,8,15,199.0,207.0,3.35,14.0,331.5,448.33,367.17
2016,5,6,8,30,393.0,241.0,3.3,14.0,487.0,680.29,546.34
2016,5,6,8,45,249.5,281.5,3.3,14.0,442.0,577.58,461.7
2016,5,6,9,0,106.0,322.0,3.3,14.0,397.0,428.75,342.63
2016,5,6,9,15,160.0,343.0,3.25,14.0,463.0,520.39,414.0
2016,5,6,9,30,214.0,364.0,3.2,14.0,529.0,588.37,465.03
2016,5,6,9,45,115.5,323.5,3.2,14.5,413.5,439.59,348.11
2016,5,6,10,0,17.0,283.0,3.2,15.0,298.0,263.26,207.52
2016,5,6,10,15,34.5,335.0,3.15,15.0,365.5,342.47,269.99
2016,5,6,10,30,52.0,387.0,3.1,15.0,433.0,403.72,316.69
2016,5,6,10,45,33.5,336.0,3.05,15.0,365.5,332.56,261.01
2016,5,6,11,0,15.0,285.0,3.0,15.0,298.0,255.73,200.69
2016,5,6,11,15,11.0,237.5,3.0,15.0,247.5,209.83,164.52
2016,5,6,11,30,7.0,190.0,3.0,15.0,197.0,165.24,128.98
2016,5,6,11,45,10.0,232.5,3.0,15.0,242.5,202.39,158.61
2016,5,6,12,0,13.0,275.0,3.0,15.0,288.0,238.53,187.0
2016,5,6,12,15,11.5,252.0,3.0,15.0,263.5,216.87,169.8
2016,5,6,12,30,10.0,229.0,3.0,15.0,239.0,195.7,153.07
2016,5,6,12,45,5.0,139.0,3.0,15.0,144.0,118.44,91.27
2016,5,6,13,0,0.0,49.0,3.0,15.0,49.0,40.98,28.21
2016,5,6,13,15,0.0,79.0,2.95,14.5,79.0,66.08,48.99
2016,5,6,13,30,0.0,109.0,2.9,14.0,109.0,90.65,69.27
2016,5,6,13,45,20.5,233.5,2.85,14.0,251.0,189.5,148.86
2016,5,6,14,0,41.0,358.0,2.8,14.0,393.0,276.27,216.66
2016,5,6,14,15,20.5,252.5,2.7,14.0,270.0,195.73,153.41
2016,5,6,14,30,0.0,147.0,2.6,14.0,147.0,120.18,93.65
2016,5,6,14,45,36.5,236.5,2.55,14.0,263.0,179.4,140.34
2016,5,6,15,0,73.0,326.0,2.5,14.0,379.0,227.61,178.4
2016,5,6,15,15,36.5,235.5,2.35,14.0,262.0,168.7,139.72
2016,5,6,15,30,0.0,145.0,2.2,14.0,145.0,117.03,96.17
2016,5,6,15,45,0.0,91.5,2.1,14.0,91.5,76.14,61.17
2016,5,6,16,0,0.0,38.0,2.0,14.0,38.0,31.47,22.22
2016,5,6,16,15,0.0,66.5,1.8,14.0,66.5,55.17,43.27
2016,5,6,16,30,0.0,95.0,1.6,14.0,95.0,78.23,63.7
2016,5,6,16,45,0.0,77.5,1.4,14.0,77.5,64.32,51.62
2016,5,6,17,0,0.0,60.0,1.2,14.0,60.0,49.69,38.83
2016,5,6,17,15,0.0,50.5,0.9,14.0,50.5,41.77,31.88
2016,5,6,17,30,0.0,41.0,0.6,14.0,41.0,33.87,24.85
2016,5,6,17,45,0.0,32.5,0.35,14.0,32.5,26.81,18.48
2016,5,6,18,0,0.0,24.0,0.1,14.0,24.0,19.77,12.05
2016,5,6,18,15,0.0,16.0,0.3,13.5,16.0,13.16,5.94
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,6.56,0.0
2016,5,6,18,45,0.0,4.0,0.75,13.0,4.0,3.28,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.75,13.0,3.0,2.56,0.0
2016,5,7,5,30,0.0,6.0,1.8,13.0,6.0,4.92,0.0
2016,5,7,5,45,0.0,16.0,1.85,13.5,16.0,13.17,5.06
2016,5,7,6,0,0.0,26.0,1.9,14.0,26.0,21.44,12.45
2016,5,7,6,15,0.0,38.5,1.9,14.0,38.5,31.81,21.56
2016,5,7,6,30,0.0,51.0,1.9,14.0,51.0,42.2,30.63
2016,5,7,6,45,0.0,64.5,1.9,14.0,64.5,53.75,40.55
2016,5,7,7,0,0.0,78.0,1.9,14.0,78.0,66.01,50.95
2016,5,7,7,15,18.5,125.5,1.9,14.0,134.0,131.53,106.85
2016,5,7,7,30,37.0,173.0,1.9,14.0,190.0,217.23,177.76
2016,5,7,7,45,25.5,181.0,1.95,14.0,193.5,192.6,156.34
2016,5,7,8,0,14.0,189.0,2.0,14.0,197.0,186.31,150.23
2016,5,7,8,15,75.0,236.0,2.05,14.0,282.5,315.48,255.97
2016,5,7,8,30,136.0,283.0,2.1,14.0,368.0,448.89,360.2
2016,5,7,8,45,70.0,235.5,2.2,14.5,279.5,300.7,241.33
2016,5,7,9,0,4.0,188.0,2.3,15.0,191.0,167.51,132.16
2016,5,7,9,15,50.0,273.5,2.3,15.0,312.0,313.32,249.71
2016,5,7,9,30,96.0,359.0,2.3,15.0,433.0,445.22,351.03
2016,5,7,9,45,127.0,381.5,2.35,15.0,484.0,511.7,400.3
2016,5,7,10,0,158.0,404.0,2.4,15.0,535.0,555.37,432.41
2016,5,7,10,15,103.0,393.5,2.35,15.0,480.5,464.96,362.72
2016,5,7,10,30,48.0,383.0,2.3,15.0,426.0,396.09,308.9
2016,5,7,10,45,24.0,230.0,2.25,15.5,251.5,226.12,177.11
2016,5,7,11,0,0.0,77.0,2.2,16.0,77.0,64.48,47.2
2016,5,7,11,15,11.0,210.5,2.2,16.0,221.5,186.76,145.89
2016,5,7,11,30,22.0,344.0,2.2,16.0,366.0,307.84,239.9
2016,5,7,11,45,18.5,317.5,2.2,16.0,335.5,280.1,217.91
2016,5,7,12,0,15.0,291.0,2.2,16.0,305.0,253.22,197.07
2016,5,7,12,15,15.0,293.0,2.2,16.0,307.5,252.77,196.75
2016,5,7,12,30,15.0,295.0,2.2,16.0,310.0,252.22,196.29
2016,5,7,12,45,12.5,264.0,2.25,16.0,276.0,223.87,174.22
2016,5,7,13,0,10.0,233.0,2.3,16.0,242.0,196.21,152.63
2016,5,7,13,15,13.5,267.0,2.3,16.0,279.5,222.93,173.7
2016,5,7,13,30,17.0,301.0,2.3,16.0,317.0,248.09,193.26
2016,5,7,13,45,23.5,318.0,2.3,16.0,339.0,260.05,202.4
2016,5,7,14,0,30.0,335.0,2.3,16.0,361.0,258.23,200.76
2016,5,7,14,15,196.5,339.5,2.3,16.0,496.5,284.79,215.33
2016,5,7,14,30,363.0,344.0,2.3,16.0,632.0,287.94,209.83
2016,5,7,14,45,325.5,335.5,2.3,16.0,584.5,250.14,182.29
2016,5,7,15,0,288.0,327.0,2.3,16.0,537.0,216.83,161.41
2016,5,7,15,15,150.0,272.5,2.25,16.0,381.5,178.89,147.17
2016,5,7,15,30,12.0,218.0,2.2,16.0,226.0,168.26,138.71
2016,5,7,15,45,11.5,205.5,2.2,16.0,212.5,158.93,131.27
2016,5,7,16,0,11.0,193.0,2.2,16.0,199.0,149.49,123.69
2016,5,7,16,15,93.5,199.0,2.15,15.5,245.0,145.23,120.71
2016,5,7,16,30,176.0,205.0,2.1,15.0,291.0,141.99,118.56
2016,5,7,16,45,88.0,166.0,2.1,15.0,209.0,122.86,102.43
2016,5,7,17,0,0.0,127.0,2.1,15.0,127.0,99.84,82.72
2016,5,7,17,15,0.0,107.5,2.05,15.0,107.5,85.15,70.03
2016,5,7,17,30,0.0,88.0,2.0,15.0,88.0,70.32,57.01
2016,5,7,17,45,0.0,69.5,1.95,15.0,69.5,56.06,44.28
2016,5,7,18,0,0.0,51.0,1.9,15.0,51.0,41.66,31.25
2016,5,7,18,15,0.0,35.0,1.85,14.5,35.0,28.94,19.64
2016,5,7,18,30,0.0,19.0,1.8,14.0,19.0,15.66,7.27
2016,5,7,18,45,0.0,9.5,1.75,14.0,9.5,7.81,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.35,14.0,5.0,4.27,0.0
2016,5,8,5,30,0.0,10.0,1.3,14.0,10.0,8.22,0.0
2016,5,8,5,45,0.0,23.0,1.3,14.0,23.0,18.97,9.84
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,29.76,19.5
2016,5,8,6,15,0.0,52.5,1.2,14.0,52.5,45.2,32.99
2016,5,8,6,30,0.0,69.0,1.1,14.0,69.0,60.86,46.56
2016,5,8,6,45,0.0,87.0,1.05,14.5,87.0,77.89,60.96
2016,5,8,7,0,0.0,105.0,1.0,15.0,105.0,94.62,74.8
2016,5,8,7,15,171.0,135.5,1.0,15.0,213.5,319.36,264.59
2016,5,8,7,30,342.0,166.0,1.0,15.0,322.0,542.87,438.12
2016,5,8,7,45,208.0,197.5,1.0,15.0,296.0,430.24,345.9
2016,5,8,8,0,74.0,229.0,1.0,15.0,270.0,311.61,249.46
2016,5,8,8,15,116.0,256.5,1.0,15.0,327.0,402.8,320.83
2016,5,8,8,30,158.0,284.0,1.0,15.0,384.0,472.07,372.36
2016,5,8,8,45,447.0,214.5,1.05,15.5,524.5,723.41,560.17
2016,5,8,9,0,736.0,145.0,1.1,16.0,665.0,940.99,705.62
2016,5,8,9,15,750.5,148.0,1.15,16.0,703.5,943.05,703.19
2016,5,8,9,30,765.0,151.0,1.2,16.0,742.0,949.44,706.8
2016,5,8,9,45,791.0,144.5,1.25,16.0,779.5,953.66,709.05
2016,5,8,10,0,817.0,138.0,1.3,16.0,817.0,954.03,708.95
2016,5,8,10,15,611.0,253.5,1.4,16.0,771.0,860.85,645.86
2016,5,8,10,30,405.0,369.0,1.5,16.0,725.0,754.88,569.01
2016,5,8,10,45,313.5,410.0,1.6,16.5,689.5,679.52,514.45
2016,5,8,11,0,222.0,451.0,1.7,17.0,654.0,607.84,461.16
2016,5,8,11,15,236.5,444.5,1.85,17.0,663.5,607.08,461.75
2016,5,8,11,30,251.0,438.0,2.0,17.0,673.0,593.45,452.57
2016,5,8,11,45,554.0,290.0,2.15,17.0,811.5,681.07,522.15
2016,5,8,12,0,857.0,142.0,2.3,17.0,950.0,733.41,563.64
2016,5,8,12,15,856.5,141.5,2.4,17.0,947.5,691.0,531.39
2016,5,8,12,30,856.0,141.0,2.5,17.0,945.0,646.96,497.83
2016,5,8,12,45,860.0,136.5,2.7,17.0,936.5,601.2,462.42
2016,5,8,13,0,864.0,132.0,2.9,17.0,928.0,553.82,424.46
2016,5,8,13,15,860.0,131.0,3.0,16.5,910.5,503.58,383.45
2016,5,8,13,30,856.0,130.0,3.1,16.0,893.0,452.71,340.53
2016,5,8,13,45,850.5,128.5,3.25,16.0,869.0,400.52,294.81
2016,5,8,14,0,845.0,127.0,3.4,16.0,845.0,348.23,248.16
2016,5,8,14,15,836.5,125.0,3.45,16.0,814.0,294.98,200.71
2016,5,8,14,30,828.0,123.0,3.5,16.0,783.0,242.34,155.21
2016,5,8,14,45,818.5,120.0,3.6,16.0,746.5,180.56,106.48
2016,5,8,15,0,809.0,117.0,3.7,16.0,710.0,128.3,73.9
2016,5,8,15,15,794.5,114.5,3.8,16.0,668.0,79.36,63.12
2016,5,8,15,30,780.0,112.0,3.9,16.0,626.0,79.38,63.35
2016,5,8,15,45,762.5,108.0,4.05,16.0,580.0,78.28,62.59
2016,5,8,16,0,745.0,104.0,4.2,16.0,534.0,77.07,61.74
2016,5,8,16,15,720.5,100.0,4.3,15.5,485.5,75.63,60.83
2016,5,8,16,30,696.0,96.0,4.4,15.0,437.0,67.66,54.17
2016,5,8,16,45,665.0,90.5,4.55,15.0,386.5,65.1,52.11
2016,5,8,17,0,634.0,85.0,4.7,15.0,336.0,62.42,49.9
2016,5,8,17,15,589.0,79.0,4.75,15.0,285.5,59.1,47.08
2016,5,8,17,30,544.0,73.0,4.8,15.0,235.0,55.71,44.09
2016,5,8,17,45,481.0,64.5,4.9,15.0,187.0,50.1,39.01
2016,5,8,18,0,418.0,56.0,5.0,15.0,139.0,44.36,33.62
2016,5,8,18,15,322.0,44.5,4.95,14.5,97.0,35.74,25.56
2016,5,8,18,30,226.0,33.0,4.9,14.0,55.0,25.53,15.52
2016,5,8,18,45,113.0,16.5,4.85,14.0,27.5,12.85,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,12.0,3.1,12.0,16.0,48.98,0.0
2016,5,9,5,30,115.0,24.0,3.1,12.0,32.0,149.04,77.08
2016,5,9,5,45,223.5,38.5,3.1,12.5,69.5,261.96,211.84
2016,5,9,6,0,332.0,53.0,3.1,13.0,107.0,372.79,310.61
2016,5,9,6,15,409.0,63.0,3.1,13.0,154.0,463.71,388.25
2016,5,9,6,30,486.0,73.0,3.1,13.0,201.0,555.94,463.71
2016,5,9,6,45,243.0,69.0,3.1,13.0,133.0,334.39,283.27
2016,5,9,7,0,0.0,65.0,3.1,13.0,65.0,53.86,40.57
2016,5,9,7,15,0.0,96.0,3.1,13.0,96.0,82.56,65.08
2016,5,9,7,30,0.0,127.0,3.1,13.0,127.0,112.47,90.07
2016,5,9,7,45,6.0,157.0,3.15,13.5,160.5,147.22,118.8
2016,5,9,8,0,12.0,187.0,3.2,14.0,194.0,181.89,146.93
2016,5,9,8,15,12.5,200.0,3.2,14.0,208.0,193.05,155.51
2016,5,9,8,30,13.0,213.0,3.2,14.0,222.0,204.22,164.09
2016,5,9,8,45,26.5,251.0,3.25,14.0,270.0,273.58,219.88
2016,5,9,9,0,40.0,289.0,3.3,14.0,318.0,324.55,259.95
2016,5,9,9,15,43.5,309.5,3.3,14.0,342.0,345.18,275.41
2016,5,9,9,30,47.0,330.0,3.3,14.0,366.0,365.12,290.33
2016,5,9,9,45,45.0,342.0,3.3,14.5,378.0,370.04,292.84
2016,5,9,10,0,43.0,354.0,3.3,15.0,390.0,374.67,295.19
2016,5,9,10,15,138.5,391.0,3.35,15.0,512.5,513.11,403.06
2016,5,9,10,30,234.0,428.0,3.4,15.0,635.0,626.63,488.43
2016,5,9,10,45,166.0,436.0,3.45,15.0,584.5,559.11,435.46
2016,5,9,11,0,98.0,444.0,3.5,15.0,534.0,482.54,376.26
2016,5,9,11,15,82.0,440.0,3.6,15.0,516.5,455.89,355.85
2016,5,9,11,30,66.0,436.0,3.7,15.0,499.0,430.36,336.02
2016,5,9,11,45,64.0,437.0,3.8,15.5,498.0,420.86,328.09
2016,5,9,12,0,62.0,438.0,3.9,16.0,497.0,411.28,320.07
2016,5,9,12,15,77.5,448.0,4.05,16.0,521.5,420.52,327.3
2016,5,9,12,30,93.0,458.0,4.2,16.0,546.0,427.63,332.75
2016,5,9,12,45,89.5,451.0,4.35,16.0,535.0,408.97,318.43
2016,5,9,13,0,86.0,444.0,4.5,16.0,524.0,390.81,304.47
2016,5,9,13,15,104.0,442.0,4.6,16.0,536.5,386.69,301.05
2016,5,9,13,30,122.0,440.0,4.7,16.0,549.0,371.61,288.85
2016,5,9,13,45,183.5,424.5,4.85,16.0,583.0,368.99,285.12
2016,5,9,14,0,245.0,409.0,5.0,16.0,617.0,348.58,266.46
2016,5,9,14,15,261.5,389.0,5.1,16.0,604.0,318.45,240.87
2016,5,9,14,30,278.0,369.0,5.2,16.0,591.0,287.18,214.57
2016,5,9,14,45,217.0,357.0,5.3,16.0,526.0,262.1,197.74
2016,5,9,15,0,156.0,345.0,5.4,16.0,461.0,231.08,177.78
2016,5,9,15,15,196.5,320.0,5.45,16.0,456.5,203.16,168.33
2016,5,9,15,30,237.0,295.0,5.5,16.0,452.0,191.92,159.34
2016,5,9,15,45,202.0,275.5,5.6,16.0,402.5,181.34,150.85
2016,5,9,16,0,167.0,256.0,5.7,16.0,353.0,170.37,141.99
2016,5,9,16,15,124.0,230.0,5.7,15.5,298.5,155.53,129.99
2016,5,9,16,30,81.0,204.0,5.7,15.0,244.0,146.37,122.77
2016,5,9,16,45,49.0,172.5,5.75,15.0,196.0,126.3,105.72
2016,5,9,17,0,17.0,141.0,5.8,15.0,148.0,109.56,91.41
2016,5,9,17,15,11.0,121.5,5.75,14.5,126.0,94.9,78.87
2016,5,9,17,30,5.0,102.0,5.7,14.0,104.0,80.14,66.0
2016,5,9,17,45,2.5,82.0,5.7,14.0,83.0,64.97,52.39
2016,5,9,18,0,0.0,62.0,5.7,14.0,62.0,49.68,38.48
2016,5,9,18,15,0.0,43.5,5.6,13.5,43.5,35.32,25.34
2016,5,9,18,30,0.0,25.0,5.5,13.0,25.0,20.65,11.65
2016,5,9,18,45,0.0,12.5,5.45,13.0,12.5,10.3,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,49.0,13.0,1.55,12.0,16.0,44.15,0.0
2016,5,10,5,30,98.0,26.0,1.5,12.0,32.0,126.52,70.88
2016,5,10,5,45,206.0,41.5,1.45,12.0,71.0,253.63,204.87
2016,5,10,6,0,314.0,57.0,1.4,12.0,110.0,364.69,302.33
2016,5,10,6,15,157.0,45.0,1.4,12.0,71.5,218.49,183.66
2016,5,10,6,30,0.0,33.0,1.4,12.0,33.0,27.22,17.88
2016,5,10,6,45,0.0,41.5,1.4,12.5,41.5,34.28,24.07
2016,5,10,7,0,0.0,50.0,1.4,13.0,50.0,41.36,30.06
2016,5,10,7,15,0.0,80.5,1.35,13.0,80.5,67.25,52.07
2016,5,10,7,30,0.0,111.0,1.3,13.0,111.0,96.06,76.18
2016,5,10,7,45,0.0,135.5,1.3,13.0,135.5,119.04,95.04
2016,5,10,8,0,0.0,160.0,1.3,13.0,160.0,141.89,113.54
2016,5,10,8,15,0.0,162.5,1.25,13.0,162.5,142.61,113.68
2016,5,10,8,30,0.0,165.0,1.2,13.0,165.0,143.7,114.2
2016,5,10,8,45,7.0,201.5,1.2,13.5,207.0,184.64,147.13
2016,5,10,9,0,14.0,238.0,1.2,14.0,249.0,225.42,179.11
2016,5,10,9,15,84.0,304.5,1.2,14.0,370.0,380.29,301.37
2016,5,10,9,30,154.0,371.0,1.2,14.0,491.0,535.98,417.17
2016,5,10,9,45,131.0,385.0,1.25,14.5,490.5,519.02,401.24
2016,5,10,10,0,108.0,399.0,1.3,15.0,490.0,483.29,373.37
2016,5,10,10,15,126.5,417.0,1.3,15.0,526.5,527.71,405.72
2016,5,10,10,30,145.0,435.0,1.3,15.0,563.0,551.52,422.33
2016,5,10,10,45,98.5,422.0,1.35,15.5,510.0,471.58,362.0
2016,5,10,11,0,52.0,409.0,1.4,16.0,457.0,410.44,315.36
2016,5,10,11,15,41.5,394.0,1.55,16.0,433.0,380.96,293.7
2016,5,10,11,30,31.0,379.0,1.7,16.0,409.0,352.81,272.61
2016,5,10,11,45,41.0,401.5,1.85,16.5,440.5,373.39,288.02
2016,5,10,12,0,51.0,424.0,2.0,17.0,472.0,391.95,301.52
2016,5,10,12,15,43.0,407.5,2.2,17.0,448.0,365.14,281.42
2016,5,10,12,30,35.0,391.0,2.4,17.0,424.0,339.7,262.39
2016,5,10,12,45,116.0,426.5,2.65,17.0,534.5,403.09,311.29
2016,5,10,13,0,197.0,462.0,2.9,17.0,645.0,456.24,350.71
2016,5,10,13,15,201.0,449.0,3.05,17.0,632.5,430.12,330.18
2016,5,10,13,30,205.0,436.0,3.2,17.0,620.0,403.95,309.59
2016,5,10,13,45,152.5,422.0,3.4,17.0,557.0,356.59,273.6
2016,5,10,14,0,100.0,408.0,3.6,17.0,494.0,326.56,251.37
2016,5,10,14,15,100.0,392.0,3.65,16.5,475.0,304.63,234.55
2016,5,10,14,30,100.0,376.0,3.7,16.0,456.0,283.02,218.01
2016,5,10,14,45,74.5,344.0,3.75,16.0,402.5,249.44,193.13
2016,5,10,15,0,49.0,312.0,3.8,16.0,349.0,219.63,171.58
2016,5,10,15,15,47.5,294.0,3.75,16.0,328.0,201.41,166.37
2016,5,10,15,30,46.0,276.0,3.7,16.0,307.0,190.72,157.86
2016,5,10,15,45,76.0,265.0,3.65,16.0,311.5,184.25,152.87
2016,5,10,16,0,106.0,254.0,3.6,16.0,316.0,177.41,147.55
2016,5,10,16,15,53.5,203.5,3.55,15.5,235.0,147.37,122.67
2016,5,10,16,30,1.0,153.0,3.5,15.0,154.0,120.22,99.9
2016,5,10,16,45,0.5,128.0,3.5,15.0,128.5,101.85,84.26
2016,5,10,17,0,0.0,103.0,3.5,15.0,103.0,83.13,68.12
2016,5,10,17,15,0.0,87.5,3.45,14.5,87.5,71.07,57.76
2016,5,10,17,30,0.0,72.0,3.4,14.0,72.0,58.9,47.12
2016,5,10,17,45,0.0,57.5,3.35,14.0,57.5,47.38,36.77
2016,5,10,18,0,0.0,43.0,3.3,14.0,43.0,35.56,26.02
2016,5,10,18,15,0.0,30.0,3.2,14.0,30.0,24.77,16.1
2016,5,10,18,30,0.0,17.0,3.1,14.0,17.0,14.0,6.12
2016,5,10,18,45,0.0,8.5,3.05,14.0,8.5,6.98,0.0
2016,5,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,72.5,12.5,2.6,13.0,17.5,59.64,0.0
2016,5,11,5,30,145.0,25.0,2.6,13.0,35.0,174.38,105.97
2016,5,11,5,45,252.5,39.0,2.6,13.0,74.0,283.94,230.54
2016,5,11,6,0,360.0,53.0,2.6,13.0,113.0,394.79,328.32
2016,5,11,6,15,180.0,40.0,2.55,13.0,70.0,228.69,193.17
2016,5,11,6,30,0.0,27.0,2.5,13.0,27.0,22.25,13.53
2016,5,11,6,45,0.0,33.5,2.45,13.5,33.5,27.64,18.23
2016,5,11,7,0,0.0,40.0,2.4,14.0,40.0,33.05,22.79
2016,5,11,7,15,0.0,55.0,2.35,14.0,55.0,45.53,33.38
2016,5,11,7,30,0.0,70.0,2.3,14.0,70.0,58.05,43.88
2016,5,11,7,45,2.5,122.0,2.3,14.5,123.5,107.99,85.6
2016,5,11,8,0,5.0,174.0,2.3,15.0,177.0,161.08,128.88
2016,5,11,8,15,2.5,142.0,2.25,15.0,143.5,125.2,98.87
2016,5,11,8,30,0.0,110.0,2.2,15.0,110.0,92.54,71.63
2016,5,11,8,45,0.0,131.0,2.2,15.0,131.0,111.28,86.87
2016,5,11,9,0,0.0,152.0,2.2,15.0,152.0,130.0,101.89
2016,5,11,9,15,1.0,161.0,2.2,15.0,162.0,138.73,108.75
2016,5,11,9,30,2.0,170.0,2.2,15.0,172.0,147.39,115.56
2016,5,11,9,45,4.5,187.0,2.2,15.5,191.0,164.62,129.04
2016,5,11,10,0,7.0,204.0,2.2,16.0,210.0,181.61,142.18
2016,5,11,10,15,9.0,225.5,2.2,16.0,233.5,201.85,158.02
2016,5,11,10,30,11.0,247.0,2.2,16.0,257.0,221.73,173.46
2016,5,11,10,45,13.0,267.5,2.2,16.0,279.5,240.29,187.78
2016,5,11,11,0,15.0,288.0,2.2,16.0,302.0,258.36,201.64
2016,5,11,11,15,33.0,354.0,2.25,16.0,385.5,338.11,263.27
2016,5,11,11,30,51.0,420.0,2.3,16.0,469.0,404.51,313.27
2016,5,11,11,45,39.5,397.5,2.4,16.5,435.5,368.88,285.3
2016,5,11,12,0,28.0,375.0,2.5,17.0,402.0,335.08,259.11
2016,5,11,12,15,69.5,421.0,2.6,17.0,487.0,393.76,304.29
2016,5,11,12,30,111.0,467.0,2.7,17.0,572.0,446.02,343.4
2016,5,11,12,45,116.0,458.0,2.85,17.0,566.5,426.13,328.24
2016,5,11,13,0,121.0,449.0,3.0,17.0,561.0,407.67,314.28
2016,5,11,13,15,81.5,415.5,3.05,17.0,490.5,358.02,276.48
2016,5,11,13,30,42.0,382.0,3.1,17.0,420.0,308.28,238.75
2016,5,11,13,45,48.0,380.0,3.2,17.0,422.5,301.52,233.55
2016,5,11,14,0,54.0,378.0,3.3,17.0,425.0,293.9,227.44
2016,5,11,14,15,46.0,354.0,3.25,17.0,393.5,268.36,207.77
2016,5,11,14,30,38.0,330.0,3.2,17.0,362.0,244.38,189.47
2016,5,11,14,45,30.5,301.5,3.15,17.0,326.0,219.36,170.46
2016,5,11,15,0,23.0,273.0,3.1,17.0,290.0,209.96,164.01
2016,5,11,15,15,36.0,274.5,3.0,16.5,299.5,191.08,157.24
2016,5,11,15,30,49.0,276.0,2.9,16.0,309.0,190.83,157.75
2016,5,11,15,45,41.0,251.0,2.85,16.0,277.0,176.2,145.88
2016,5,11,16,0,33.0,226.0,2.8,16.0,245.0,161.1,133.57
2016,5,11,16,15,18.5,193.0,2.7,16.0,203.5,148.53,123.3
2016,5,11,16,30,4.0,160.0,2.6,16.0,162.0,125.08,103.6
2016,5,11,16,45,5.0,147.5,2.55,16.0,150.0,115.38,95.6
2016,5,11,17,0,6.0,135.0,2.5,16.0,138.0,105.58,87.39
2016,5,11,17,15,3.0,116.0,2.45,15.5,117.5,91.26,75.24
2016,5,11,17,30,0.0,97.0,2.4,15.0,97.0,76.82,62.76
2016,5,11,17,45,0.0,77.5,2.35,15.0,77.5,61.96,49.53
2016,5,11,18,0,0.0,58.0,2.3,15.0,58.0,46.94,35.98
2016,5,11,18,15,0.0,41.0,2.25,14.5,41.0,33.59,23.81
2016,5,11,18,30,0.0,24.0,2.2,14.0,24.0,19.81,11.09
2016,5,11,18,45,0.0,12.0,2.2,14.0,12.0,9.88,0.0
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,2.0,3.0,13.0,2.0,1.71,0.0
2016,5,12,5,30,0.0,4.0,3.0,13.0,4.0,3.28,0.0
2016,5,12,5,45,0.0,9.5,3.05,13.0,9.5,7.8,0.81
2016,5,12,6,0,0.0,15.0,3.1,13.0,15.0,12.33,4.84
2016,5,12,6,15,0.0,21.5,3.05,13.0,21.5,17.7,9.59
2016,5,12,6,30,0.0,28.0,3.0,13.0,28.0,23.08,14.31
2016,5,12,6,45,0.0,35.0,2.95,13.0,35.0,28.89,19.33
2016,5,12,7,0,0.0,42.0,2.9,13.0,42.0,34.71,24.31
2016,5,12,7,15,0.0,59.0,2.8,13.0,59.0,48.86,36.36
2016,5,12,7,30,0.0,76.0,2.7,13.0,76.0,63.07,48.31
2016,5,12,7,45,0.0,95.0,2.65,13.5,95.0,79.7,62.06
2016,5,12,8,0,0.0,114.0,2.6,14.0,114.0,96.92,76.09
2016,5,12,8,15,2.5,152.0,2.55,14.0,153.5,134.77,107.27
2016,5,12,8,30,5.0,190.0,2.5,14.0,193.0,172.93,138.17
2016,5,12,8,45,10.5,217.5,2.45,14.0,224.5,203.69,162.81
2016,5,12,9,0,16.0,245.0,2.4,14.0,256.0,234.15,186.91
2016,5,12,9,15,17.5,262.0,2.35,14.0,275.0,249.96,198.95
2016,5,12,9,30,19.0,279.0,2.3,14.0,294.0,265.52,210.76
2016,5,12,9,45,15.5,265.5,2.3,14.5,278.5,247.24,195.42
2016,5,12,10,0,12.0,252.0,2.3,15.0,263.0,229.78,180.9
2016,5,12,10,15,36.5,327.0,2.25,15.0,359.5,336.18,264.3
2016,5,12,10,30,61.0,402.0,2.2,15.0,456.0,426.24,332.34
2016,5,12,10,45,118.5,430.5,2.15,15.5,538.0,511.49,395.59
2016,5,12,11,0,176.0,459.0,2.1,16.0,620.0,575.77,441.79
2016,5,12,11,15,182.5,465.5,2.1,16.0,634.5,572.23,438.34
2016,5,12,11,30,189.0,472.0,2.1,16.0,649.0,567.23,434.31
2016,5,12,11,45,254.5,460.5,2.1,16.0,701.0,594.79,455.07
2016,5,12,12,0,320.0,449.0,2.1,16.0,753.0,610.25,466.46
2016,5,12,12,15,371.5,422.5,2.2,16.0,774.5,598.86,458.61
2016,5,12,12,30,423.0,396.0,2.3,16.0,796.0,581.65,446.16
2016,5,12,12,45,449.0,384.0,2.4,16.0,804.5,556.5,426.9
2016,5,12,13,0,475.0,372.0,2.5,16.0,813.0,528.81,405.05
2016,5,12,13,15,645.5,268.5,2.7,16.0,855.5,499.94,381.56
2016,5,12,13,30,816.0,165.0,2.9,16.0,898.0,461.84,347.89
2016,5,12,13,45,818.5,158.5,3.1,16.0,876.5,409.69,302.72
2016,5,12,14,0,821.0,152.0,3.3,16.0,855.0,356.86,255.98
2016,5,12,14,15,812.0,150.0,3.45,16.0,824.0,303.6,208.87
2016,5,12,14,30,803.0,148.0,3.6,16.0,793.0,251.19,163.57
2016,5,12,14,45,797.0,142.5,3.75,16.0,757.5,197.97,120.98
2016,5,12,15,0,791.0,137.0,3.9,16.0,722.0,145.68,86.69
2016,5,12,15,15,776.0,134.0,4.0,15.5,680.0,95.87,77.38
2016,5,12,15,30,761.0,131.0,4.1,15.0,638.0,91.03,73.62
2016,5,12,15,45,743.5,126.0,4.2,15.0,592.0,81.42,65.51
2016,5,12,16,0,726.0,121.0,4.3,15.0,546.0,80.22,64.7
2016,5,12,16,15,700.0,116.5,4.35,15.0,496.5,79.07,63.91
