Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,30,674.0,112.0,4.4,15.0,447.0,77.83,63.05
2016,5,12,16,45,502.5,128.0,4.5,15.0,362.0,88.51,72.65
2016,5,12,17,0,331.0,144.0,4.6,15.0,277.0,102.55,85.2
2016,5,12,17,15,295.5,129.5,4.65,14.5,236.0,93.25,77.36
2016,5,12,17,30,260.0,115.0,4.7,14.0,195.0,83.65,69.1
2016,5,12,17,45,224.0,96.0,4.8,14.0,156.0,70.85,57.64
2016,5,12,18,0,188.0,77.0,4.9,14.0,117.0,57.67,45.62
2016,5,12,18,15,138.5,58.0,4.85,13.5,83.0,44.05,33.1
2016,5,12,18,30,89.0,39.0,4.8,13.0,49.0,30.12,19.95
2016,5,12,18,45,44.5,19.5,4.8,13.0,24.5,15.49,1.73
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.0,3.25,12.0,2.0,1.71,0.0
2016,5,13,5,30,0.0,4.0,3.2,12.0,4.0,3.28,0.0
2016,5,13,5,45,0.0,8.5,3.2,12.0,8.5,6.97,0.16
2016,5,13,6,0,0.0,13.0,3.2,12.0,13.0,10.68,3.48
2016,5,13,6,15,0.0,18.0,3.15,12.0,18.0,14.81,7.15
2016,5,13,6,30,0.0,23.0,3.1,12.0,23.0,18.94,10.79
2016,5,13,6,45,0.0,29.0,3.1,12.5,29.0,23.92,15.08
2016,5,13,7,0,0.0,35.0,3.1,13.0,35.0,28.9,19.31
2016,5,13,7,15,0.0,57.0,3.05,13.0,57.0,47.2,34.93
2016,5,13,7,30,0.0,79.0,3.0,13.0,79.0,65.58,50.44
2016,5,13,7,45,0.0,105.5,2.95,13.0,105.5,89.53,70.46
2016,5,13,8,0,0.0,132.0,2.9,13.0,132.0,114.01,90.66
2016,5,13,8,15,2.0,158.5,2.9,13.0,159.5,140.52,112.4
2016,5,13,8,30,4.0,185.0,2.9,13.0,187.0,166.95,133.81
2016,5,13,8,45,10.0,216.0,2.9,13.5,223.0,201.64,161.59
2016,5,13,9,0,16.0,247.0,2.9,14.0,259.0,236.04,188.65
2016,5,13,9,15,21.5,273.5,2.95,14.0,290.0,265.1,211.45
2016,5,13,9,30,27.0,300.0,3.0,14.0,321.0,313.18,248.98
2016,5,13,9,45,26.5,310.5,3.15,14.5,332.5,319.1,252.57
2016,5,13,10,0,26.0,321.0,3.3,15.0,344.0,324.76,256.13
2016,5,13,10,15,150.5,371.5,3.45,15.0,505.0,504.99,397.89
2016,5,13,10,30,275.0,422.0,3.6,15.0,666.0,674.04,524.62
2016,5,13,10,45,284.5,424.5,3.75,15.0,682.0,667.9,519.07
2016,5,13,11,0,294.0,427.0,3.9,15.0,698.0,659.95,513.25
2016,5,13,11,15,290.5,440.5,4.05,15.0,711.5,649.09,504.79
2016,5,13,11,30,287.0,454.0,4.2,15.0,725.0,636.65,495.18
2016,5,13,11,45,314.5,448.5,4.4,15.0,746.5,630.45,491.31
2016,5,13,12,0,342.0,443.0,4.6,15.0,768.0,621.44,485.04
2016,5,13,12,15,628.0,282.5,4.7,15.0,877.0,660.13,518.45
2016,5,13,12,30,914.0,122.0,4.8,15.0,986.0,673.4,530.39
2016,5,13,12,45,912.0,121.5,4.95,15.0,976.0,624.96,491.01
2016,5,13,13,0,910.0,121.0,5.1,15.0,966.0,575.26,449.76
2016,5,13,13,15,906.5,120.0,5.2,15.0,948.5,523.41,405.49
2016,5,13,13,30,903.0,119.0,5.3,15.0,931.0,470.82,359.38
2016,5,13,13,45,898.5,117.5,5.4,15.0,906.5,416.96,311.14
2016,5,13,14,0,894.0,116.0,5.5,15.0,882.0,362.84,261.87
2016,5,13,14,15,886.5,114.5,5.5,15.0,850.5,307.9,211.88
2016,5,13,14,30,879.0,113.0,5.5,15.0,819.0,253.42,163.64
2016,5,13,14,45,871.5,109.5,5.55,15.0,782.5,198.39,118.87
2016,5,13,15,0,864.0,106.0,5.6,15.0,746.0,144.26,83.06
2016,5,13,15,15,850.5,104.0,5.55,15.0,703.5,91.9,74.17
2016,5,13,15,30,837.0,102.0,5.5,15.0,661.0,73.75,58.7
2016,5,13,15,45,825.0,97.5,5.45,15.0,615.5,72.15,57.49
2016,5,13,16,0,813.0,93.0,5.4,15.0,570.0,70.37,56.12
2016,5,13,16,15,790.5,89.5,5.3,15.0,520.0,68.96,55.07
2016,5,13,16,30,768.0,86.0,5.2,15.0,470.0,67.45,53.95
2016,5,13,16,45,744.0,81.0,5.15,15.0,419.0,64.73,51.74
2016,5,13,17,0,720.0,76.0,5.1,15.0,368.0,61.86,49.38
2016,5,13,17,15,679.0,71.0,5.05,14.5,315.5,53.84,42.47
2016,5,13,17,30,638.0,66.0,5.0,14.0,263.0,50.86,39.95
2016,5,13,17,45,581.5,59.0,5.0,14.0,213.0,46.15,35.69
2016,5,13,18,0,525.0,52.0,5.0,14.0,163.0,41.35,31.18
2016,5,13,18,15,432.0,43.0,5.0,14.0,117.5,34.6,24.79
2016,5,13,18,30,339.0,34.0,5.0,14.0,72.0,27.78,17.96
2016,5,13,18,45,169.5,17.0,5.0,14.0,36.0,13.61,1.64
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,60.0,13.0,2.2,14.0,18.0,51.76,0.0
2016,5,14,5,30,120.0,26.0,2.3,14.0,36.0,160.86,109.22
2016,5,14,5,45,192.5,41.5,2.4,14.0,70.0,241.56,196.15
2016,5,14,6,0,265.0,57.0,2.5,14.0,104.0,324.78,270.18
2016,5,14,6,15,306.5,73.5,2.5,14.0,144.5,388.13,324.88
2016,5,14,6,30,348.0,90.0,2.5,14.0,185.0,453.09,378.79
2016,5,14,6,45,384.0,102.5,2.5,14.5,228.5,508.87,422.67
2016,5,14,7,0,420.0,115.0,2.5,15.0,272.0,565.33,465.33
2016,5,14,7,15,579.0,99.0,2.35,15.0,349.5,712.82,575.03
2016,5,14,7,30,738.0,83.0,2.2,15.0,427.0,849.13,670.01
2016,5,14,7,45,422.5,162.0,2.05,15.5,364.0,641.63,512.23
2016,5,14,8,0,107.0,241.0,1.9,16.0,301.0,357.84,286.48
2016,5,14,8,15,137.5,265.0,1.75,16.0,349.0,433.52,345.59
2016,5,14,8,30,168.0,289.0,1.6,16.0,397.0,487.07,384.7
2016,5,14,8,45,514.0,194.0,1.5,16.5,556.0,768.58,595.51
2016,5,14,9,0,860.0,99.0,1.4,17.0,715.0,996.17,742.86
2016,5,14,9,15,870.5,100.5,1.4,17.0,754.0,1000.48,740.99
2016,5,14,9,30,881.0,102.0,1.4,17.0,793.0,1001.34,740.04
2016,5,14,9,45,732.0,191.0,1.4,17.0,781.5,954.8,708.47
2016,5,14,10,0,583.0,280.0,1.4,17.0,770.0,876.43,653.61
2016,5,14,10,15,516.0,316.5,1.45,17.0,760.5,829.9,620.97
2016,5,14,10,30,449.0,353.0,1.5,17.0,751.0,782.0,586.68
2016,5,14,10,45,523.5,335.5,1.55,17.5,810.0,811.51,607.42
2016,5,14,11,0,598.0,318.0,1.6,18.0,869.0,835.21,623.02
2016,5,14,11,15,747.5,222.0,1.65,18.0,920.0,846.59,633.95
2016,5,14,11,30,897.0,126.0,1.7,18.0,971.0,833.28,626.1
2016,5,14,11,45,896.0,127.5,1.75,18.0,975.5,795.13,600.55
2016,5,14,12,0,895.0,129.0,1.8,18.0,980.0,754.82,572.35
2016,5,14,12,15,894.0,129.0,1.9,18.0,977.5,711.42,541.01
2016,5,14,12,30,893.0,129.0,2.0,18.0,975.0,666.35,507.51
2016,5,14,12,45,887.5,130.5,2.15,18.0,963.5,618.27,470.98
2016,5,14,13,0,882.0,132.0,2.3,18.0,952.0,569.25,432.46
2016,5,14,13,15,878.0,131.0,2.4,18.0,934.5,518.51,391.15
2016,5,14,13,30,874.0,130.0,2.5,18.0,917.0,467.12,348.02
2016,5,14,13,45,867.0,129.5,2.7,18.0,892.0,414.47,302.91
2016,5,14,14,0,860.0,129.0,2.9,18.0,867.0,361.85,256.78
2016,5,14,14,15,851.5,127.0,3.1,17.5,836.0,308.13,209.92
2016,5,14,14,30,843.0,125.0,3.3,17.0,805.0,255.02,164.39
2016,5,14,14,45,830.5,123.5,3.5,17.0,767.5,193.42,115.23
2016,5,14,15,0,818.0,122.0,3.7,17.0,730.0,141.49,81.14
2016,5,14,15,15,803.5,119.5,3.85,17.0,687.5,90.63,62.23
2016,5,14,15,30,789.0,117.0,4.0,17.0,645.0,82.24,65.5
2016,5,14,15,45,770.0,113.5,4.15,17.0,598.5,81.59,65.13
2016,5,14,16,0,751.0,110.0,4.3,17.0,552.0,80.84,64.7
2016,5,14,16,15,726.5,106.0,4.35,16.5,503.0,72.51,57.82
2016,5,14,16,30,702.0,102.0,4.4,16.0,454.0,71.31,57.09
2016,5,14,16,45,668.5,97.5,4.45,16.0,403.0,69.56,55.76
2016,5,14,17,0,635.0,93.0,4.5,16.0,352.0,67.76,54.36
2016,5,14,17,15,590.5,86.5,4.45,16.0,301.0,64.29,51.44
2016,5,14,17,30,546.0,80.0,4.4,16.0,250.0,60.71,48.34
2016,5,14,17,45,484.5,71.5,4.4,16.0,201.5,55.3,43.49
2016,5,14,18,0,423.0,63.0,4.4,16.0,153.0,49.76,38.35
2016,5,14,18,15,331.5,51.0,4.3,15.5,110.0,39.01,28.5
2016,5,14,18,30,240.0,39.0,4.2,15.0,67.0,30.02,19.86
2016,5,14,18,45,120.0,19.5,4.15,15.0,33.5,15.12,3.18
2016,5,14,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,15.0,5.0,14.0,20.0,56.23,0.0
2016,5,15,5,30,128.0,30.0,5.1,14.0,40.0,175.86,123.03
2016,5,15,5,45,231.0,44.5,5.2,14.0,79.0,275.78,226.11
2016,5,15,6,0,334.0,59.0,5.3,14.0,118.0,382.99,321.54
2016,5,15,6,15,167.0,53.5,5.3,14.0,83.0,219.42,185.92
2016,5,15,6,30,0.0,48.0,5.3,14.0,48.0,39.69,28.42
2016,5,15,6,45,0.0,60.0,5.3,14.5,60.0,49.69,36.97
2016,5,15,7,0,0.0,72.0,5.3,15.0,72.0,59.71,45.35
2016,5,15,7,15,0.0,91.0,5.3,15.0,91.0,77.24,60.04
2016,5,15,7,30,0.0,110.0,5.3,15.0,110.0,94.76,74.57
2016,5,15,7,45,10.5,156.5,5.35,15.5,162.5,150.44,120.96
2016,5,15,8,0,21.0,203.0,5.4,16.0,215.0,207.04,167.1
2016,5,15,8,15,14.5,202.0,5.4,16.0,210.5,196.47,157.59
2016,5,15,8,30,8.0,201.0,5.4,16.0,206.0,186.63,148.83
2016,5,15,8,45,10.0,217.5,5.45,16.0,225.0,202.99,161.76
2016,5,15,9,0,12.0,234.0,5.5,16.0,244.0,219.19,174.47
2016,5,15,9,15,77.0,304.5,5.5,16.0,365.0,372.74,298.53
2016,5,15,9,30,142.0,375.0,5.5,16.0,486.0,527.88,419.22
2016,5,15,9,45,99.0,374.0,5.55,16.5,453.0,455.92,360.8
2016,5,15,10,0,56.0,373.0,5.6,17.0,420.0,406.03,319.74
2016,5,15,10,15,470.5,247.5,5.7,17.0,664.0,718.55,569.73
2016,5,15,10,30,885.0,122.0,5.8,17.0,908.0,947.67,739.31
2016,5,15,10,45,695.5,241.5,5.9,17.0,868.0,881.67,689.36
2016,5,15,11,0,506.0,361.0,6.0,17.0,828.0,794.35,619.92
2016,5,15,11,15,434.0,394.0,6.2,17.0,798.5,735.51,574.98
2016,5,15,11,30,362.0,427.0,6.4,17.0,769.0,673.67,527.28
2016,5,15,11,45,274.0,453.5,6.65,17.0,713.0,604.36,473.31
2016,5,15,12,0,186.0,480.0,6.9,17.0,657.0,537.9,421.06
2016,5,15,12,15,322.5,435.0,7.05,17.0,741.0,576.68,452.76
2016,5,15,12,30,459.0,390.0,7.2,17.0,825.0,601.16,472.11
2016,5,15,12,45,396.5,414.0,7.35,17.0,787.0,552.84,433.09
2016,5,15,13,0,334.0,438.0,7.5,17.0,749.0,507.16,396.29
2016,5,15,13,15,331.5,427.0,7.6,17.0,731.0,471.35,367.16
2016,5,15,13,30,329.0,416.0,7.7,17.0,713.0,436.1,338.01
2016,5,15,13,45,289.5,414.0,7.8,17.0,670.0,393.36,303.32
2016,5,15,14,0,250.0,412.0,7.9,17.0,627.0,354.86,272.25
2016,5,15,14,15,319.0,376.0,7.9,16.5,640.5,329.05,248.39
2016,5,15,14,30,388.0,340.0,7.9,16.0,654.0,296.69,218.71
2016,5,15,14,45,407.5,314.5,7.9,16.0,630.5,244.87,176.18
2016,5,15,15,0,427.0,289.0,7.9,16.0,607.0,202.55,144.99
2016,5,15,15,15,415.5,275.0,7.95,16.0,569.5,164.29,125.56
2016,5,15,15,30,404.0,261.0,8.0,16.0,532.0,153.4,126.86
2016,5,15,15,45,344.0,253.5,8.05,16.0,473.0,161.23,133.94
2016,5,15,16,0,284.0,246.0,8.1,16.0,414.0,157.58,131.21
2016,5,15,16,15,287.5,222.0,8.05,15.5,379.5,145.69,121.61
2016,5,15,16,30,291.0,198.0,8.0,15.0,345.0,133.09,111.31
2016,5,15,16,45,266.0,178.5,7.95,15.0,301.5,122.07,102.06
2016,5,15,17,0,241.0,159.0,7.9,15.0,258.0,110.57,92.29
2016,5,15,17,15,221.5,140.0,7.85,15.0,221.0,98.98,82.32
2016,5,15,17,30,202.0,121.0,7.8,15.0,184.0,86.93,71.77
2016,5,15,17,45,334.0,90.0,7.8,15.0,172.0,65.74,52.93
2016,5,15,18,0,466.0,59.0,7.8,15.0,160.0,46.6,35.71
2016,5,15,18,15,374.0,48.5,7.7,14.5,115.5,38.86,28.5
2016,5,15,18,30,282.0,38.0,7.6,14.0,71.0,29.41,19.48
2016,5,15,18,45,157.0,23.5,7.5,14.0,40.5,18.25,5.79
2016,5,15,19,0,32.0,9.0,7.4,14.0,10.0,7.68,0.0
2016,5,15,19,15,16.0,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,58.0,15.5,5.75,14.0,20.0,52.62,0.0
2016,5,16,5,30,116.0,31.0,5.6,14.0,40.0,152.34,108.41
2016,5,16,5,45,211.0,46.5,5.45,14.0,79.0,263.56,216.27
2016,5,16,6,0,306.0,62.0,5.3,14.0,118.0,365.03,306.48
2016,5,16,6,15,153.0,61.5,5.1,14.0,89.5,220.02,185.84
2016,5,16,6,30,0.0,61.0,4.9,14.0,61.0,51.06,38.14
2016,5,16,6,45,0.0,76.0,4.75,14.5,76.0,64.91,49.95
2016,5,16,7,0,0.0,91.0,4.6,15.0,91.0,78.61,61.37
2016,5,16,7,15,0.0,113.0,4.45,15.0,113.0,99.43,78.71
2016,5,16,7,30,0.0,135.0,4.3,15.0,135.0,120.08,95.68
2016,5,16,7,45,11.0,170.0,4.2,15.0,176.0,165.02,133.05
2016,5,16,8,0,22.0,205.0,4.1,15.0,217.0,210.05,169.82
2016,5,16,8,15,42.0,239.5,4.0,15.0,265.5,284.57,230.02
2016,5,16,8,30,62.0,274.0,3.9,15.0,314.0,339.71,273.56
2016,5,16,8,45,106.0,305.0,3.8,15.5,379.0,414.2,331.78
2016,5,16,9,0,150.0,336.0,3.7,16.0,444.0,509.12,403.62
2016,5,16,9,15,273.0,331.0,3.7,16.0,540.5,641.28,504.81
2016,5,16,9,30,396.0,326.0,3.7,16.0,637.0,749.17,585.07
2016,5,16,9,45,632.0,222.0,3.7,16.5,743.5,888.89,688.26
2016,5,16,10,0,868.0,118.0,3.7,17.0,850.0,973.65,744.03
2016,5,16,10,15,874.5,119.0,3.75,17.0,877.0,959.77,733.11
2016,5,16,10,30,881.0,120.0,3.8,17.0,904.0,942.52,720.78
2016,5,16,10,45,722.0,229.0,3.9,17.0,881.0,894.18,686.82
2016,5,16,11,0,563.0,338.0,4.0,17.0,858.0,823.66,632.21
2016,5,16,11,15,728.0,231.5,4.1,17.0,913.5,839.88,648.23
2016,5,16,11,30,893.0,125.0,4.2,17.0,969.0,830.53,643.06
2016,5,16,11,45,893.0,126.0,4.35,17.5,973.5,793.02,615.63
2016,5,16,12,0,893.0,127.0,4.5,18.0,978.0,753.31,585.74
2016,5,16,12,15,893.0,126.5,4.7,18.0,976.0,710.45,553.48
2016,5,16,12,30,893.0,126.0,4.9,18.0,974.0,665.88,518.95
2016,5,16,12,45,892.5,125.0,5.15,18.0,965.0,619.09,481.84
2016,5,16,13,0,892.0,124.0,5.4,18.0,956.0,570.97,442.47
2016,5,16,13,15,889.0,123.0,5.65,18.0,939.0,520.46,399.97
2016,5,16,13,30,886.0,122.0,5.9,18.0,922.0,469.19,355.57
2016,5,16,13,45,882.5,120.0,6.15,18.0,899.0,416.48,308.85
2016,5,16,14,0,879.0,118.0,6.4,18.0,876.0,363.43,260.96
2016,5,16,14,15,872.0,116.5,6.55,17.5,845.5,309.63,212.76
2016,5,16,14,30,865.0,115.0,6.7,17.0,815.0,256.25,165.89
2016,5,16,14,45,856.0,113.0,6.9,17.0,778.5,202.87,122.23
2016,5,16,15,0,847.0,111.0,7.1,17.0,742.0,150.52,86.91
2016,5,16,15,15,834.0,109.0,7.15,17.0,700.5,88.37,57.91
2016,5,16,15,30,821.0,107.0,7.2,17.0,659.0,76.36,60.47
2016,5,16,15,45,798.5,106.0,7.3,17.0,612.0,77.0,61.2
2016,5,16,16,0,776.0,105.0,7.4,17.0,565.0,77.67,61.98
2016,5,16,16,15,752.5,101.5,7.4,16.5,515.5,76.6,61.38
2016,5,16,16,30,729.0,98.0,7.4,16.0,466.0,68.91,54.99
2016,5,16,16,45,491.0,128.5,7.4,16.0,364.5,88.44,72.31
2016,5,16,17,0,253.0,159.0,7.4,16.0,263.0,110.7,92.05
2016,5,16,17,15,228.5,141.0,7.35,15.5,225.5,99.66,82.74
2016,5,16,17,30,204.0,123.0,7.3,15.0,188.0,88.21,72.9
2016,5,16,17,45,304.5,95.5,7.3,15.0,172.5,69.33,56.11
2016,5,16,18,0,405.0,68.0,7.3,15.0,157.0,51.32,39.9
2016,5,16,18,15,313.5,55.5,7.2,14.5,113.5,42.19,31.45
2016,5,16,18,30,222.0,43.0,7.1,14.0,70.0,32.92,22.56
2016,5,16,18,45,118.0,26.0,7.05,14.0,39.5,20.06,7.62
2016,5,16,19,0,14.0,9.0,7.0,14.0,9.0,7.68,0.0
2016,5,16,19,15,7.0,4.5,6.9,14.0,4.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,98.5,14.5,3.2,13.0,23.0,79.33,0.0
2016,5,17,5,30,197.0,29.0,3.2,13.0,46.0,223.69,164.18
2016,5,17,5,45,307.0,40.5,3.2,13.5,87.0,330.6,271.47
2016,5,17,6,0,417.0,52.0,3.2,14.0,128.0,444.34,369.06
2016,5,17,6,15,487.0,60.5,2.95,14.0,176.5,528.0,438.37
2016,5,17,6,30,557.0,69.0,2.7,14.0,225.0,614.7,506.55
2016,5,17,6,45,284.0,100.0,2.5,14.5,180.0,415.38,345.76
2016,5,17,7,0,11.0,131.0,2.3,15.0,135.0,132.9,106.77
2016,5,17,7,15,18.5,153.0,2.25,15.5,161.5,160.81,130.19
2016,5,17,7,30,26.0,175.0,2.2,16.0,188.0,188.65,152.53
2016,5,17,7,45,39.0,202.0,2.15,16.5,223.0,247.07,199.18
2016,5,17,8,0,52.0,229.0,2.1,17.0,258.0,287.41,230.31
2016,5,17,8,15,92.5,260.5,2.15,17.0,318.0,360.36,287.88
2016,5,17,8,30,133.0,292.0,2.2,17.0,378.0,454.7,359.93
2016,5,17,8,45,149.5,314.5,2.3,17.5,417.0,491.13,385.68
2016,5,17,9,0,166.0,337.0,2.4,18.0,456.0,526.35,410.49
2016,5,17,9,15,209.0,352.0,2.45,18.0,511.0,578.54,449.01
2016,5,17,9,30,252.0,367.0,2.5,18.0,566.0,649.45,499.97
2016,5,17,9,45,241.0,386.5,2.6,18.5,583.0,648.01,496.38
2016,5,17,10,0,230.0,406.0,2.7,19.0,600.0,626.77,479.49
2016,5,17,10,15,320.0,389.0,2.75,19.0,668.5,700.08,533.66
2016,5,17,10,30,410.0,372.0,2.8,19.0,737.0,764.1,579.61
2016,5,17,10,45,395.5,388.5,2.85,19.5,747.5,734.15,556.17
2016,5,17,11,0,381.0,405.0,2.9,20.0,758.0,715.98,541.46
2016,5,17,11,15,427.0,396.0,2.95,20.0,796.5,731.96,553.1
2016,5,17,11,30,473.0,387.0,3.0,20.0,835.0,734.64,555.14
2016,5,17,11,45,700.5,252.0,3.1,20.5,919.0,765.32,580.29
2016,5,17,12,0,928.0,117.0,3.2,21.0,1003.0,771.29,586.82
2016,5,17,12,15,927.5,117.0,3.3,21.0,1000.5,727.25,553.91
2016,5,17,12,30,927.0,117.0,3.4,21.0,998.0,681.43,519.18
2016,5,17,12,45,926.0,116.0,3.5,21.0,988.0,632.96,481.56
2016,5,17,13,0,925.0,115.0,3.6,21.0,978.0,583.13,441.8
2016,5,17,13,15,921.0,114.0,3.7,20.5,960.5,530.67,399.63
2016,5,17,13,30,917.0,113.0,3.8,20.0,943.0,477.48,355.45
2016,5,17,13,45,911.0,112.5,3.9,20.0,918.0,423.36,308.6
2016,5,17,14,0,905.0,112.0,4.0,20.0,893.0,369.1,260.71
2016,5,17,14,15,897.5,110.5,4.1,20.0,861.5,313.87,211.87
2016,5,17,14,30,890.0,109.0,4.2,20.0,830.0,259.1,164.4
2016,5,17,14,45,879.5,107.5,4.3,20.0,792.5,204.54,120.58
2016,5,17,15,0,869.0,106.0,4.4,20.0,755.0,151.16,84.98
2016,5,17,15,15,856.0,103.5,4.5,19.5,712.5,98.46,64.1
2016,5,17,15,30,843.0,101.0,4.6,19.0,670.0,83.65,66.15
2016,5,17,15,45,826.5,98.0,4.7,19.0,623.0,72.26,56.62
2016,5,17,16,0,810.0,95.0,4.8,19.0,576.0,71.43,56.1
2016,5,17,16,15,787.5,92.0,4.8,18.5,526.0,70.42,55.53
2016,5,17,16,30,765.0,89.0,4.8,18.0,476.0,69.35,54.91
2016,5,17,16,45,735.5,84.5,4.8,18.0,424.5,67.01,53.07
2016,5,17,17,0,706.0,80.0,4.8,18.0,373.0,59.18,46.4
2016,5,17,17,15,665.0,75.0,4.75,17.5,320.5,56.39,44.18
2016,5,17,17,30,624.0,70.0,4.7,17.0,268.0,53.53,41.82
2016,5,17,17,45,562.5,63.5,4.7,17.0,217.5,49.3,38.05
2016,5,17,18,0,501.0,57.0,4.7,17.0,167.0,45.03,34.08
2016,5,17,18,15,412.0,47.0,4.6,16.5,122.0,37.62,27.25
2016,5,17,18,30,323.0,37.0,4.5,16.0,77.0,30.07,20.02
2016,5,17,18,45,190.0,23.5,4.45,15.5,44.5,19.12,7.49
2016,5,17,19,0,57.0,10.0,4.4,15.0,12.0,8.54,0.0
2016,5,17,19,15,28.5,5.0,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,87.0,15.5,1.6,14.0,23.0,101.04,0.0
2016,5,18,5,30,174.0,31.0,1.6,14.0,46.0,210.55,155.01
2016,5,18,5,45,275.5,44.0,1.65,14.5,86.5,307.9,250.63
2016,5,18,6,0,377.0,57.0,1.7,15.0,127.0,413.87,340.68
2016,5,18,6,15,446.5,66.0,1.6,15.0,174.5,500.82,411.3
2016,5,18,6,30,516.0,75.0,1.5,15.0,222.0,586.68,477.62
2016,5,18,6,45,566.5,82.0,1.4,15.5,272.5,655.26,526.7
2016,5,18,7,0,617.0,89.0,1.3,16.0,323.0,724.42,573.69
2016,5,18,7,15,375.0,144.0,1.2,16.0,292.5,566.1,452.73
2016,5,18,7,30,133.0,199.0,1.1,16.0,262.0,361.17,290.01
2016,5,18,7,45,107.5,219.5,1.05,16.5,274.5,357.42,285.76
2016,5,18,8,0,82.0,240.0,1.0,17.0,287.0,330.72,262.7
2016,5,18,8,15,74.0,258.5,0.95,17.0,303.5,339.11,267.89
2016,5,18,8,30,66.0,277.0,0.9,17.0,320.0,346.94,272.4
2016,5,18,8,45,69.5,298.5,0.9,17.5,347.0,369.37,287.99
2016,5,18,9,0,73.0,320.0,0.9,18.0,374.0,391.11,302.76
2016,5,18,9,15,152.0,345.5,1.0,18.0,464.0,513.84,394.59
2016,5,18,9,30,231.0,371.0,1.1,18.0,554.0,612.25,465.41
2016,5,18,9,45,162.0,385.5,1.2,18.5,516.5,549.57,416.93
2016,5,18,10,0,93.0,400.0,1.3,19.0,479.0,469.28,356.72
2016,5,18,10,15,112.0,419.0,1.45,19.0,517.0,515.74,391.29
2016,5,18,10,30,131.0,438.0,1.6,19.0,555.0,541.54,409.98
2016,5,18,10,45,130.5,449.0,1.75,19.0,567.5,539.87,408.65
2016,5,18,11,0,130.0,460.0,1.9,19.0,580.0,537.2,406.79
2016,5,18,11,15,156.5,468.0,1.95,19.0,615.0,553.38,418.8
2016,5,18,11,30,183.0,476.0,2.0,19.0,650.0,566.73,428.51
2016,5,18,11,45,241.0,467.5,2.15,19.0,697.5,591.52,447.44
2016,5,18,12,0,299.0,459.0,2.3,19.0,745.0,604.86,457.82
2016,5,18,12,15,281.5,462.5,2.4,19.0,731.5,571.26,432.98
2016,5,18,12,30,264.0,466.0,2.5,19.0,718.0,538.56,408.83
2016,5,18,12,45,299.0,450.5,2.6,19.0,732.5,523.94,398.07
2016,5,18,13,0,334.0,435.0,2.7,19.0,747.0,506.4,384.44
2016,5,18,13,15,606.5,281.0,2.8,19.0,835.5,494.67,374.33
2016,5,18,13,30,879.0,127.0,2.9,19.0,924.0,471.87,351.71
2016,5,18,13,45,876.0,124.5,3.05,19.0,900.0,419.47,306.54
2016,5,18,14,0,873.0,122.0,3.2,19.0,876.0,366.71,260.17
2016,5,18,14,15,865.0,120.5,3.4,19.0,845.0,313.06,212.91
2016,5,18,14,30,857.0,119.0,3.6,19.0,814.0,259.94,166.92
2016,5,18,14,45,847.5,116.5,3.85,19.0,777.5,206.71,124.0
2016,5,18,15,0,838.0,114.0,4.1,19.0,741.0,154.56,88.76
2016,5,18,15,15,824.0,111.5,4.35,18.5,699.0,92.77,58.98
2016,5,18,15,30,810.0,109.0,4.6,18.0,657.0,77.26,60.95
2016,5,18,15,45,789.5,107.0,4.95,18.0,610.0,77.34,61.22
2016,5,18,16,0,769.0,105.0,5.3,18.0,563.0,77.4,61.47
2016,5,18,16,15,745.5,101.5,5.4,17.5,514.0,76.35,60.88
2016,5,18,16,30,722.0,98.0,5.5,17.0,465.0,68.68,54.54
2016,5,18,16,45,685.0,95.0,5.65,17.0,413.5,67.77,53.95
2016,5,18,17,0,648.0,92.0,5.8,17.0,362.0,66.89,53.36
2016,5,18,17,15,605.0,86.0,5.9,16.5,311.0,63.76,50.85
2016,5,18,17,30,562.0,80.0,6.0,16.0,260.0,60.54,48.19
2016,5,18,17,45,500.0,72.0,6.15,16.0,210.5,55.49,43.68
2016,5,18,18,0,438.0,64.0,6.3,16.0,161.0,50.34,38.91
2016,5,18,18,15,350.5,52.5,6.35,15.5,117.5,40.14,29.58
2016,5,18,18,30,263.0,41.0,6.4,15.0,74.0,31.55,21.41
2016,5,18,18,45,148.5,26.0,6.45,15.0,43.0,20.11,8.67
2016,5,18,19,0,34.0,11.0,6.5,15.0,12.0,9.39,0.0
2016,5,18,19,15,17.0,5.5,6.4,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,64.5,18.0,6.75,13.0,23.5,80.49,0.0
2016,5,19,5,30,129.0,36.0,6.9,13.0,47.0,171.14,128.03
2016,5,19,5,45,227.5,51.5,7.05,13.0,87.5,283.36,234.97
2016,5,19,6,0,326.0,67.0,7.2,13.0,128.0,388.1,328.83
2016,5,19,6,15,397.5,78.0,7.3,13.0,175.0,470.45,401.43
2016,5,19,6,30,469.0,89.0,7.4,13.0,222.0,556.87,474.39
2016,5,19,6,45,522.5,96.0,7.55,13.5,272.5,632.3,535.2
2016,5,19,7,0,576.0,103.0,7.7,14.0,323.0,703.66,590.78
2016,5,19,7,15,477.0,135.5,7.6,14.0,335.5,652.36,547.68
2016,5,19,7,30,378.0,168.0,7.5,14.0,348.0,602.47,503.48
2016,5,19,7,45,550.5,143.5,7.4,14.0,438.0,755.41,625.67
2016,5,19,8,0,723.0,119.0,7.3,14.0,528.0,903.23,736.86
2016,5,19,8,15,745.0,123.0,7.4,14.0,576.0,933.77,757.57
2016,5,19,8,30,767.0,127.0,7.5,14.0,624.0,954.62,771.43
2016,5,19,8,45,786.5,129.0,7.6,14.5,669.5,974.98,783.52
2016,5,19,9,0,806.0,131.0,7.7,15.0,715.0,992.07,793.21
2016,5,19,9,15,820.5,133.5,7.75,15.0,755.5,1001.23,798.45
2016,5,19,9,30,835.0,136.0,7.8,15.0,796.0,1006.87,801.26
2016,5,19,9,45,845.5,138.5,7.9,15.0,831.0,1004.91,798.87
2016,5,19,10,0,856.0,141.0,8.0,15.0,866.0,999.33,794.0
2016,5,19,10,15,864.5,143.0,8.0,15.0,895.0,974.75,774.84
2016,5,19,10,30,873.0,145.0,8.0,15.0,924.0,959.97,763.13
2016,5,19,10,45,883.0,144.0,8.0,15.0,947.0,940.39,747.95
2016,5,19,11,0,893.0,143.0,8.0,15.0,970.0,917.45,730.38
2016,5,19,11,15,896.5,143.5,8.05,15.0,984.0,887.04,707.49
2016,5,19,11,30,900.0,144.0,8.1,15.0,998.0,853.79,682.49
2016,5,19,11,45,899.5,146.5,8.2,15.0,1003.5,816.42,654.46
2016,5,19,12,0,899.0,149.0,8.3,15.0,1009.0,776.83,623.13
2016,5,19,12,15,898.5,148.5,8.35,15.0,1006.5,733.04,587.61
2016,5,19,12,30,898.0,148.0,8.4,15.0,1004.0,687.63,550.15
2016,5,19,12,45,901.0,144.0,8.5,15.0,995.0,640.35,510.58
2016,5,19,13,0,904.0,140.0,8.6,15.0,986.0,591.53,468.8
2016,5,19,13,15,900.0,139.0,8.7,15.0,968.0,539.87,423.73
2016,5,19,13,30,896.0,138.0,8.8,15.0,950.0,487.56,377.05
2016,5,19,13,45,777.0,196.5,9.0,15.0,887.5,428.38,325.9
2016,5,19,14,0,658.0,255.0,9.2,15.0,825.0,376.13,281.43
2016,5,19,14,15,574.5,275.5,9.35,15.0,760.5,328.27,241.14
2016,5,19,14,30,491.0,296.0,9.5,15.0,696.0,284.44,206.04
2016,5,19,14,45,519.5,269.5,9.7,15.0,675.0,239.26,167.58
2016,5,19,15,0,548.0,243.0,9.9,15.0,654.0,191.81,131.62
2016,5,19,15,15,679.0,184.0,9.75,14.5,664.0,123.65,86.72
2016,5,19,15,30,810.0,125.0,9.6,14.0,674.0,87.37,70.75
2016,5,19,15,45,729.0,133.0,9.5,14.0,601.0,84.7,68.64
2016,5,19,16,0,648.0,141.0,9.4,14.0,528.0,90.9,74.27
2016,5,19,16,15,631.0,131.0,9.6,14.0,481.0,86.85,70.96
2016,5,19,16,30,614.0,121.0,9.8,14.0,434.0,82.43,67.32
2016,5,19,16,45,502.5,130.5,10.0,14.0,368.5,89.69,73.97
2016,5,19,17,0,391.0,140.0,10.2,14.0,303.0,95.95,79.75
2016,5,19,17,15,344.5,131.0,10.1,13.5,260.5,91.15,75.85
2016,5,19,17,30,298.0,122.0,10.0,13.0,218.0,88.49,73.74
2016,5,19,17,45,263.5,103.5,9.9,13.0,177.0,76.12,62.65
2016,5,19,18,0,229.0,85.0,9.8,13.0,136.0,63.38,51.02
2016,5,19,18,15,176.5,66.5,9.8,13.0,99.5,50.19,38.79
2016,5,19,18,30,124.0,48.0,9.8,13.0,63.0,36.72,26.11
2016,5,19,18,45,62.0,29.5,9.8,13.0,37.0,23.37,11.57
2016,5,19,19,0,0.0,11.0,9.8,13.0,11.0,9.39,0.0
2016,5,19,19,15,0.0,5.5,9.8,13.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,23.0,16.0,8.6,12.0,18.0,39.25,0.0
2016,5,20,5,30,46.0,32.0,8.5,12.0,36.0,85.93,62.23
2016,5,20,5,45,87.5,52.0,8.4,12.5,66.0,144.98,118.27
2016,5,20,6,0,129.0,72.0,8.3,13.0,96.0,204.42,171.8
2016,5,20,6,15,157.5,92.5,8.25,13.0,131.0,255.28,217.21
2016,5,20,6,30,186.0,113.0,8.2,13.0,166.0,324.65,276.93
2016,5,20,6,45,218.5,129.0,8.15,13.0,203.5,374.99,319.92
2016,5,20,7,0,251.0,145.0,8.1,13.0,241.0,426.49,362.89
2016,5,20,7,15,168.5,171.0,8.05,13.0,240.0,362.02,305.84
2016,5,20,7,30,86.0,197.0,8.0,13.0,239.0,292.12,243.91
2016,5,20,7,45,405.0,159.5,7.95,13.5,385.5,621.42,520.67
2016,5,20,8,0,724.0,122.0,7.9,14.0,532.0,908.11,743.25
2016,5,20,8,15,745.5,126.0,7.85,14.0,580.0,938.16,762.62
2016,5,20,8,30,767.0,130.0,7.8,14.0,628.0,958.15,775.26
2016,5,20,8,45,784.0,133.0,7.75,14.0,672.0,977.1,787.17
2016,5,20,9,0,801.0,136.0,7.7,14.0,716.0,992.77,796.7
2016,5,20,9,15,559.0,244.5,7.7,14.0,660.0,857.37,691.56
2016,5,20,9,30,317.0,353.0,7.7,14.0,604.0,699.42,562.65
2016,5,20,9,45,339.5,364.0,7.7,14.0,643.0,721.71,579.5
2016,5,20,10,0,362.0,375.0,7.7,14.0,682.0,741.58,593.92
2016,5,20,10,15,623.0,254.0,7.65,14.0,802.5,876.38,702.24
2016,5,20,10,30,884.0,133.0,7.6,14.0,923.0,959.45,764.37
2016,5,20,10,45,890.5,133.0,7.6,14.0,944.0,937.68,747.19
2016,5,20,11,0,897.0,133.0,7.6,14.0,965.0,912.69,728.11
2016,5,20,11,15,900.0,133.5,7.55,14.0,978.0,882.05,704.7
2016,5,20,11,30,903.0,134.0,7.5,14.0,991.0,848.62,679.24
2016,5,20,11,45,906.5,132.5,7.45,14.0,997.0,811.34,650.89
2016,5,20,12,0,910.0,131.0,7.4,14.0,1003.0,771.69,619.75
2016,5,20,12,15,909.5,131.0,7.35,14.0,1000.5,728.29,584.35
2016,5,20,12,30,909.0,131.0,7.3,14.0,998.0,683.18,546.99
2016,5,20,12,45,643.0,272.0,7.3,14.0,882.5,588.42,468.11
2016,5,20,13,0,377.0,413.0,7.3,14.0,767.0,514.87,406.83
2016,5,20,13,15,637.5,270.0,7.25,14.0,855.0,503.57,396.05
2016,5,20,13,30,898.0,127.0,7.2,14.0,943.0,482.36,373.2
2016,5,20,13,45,889.5,127.5,7.2,14.0,917.5,428.96,324.74
2016,5,20,14,0,881.0,128.0,7.2,14.0,892.0,375.69,275.75
2016,5,20,14,15,872.5,126.5,7.15,14.0,860.0,321.51,225.95
2016,5,20,14,30,864.0,125.0,7.1,14.0,828.0,267.9,177.73
2016,5,20,14,45,847.5,125.5,7.1,14.0,789.5,206.18,126.52
2016,5,20,15,0,831.0,126.0,7.1,14.0,751.0,154.43,90.22
2016,5,20,15,15,816.0,123.5,7.05,14.0,708.0,103.05,66.81
2016,5,20,15,30,801.0,121.0,7.0,14.0,665.0,84.53,68.26
2016,5,20,15,45,493.5,192.5,7.0,14.0,520.5,118.91,98.31
2016,5,20,16,0,186.0,264.0,7.0,14.0,376.0,175.03,147.09
2016,5,20,16,15,444.0,187.5,6.95,14.0,423.0,120.14,99.95
2016,5,20,16,30,702.0,111.0,6.9,14.0,470.0,76.87,62.38
2016,5,20,16,45,491.0,134.5,6.9,14.0,373.0,92.02,75.98
2016,5,20,17,0,280.0,158.0,6.9,14.0,276.0,110.38,92.41
2016,5,20,17,15,250.5,142.5,6.8,13.5,237.5,100.81,84.36
2016,5,20,17,30,221.0,127.0,6.7,13.0,199.0,90.9,75.84
2016,5,20,17,45,316.5,99.5,6.65,13.0,182.0,72.04,59.0
2016,5,20,18,0,412.0,72.0,6.6,13.0,165.0,54.14,42.8
2016,5,20,18,15,322.5,59.5,6.5,13.0,121.0,45.08,34.31
2016,5,20,18,30,233.0,47.0,6.4,13.0,77.0,35.88,25.46
2016,5,20,18,45,129.0,30.5,6.3,13.0,45.5,23.47,12.06
2016,5,20,19,0,25.0,14.0,6.2,13.0,14.0,11.95,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.0,5.97,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,6.5,15.0,3.8,13.0,16.0,18.88,0.0
2016,5,21,5,30,13.0,30.0,3.8,13.0,32.0,44.44,29.39
2016,5,21,5,45,40.5,50.0,3.8,13.0,57.5,91.03,71.8
2016,5,21,6,0,68.0,70.0,3.8,13.0,83.0,151.29,124.79
2016,5,21,6,15,86.0,91.5,3.8,13.0,113.0,193.19,161.62
2016,5,21,6,30,104.0,113.0,3.8,13.0,143.0,234.98,197.61
2016,5,21,6,45,121.0,133.5,3.8,13.5,175.0,274.46,230.39
2016,5,21,7,0,138.0,154.0,3.8,14.0,207.0,314.08,262.4
2016,5,21,7,15,83.5,166.5,3.85,14.0,200.0,255.45,211.76
2016,5,21,7,30,29.0,179.0,3.9,14.0,193.0,213.46,174.43
2016,5,21,7,45,105.0,213.0,3.95,14.0,271.5,346.08,284.45
2016,5,21,8,0,181.0,247.0,4.0,14.0,350.0,459.36,375.23
2016,5,21,8,15,170.0,271.0,4.05,14.0,374.0,472.43,383.2
2016,5,21,8,30,159.0,295.0,4.1,14.0,398.0,484.06,390.45
2016,5,21,8,45,79.5,218.0,4.2,14.5,269.5,310.18,250.65
2016,5,21,9,0,0.0,141.0,4.3,15.0,141.0,119.92,93.54
2016,5,21,9,15,60.0,258.0,4.3,15.0,306.0,306.12,245.81
2016,5,21,9,30,120.0,375.0,4.3,15.0,471.0,505.47,400.55
2016,5,21,9,45,471.5,261.0,4.35,15.0,658.5,764.62,603.58
2016,5,21,10,0,823.0,147.0,4.4,15.0,846.0,974.27,755.38
2016,5,21,10,15,830.0,148.5,4.4,15.0,872.5,961.28,743.71
2016,5,21,10,30,837.0,150.0,4.4,15.0,899.0,944.91,731.48
2016,5,21,10,45,846.0,148.5,4.4,15.0,920.0,912.01,707.7
2016,5,21,11,0,855.0,147.0,4.4,15.0,941.0,888.86,690.96
2016,5,21,11,15,858.0,147.5,4.4,15.0,953.5,859.26,669.58
2016,5,21,11,30,861.0,148.0,4.4,15.0,966.0,826.99,646.3
2016,5,21,11,45,647.0,274.0,4.45,15.0,891.0,744.75,581.99
2016,5,21,12,0,433.0,400.0,4.5,15.0,816.0,656.81,512.12
2016,5,21,12,15,430.5,399.5,4.55,15.0,812.0,624.16,487.39
2016,5,21,12,30,428.0,399.0,4.6,15.0,808.0,591.02,461.64
2016,5,21,12,45,476.5,381.5,4.65,15.0,832.5,575.46,449.06
2016,5,21,13,0,525.0,364.0,4.7,15.0,857.0,555.39,432.17
2016,5,21,13,15,686.0,255.5,4.7,15.0,887.0,517.82,401.18
2016,5,21,13,30,847.0,147.0,4.7,15.0,917.0,474.52,362.82
2016,5,21,13,45,570.0,276.0,4.7,15.0,788.5,401.06,304.59
2016,5,21,14,0,293.0,405.0,4.7,15.0,660.0,367.57,281.07
2016,5,21,14,15,446.0,331.0,4.65,15.0,703.0,329.66,244.43
2016,5,21,14,30,599.0,257.0,4.6,15.0,746.0,282.7,198.68
2016,5,21,14,45,341.5,299.5,4.6,15.0,575.5,242.73,176.95
2016,5,21,15,0,84.0,342.0,4.6,15.0,405.0,242.37,188.9
2016,5,21,15,15,293.0,284.0,4.55,15.0,486.5,181.92,138.85
2016,5,21,15,30,502.0,226.0,4.5,15.0,568.0,134.99,111.19
2016,5,21,15,45,469.0,220.0,4.5,15.0,522.0,134.04,110.74
2016,5,21,16,0,436.0,214.0,4.5,15.0,476.0,132.96,110.14
2016,5,21,16,15,468.0,185.5,4.45,15.0,445.0,119.23,98.65
2016,5,21,16,30,500.0,157.0,4.4,15.0,414.0,104.48,86.18
2016,5,21,16,45,577.5,124.0,4.4,15.0,391.0,86.48,70.75
2016,5,21,17,0,655.0,91.0,4.4,15.0,368.0,66.06,53.02
2016,5,21,17,15,613.5,85.0,4.35,14.5,317.0,62.9,50.49
2016,5,21,17,30,572.0,79.0,4.3,14.0,266.0,59.64,47.78
2016,5,21,17,45,517.0,71.0,4.3,14.0,217.5,54.6,43.27
2016,5,21,18,0,462.0,63.0,4.3,14.0,169.0,49.43,38.48
2016,5,21,18,15,378.0,52.5,4.2,13.5,125.0,41.83,31.42
2016,5,21,18,30,294.0,42.0,4.1,13.0,81.0,32.38,22.5
2016,5,21,18,45,176.0,28.0,4.1,13.0,48.5,21.67,11.04
2016,5,21,19,0,58.0,14.0,4.1,13.0,16.0,11.95,0.0
2016,5,21,19,15,29.0,7.0,4.05,13.0,8.0,5.97,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,12.0,2.7,13.0,12.0,9.89,0.0
2016,5,22,5,30,0.0,24.0,2.7,13.0,24.0,19.83,9.93
2016,5,22,5,45,0.0,43.0,2.75,13.0,43.0,40.17,28.08
2016,5,22,6,0,0.0,62.0,2.8,13.0,62.0,59.5,45.08
2016,5,22,6,15,7.0,82.0,2.75,13.0,84.0,85.05,67.54
2016,5,22,6,30,14.0,102.0,2.7,13.0,106.0,110.35,89.52
2016,5,22,6,45,21.0,122.0,2.7,13.5,129.5,135.59,110.88
2016,5,22,7,0,28.0,142.0,2.7,14.0,153.0,176.54,144.86
2016,5,22,7,15,235.0,149.0,2.65,14.0,260.5,416.28,346.39
2016,5,22,7,30,442.0,156.0,2.6,14.0,368.0,649.98,529.27
2016,5,22,7,45,590.0,134.0,2.6,14.0,450.0,783.87,626.2
2016,5,22,8,0,738.0,112.0,2.6,14.0,532.0,909.64,713.23
2016,5,22,8,15,507.5,196.5,2.6,14.0,497.0,770.41,609.4
2016,5,22,8,30,277.0,281.0,2.6,14.0,462.0,609.66,483.95
2016,5,22,8,45,543.5,202.5,2.6,14.5,587.5,809.12,635.96
2016,5,22,9,0,810.0,124.0,2.6,15.0,713.0,988.85,757.32
2016,5,22,9,15,822.0,126.0,2.65,15.0,751.5,995.08,758.58
2016,5,22,9,30,834.0,128.0,2.7,15.0,790.0,997.88,759.45
2016,5,22,9,45,861.0,119.5,2.8,15.0,827.5,988.2,752.51
2016,5,22,10,0,888.0,111.0,2.9,15.0,865.0,988.08,752.29
2016,5,22,10,15,894.0,112.0,2.95,15.0,892.0,973.76,741.99
2016,5,22,10,30,900.0,113.0,3.0,15.0,919.0,956.06,729.6
2016,5,22,10,45,903.0,114.5,3.1,15.5,938.5,932.77,712.5
2016,5,22,11,0,906.0,116.0,3.2,16.0,958.0,906.34,693.28
2016,5,22,11,15,908.0,116.5,3.25,16.0,970.5,875.16,671.72
2016,5,22,11,30,910.0,117.0,3.3,16.0,983.0,841.23,648.17
2016,5,22,11,45,910.0,118.0,3.4,16.0,987.5,803.61,622.13
2016,5,22,12,0,910.0,119.0,3.5,16.0,992.0,763.75,593.73
2016,5,22,12,15,909.0,119.0,3.6,16.0,989.5,720.42,560.88
2016,5,22,12,30,908.0,119.0,3.7,16.0,987.0,675.42,525.97
2016,5,22,12,45,903.5,120.0,3.8,16.0,976.0,627.58,487.98
2016,5,22,13,0,899.0,121.0,3.9,16.0,965.0,578.71,448.14
2016,5,22,13,15,895.0,120.0,4.05,16.0,947.5,527.84,405.74
