Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,13,30,891.0,119.0,4.2,16.0,930.0,476.3,361.58
2016,5,22,13,45,602.5,259.0,4.35,16.0,801.5,402.87,303.93
2016,5,22,14,0,314.0,399.0,4.5,16.0,673.0,371.32,282.21
2016,5,22,14,15,427.5,340.0,4.6,15.5,698.0,330.91,245.57
2016,5,22,14,30,541.0,281.0,4.7,15.0,723.0,288.93,206.07
2016,5,22,14,45,690.5,196.5,4.85,15.0,734.0,221.3,144.57
2016,5,22,15,0,840.0,112.0,5.0,15.0,745.0,159.67,93.01
2016,5,22,15,15,826.5,109.5,5.1,15.0,703.5,97.96,60.33
2016,5,22,15,30,813.0,107.0,5.2,15.0,662.0,75.79,60.4
2016,5,22,15,45,792.5,105.5,5.3,15.0,615.5,76.15,60.89
2016,5,22,16,0,772.0,104.0,5.4,15.0,569.0,76.5,61.39
2016,5,22,16,15,749.5,100.0,5.45,14.5,520.0,75.08,60.47
2016,5,22,16,30,727.0,96.0,5.5,14.0,471.0,73.56,59.46
2016,5,22,16,45,478.0,131.5,5.55,14.0,367.5,89.82,74.0
2016,5,22,17,0,229.0,167.0,5.6,14.0,264.0,115.11,96.5
2016,5,22,17,15,408.5,121.5,5.6,14.0,266.5,85.33,70.46
2016,5,22,17,30,588.0,76.0,5.6,14.0,269.0,57.44,45.8
2016,5,22,17,45,535.5,68.0,5.6,14.0,220.5,52.32,41.22
2016,5,22,18,0,483.0,60.0,5.6,14.0,172.0,47.03,36.35
2016,5,22,18,15,401.5,50.5,5.5,13.5,127.5,40.19,29.98
2016,5,22,18,30,320.0,41.0,5.4,13.0,83.0,33.21,23.25
2016,5,22,18,45,203.5,27.5,5.35,13.0,50.0,21.36,11.06
2016,5,22,19,0,87.0,14.0,5.3,13.0,17.0,10.91,0.0
2016,5,22,19,15,43.5,7.0,5.2,13.0,8.5,5.97,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,14.0,3.75,13.0,14.0,11.55,0.0
2016,5,23,5,30,0.0,28.0,3.7,13.0,28.0,25.09,14.16
2016,5,23,5,45,12.0,48.0,3.7,13.0,50.0,56.68,42.34
2016,5,23,6,0,24.0,68.0,3.7,13.0,72.0,97.14,77.87
2016,5,23,6,15,36.0,89.0,3.65,13.0,98.0,130.82,107.49
2016,5,23,6,30,48.0,110.0,3.6,13.0,124.0,164.19,136.41
2016,5,23,6,45,59.5,131.5,3.55,13.5,152.0,197.78,164.6
2016,5,23,7,0,71.0,153.0,3.5,14.0,180.0,231.28,192.05
2016,5,23,7,15,113.5,177.5,3.5,14.0,228.5,317.84,263.55
2016,5,23,7,30,156.0,202.0,3.5,14.0,277.0,386.43,318.84
2016,5,23,7,45,439.5,156.0,3.5,14.0,400.0,651.14,532.03
2016,5,23,8,0,723.0,110.0,3.5,14.0,523.0,892.12,708.17
2016,5,23,8,15,743.0,114.0,3.5,14.0,569.5,914.68,720.22
2016,5,23,8,30,763.0,118.0,3.5,14.0,616.0,940.92,736.65
2016,5,23,8,45,557.5,212.0,3.5,14.5,589.0,834.27,656.54
2016,5,23,9,0,352.0,306.0,3.5,15.0,562.0,701.81,552.2
2016,5,23,9,15,587.0,216.0,3.5,15.0,670.5,863.5,675.23
2016,5,23,9,30,822.0,126.0,3.5,15.0,779.0,983.89,757.7
2016,5,23,9,45,840.0,122.5,3.5,15.0,814.0,970.85,746.35
2016,5,23,10,0,858.0,119.0,3.5,15.0,849.0,967.45,742.99
2016,5,23,10,15,667.0,234.0,3.45,15.0,812.5,900.02,694.36
2016,5,23,10,30,476.0,349.0,3.4,15.0,776.0,805.44,621.03
2016,5,23,10,45,304.5,405.5,3.35,15.0,681.0,669.42,518.6
2016,5,23,11,0,133.0,462.0,3.3,15.0,586.0,542.04,420.18
2016,5,23,11,15,509.0,293.0,3.25,15.0,776.5,712.88,555.81
2016,5,23,11,30,885.0,124.0,3.2,15.0,967.0,827.7,641.7
2016,5,23,11,45,887.0,124.0,3.15,15.0,972.5,791.61,614.65
2016,5,23,12,0,889.0,124.0,3.1,15.0,978.0,753.25,586.38
2016,5,23,12,15,888.5,124.0,3.1,15.0,976.0,711.11,554.05
2016,5,23,12,30,888.0,124.0,3.1,15.0,974.0,667.32,519.8
2016,5,23,12,45,870.0,134.5,3.1,15.5,960.0,619.24,480.47
2016,5,23,13,0,852.0,145.0,3.1,16.0,946.0,571.0,440.32
2016,5,23,13,15,848.0,144.0,3.2,16.0,929.0,522.21,400.01
2016,5,23,13,30,844.0,143.0,3.3,16.0,912.0,472.84,358.05
2016,5,23,13,45,844.0,138.0,3.4,16.0,890.0,422.04,313.79
2016,5,23,14,0,844.0,133.0,3.5,16.0,868.0,370.63,268.04
2016,5,23,14,15,836.5,131.0,3.65,16.0,837.5,318.57,221.58
2016,5,23,14,30,829.0,129.0,3.8,16.0,807.0,259.25,170.06
2016,5,23,14,45,703.5,181.5,3.95,16.0,739.5,215.32,138.44
2016,5,23,15,0,578.0,234.0,4.1,16.0,672.0,194.15,130.18
2016,5,23,15,15,682.0,175.5,4.25,15.5,663.0,123.95,83.38
2016,5,23,15,30,786.0,117.0,4.4,15.0,654.0,81.45,65.25
2016,5,23,15,45,427.0,186.5,4.6,15.0,476.0,113.94,93.52
2016,5,23,16,0,68.0,256.0,4.8,15.0,298.0,178.68,149.31
2016,5,23,16,15,51.5,227.5,4.9,15.0,257.5,161.55,135.04
2016,5,23,16,30,35.0,199.0,5.0,15.0,217.0,143.86,120.28
2016,5,23,16,45,48.5,183.5,5.15,15.0,206.0,133.63,111.85
2016,5,23,17,0,62.0,168.0,5.3,15.0,195.0,123.1,103.05
2016,5,23,17,15,55.5,146.5,5.35,14.5,168.5,108.59,90.81
2016,5,23,17,30,49.0,125.0,5.4,14.0,142.0,93.8,78.07
2016,5,23,17,45,254.5,94.0,5.45,14.0,156.0,69.92,56.89
2016,5,23,18,0,460.0,63.0,5.5,14.0,170.0,49.27,38.34
2016,5,23,18,15,379.0,53.0,5.5,14.0,126.5,42.11,31.64
2016,5,23,18,30,298.0,43.0,5.5,14.0,83.0,33.11,23.11
2016,5,23,18,45,184.5,28.5,5.5,14.0,50.0,22.06,11.77
2016,5,23,19,0,71.0,14.0,5.5,14.0,17.0,10.88,0.0
2016,5,23,19,15,35.5,7.0,5.45,13.5,8.5,5.97,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.5,3.8,13.0,10.5,8.64,0.0
2016,5,24,5,30,0.0,21.0,3.8,13.0,21.0,17.32,8.1
2016,5,24,5,45,0.0,37.0,3.8,13.5,37.0,31.49,20.79
2016,5,24,6,0,0.0,53.0,3.8,14.0,53.0,47.14,34.47
2016,5,24,6,15,0.0,71.5,3.8,14.0,71.5,65.27,50.22
2016,5,24,6,30,0.0,90.0,3.8,14.0,90.0,82.85,65.32
2016,5,24,6,45,1.5,109.5,3.8,14.0,110.0,102.59,82.08
2016,5,24,7,0,3.0,129.0,3.8,14.0,130.0,122.07,98.36
2016,5,24,7,15,11.0,150.5,3.8,14.0,156.0,149.81,121.61
2016,5,24,7,30,19.0,172.0,3.8,14.0,182.0,177.56,144.54
2016,5,24,7,45,190.0,195.5,3.8,14.5,303.5,407.69,336.42
2016,5,24,8,0,361.0,219.0,3.8,15.0,425.0,626.86,507.68
2016,5,24,8,15,273.0,257.0,3.8,15.0,420.5,581.64,467.48
2016,5,24,8,30,185.0,295.0,3.8,15.0,416.0,510.13,408.87
2016,5,24,8,45,158.5,317.0,3.8,15.0,426.0,502.41,401.03
2016,5,24,9,0,132.0,339.0,3.8,15.0,436.0,493.47,392.08
2016,5,24,9,15,204.5,352.0,3.85,15.0,510.5,573.67,454.31
2016,5,24,9,30,277.0,365.0,3.9,15.0,585.0,672.34,528.06
2016,5,24,9,45,283.5,380.5,3.95,15.0,614.0,683.88,535.05
2016,5,24,10,0,290.0,396.0,4.0,15.0,643.0,693.43,541.12
2016,5,24,10,15,584.5,260.0,4.0,15.0,778.0,846.47,659.59
2016,5,24,10,30,879.0,124.0,4.0,15.0,913.0,948.01,731.84
2016,5,24,10,45,885.0,124.5,4.05,15.5,933.5,926.83,714.47
2016,5,24,11,0,891.0,125.0,4.1,16.0,954.0,902.45,695.9
2016,5,24,11,15,893.5,125.5,4.1,16.0,967.0,872.03,674.19
2016,5,24,11,30,896.0,126.0,4.1,16.0,980.0,838.87,650.53
2016,5,24,11,45,899.0,125.0,4.2,16.0,985.5,802.31,624.8
2016,5,24,12,0,902.0,124.0,4.3,16.0,991.0,763.43,596.7
2016,5,24,12,15,901.5,124.0,4.35,16.0,989.0,720.79,563.92
2016,5,24,12,30,901.0,124.0,4.4,16.0,987.0,676.46,529.12
2016,5,24,12,45,902.0,121.5,4.45,16.0,978.0,629.69,491.64
2016,5,24,13,0,903.0,119.0,4.5,16.0,969.0,581.49,452.04
2016,5,24,13,15,899.5,118.0,4.55,16.0,951.5,530.82,409.41
2016,5,24,13,30,896.0,117.0,4.6,16.0,934.0,479.43,365.02
2016,5,24,13,45,891.5,115.0,4.7,16.0,910.5,426.42,318.33
2016,5,24,14,0,887.0,113.0,4.8,16.0,887.0,373.18,270.48
2016,5,24,14,15,879.5,112.0,4.85,16.0,856.0,319.7,222.09
2016,5,24,14,30,872.0,111.0,4.9,16.0,825.0,266.66,174.84
2016,5,24,14,45,863.0,108.5,5.0,16.0,788.5,213.09,130.03
2016,5,24,15,0,854.0,106.0,5.1,16.0,752.0,160.55,92.25
2016,5,24,15,15,841.0,103.5,5.2,15.5,710.5,109.01,67.4
2016,5,24,15,30,828.0,101.0,5.3,15.0,669.0,83.16,66.75
2016,5,24,15,45,812.5,98.0,5.4,15.0,623.5,71.59,56.92
2016,5,24,16,0,797.0,95.0,5.5,15.0,578.0,70.81,56.42
2016,5,24,16,15,775.5,92.0,5.55,15.0,529.0,69.84,55.76
2016,5,24,16,30,754.0,89.0,5.6,15.0,480.0,68.8,55.05
2016,5,24,16,45,725.5,85.0,5.65,15.0,429.5,66.87,53.54
2016,5,24,17,0,697.0,81.0,5.7,15.0,379.0,59.41,47.14
2016,5,24,17,15,658.5,76.0,5.7,14.5,328.0,56.68,44.95
2016,5,24,17,30,620.0,71.0,5.7,14.0,277.0,53.88,42.63
2016,5,24,17,45,565.5,64.5,5.75,14.0,227.5,49.72,38.91
2016,5,24,18,0,511.0,58.0,5.8,14.0,178.0,45.49,34.99
2016,5,24,18,15,430.0,49.0,5.7,13.5,133.0,38.96,28.93
2016,5,24,18,30,349.0,40.0,5.6,13.0,88.0,32.32,22.56
2016,5,24,18,45,228.0,28.0,5.55,13.0,54.0,22.78,12.62
2016,5,24,19,0,107.0,16.0,5.5,13.0,20.0,12.47,0.0
2016,5,24,19,15,53.5,8.0,5.4,13.0,10.0,6.83,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,119.0,16.5,3.2,13.0,28.5,127.38,7.42
2016,5,25,5,30,238.0,33.0,3.2,13.0,57.0,257.42,201.81
2016,5,25,5,45,332.0,44.0,3.2,13.0,98.0,354.21,293.39
2016,5,25,6,0,426.0,55.0,3.2,13.0,139.0,455.83,380.81
2016,5,25,6,15,213.0,54.0,3.2,13.0,96.0,277.94,235.53
2016,5,25,6,30,0.0,53.0,3.2,13.0,53.0,43.86,32.09
2016,5,25,6,45,0.0,64.5,3.2,13.5,64.5,53.45,40.34
2016,5,25,7,0,0.0,76.0,3.2,14.0,76.0,63.29,48.55
2016,5,25,7,15,0.0,100.5,3.3,14.0,100.5,86.24,67.81
2016,5,25,7,30,0.0,125.0,3.4,14.0,125.0,109.27,86.88
2016,5,25,7,45,0.0,138.5,3.5,14.5,138.5,121.17,96.29
2016,5,25,8,0,0.0,152.0,3.6,15.0,152.0,133.03,105.56
2016,5,25,8,15,5.0,182.0,3.7,15.0,186.0,166.09,132.55
2016,5,25,8,30,10.0,212.0,3.8,15.0,220.0,199.05,159.1
2016,5,25,8,45,17.5,243.5,3.95,15.0,256.5,235.79,188.5
2016,5,25,9,0,25.0,275.0,4.1,15.0,293.0,272.14,217.27
2016,5,25,9,15,21.5,276.5,4.2,15.0,293.0,267.45,212.88
2016,5,25,9,30,18.0,278.0,4.3,15.0,293.0,263.09,208.9
2016,5,25,9,45,15.5,269.5,4.4,15.5,282.5,250.68,198.28
2016,5,25,10,0,13.0,261.0,4.5,16.0,272.0,238.8,188.17
2016,5,25,10,15,35.5,332.5,4.55,16.0,364.5,340.31,268.26
2016,5,25,10,30,58.0,404.0,4.6,16.0,457.0,425.21,333.58
2016,5,25,10,45,36.5,349.5,4.7,16.0,383.0,347.74,272.99
2016,5,25,11,0,15.0,295.0,4.8,16.0,309.0,264.59,207.55
2016,5,25,11,15,18.5,322.0,4.85,16.0,339.5,288.99,226.76
2016,5,25,11,30,22.0,349.0,4.9,16.0,370.0,312.52,244.98
2016,5,25,11,45,26.5,368.5,4.95,16.0,394.0,334.9,262.28
2016,5,25,12,0,31.0,388.0,5.0,16.0,418.0,348.67,272.86
2016,5,25,12,15,56.5,424.0,5.1,16.0,478.5,388.69,304.09
2016,5,25,12,30,82.0,460.0,5.2,16.0,539.0,424.47,331.61
2016,5,25,12,45,162.0,461.5,5.35,16.0,615.0,458.5,358.25
2016,5,25,13,0,242.0,463.0,5.5,16.0,691.0,479.36,373.91
2016,5,25,13,15,215.0,457.5,5.65,16.0,657.5,447.92,348.84
2016,5,25,13,30,188.0,452.0,5.8,16.0,624.0,412.65,320.99
2016,5,25,13,45,184.0,439.5,6.0,16.0,604.5,384.75,298.58
2016,5,25,14,0,180.0,427.0,6.2,16.0,585.0,357.61,276.56
2016,5,25,14,15,162.5,410.5,6.35,16.0,549.5,325.23,250.79
2016,5,25,14,30,145.0,394.0,6.5,16.0,514.0,295.25,227.22
2016,5,25,14,45,92.5,352.5,6.65,16.0,427.5,261.77,203.01
2016,5,25,15,0,40.0,311.0,6.8,16.0,341.0,222.06,174.21
2016,5,25,15,15,123.0,311.5,6.9,15.5,397.0,204.97,160.13
2016,5,25,15,30,206.0,312.0,7.0,15.0,453.0,199.56,166.41
2016,5,25,15,45,292.5,272.0,7.15,15.0,457.5,169.36,141.14
2016,5,25,16,0,379.0,232.0,7.3,15.0,462.0,151.12,125.92
2016,5,25,16,15,286.5,226.0,7.35,15.0,391.5,147.46,123.18
2016,5,25,16,30,194.0,220.0,7.4,15.0,321.0,151.03,126.69
2016,5,25,16,45,152.0,197.5,7.5,15.0,271.5,137.31,115.18
2016,5,25,17,0,110.0,175.0,7.6,15.0,222.0,123.2,103.24
2016,5,25,17,15,101.5,153.5,7.6,14.5,192.5,109.69,91.84
2016,5,25,17,30,93.0,132.0,7.6,14.0,163.0,95.77,79.86
2016,5,25,17,45,292.0,97.5,7.6,14.0,171.0,72.55,59.25
2016,5,25,18,0,491.0,63.0,7.6,14.0,179.0,49.34,38.42
2016,5,25,18,15,409.0,53.5,7.5,14.0,134.5,42.56,32.06
2016,5,25,18,30,327.0,44.0,7.4,14.0,90.0,35.65,25.37
2016,5,25,18,45,202.0,31.0,7.35,14.0,55.5,23.98,13.69
2016,5,25,19,0,77.0,18.0,7.3,14.0,21.0,14.29,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.5,10.5,7.68,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,75.0,19.5,5.0,13.0,27.0,91.07,10.21
2016,5,26,5,30,150.0,39.0,4.9,13.0,54.0,188.1,147.33
2016,5,26,5,45,240.5,53.5,4.8,13.0,94.0,294.66,244.92
2016,5,26,6,0,331.0,68.0,4.7,13.0,134.0,392.51,331.1
2016,5,26,6,15,165.5,64.0,4.65,13.0,97.0,232.59,197.57
2016,5,26,6,30,0.0,60.0,4.6,13.0,60.0,49.7,37.14
2016,5,26,6,45,0.0,73.0,4.6,13.5,73.0,61.35,47.09
2016,5,26,7,0,0.0,86.0,4.6,14.0,86.0,73.07,56.85
2016,5,26,7,15,0.0,99.0,4.6,14.0,99.0,84.72,66.54
2016,5,26,7,30,0.0,112.0,4.6,14.0,112.0,96.32,76.06
2016,5,26,7,45,0.0,130.0,4.6,14.0,130.0,112.75,89.53
2016,5,26,8,0,0.0,148.0,4.6,14.0,148.0,129.08,102.78
2016,5,26,8,15,1.5,164.5,4.6,14.0,166.0,145.35,115.95
2016,5,26,8,30,3.0,181.0,4.6,14.0,184.0,161.52,128.95
2016,5,26,8,45,5.0,195.0,4.65,14.5,199.0,175.71,140.0
2016,5,26,9,0,7.0,209.0,4.7,15.0,214.0,189.79,150.87
2016,5,26,9,15,11.5,240.0,4.7,15.0,249.0,222.3,176.85
2016,5,26,9,30,16.0,271.0,4.7,15.0,284.0,254.43,202.24
2016,5,26,9,45,25.0,308.5,4.75,15.5,330.0,314.96,249.51
2016,5,26,10,0,34.0,346.0,4.8,16.0,376.0,357.01,281.53
2016,5,26,10,15,103.5,395.0,4.8,16.0,487.5,483.87,380.66
2016,5,26,10,30,173.0,444.0,4.8,16.0,599.0,586.77,458.85
2016,5,26,10,45,138.5,449.5,4.8,16.0,575.5,548.1,427.85
2016,5,26,11,0,104.0,455.0,4.8,16.0,552.0,498.63,389.32
2016,5,26,11,15,89.5,453.5,4.8,16.0,538.0,475.18,370.96
2016,5,26,11,30,75.0,452.0,4.8,16.0,524.0,452.54,353.13
2016,5,26,11,45,78.5,451.5,4.85,16.5,527.0,445.49,347.08
2016,5,26,12,0,82.0,451.0,4.9,17.0,530.0,437.93,340.6
2016,5,26,12,15,87.5,459.0,5.0,17.0,543.5,438.05,340.65
2016,5,26,12,30,93.0,467.0,5.1,17.0,557.0,437.07,339.79
2016,5,26,12,45,136.5,469.5,5.25,17.0,599.5,449.48,349.57
2016,5,26,13,0,180.0,472.0,5.4,17.0,642.0,459.03,356.62
2016,5,26,13,15,165.5,462.5,5.6,17.0,617.0,427.34,331.87
2016,5,26,13,30,151.0,453.0,5.8,17.0,592.0,397.44,308.45
2016,5,26,13,45,216.0,432.0,6.05,17.0,624.0,392.82,303.29
2016,5,26,14,0,281.0,411.0,6.3,17.0,656.0,370.04,282.82
2016,5,26,14,15,367.0,362.0,6.5,16.5,671.0,340.92,256.05
2016,5,26,14,30,453.0,313.0,6.7,16.0,686.0,292.5,212.83
2016,5,26,14,45,327.5,334.5,6.9,16.0,598.0,263.66,194.24
2016,5,26,15,0,202.0,356.0,7.1,16.0,510.0,250.23,190.28
2016,5,26,15,15,200.5,334.5,7.2,16.0,480.5,220.72,170.7
2016,5,26,15,30,199.0,313.0,7.3,16.0,451.0,199.89,166.08
2016,5,26,15,45,247.0,283.0,7.45,16.0,441.5,174.12,144.67
2016,5,26,16,0,295.0,253.0,7.6,16.0,432.0,160.93,133.86
2016,5,26,16,15,488.0,186.0,7.65,15.5,453.5,119.41,98.71
2016,5,26,16,30,681.0,119.0,7.7,15.0,475.0,81.44,66.1
2016,5,26,16,45,650.0,113.5,7.8,15.0,425.0,79.51,64.66
2016,5,26,17,0,619.0,108.0,7.9,15.0,375.0,77.48,63.08
2016,5,26,17,15,577.0,101.0,7.85,14.5,324.5,74.08,60.38
2016,5,26,17,30,535.0,94.0,7.8,14.0,274.0,70.56,57.48
2016,5,26,17,45,473.0,85.5,7.8,14.0,224.5,63.35,51.06
2016,5,26,18,0,411.0,77.0,7.8,14.0,175.0,57.55,45.73
2016,5,26,18,15,328.5,64.5,7.7,13.5,131.0,48.62,37.51
2016,5,26,18,30,246.0,52.0,7.6,13.0,87.0,39.54,28.9
2016,5,26,18,45,142.5,35.0,7.5,13.0,53.5,27.26,16.6
2016,5,26,19,0,39.0,18.0,7.4,13.0,20.0,14.58,0.0
2016,5,26,19,15,19.5,9.0,7.25,13.0,10.0,7.68,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,65.0,20.5,4.2,13.0,27.0,86.51,14.59
2016,5,27,5,30,130.0,41.0,4.1,13.0,54.0,177.54,138.85
2016,5,27,5,45,220.0,57.0,4.05,13.0,94.5,284.11,235.45
2016,5,27,6,0,310.0,73.0,4.0,13.0,135.0,382.67,321.7
2016,5,27,6,15,163.0,89.5,3.85,13.0,122.5,269.86,227.53
2016,5,27,6,30,16.0,106.0,3.7,13.0,110.0,116.29,94.49
2016,5,27,6,45,24.5,126.0,3.55,13.5,134.5,157.46,129.47
2016,5,27,7,0,33.0,146.0,3.4,14.0,159.0,185.61,152.66
2016,5,27,7,15,39.5,168.0,3.2,14.0,186.0,214.42,176.14
2016,5,27,7,30,46.0,190.0,3.0,14.0,213.0,242.94,198.95
2016,5,27,7,45,65.0,217.5,2.9,14.5,253.5,290.35,236.71
2016,5,27,8,0,84.0,245.0,2.8,15.0,294.0,337.41,273.26
2016,5,27,8,15,105.0,270.5,2.6,15.0,337.0,383.55,308.77
2016,5,27,8,30,126.0,296.0,2.4,15.0,380.0,451.08,359.67
2016,5,27,8,45,166.0,317.0,2.25,15.5,434.5,509.82,402.79
2016,5,27,9,0,206.0,338.0,2.1,16.0,489.0,567.38,443.8
2016,5,27,9,15,175.5,359.5,1.95,16.0,493.0,552.53,429.6
2016,5,27,9,30,145.0,381.0,1.8,16.0,497.0,536.75,415.37
2016,5,27,9,45,189.5,395.0,1.7,16.5,553.5,586.67,450.87
2016,5,27,10,0,234.0,409.0,1.6,17.0,610.0,634.15,483.18
2016,5,27,10,15,310.5,397.5,1.6,17.0,672.5,700.67,530.56
2016,5,27,10,30,387.0,386.0,1.6,17.0,735.0,745.01,561.75
2016,5,27,10,45,641.5,257.5,1.65,17.5,850.0,852.32,639.72
2016,5,27,11,0,896.0,129.0,1.7,18.0,965.0,911.98,679.12
2016,5,27,11,15,898.5,130.0,1.9,18.0,978.0,881.87,660.19
2016,5,27,11,30,901.0,131.0,2.1,18.0,991.0,848.98,639.9
2016,5,27,11,45,901.5,131.0,2.3,18.0,996.0,811.16,615.73
2016,5,27,12,0,902.0,131.0,2.5,18.0,1001.0,771.16,588.88
2016,5,27,12,15,901.5,131.0,2.8,18.0,999.0,728.53,558.72
2016,5,27,12,30,901.0,131.0,3.1,18.0,997.0,684.24,526.13
2016,5,27,12,45,897.0,132.0,3.4,18.0,986.5,637.09,490.14
2016,5,27,13,0,893.0,133.0,3.7,18.0,976.0,588.89,452.04
2016,5,27,13,15,889.0,132.0,4.0,18.0,958.5,538.47,410.93
2016,5,27,13,30,885.0,131.0,4.3,18.0,941.0,487.38,367.99
2016,5,27,13,45,878.0,130.5,4.6,18.0,916.5,434.98,322.87
2016,5,27,14,0,871.0,130.0,4.9,18.0,892.0,382.57,276.59
2016,5,27,14,15,863.0,128.5,5.1,18.0,861.0,329.45,229.16
2016,5,27,14,30,855.0,127.0,5.3,18.0,830.0,276.84,182.71
2016,5,27,14,45,844.5,125.0,5.55,18.0,793.5,224.22,138.81
2016,5,27,15,0,834.0,123.0,5.8,18.0,757.0,163.22,93.73
2016,5,27,15,15,820.5,120.5,5.8,17.5,715.5,111.98,67.46
2016,5,27,15,30,807.0,118.0,5.8,17.0,674.0,82.21,65.39
2016,5,27,15,45,791.0,114.0,5.8,17.0,628.5,81.31,64.82
2016,5,27,16,0,775.0,110.0,5.8,17.0,583.0,80.29,64.14
2016,5,27,16,15,752.5,106.5,5.7,17.0,534.0,79.38,63.56
2016,5,27,16,30,730.0,103.0,5.6,17.0,485.0,71.5,56.93
2016,5,27,16,45,701.0,98.0,5.6,17.0,434.5,69.46,55.36
2016,5,27,17,0,672.0,93.0,5.6,17.0,384.0,67.31,53.66
2016,5,27,17,15,632.5,87.5,5.6,16.5,333.0,64.56,51.52
2016,5,27,17,30,593.0,82.0,5.6,16.0,282.0,61.74,49.23
2016,5,27,17,45,536.5,74.5,5.6,16.0,232.5,57.13,45.16
2016,5,27,18,0,480.0,67.0,5.6,16.0,183.0,52.41,40.85
2016,5,27,18,15,399.0,57.0,5.5,15.5,137.5,45.34,34.35
2016,5,27,18,30,318.0,47.0,5.4,15.0,92.0,36.12,25.75
2016,5,27,18,45,203.0,32.5,5.3,15.0,57.5,25.1,14.85
2016,5,27,19,0,88.0,18.0,5.2,15.0,23.0,13.97,0.0
2016,5,27,19,15,44.0,9.0,5.1,14.5,11.5,7.68,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,19.5,2.5,14.0,28.0,96.54,21.77
2016,5,28,5,30,166.0,39.0,2.5,14.0,56.0,215.16,168.44
2016,5,28,5,45,260.5,52.5,2.5,14.0,96.5,307.98,253.79
2016,5,28,6,0,355.0,66.0,2.5,14.0,137.0,408.54,340.46
2016,5,28,6,15,421.0,76.0,2.45,14.0,184.5,486.34,404.98
2016,5,28,6,30,487.0,86.0,2.4,14.0,232.0,574.69,474.83
2016,5,28,6,45,448.5,105.5,2.35,14.5,259.0,570.4,469.58
2016,5,28,7,0,410.0,125.0,2.3,15.0,286.0,568.65,465.78
2016,5,28,7,15,536.0,118.0,2.25,15.5,360.0,695.87,560.06
2016,5,28,7,30,662.0,111.0,2.2,16.0,434.0,818.84,645.25
2016,5,28,7,45,692.0,114.5,2.2,16.5,484.0,861.17,670.69
2016,5,28,8,0,722.0,118.0,2.2,17.0,534.0,901.57,695.02
2016,5,28,8,15,742.5,122.0,2.2,17.0,580.5,930.77,712.59
2016,5,28,8,30,763.0,126.0,2.2,17.0,627.0,950.58,723.79
2016,5,28,8,45,780.5,128.0,2.2,17.5,671.0,969.1,732.86
2016,5,28,9,0,798.0,130.0,2.2,18.0,715.0,984.44,739.82
2016,5,28,9,15,810.5,132.5,2.2,18.0,753.5,991.93,743.08
2016,5,28,9,30,823.0,135.0,2.2,18.0,792.0,996.01,744.29
2016,5,28,9,45,832.0,137.0,2.25,18.5,825.0,992.57,739.88
2016,5,28,10,0,841.0,139.0,2.3,19.0,858.0,985.66,733.4
2016,5,28,10,15,847.5,140.5,2.35,19.0,884.5,959.49,715.7
2016,5,28,10,30,854.0,142.0,2.4,19.0,911.0,943.28,704.86
2016,5,28,10,45,858.0,144.0,2.5,19.0,931.0,922.0,691.0
2016,5,28,11,0,862.0,146.0,2.6,19.0,951.0,897.64,675.06
2016,5,28,11,15,865.0,146.5,2.7,19.0,964.0,868.19,655.58
2016,5,28,11,30,868.0,147.0,2.8,19.0,977.0,836.06,634.14
2016,5,28,11,45,868.5,148.0,2.9,19.0,982.0,799.89,609.71
2016,5,28,12,0,869.0,149.0,3.0,19.0,987.0,761.61,582.39
2016,5,28,12,15,868.5,148.5,3.15,19.0,984.5,719.67,551.6
2016,5,28,12,30,868.0,148.0,3.3,19.0,982.0,676.2,518.86
2016,5,28,12,45,865.0,148.0,3.45,19.0,972.5,630.21,483.3
2016,5,28,13,0,862.0,148.0,3.6,19.0,963.0,583.21,445.92
2016,5,28,13,15,858.0,147.0,3.7,19.0,946.0,534.19,405.78
2016,5,28,13,30,854.0,146.0,3.8,19.0,929.0,484.56,364.04
2016,5,28,13,45,847.0,145.0,3.9,19.0,904.5,433.33,319.99
2016,5,28,14,0,840.0,144.0,4.0,19.0,880.0,377.42,271.5
2016,5,28,14,15,831.5,142.5,4.05,18.5,849.5,324.54,225.27
2016,5,28,14,30,823.0,141.0,4.1,18.0,819.0,272.4,179.98
2016,5,28,14,45,812.0,138.5,4.2,18.0,783.0,220.1,136.56
2016,5,28,15,0,801.0,136.0,4.3,18.0,747.0,169.21,99.46
2016,5,28,15,15,787.0,133.0,4.35,18.0,705.5,119.43,73.4
2016,5,28,15,30,773.0,130.0,4.4,18.0,664.0,89.07,70.95
2016,5,28,15,45,755.5,126.0,4.45,18.0,619.0,88.49,70.67
2016,5,28,16,0,738.0,122.0,4.5,18.0,574.0,79.7,63.35
2016,5,28,16,15,714.5,118.0,4.5,17.5,525.5,78.94,63.03
2016,5,28,16,30,691.0,114.0,4.5,17.0,477.0,78.09,62.63
2016,5,28,16,45,661.0,108.5,4.55,17.0,427.0,76.03,61.06
2016,5,28,17,0,631.0,103.0,4.6,17.0,377.0,73.84,59.36
2016,5,28,17,15,590.0,96.5,4.5,16.5,326.5,70.68,56.88
2016,5,28,17,30,549.0,90.0,4.4,16.0,276.0,67.4,54.22
2016,5,28,17,45,492.0,81.5,4.35,16.0,227.5,62.27,49.71
2016,5,28,18,0,435.0,73.0,4.3,16.0,179.0,54.83,43.0
2016,5,28,18,15,356.0,61.5,4.15,15.5,134.5,46.56,35.45
2016,5,28,18,30,277.0,50.0,4.0,15.0,90.0,38.15,27.56
2016,5,28,18,45,173.0,34.5,3.85,15.0,56.0,26.51,16.15
2016,5,28,19,0,69.0,19.0,3.7,15.0,22.0,15.08,0.0
2016,5,28,19,15,34.5,9.5,3.55,14.5,11.0,8.11,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,96.5,19.0,2.65,13.0,29.0,118.42,33.15
2016,5,29,5,30,193.0,38.0,2.7,13.0,58.0,232.68,183.8
2016,5,29,5,45,291.5,50.0,2.75,13.5,99.5,327.51,270.93
2016,5,29,6,0,390.0,62.0,2.8,14.0,141.0,430.5,358.87
2016,5,29,6,15,195.0,55.5,2.65,14.0,95.0,264.68,222.96
2016,5,29,6,30,0.0,49.0,2.5,14.0,49.0,40.52,29.11
2016,5,29,6,45,0.0,60.0,2.4,14.5,60.0,49.69,36.98
2016,5,29,7,0,0.0,71.0,2.3,15.0,71.0,58.88,44.6
2016,5,29,7,15,0.0,85.0,2.1,15.0,85.0,71.12,54.79
2016,5,29,7,30,0.0,99.0,1.9,15.0,99.0,83.74,65.16
2016,5,29,7,45,0.0,127.5,1.75,15.0,127.5,110.24,86.93
2016,5,29,8,0,0.0,156.0,1.6,15.0,156.0,136.86,108.44
2016,5,29,8,15,4.0,179.0,1.55,15.0,181.5,161.99,128.66
2016,5,29,8,30,8.0,202.0,1.5,15.0,207.0,186.99,148.51
2016,5,29,8,45,16.0,236.5,1.5,15.5,248.0,227.19,180.04
2016,5,29,9,0,24.0,271.0,1.5,16.0,289.0,267.03,210.6
2016,5,29,9,15,24.5,285.5,1.55,16.0,304.5,279.14,219.4
2016,5,29,9,30,25.0,300.0,1.6,16.0,320.0,310.3,242.96
2016,5,29,9,45,50.0,347.0,1.7,16.5,389.5,378.95,295.08
2016,5,29,10,0,75.0,394.0,1.8,17.0,459.0,445.44,344.16
2016,5,29,10,15,85.5,413.0,1.9,17.0,489.0,467.38,359.96
2016,5,29,10,30,96.0,432.0,2.0,17.0,519.0,487.93,374.95
2016,5,29,10,45,109.5,447.0,2.1,17.0,548.5,505.83,388.09
2016,5,29,11,0,123.0,462.0,2.2,17.0,578.0,533.94,408.52
2016,5,29,11,15,106.5,462.5,2.3,17.0,564.0,497.92,381.58
2016,5,29,11,30,90.0,463.0,2.4,17.0,550.0,474.6,364.12
2016,5,29,11,45,114.0,473.5,2.5,17.0,584.0,497.13,381.24
2016,5,29,12,0,138.0,484.0,2.6,17.0,618.0,509.12,390.26
2016,5,29,12,15,119.5,478.0,2.65,17.0,593.5,476.13,365.35
2016,5,29,12,30,101.0,472.0,2.7,17.0,569.0,446.58,343.11
2016,5,29,12,45,148.5,472.0,2.8,17.0,613.5,459.17,352.96
2016,5,29,13,0,196.0,472.0,2.9,17.0,658.0,468.71,359.79
2016,5,29,13,15,172.5,463.5,2.95,17.0,625.0,432.45,331.93
2016,5,29,13,30,149.0,455.0,3.0,17.0,592.0,398.83,306.19
2016,5,29,13,45,213.5,434.0,3.15,17.0,624.5,394.39,301.37
2016,5,29,14,0,278.0,413.0,3.3,17.0,657.0,371.87,281.55
2016,5,29,14,15,292.0,393.5,3.5,17.0,642.0,340.61,255.53
2016,5,29,14,30,306.0,374.0,3.7,17.0,627.0,308.5,228.72
2016,5,29,14,45,306.0,356.0,3.9,17.0,599.5,273.96,201.19
2016,5,29,15,0,306.0,338.0,4.1,17.0,572.0,240.05,175.98
2016,5,29,15,15,195.0,323.0,4.25,17.0,469.0,216.48,165.49
2016,5,29,15,30,84.0,308.0,4.4,17.0,366.0,208.74,172.15
2016,5,29,15,45,85.0,287.0,4.6,17.0,342.5,196.85,162.73
2016,5,29,16,0,86.0,266.0,4.8,17.0,319.0,184.57,152.93
2016,5,29,16,15,77.0,241.5,4.9,16.5,286.0,169.89,141.27
2016,5,29,16,30,68.0,217.0,5.0,16.0,253.0,154.78,129.1
2016,5,29,16,45,46.0,188.0,5.1,16.0,211.5,136.53,113.83
2016,5,29,17,0,24.0,159.0,5.2,16.0,170.0,122.82,102.33
2016,5,29,17,15,18.5,139.5,5.25,15.5,147.5,108.28,90.13
2016,5,29,17,30,13.0,120.0,5.3,15.0,125.0,93.64,77.62
2016,5,29,17,45,6.5,100.5,5.4,15.0,103.0,78.9,64.63
2016,5,29,18,0,0.0,81.0,5.5,15.0,81.0,64.07,51.36
2016,5,29,18,15,131.5,67.0,5.5,14.5,86.5,50.5,39.08
2016,5,29,18,30,263.0,53.0,5.5,14.0,92.0,40.29,29.56
2016,5,29,18,45,161.0,36.5,5.55,14.0,57.5,27.97,17.55
2016,5,29,19,0,59.0,20.0,5.6,14.0,23.0,15.81,0.0
2016,5,29,19,15,29.5,10.0,5.55,13.5,11.5,8.54,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,103.0,19.0,2.05,13.0,30.0,123.05,39.17
2016,5,30,5,30,206.0,38.0,2.0,13.0,60.0,241.83,191.23
2016,5,30,5,45,306.5,50.0,1.95,13.5,102.5,338.81,279.33
2016,5,30,6,0,407.0,62.0,1.9,14.0,145.0,448.11,370.9
2016,5,30,6,15,203.5,75.0,1.8,14.0,116.5,280.8,235.19
2016,5,30,6,30,0.0,88.0,1.7,14.0,88.0,79.87,62.47
2016,5,30,6,45,0.0,106.5,1.65,14.0,106.5,97.18,77.33
2016,5,30,7,0,0.0,125.0,1.6,14.0,125.0,114.21,91.42
2016,5,30,7,15,0.0,130.5,1.55,14.0,130.5,116.94,93.38
2016,5,30,7,30,0.0,136.0,1.5,14.0,136.0,120.28,95.82
2016,5,30,7,45,2.0,156.0,1.45,14.5,157.0,140.62,112.14
2016,5,30,8,0,4.0,176.0,1.4,15.0,178.0,160.84,128.06
2016,5,30,8,15,9.0,200.0,1.4,15.0,206.0,187.99,149.74
2016,5,30,8,30,14.0,224.0,1.4,15.0,234.0,214.95,170.96
2016,5,30,8,45,22.0,254.0,1.45,15.5,270.0,250.7,198.65
2016,5,30,9,0,30.0,284.0,1.5,16.0,306.0,306.88,241.6
2016,5,30,9,15,53.5,324.0,1.55,16.0,365.5,369.06,289.21
2016,5,30,9,30,77.0,364.0,1.6,16.0,425.0,429.68,334.65
2016,5,30,9,45,80.5,382.0,1.65,16.5,448.5,445.44,344.88
2016,5,30,10,0,84.0,400.0,1.7,17.0,472.0,460.35,354.71
2016,5,30,10,15,113.0,422.0,1.7,17.0,522.5,519.95,398.31
2016,5,30,10,30,142.0,444.0,1.7,17.0,573.0,558.25,425.66
2016,5,30,10,45,226.0,442.0,1.75,17.5,651.5,620.74,471.16
2016,5,30,11,0,310.0,440.0,1.8,18.0,730.0,689.14,519.24
2016,5,30,11,15,262.5,458.5,1.8,18.0,706.5,645.1,485.94
2016,5,30,11,30,215.0,477.0,1.8,18.0,683.0,595.67,449.71
2016,5,30,11,45,238.5,475.0,1.8,18.0,705.0,594.62,449.3
2016,5,30,12,0,262.0,473.0,1.8,18.0,727.0,592.84,447.84
2016,5,30,12,15,243.5,476.0,1.85,18.0,711.5,559.46,423.32
2016,5,30,12,30,225.0,479.0,1.9,18.0,696.0,530.07,401.65
2016,5,30,12,45,211.0,476.0,1.95,18.0,678.0,499.56,379.07
2016,5,30,13,0,197.0,473.0,2.0,18.0,660.0,470.3,357.19
2016,5,30,13,15,189.0,464.5,2.05,18.0,641.0,441.64,335.59
2016,5,30,13,30,181.0,456.0,2.1,18.0,622.0,414.01,314.5
2016,5,30,13,45,172.5,443.0,2.2,18.0,598.5,384.41,291.86
2016,5,30,14,0,164.0,430.0,2.3,18.0,575.0,356.1,270.01
2016,5,30,14,15,196.5,411.0,2.4,18.0,578.5,337.15,253.91
2016,5,30,14,30,229.0,392.0,2.5,18.0,582.0,315.16,235.06
2016,5,30,14,45,212.5,375.5,2.6,18.0,545.5,283.08,210.75
2016,5,30,15,0,196.0,359.0,2.7,18.0,509.0,253.23,189.4
2016,5,30,15,15,203.0,337.0,2.75,18.0,485.0,224.33,170.15
2016,5,30,15,30,210.0,315.0,2.8,18.0,461.0,201.06,164.61
2016,5,30,15,45,157.0,292.5,2.9,18.0,397.5,189.12,155.22
2016,5,30,16,0,104.0,270.0,3.0,18.0,334.0,187.02,153.96
2016,5,30,16,15,89.5,245.0,3.0,17.5,296.5,172.01,142.13
2016,5,30,16,30,75.0,220.0,3.0,17.0,259.0,156.59,129.81
2016,5,30,16,45,44.0,186.0,3.05,17.0,208.5,135.41,112.19
2016,5,30,17,0,13.0,152.0,3.1,17.0,158.0,118.13,97.71
2016,5,30,17,15,8.5,133.5,3.05,16.5,137.5,104.24,86.14
2016,5,30,17,30,4.0,115.0,3.0,16.0,117.0,90.26,74.27
2016,5,30,17,45,247.5,91.5,2.95,16.0,153.0,68.25,54.97
2016,5,30,18,0,491.0,68.0,2.9,16.0,189.0,53.11,41.5
2016,5,30,18,15,410.5,58.0,2.8,15.5,143.5,46.04,35.04
2016,5,30,18,30,330.0,48.0,2.7,15.0,98.0,36.88,26.53
2016,5,30,18,45,216.5,34.5,2.65,15.0,62.0,26.63,16.48
2016,5,30,19,0,103.0,21.0,2.6,15.0,26.0,16.28,0.0
2016,5,30,19,15,51.5,10.5,2.55,14.5,13.0,8.96,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,123.5,18.5,1.35,13.0,31.5,136.14,48.17
2016,5,31,5,30,247.0,37.0,1.3,13.0,63.0,269.53,213.21
2016,5,31,5,45,343.0,48.0,1.3,13.5,105.5,366.78,300.68
2016,5,31,6,0,439.0,59.0,1.3,14.0,148.0,470.72,386.36
2016,5,31,6,15,219.5,71.0,1.25,14.0,115.5,287.98,240.44
2016,5,31,6,30,0.0,83.0,1.2,14.0,83.0,74.04,57.46
2016,5,31,6,45,0.0,100.5,1.2,14.5,100.5,90.33,71.39
2016,5,31,7,0,0.0,118.0,1.2,15.0,118.0,106.39,84.49
2016,5,31,7,15,0.5,134.5,1.2,15.0,135.0,121.66,96.91
2016,5,31,7,30,1.0,151.0,1.2,15.0,152.0,136.85,109.08
2016,5,31,7,45,6.0,172.0,1.2,15.5,175.5,161.1,128.46
2016,5,31,8,0,11.0,193.0,1.2,16.0,199.0,185.26,147.41
2016,5,31,8,15,12.5,207.5,1.2,16.0,215.0,199.11,157.99
2016,5,31,8,30,14.0,222.0,1.2,16.0,231.0,212.91,168.48
2016,5,31,8,45,30.0,264.0,1.3,16.5,285.5,289.35,228.11
2016,5,31,9,0,46.0,306.0,1.4,17.0,340.0,347.15,271.66
2016,5,31,9,15,51.5,328.0,1.45,17.0,368.0,371.33,289.24
2016,5,31,9,30,57.0,350.0,1.5,17.0,396.0,394.71,306.29
2016,5,31,9,45,53.0,361.0,1.6,17.5,405.0,396.36,306.3
2016,5,31,10,0,49.0,372.0,1.7,18.0,414.0,397.78,306.31
2016,5,31,10,15,61.5,396.5,1.75,18.0,451.0,428.09,328.78
2016,5,31,10,30,74.0,421.0,1.8,18.0,488.0,456.8,349.7
2016,5,31,10,45,116.5,444.0,1.85,18.5,552.5,523.48,398.13
2016,5,31,11,0,159.0,467.0,1.9,19.0,617.0,570.37,431.21
2016,5,31,11,15,189.0,472.0,1.95,19.0,652.0,586.25,442.62
2016,5,31,11,30,219.0,477.0,2.0,19.0,687.0,599.15,452.01
2016,5,31,11,45,211.0,481.0,2.05,19.0,684.5,578.65,436.84
2016,5,31,12,0,203.0,485.0,2.1,19.0,682.0,557.92,421.66
2016,5,31,12,15,263.5,469.0,2.15,19.0,724.0,568.15,429.82
2016,5,31,12,30,324.0,453.0,2.2,19.0,766.0,571.83,432.59
2016,5,31,12,45,290.5,458.0,2.3,19.5,736.0,529.48,400.26
2016,5,31,13,0,257.0,463.0,2.4,20.0,706.0,489.87,370.02
2016,5,31,13,15,315.0,433.5,2.5,20.0,726.5,475.51,358.83
2016,5,31,13,30,373.0,404.0,2.6,20.0,747.0,456.26,342.87
2016,5,31,13,45,324.0,409.5,2.75,20.0,702.0,412.3,308.99
2016,5,31,14,0,275.0,415.0,2.9,20.0,657.0,373.13,278.93
2016,5,31,14,15,258.0,403.0,3.0,20.0,624.0,337.71,251.12
2016,5,31,14,30,241.0,391.0,3.1,20.0,591.0,304.57,225.26
2016,5,31,14,45,263.0,367.5,3.25,20.0,577.0,274.15,200.56
2016,5,31,15,0,285.0,344.0,3.4,20.0,563.0,242.12,176.02
2016,5,31,15,15,242.0,330.5,3.5,19.5,509.5,209.6,156.72
2016,5,31,15,30,199.0,317.0,3.6,19.0,456.0,201.78,164.84
2016,5,31,15,45,150.0,293.5,3.7,19.0,394.5,189.48,155.11
2016,5,31,16,0,101.0,270.0,3.8,19.0,333.0,187.02,153.55
2016,5,31,16,15,62.5,232.0,3.8,19.0,270.0,164.61,135.24
2016,5,31,16,30,24.0,194.0,3.8,19.0,207.0,148.91,122.45
2016,5,31,16,45,16.0,170.5,3.85,19.0,179.0,131.95,108.45
2016,5,31,17,0,8.0,147.0,3.9,19.0,151.0,114.78,94.13
2016,5,31,17,15,4.0,129.5,3.85,18.5,131.5,101.55,83.17
2016,5,31,17,30,0.0,112.0,3.8,18.0,112.0,88.23,71.94
2016,5,31,17,45,257.5,88.5,3.8,17.5,152.5,66.35,52.98
2016,5,31,18,0,515.0,65.0,3.8,17.0,193.0,50.77,39.27
2016,5,31,18,15,435.0,56.0,3.7,16.5,147.0,44.43,33.49
2016,5,31,18,30,355.0,47.0,3.6,16.0,101.0,37.99,27.39
2016,5,31,18,45,237.0,34.0,3.55,16.0,64.5,26.3,16.22
2016,5,31,19,0,119.0,21.0,3.5,16.0,28.0,16.3,0.0
2016,5,31,19,15,59.5,10.5,3.35,15.5,14.0,8.96,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,116.5,19.0,1.85,14.0,32.0,132.59,49.99
2016,6,1,5,30,233.0,38.0,1.8,14.0,64.0,260.9,206.33
2016,6,1,5,45,331.0,49.5,1.75,14.5,106.5,356.38,292.4
2016,6,1,6,0,429.0,61.0,1.7,15.0,149.0,464.73,381.97
2016,6,1,6,15,214.5,56.5,1.6,15.0,100.5,282.31,235.63
2016,6,1,6,30,0.0,52.0,1.5,15.0,52.0,43.02,31.06
2016,6,1,6,45,0.0,63.0,1.4,15.5,63.0,52.19,38.96
2016,6,1,7,0,0.0,74.0,1.3,16.0,74.0,61.38,46.54
2016,6,1,7,15,0.0,89.5,1.25,16.0,89.5,75.38,58.12
2016,6,1,7,30,0.0,105.0,1.2,16.0,105.0,89.44,69.6
2016,6,1,7,45,0.0,120.0,1.15,16.0,120.0,102.96,80.49
2016,6,1,8,0,0.0,135.0,1.1,16.0,135.0,116.41,91.22
2016,6,1,8,15,1.5,159.0,1.05,16.0,160.5,139.92,110.06
2016,6,1,8,30,3.0,183.0,1.0,16.0,186.0,163.35,128.56
2016,6,1,8,45,4.5,191.0,1.0,16.5,195.0,171.3,134.29
2016,6,1,9,0,6.0,199.0,1.0,17.0,204.0,179.27,140.06
2016,6,1,9,15,7.5,213.0,1.0,17.0,219.5,192.81,150.44
2016,6,1,9,30,9.0,227.0,1.0,17.0,235.0,206.2,160.61
2016,6,1,9,45,10.0,238.5,1.0,17.5,247.5,216.6,168.08
2016,6,1,10,0,11.0,250.0,1.0,18.0,260.0,226.85,175.38
2016,6,1,10,15,41.5,334.5,1.05,18.0,372.5,348.07,268.1
2016,6,1,10,30,72.0,419.0,1.1,18.0,485.0,453.04,344.89
2016,6,1,10,45,49.0,389.5,1.15,18.5,435.0,396.78,301.69
