Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,11,0,26.0,360.0,1.2,19.0,385.0,343.26,261.26
2016,6,1,11,15,42.5,399.5,1.25,19.0,440.5,387.49,294.54
2016,6,1,11,30,59.0,439.0,1.3,19.0,496.0,428.8,324.65
2016,6,1,11,45,64.0,446.5,1.4,19.0,509.0,430.73,325.98
2016,6,1,12,0,69.0,454.0,1.5,19.0,522.0,431.69,326.85
2016,6,1,12,15,70.5,452.0,1.6,19.0,521.0,421.63,319.64
2016,6,1,12,30,72.0,450.0,1.7,19.0,520.0,411.38,312.29
2016,6,1,12,45,71.0,445.0,1.85,19.0,513.5,397.2,302.06
2016,6,1,13,0,70.0,440.0,2.0,19.0,507.0,383.24,291.89
2016,6,1,13,15,69.0,432.0,2.1,19.0,496.5,367.35,280.1
2016,6,1,13,30,68.0,424.0,2.2,19.0,486.0,351.77,268.43
2016,6,1,13,45,67.5,413.0,2.3,19.0,473.5,334.66,255.52
2016,6,1,14,0,67.0,402.0,2.4,19.0,461.0,317.84,242.73
2016,6,1,14,15,66.5,388.5,2.45,18.5,445.5,299.72,229.28
2016,6,1,14,30,66.0,375.0,2.5,18.0,430.0,281.91,216.02
2016,6,1,14,45,85.5,365.5,2.6,18.0,433.0,270.07,206.26
2016,6,1,15,0,105.0,356.0,2.7,18.0,436.0,255.96,195.2
2016,6,1,15,15,61.0,299.0,2.7,18.0,345.5,210.83,162.99
2016,6,1,15,30,17.0,242.0,2.7,18.0,255.0,185.09,151.35
2016,6,1,15,45,15.0,225.0,2.75,18.0,235.5,172.92,141.68
2016,6,1,16,0,13.0,208.0,2.8,18.0,216.0,160.59,131.8
2016,6,1,16,15,11.5,193.0,2.8,17.5,200.0,149.48,123.09
2016,6,1,16,30,10.0,178.0,2.8,17.0,184.0,138.25,114.19
2016,6,1,16,45,262.0,150.5,2.8,17.0,267.0,104.8,85.86
2016,6,1,17,0,514.0,123.0,2.8,17.0,350.0,85.76,69.67
2016,6,1,17,15,456.5,121.5,2.85,16.5,304.0,85.38,69.71
2016,6,1,17,30,399.0,120.0,2.9,16.0,258.0,85.09,69.75
2016,6,1,17,45,364.0,104.0,2.95,16.0,214.0,75.05,60.96
2016,6,1,18,0,329.0,88.0,3.0,16.0,170.0,64.59,51.62
2016,6,1,18,15,271.0,72.0,3.0,15.5,129.5,53.58,41.68
2016,6,1,18,30,213.0,56.0,3.0,15.0,89.0,42.23,31.23
2016,6,1,18,45,133.5,39.0,3.0,15.0,57.0,30.21,19.65
2016,6,1,19,0,54.0,22.0,3.0,15.0,25.0,17.32,1.14
2016,6,1,19,15,27.0,11.0,2.9,14.5,12.5,9.39,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,125.0,19.0,1.4,13.0,32.5,138.52,55.8
2016,6,2,5,30,250.0,38.0,1.3,13.0,65.0,273.0,216.54
2016,6,2,5,45,346.5,49.0,1.2,13.5,108.0,370.34,303.39
2016,6,2,6,0,443.0,60.0,1.1,14.0,151.0,474.88,388.71
2016,6,2,6,15,221.5,64.0,1.0,14.0,109.5,299.86,249.24
2016,6,2,6,30,0.0,68.0,0.9,14.0,68.0,57.59,43.48
2016,6,2,6,45,0.0,82.0,0.85,14.5,82.0,70.34,54.53
2016,6,2,7,0,0.0,96.0,0.8,15.0,96.0,82.99,64.91
2016,6,2,7,15,0.0,106.5,0.8,15.0,106.5,92.03,72.23
2016,6,2,7,30,0.0,117.0,0.8,15.0,117.0,101.1,79.49
2016,6,2,7,45,1.5,144.5,0.8,15.5,145.5,128.43,101.56
2016,6,2,8,0,3.0,172.0,0.8,16.0,174.0,155.73,123.12
2016,6,2,8,15,6.0,189.0,0.8,16.0,193.0,173.85,137.3
2016,6,2,8,30,9.0,206.0,0.8,16.0,212.0,191.88,151.29
2016,6,2,8,45,11.0,223.0,0.85,16.5,231.0,208.75,163.94
2016,6,2,9,0,13.0,240.0,0.9,17.0,250.0,225.46,176.33
2016,6,2,9,15,13.5,249.5,0.9,17.0,260.5,233.27,181.93
2016,6,2,9,30,14.0,259.0,0.9,17.0,271.0,241.04,187.54
2016,6,2,9,45,19.5,291.0,0.9,17.5,308.0,274.67,212.73
2016,6,2,10,0,25.0,323.0,0.9,18.0,345.0,325.31,250.1
2016,6,2,10,15,49.5,372.0,0.95,18.0,416.5,392.46,300.09
2016,6,2,10,30,74.0,421.0,1.0,18.0,488.0,456.91,346.91
2016,6,2,10,45,75.0,429.5,1.05,18.5,499.0,458.22,346.49
2016,6,2,11,0,76.0,438.0,1.1,19.0,510.0,458.94,346.19
2016,6,2,11,15,177.0,451.0,1.15,19.0,620.5,557.8,419.01
2016,6,2,11,30,278.0,464.0,1.2,19.0,731.0,642.94,479.23
2016,6,2,11,45,284.5,460.5,1.3,19.0,735.0,623.16,465.06
2016,6,2,12,0,291.0,457.0,1.4,19.0,739.0,602.23,450.84
2016,6,2,12,15,363.0,429.5,1.45,19.0,780.5,606.79,455.06
2016,6,2,12,30,435.0,402.0,1.5,19.0,822.0,603.73,453.12
2016,6,2,12,45,453.0,394.0,1.6,19.0,827.5,577.28,433.74
2016,6,2,13,0,471.0,386.0,1.7,19.0,833.0,549.05,412.59
2016,6,2,13,15,466.5,376.5,1.8,19.0,812.5,506.78,380.6
2016,6,2,13,30,462.0,367.0,1.9,19.0,792.0,465.1,348.31
2016,6,2,13,45,429.0,368.5,2.05,19.0,755.5,419.83,313.06
2016,6,2,14,0,396.0,370.0,2.2,19.0,719.0,377.99,280.06
2016,6,2,14,15,349.0,373.5,2.3,19.0,673.5,347.3,255.85
2016,6,2,14,30,302.0,377.0,2.4,19.0,628.0,311.72,228.69
2016,6,2,14,45,280.0,364.0,2.55,19.0,588.5,276.34,201.83
2016,6,2,15,0,258.0,351.0,2.7,19.0,549.0,243.83,178.67
2016,6,2,15,15,267.0,328.5,2.85,19.0,524.0,211.33,157.15
2016,6,2,15,30,276.0,306.0,3.0,19.0,499.0,183.85,149.82
2016,6,2,15,45,217.5,290.5,3.15,19.0,436.5,189.33,154.86
2016,6,2,16,0,159.0,275.0,3.3,19.0,374.0,180.27,147.78
2016,6,2,16,15,117.5,248.5,3.35,18.5,318.5,165.65,136.28
2016,6,2,16,30,76.0,222.0,3.4,18.0,263.0,157.86,130.43
2016,6,2,16,45,55.5,194.5,3.5,18.0,223.0,140.57,116.18
2016,6,2,17,0,35.0,167.0,3.6,18.0,183.0,122.81,101.35
2016,6,2,17,15,30.0,147.0,3.65,17.5,159.5,109.25,90.15
2016,6,2,17,30,25.0,127.0,3.7,17.0,136.0,95.44,78.5
2016,6,2,17,45,18.5,107.0,3.75,17.0,113.0,83.59,68.21
2016,6,2,18,0,12.0,87.0,3.8,17.0,90.0,68.46,54.82
2016,6,2,18,15,6.0,67.5,3.8,16.5,69.0,53.59,41.54
2016,6,2,18,30,0.0,48.0,3.8,16.0,48.0,38.62,27.98
2016,6,2,18,45,0.0,31.0,3.8,16.0,31.0,25.32,15.56
2016,6,2,19,0,0.0,14.0,3.8,16.0,14.0,11.54,0.0
2016,6,2,19,15,0.0,7.0,3.7,15.5,7.0,5.97,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,136.0,18.5,1.45,15.0,33.5,145.01,60.83
2016,6,3,5,30,272.0,37.0,1.4,15.0,67.0,286.92,226.37
2016,6,3,5,45,366.0,47.5,1.4,15.0,110.0,383.76,313.02
2016,6,3,6,0,460.0,58.0,1.4,15.0,153.0,486.26,397.45
2016,6,3,6,15,333.5,87.0,1.3,15.0,166.0,427.51,351.85
2016,6,3,6,30,207.0,116.0,1.2,15.0,179.0,344.5,284.28
2016,6,3,6,45,232.5,133.0,1.15,15.5,215.5,390.89,321.12
2016,6,3,7,0,258.0,150.0,1.1,16.0,252.0,437.82,356.18
2016,6,3,7,15,435.0,131.5,1.1,16.5,332.5,606.41,484.96
2016,6,3,7,30,612.0,113.0,1.1,17.0,413.0,772.38,599.98
2016,6,3,7,45,642.0,118.5,1.1,17.5,463.0,816.51,625.38
2016,6,3,8,0,672.0,124.0,1.1,18.0,513.0,858.91,650.48
2016,6,3,8,15,650.5,147.0,1.15,18.0,549.5,868.15,654.96
2016,6,3,8,30,629.0,170.0,1.2,18.0,586.0,873.08,657.07
2016,6,3,8,45,657.0,174.5,1.25,18.5,634.0,904.42,675.68
2016,6,3,9,0,685.0,179.0,1.3,19.0,682.0,932.89,691.9
2016,6,3,9,15,650.5,209.5,1.3,19.5,708.0,922.55,682.02
2016,6,3,9,30,616.0,240.0,1.3,20.0,734.0,907.96,669.22
2016,6,3,9,45,566.0,276.0,1.35,20.5,744.5,875.87,645.03
2016,6,3,10,0,516.0,312.0,1.4,21.0,755.0,847.69,623.49
2016,6,3,10,15,526.0,323.0,1.45,21.0,786.5,850.56,625.25
2016,6,3,10,30,536.0,334.0,1.5,21.0,818.0,850.38,624.68
2016,6,3,10,45,507.5,355.0,1.6,21.0,821.5,821.21,604.68
2016,6,3,11,0,479.0,376.0,1.7,21.0,825.0,790.5,583.74
2016,6,3,11,15,507.0,373.5,1.8,21.0,855.0,786.33,581.83
2016,6,3,11,30,535.0,371.0,1.9,21.0,885.0,778.54,577.03
2016,6,3,11,45,735.5,242.5,2.0,21.0,952.5,794.44,592.54
2016,6,3,12,0,936.0,114.0,2.1,21.0,1020.0,787.94,591.65
2016,6,3,12,15,935.5,114.0,2.3,21.0,1018.0,744.67,561.36
2016,6,3,12,30,935.0,114.0,2.5,21.0,1016.0,699.64,528.88
2016,6,3,12,45,926.5,117.5,2.75,21.0,1004.5,650.79,492.62
2016,6,3,13,0,918.0,121.0,3.0,21.0,993.0,601.13,454.42
2016,6,3,13,15,914.5,120.5,3.15,21.0,976.0,550.63,413.97
2016,6,3,13,30,911.0,120.0,3.3,21.0,959.0,499.35,371.6
2016,6,3,13,45,905.5,119.0,3.5,21.0,935.0,446.35,326.76
2016,6,3,14,0,900.0,118.0,3.7,21.0,911.0,393.15,280.62
2016,6,3,14,15,703.0,208.5,3.75,21.0,815.0,332.14,233.41
2016,6,3,14,30,506.0,299.0,3.8,21.0,719.0,302.83,213.71
2016,6,3,14,45,481.0,292.0,3.9,21.0,677.5,259.9,179.91
2016,6,3,15,0,456.0,285.0,4.0,21.0,636.0,220.13,151.27
2016,6,3,15,15,436.0,277.0,4.0,20.5,598.0,183.36,129.77
2016,6,3,15,30,416.0,269.0,4.0,20.0,560.0,155.38,125.87
2016,6,3,15,45,370.0,260.5,4.0,20.0,506.5,164.32,133.71
2016,6,3,16,0,324.0,252.0,4.0,20.0,453.0,160.53,130.92
2016,6,3,16,15,303.5,233.5,3.95,20.0,409.5,151.52,123.75
2016,6,3,16,30,283.0,215.0,3.9,20.0,366.0,142.02,116.15
2016,6,3,16,45,277.5,192.5,3.9,20.0,328.5,129.95,106.32
2016,6,3,17,0,272.0,170.0,3.9,20.0,291.0,117.27,95.86
2016,6,3,17,15,252.0,152.5,3.8,19.5,253.5,106.85,87.38
2016,6,3,17,30,232.0,135.0,3.7,19.0,216.0,96.01,78.38
2016,6,3,17,45,375.0,100.0,3.65,19.0,206.5,72.3,57.84
2016,6,3,18,0,518.0,65.0,3.6,19.0,197.0,50.63,38.84
2016,6,3,18,15,442.0,56.0,3.5,18.5,151.0,44.3,33.13
2016,6,3,18,30,366.0,47.0,3.4,18.0,105.0,37.85,27.11
2016,6,3,18,45,253.5,34.5,3.35,17.5,68.0,26.71,16.67
2016,6,3,19,0,141.0,22.0,3.3,17.0,31.0,17.09,2.7
2016,6,3,19,15,70.5,11.0,3.25,17.0,15.5,9.39,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,11.0,0.45,16.0,11.0,9.05,0.0
2016,6,4,5,30,0.0,22.0,0.3,16.0,22.0,18.15,9.04
2016,6,4,5,45,0.0,37.0,0.2,16.0,37.0,30.6,20.06
2016,6,4,6,0,0.0,52.0,0.1,16.0,52.0,45.02,32.61
2016,6,4,6,15,0.0,68.5,0.15,16.0,68.5,60.76,46.11
2016,6,4,6,30,0.0,85.0,0.2,16.0,85.0,76.15,59.09
2016,6,4,6,45,0.0,103.0,0.3,16.5,103.0,92.97,72.9
2016,6,4,7,0,0.0,121.0,0.4,17.0,121.0,109.54,86.23
2016,6,4,7,15,0.0,113.5,0.4,17.0,113.5,99.08,77.31
2016,6,4,7,30,0.0,106.0,0.4,17.0,106.0,90.37,69.92
2016,6,4,7,45,3.5,145.5,0.4,17.0,147.5,131.39,103.32
2016,6,4,8,0,7.0,185.0,0.4,17.0,189.0,172.91,136.2
2016,6,4,8,15,7.5,194.5,0.4,17.0,199.0,180.84,141.84
2016,6,4,8,30,8.0,204.0,0.4,17.0,209.0,188.87,147.72
2016,6,4,8,45,30.5,258.5,0.45,17.5,281.0,283.72,221.24
2016,6,4,9,0,53.0,313.0,0.5,18.0,353.0,361.91,279.04
2016,6,4,9,15,33.0,285.0,0.55,18.0,310.5,306.72,236.21
2016,6,4,9,30,13.0,257.0,0.6,18.0,268.0,238.16,183.58
2016,6,4,9,45,16.0,278.5,0.7,18.0,292.5,259.52,200.26
2016,6,4,10,0,19.0,300.0,0.8,18.0,317.0,280.47,216.01
2016,6,4,10,15,48.5,362.0,0.8,18.0,406.0,381.74,291.98
2016,6,4,10,30,78.0,424.0,0.8,18.0,495.0,463.69,350.92
2016,6,4,10,45,151.0,443.5,0.8,18.5,584.0,554.82,415.51
2016,6,4,11,0,224.0,463.0,0.8,19.0,673.0,624.54,463.12
2016,6,4,11,15,124.5,413.0,0.75,19.0,530.5,479.76,358.74
2016,6,4,11,30,25.0,363.0,0.7,19.0,388.0,335.0,252.53
2016,6,4,11,45,170.0,411.0,0.7,19.5,576.0,489.18,367.42
2016,6,4,12,0,315.0,459.0,0.7,20.0,764.0,622.2,458.85
2016,6,4,12,15,298.0,463.5,0.75,20.0,751.5,589.18,434.23
2016,6,4,12,30,281.0,468.0,0.8,20.0,739.0,556.92,411.69
2016,6,4,12,45,207.0,470.5,0.85,20.5,669.5,494.85,366.7
2016,6,4,13,0,133.0,473.0,0.9,21.0,600.0,436.67,324.49
2016,6,4,13,15,115.0,459.0,0.95,21.0,567.5,402.57,300.21
2016,6,4,13,30,97.0,445.0,1.0,21.0,535.0,379.67,283.68
2016,6,4,13,45,82.5,424.5,1.05,21.0,500.0,348.79,261.24
2016,6,4,14,0,68.0,404.0,1.1,21.0,465.0,320.09,240.37
2016,6,4,14,15,47.0,360.0,1.1,20.5,401.5,277.0,209.23
2016,6,4,14,30,26.0,316.0,1.1,20.0,338.0,237.23,180.47
2016,6,4,14,45,22.5,294.0,1.15,20.0,312.5,230.98,176.3
2016,6,4,15,0,19.0,272.0,1.2,20.0,287.0,211.86,162.19
2016,6,4,15,15,21.5,266.0,1.2,20.0,282.0,204.36,156.97
2016,6,4,15,30,24.0,260.0,1.2,20.0,277.0,196.88,159.06
2016,6,4,15,45,21.0,240.0,1.25,20.0,254.0,182.86,148.09
2016,6,4,16,0,18.0,220.0,1.3,20.0,231.0,168.65,136.9
2016,6,4,16,15,15.5,202.0,1.3,19.5,211.0,155.59,126.78
2016,6,4,16,30,13.0,184.0,1.3,19.0,191.0,142.39,116.42
2016,6,4,16,45,6.5,161.0,1.35,19.0,164.5,125.66,102.72
2016,6,4,17,0,0.0,138.0,1.4,19.0,138.0,108.73,88.68
2016,6,4,17,15,0.0,120.5,1.4,18.5,120.5,95.5,77.78
2016,6,4,17,30,0.0,103.0,1.4,18.0,103.0,82.16,66.57
2016,6,4,17,45,256.0,84.0,1.4,17.5,149.5,60.15,47.53
2016,6,4,18,0,512.0,65.0,1.4,17.0,196.0,50.54,39.11
2016,6,4,18,15,438.5,56.0,1.35,16.5,150.5,44.23,33.39
2016,6,4,18,30,365.0,47.0,1.3,16.0,105.0,37.79,27.35
2016,6,4,18,45,257.5,34.5,1.3,16.0,68.0,26.72,16.89
2016,6,4,19,0,150.0,22.0,1.3,16.0,31.0,17.1,3.43
2016,6,4,19,15,75.0,11.0,1.2,15.5,15.5,9.39,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,146.0,17.5,1.0,14.0,33.5,156.38,70.6
2016,6,5,5,30,292.0,35.0,1.0,14.0,67.0,300.41,237.63
2016,6,5,5,45,383.5,45.0,1.0,14.5,110.0,394.24,320.55
2016,6,5,6,0,475.0,55.0,1.0,15.0,153.0,494.52,401.7
2016,6,5,6,15,536.0,62.5,1.0,15.0,202.0,571.34,461.8
2016,6,5,6,30,597.0,70.0,1.0,15.0,251.0,650.5,520.8
2016,6,5,6,45,298.5,68.0,1.0,15.0,158.5,380.73,313.64
2016,6,5,7,0,0.0,66.0,1.0,15.0,66.0,54.7,40.65
2016,6,5,7,15,0.0,94.5,1.0,15.0,94.5,80.17,62.38
2016,6,5,7,30,0.0,123.0,1.0,15.0,123.0,107.02,84.46
2016,6,5,7,45,4.5,156.0,1.0,15.5,159.0,142.97,113.63
2016,6,5,8,0,9.0,189.0,1.0,16.0,195.0,179.01,142.21
2016,6,5,8,15,8.0,195.0,1.1,16.0,200.5,181.84,143.91
2016,6,5,8,30,7.0,201.0,1.2,16.0,206.0,184.89,145.94
2016,6,5,8,45,18.0,242.0,1.35,16.5,255.0,234.56,185.09
2016,6,5,9,0,29.0,283.0,1.5,17.0,304.0,304.68,239.0
2016,6,5,9,15,34.5,307.0,1.6,17.0,334.0,331.54,259.0
2016,6,5,9,30,40.0,331.0,1.7,17.0,364.0,357.61,278.45
2016,6,5,9,45,35.5,335.5,1.85,17.5,365.5,352.82,273.75
2016,6,5,10,0,31.0,340.0,2.0,18.0,367.0,348.16,269.35
2016,6,5,10,15,42.5,371.0,2.1,18.0,409.0,384.89,297.1
2016,6,5,10,30,54.0,402.0,2.2,18.0,451.0,419.96,323.15
2016,6,5,10,45,97.5,434.5,2.35,18.0,525.0,483.66,371.25
2016,6,5,11,0,141.0,467.0,2.5,18.0,599.0,555.33,424.04
2016,6,5,11,15,136.5,473.0,2.6,18.0,603.0,543.59,414.79
2016,6,5,11,30,132.0,479.0,2.7,18.0,607.0,531.29,405.63
2016,6,5,11,45,194.5,477.5,2.8,18.0,666.5,564.23,430.97
2016,6,5,12,0,257.0,476.0,2.9,18.0,726.0,593.56,452.92
2016,6,5,12,15,255.0,475.5,2.95,18.0,723.0,569.06,434.46
2016,6,5,12,30,253.0,475.0,3.0,18.0,720.0,544.39,415.99
2016,6,5,12,45,216.5,475.5,3.05,18.5,683.5,504.52,385.06
2016,6,5,13,0,180.0,476.0,3.1,19.0,647.0,465.03,354.51
2016,6,5,13,15,200.5,465.0,3.15,19.0,652.5,449.86,342.77
2016,6,5,13,30,221.0,454.0,3.2,19.0,658.0,432.92,329.14
2016,6,5,13,45,321.0,406.5,3.25,19.0,694.5,411.91,311.0
2016,6,5,14,0,421.0,359.0,3.3,19.0,731.0,381.7,284.08
2016,6,5,14,15,357.0,370.0,3.35,19.0,678.5,349.34,258.48
2016,6,5,14,30,293.0,381.0,3.4,19.0,626.0,313.61,231.43
2016,6,5,14,45,215.0,372.0,3.5,19.0,548.0,284.62,211.61
2016,6,5,15,0,137.0,363.0,3.6,19.0,470.0,250.94,189.47
2016,6,5,15,15,117.0,339.5,3.65,18.5,427.0,222.8,170.57
2016,6,5,15,30,97.0,316.0,3.7,18.0,384.0,213.24,174.89
2016,6,5,15,45,61.5,274.5,3.75,18.0,317.0,190.21,156.23
2016,6,5,16,0,26.0,233.0,3.8,18.0,250.0,177.18,145.83
2016,6,5,16,15,16.5,203.5,3.75,18.0,214.0,156.62,128.96
2016,6,5,16,30,7.0,174.0,3.7,18.0,178.0,135.67,111.6
2016,6,5,16,45,3.5,145.5,3.65,18.0,147.5,115.07,94.36
2016,6,5,17,0,0.0,117.0,3.6,18.0,117.0,94.01,76.52
2016,6,5,17,15,0.0,102.0,3.55,17.5,102.0,82.41,66.83
2016,6,5,17,30,0.0,87.0,3.5,17.0,87.0,70.71,56.87
2016,6,5,17,45,0.0,72.5,3.45,17.0,72.5,59.29,46.89
2016,6,5,18,0,0.0,58.0,3.4,17.0,58.0,47.79,36.68
2016,6,5,18,15,0.0,45.0,3.4,16.5,45.0,37.23,27.23
2016,6,5,18,30,0.0,32.0,3.4,16.0,32.0,26.43,17.44
2016,6,5,18,45,0.0,21.0,3.4,16.0,21.0,17.31,8.98
2016,6,5,19,0,0.0,10.0,3.4,16.0,10.0,8.22,0.0
2016,6,5,19,15,0.0,5.0,3.4,15.5,5.0,4.27,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,146.5,17.0,2.65,14.0,33.5,155.92,72.17
2016,6,6,5,30,293.0,34.0,2.7,14.0,67.0,300.02,239.55
2016,6,6,5,45,385.0,43.5,2.75,14.5,109.5,393.46,324.12
2016,6,6,6,0,477.0,53.0,2.8,15.0,152.0,493.45,407.63
2016,6,6,6,15,253.5,81.5,2.8,15.0,135.5,331.84,278.02
2016,6,6,6,30,30.0,110.0,2.8,15.0,119.0,145.99,118.98
2016,6,6,6,45,36.5,130.5,2.8,15.5,143.5,173.38,142.02
2016,6,6,7,0,43.0,151.0,2.8,16.0,168.0,200.56,163.99
2016,6,6,7,15,30.0,162.0,2.75,16.0,175.0,196.73,159.72
2016,6,6,7,30,17.0,173.0,2.7,16.0,182.0,175.96,141.64
2016,6,6,7,45,53.5,211.0,2.65,16.5,241.5,270.13,218.34
2016,6,6,8,0,90.0,249.0,2.6,17.0,301.0,347.6,279.17
2016,6,6,8,15,93.5,271.5,2.55,17.0,330.0,372.49,297.24
2016,6,6,8,30,97.0,294.0,2.5,17.0,359.0,396.71,314.8
2016,6,6,8,45,129.0,318.5,2.5,17.0,410.5,473.55,372.95
2016,6,6,9,0,161.0,343.0,2.5,17.0,462.0,527.15,412.48
2016,6,6,9,15,228.0,353.0,2.5,17.0,531.0,598.69,465.88
2016,6,6,9,30,295.0,363.0,2.5,17.0,600.0,689.01,531.03
2016,6,6,9,45,393.5,341.5,2.5,17.5,671.0,753.39,576.81
2016,6,6,10,0,492.0,320.0,2.5,18.0,742.0,832.79,631.52
2016,6,6,10,15,445.5,350.5,2.5,18.0,742.0,800.55,606.02
2016,6,6,10,30,399.0,381.0,2.5,18.0,742.0,766.73,580.43
2016,6,6,10,45,362.5,408.5,2.5,18.0,742.0,727.92,551.78
2016,6,6,11,0,326.0,436.0,2.5,18.0,742.0,701.39,531.49
2016,6,6,11,15,374.0,419.5,2.45,18.0,775.0,706.89,535.85
2016,6,6,11,30,422.0,403.0,2.4,18.0,808.0,714.54,541.17
2016,6,6,11,45,306.5,445.5,2.35,18.0,740.5,629.06,477.18
2016,6,6,12,0,191.0,488.0,2.3,18.0,673.0,553.16,420.01
2016,6,6,12,15,235.5,478.5,2.25,18.0,706.5,558.78,424.64
2016,6,6,12,30,280.0,469.0,2.2,18.0,740.0,557.81,423.63
2016,6,6,12,45,169.0,451.5,2.15,18.0,614.5,458.73,349.58
2016,6,6,13,0,58.0,434.0,2.1,18.0,489.0,373.05,285.23
2016,6,6,13,15,159.0,440.0,2.1,18.0,588.0,412.37,314.82
2016,6,6,13,30,260.0,446.0,2.1,18.0,687.0,436.13,330.69
2016,6,6,13,45,214.5,440.0,2.15,18.0,635.0,401.87,304.25
2016,6,6,14,0,169.0,434.0,2.2,18.0,583.0,362.84,274.88
2016,6,6,14,15,135.5,414.0,2.25,18.0,531.5,324.17,245.85
2016,6,6,14,30,102.0,394.0,2.3,18.0,480.0,302.72,230.34
2016,6,6,14,45,142.5,379.0,2.4,18.0,493.0,275.76,207.94
2016,6,6,15,0,183.0,364.0,2.5,18.0,506.0,257.56,192.87
2016,6,6,15,15,116.5,328.5,2.6,18.0,417.5,217.68,166.42
2016,6,6,15,30,50.0,293.0,2.7,18.0,329.0,200.68,164.19
2016,6,6,15,45,47.0,272.0,2.8,18.0,303.5,188.63,154.69
2016,6,6,16,0,44.0,251.0,2.9,18.0,278.0,176.2,144.8
2016,6,6,16,15,33.0,223.0,2.95,17.5,242.5,159.36,131.38
2016,6,6,16,30,22.0,195.0,3.0,17.0,207.0,149.81,123.99
2016,6,6,16,45,21.0,178.0,3.1,17.0,188.5,137.21,113.66
2016,6,6,17,0,20.0,161.0,3.2,17.0,170.0,124.49,103.13
2016,6,6,17,15,15.5,142.0,3.25,16.5,148.5,110.32,91.38
2016,6,6,17,30,11.0,123.0,3.3,16.0,127.0,96.05,79.32
2016,6,6,17,45,5.5,104.0,3.4,16.0,106.0,81.67,66.79
2016,6,6,18,0,0.0,85.0,3.5,16.0,85.0,67.21,53.97
2016,6,6,18,15,0.0,65.5,3.55,15.5,65.5,52.35,40.67
2016,6,6,18,30,0.0,46.0,3.6,15.0,46.0,37.33,27.07
2016,6,6,18,45,0.0,30.0,3.65,15.0,30.0,24.7,15.33
2016,6,6,19,0,0.0,14.0,3.7,15.0,14.0,11.53,1.21
2016,6,6,19,15,0.0,7.0,3.7,15.0,7.0,5.97,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,4,45,15.5,4.0,2.45,14.5,4.5,0.0,0.0
2016,6,7,5,0,31.0,8.0,2.4,15.0,9.0,26.66,0.0
2016,6,7,5,15,145.0,22.0,2.3,15.0,37.0,158.97,74.47
2016,6,7,5,30,259.0,36.0,2.2,15.0,65.0,274.76,218.21
2016,6,7,5,45,350.5,46.0,2.15,15.0,106.5,369.8,303.78
2016,6,7,6,0,442.0,56.0,2.1,15.0,148.0,468.87,386.6
2016,6,7,6,15,221.0,65.5,2.05,15.0,111.5,301.16,251.54
2016,6,7,6,30,0.0,75.0,2.0,15.0,75.0,64.96,49.66
2016,6,7,6,45,0.0,90.5,2.0,15.5,90.5,79.21,61.79
2016,6,7,7,0,0.0,106.0,2.0,16.0,106.0,93.31,73.32
2016,6,7,7,15,0.0,118.5,2.0,16.0,118.5,104.18,82.13
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,115.05,90.83
2016,6,7,7,45,0.5,148.5,2.05,16.5,149.0,131.41,103.79
2016,6,7,8,0,1.0,166.0,2.1,17.0,167.0,147.66,116.46
2016,6,7,8,15,1.5,171.5,2.1,17.0,172.5,151.99,119.59
2016,6,7,8,30,2.0,177.0,2.1,17.0,178.0,156.53,122.91
2016,6,7,8,45,36.5,251.0,2.15,17.5,277.5,281.63,222.82
2016,6,7,9,0,71.0,325.0,2.2,18.0,377.0,393.56,308.31
2016,6,7,9,15,96.5,352.5,2.25,18.0,427.5,443.58,345.54
2016,6,7,9,30,122.0,380.0,2.3,18.0,478.0,512.82,396.48
2016,6,7,9,45,156.5,398.0,2.35,18.0,529.5,557.67,429.23
2016,6,7,10,0,191.0,416.0,2.4,18.0,581.0,600.32,460.12
2016,6,7,10,15,153.5,428.0,2.45,18.0,563.0,565.37,432.81
2016,6,7,10,30,116.0,440.0,2.5,18.0,545.0,530.92,406.28
2016,6,7,10,45,179.5,449.5,2.6,18.5,616.0,586.87,447.83
2016,6,7,11,0,243.0,459.0,2.7,19.0,687.0,649.54,492.6
2016,6,7,11,15,235.0,467.5,2.7,19.0,691.0,622.77,472.38
2016,6,7,11,30,227.0,476.0,2.7,19.0,695.0,606.54,460.11
2016,6,7,11,45,402.5,415.5,2.7,19.0,805.5,682.28,517.41
2016,6,7,12,0,578.0,355.0,2.7,19.0,916.0,736.01,556.93
2016,6,7,12,15,485.5,386.5,2.7,19.0,857.0,660.69,500.71
2016,6,7,12,30,393.0,418.0,2.7,19.0,798.0,593.18,450.36
2016,6,7,12,45,328.5,440.5,2.75,19.0,756.0,542.6,412.35
2016,6,7,13,0,264.0,463.0,2.8,19.0,714.0,496.59,377.44
2016,6,7,13,15,146.0,412.0,2.85,18.5,550.5,386.86,296.09
2016,6,7,13,30,28.0,361.0,2.9,18.0,387.0,290.88,224.27
2016,6,7,13,45,38.0,372.5,2.95,18.0,407.5,296.83,229.01
2016,6,7,14,0,48.0,384.0,3.0,18.0,428.0,300.89,231.84
2016,6,7,14,15,131.0,391.5,3.1,18.0,502.5,310.02,236.28
2016,6,7,14,30,214.0,399.0,3.2,18.0,577.0,319.42,239.77
2016,6,7,14,45,149.5,375.5,3.3,18.0,498.0,275.52,208.02
2016,6,7,15,0,85.0,352.0,3.4,18.0,419.0,253.21,194.07
2016,6,7,15,15,83.0,332.0,3.5,18.0,394.0,231.41,178.55
2016,6,7,15,30,81.0,312.0,3.6,18.0,369.0,211.0,172.97
2016,6,7,15,45,69.5,286.0,3.75,18.0,333.0,196.41,161.38
2016,6,7,16,0,58.0,260.0,3.9,18.0,297.0,181.32,149.28
2016,6,7,16,15,35.0,221.0,4.0,17.5,243.0,158.3,130.63
2016,6,7,16,30,12.0,182.0,4.1,17.0,189.0,141.16,116.75
2016,6,7,16,45,6.0,155.0,4.2,17.0,158.5,121.7,100.45
2016,6,7,17,0,0.0,128.0,4.3,17.0,128.0,101.88,83.66
2016,6,7,17,15,0.0,111.5,4.35,16.5,111.5,89.27,73.1
2016,6,7,17,30,0.0,95.0,4.4,16.0,95.0,76.56,62.26
2016,6,7,17,45,224.0,86.5,4.45,16.0,144.5,64.72,51.88
2016,6,7,18,0,448.0,78.0,4.5,16.0,194.0,58.27,46.1
2016,6,7,18,15,373.0,67.0,4.5,15.5,149.5,50.47,39.03
2016,6,7,18,30,298.0,56.0,4.5,15.0,105.0,42.53,31.62
2016,6,7,18,45,201.0,41.0,4.5,15.0,69.0,31.38,21.03
2016,6,7,19,0,104.0,26.0,4.5,15.0,33.0,20.42,7.01
2016,6,7,19,15,52.0,13.0,4.45,15.0,16.5,11.1,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,4.3,14.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,4.3,14.0,4.0,3.41,0.0
2016,6,8,5,15,0.0,15.0,4.2,14.0,15.0,12.36,0.56
2016,6,8,5,30,0.0,26.0,4.1,14.0,26.0,21.48,11.8
2016,6,8,5,45,0.0,41.5,4.1,14.5,41.5,36.12,24.71
2016,6,8,6,0,0.0,57.0,4.1,15.0,57.0,51.0,37.67
2016,6,8,6,15,0.0,75.0,4.1,15.0,75.0,68.42,52.74
2016,6,8,6,30,0.0,93.0,4.1,15.0,93.0,85.38,67.21
2016,6,8,6,45,1.0,111.5,4.15,15.0,112.0,103.49,82.48
2016,6,8,7,0,2.0,130.0,4.2,15.0,131.0,121.39,97.34
2016,6,8,7,15,28.0,162.5,4.3,15.0,176.5,195.41,159.7
2016,6,8,7,30,54.0,195.0,4.4,15.0,222.0,256.16,209.87
2016,6,8,7,45,57.5,217.5,4.5,15.5,249.0,282.09,229.74
2016,6,8,8,0,61.0,240.0,4.6,16.0,276.0,307.51,248.98
2016,6,8,8,15,36.5,229.0,4.7,16.0,251.0,264.97,213.23
2016,6,8,8,30,12.0,218.0,4.8,16.0,226.0,206.8,164.9
2016,6,8,8,45,66.0,279.0,4.9,16.0,327.0,342.57,275.06
2016,6,8,9,0,120.0,340.0,5.0,16.0,428.0,482.07,384.21
2016,6,8,9,15,311.0,311.5,5.05,16.0,557.0,658.91,523.56
2016,6,8,9,30,502.0,283.0,5.1,16.0,686.0,832.69,654.77
2016,6,8,9,45,500.0,300.0,5.2,16.0,715.5,835.79,654.93
2016,6,8,10,0,498.0,317.0,5.3,16.0,745.0,836.13,654.13
2016,6,8,10,15,376.0,376.0,5.35,16.0,705.0,743.99,582.57
2016,6,8,10,30,254.0,435.0,5.4,16.0,665.0,670.7,524.17
2016,6,8,10,45,561.5,286.0,5.45,16.0,809.0,809.65,635.44
2016,6,8,11,0,869.0,137.0,5.5,16.0,953.0,901.53,704.88
2016,6,8,11,15,872.0,137.5,5.55,16.0,966.0,872.69,683.38
2016,6,8,11,30,875.0,138.0,5.6,16.0,979.0,841.14,660.53
2016,6,8,11,45,875.0,139.0,5.7,16.0,984.0,805.13,634.55
2016,6,8,12,0,875.0,140.0,5.8,16.0,989.0,767.02,606.3
2016,6,8,12,15,875.0,140.0,5.85,16.0,987.5,726.3,574.32
2016,6,8,12,30,875.0,140.0,5.9,16.0,986.0,683.99,540.49
2016,6,8,12,45,853.0,152.5,6.0,16.5,971.0,635.55,500.2
2016,6,8,13,0,831.0,165.0,6.1,17.0,956.0,589.98,461.43
2016,6,8,13,15,687.0,254.5,6.1,17.0,901.5,533.0,413.7
2016,6,8,13,30,543.0,344.0,6.1,17.0,847.0,490.66,377.95
2016,6,8,13,45,681.5,249.0,6.15,17.0,864.0,442.17,335.75
2016,6,8,14,0,820.0,154.0,6.2,17.0,881.0,389.64,287.33
2016,6,8,14,15,812.0,152.5,6.15,17.0,851.5,338.27,241.02
2016,6,8,14,30,804.0,151.0,6.1,17.0,822.0,287.57,195.61
2016,6,8,14,45,798.5,146.0,6.05,17.0,788.5,235.91,151.12
2016,6,8,15,0,793.0,141.0,6.0,17.0,755.0,185.05,111.48
2016,6,8,15,15,632.0,194.0,5.95,17.0,666.5,150.3,98.0
2016,6,8,15,30,471.0,247.0,5.9,17.0,578.0,143.96,117.94
2016,6,8,15,45,430.0,242.5,5.85,17.0,530.0,144.13,118.4
2016,6,8,16,0,389.0,238.0,5.8,17.0,482.0,153.98,127.12
2016,6,8,16,15,412.5,211.0,5.8,16.5,451.0,131.99,108.92
2016,6,8,16,30,436.0,184.0,5.8,16.0,420.0,118.8,98.12
2016,6,8,16,45,467.5,157.0,5.8,16.0,387.5,104.78,86.28
2016,6,8,17,0,499.0,130.0,5.8,16.0,355.0,89.78,73.49
2016,6,8,17,15,458.0,123.0,5.7,16.0,310.0,86.1,70.5
2016,6,8,17,30,417.0,116.0,5.6,16.0,265.0,82.29,67.31
2016,6,8,17,45,388.0,100.5,5.6,16.0,222.0,72.61,58.84
2016,6,8,18,0,359.0,85.0,5.6,16.0,179.0,62.5,49.84
2016,6,8,18,15,305.0,70.5,5.55,15.5,138.5,52.54,40.86
2016,6,8,18,30,251.0,56.0,5.5,15.0,98.0,42.28,31.42
2016,6,8,18,45,174.0,40.5,5.45,15.0,65.0,30.9,20.66
2016,6,8,19,0,97.0,25.0,5.4,15.0,32.0,19.7,6.98
2016,6,8,19,15,48.5,12.5,5.3,15.0,16.0,10.67,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,4.5,5.45,14.0,4.5,0.0,0.0
2016,6,9,5,0,0.0,9.0,5.5,14.0,9.0,7.68,0.0
2016,6,9,5,15,120.5,24.0,5.45,14.0,37.5,146.29,69.94
2016,6,9,5,30,241.0,39.0,5.4,14.0,66.0,266.85,214.22
2016,6,9,5,45,329.0,50.5,5.4,14.5,107.5,355.04,295.71
2016,6,9,6,0,417.0,62.0,5.4,15.0,149.0,455.16,381.86
2016,6,9,6,15,208.5,62.5,5.35,15.0,106.0,285.84,241.69
2016,6,9,6,30,0.0,63.0,5.3,15.0,63.0,52.38,39.1
2016,6,9,6,45,0.0,76.0,5.25,15.0,76.0,64.16,49.18
2016,6,9,7,0,0.0,89.0,5.2,15.0,89.0,75.87,58.98
2016,6,9,7,15,0.0,114.5,5.15,15.0,114.5,100.07,79.16
2016,6,9,7,30,0.0,140.0,5.1,15.0,140.0,124.24,99.07
2016,6,9,7,45,6.5,168.0,5.05,15.0,172.0,157.27,126.38
2016,6,9,8,0,13.0,196.0,5.0,15.0,204.0,190.24,153.28
2016,6,9,8,15,16.5,216.5,4.95,15.0,227.5,212.25,170.82
2016,6,9,8,30,20.0,237.0,4.9,15.0,251.0,234.07,188.05
2016,6,9,8,45,124.5,286.5,4.9,15.5,378.5,432.39,348.26
2016,6,9,9,0,229.0,336.0,4.9,16.0,506.0,588.64,468.87
2016,6,9,9,15,356.0,313.0,4.9,16.0,591.5,706.26,558.95
2016,6,9,9,30,483.0,290.0,4.9,16.0,677.0,820.97,644.35
2016,6,9,9,45,676.0,206.0,4.95,16.5,772.0,921.39,718.27
2016,6,9,10,0,869.0,122.0,5.0,17.0,867.0,986.45,761.51
2016,6,9,10,15,875.0,123.0,5.05,17.0,894.0,973.11,751.11
2016,6,9,10,30,881.0,124.0,5.1,17.0,921.0,956.47,739.01
2016,6,9,10,45,889.0,122.5,5.15,17.0,942.5,936.08,724.34
2016,6,9,11,0,897.0,121.0,5.2,17.0,964.0,912.49,707.48
2016,6,9,11,15,900.0,121.5,5.25,17.0,977.0,883.28,686.61
2016,6,9,11,30,903.0,122.0,5.3,17.0,990.0,851.28,663.71
2016,6,9,11,45,905.5,121.5,5.35,17.0,996.0,815.45,637.96
2016,6,9,12,0,908.0,121.0,5.4,17.0,1002.0,777.31,610.39
2016,6,9,12,15,685.5,261.0,5.55,17.0,925.5,699.92,547.61
2016,6,9,12,30,463.0,401.0,5.7,17.0,849.0,624.94,486.83
2016,6,9,12,45,684.5,259.5,5.9,17.0,915.0,618.65,484.32
2016,6,9,13,0,906.0,118.0,6.1,17.0,981.0,597.96,468.2
2016,6,9,13,15,902.5,117.5,6.25,17.0,965.0,548.39,426.31
2016,6,9,13,30,899.0,117.0,6.4,17.0,949.0,498.05,382.75
2016,6,9,13,45,893.5,116.0,6.55,17.0,925.5,445.97,336.74
2016,6,9,14,0,888.0,115.0,6.7,17.0,902.0,393.69,289.61
2016,6,9,14,15,881.0,114.0,6.75,17.0,872.5,340.96,241.59
2016,6,9,14,30,874.0,113.0,6.8,17.0,843.0,288.58,194.19
2016,6,9,14,45,863.5,112.0,6.85,17.0,807.0,236.09,148.73
2016,6,9,15,0,853.0,111.0,6.9,17.0,771.0,184.7,108.68
2016,6,9,15,15,841.0,108.5,6.9,16.5,730.5,133.6,77.88
2016,6,9,15,30,829.0,106.0,6.9,16.0,690.0,74.53,58.98
2016,6,9,15,45,813.0,103.5,6.95,16.0,645.5,74.31,58.97
2016,6,9,16,0,797.0,101.0,7.0,16.0,601.0,74.0,58.88
2016,6,9,16,15,717.0,111.5,7.0,16.0,534.5,74.16,59.21
2016,6,9,16,30,637.0,122.0,7.0,16.0,468.0,81.74,66.01
2016,6,9,16,45,626.5,111.0,7.0,16.0,423.0,76.47,61.63
2016,6,9,17,0,616.0,100.0,7.0,16.0,378.0,70.77,56.84
2016,6,9,17,15,468.5,111.5,7.0,15.5,308.0,78.64,64.08
2016,6,9,17,30,321.0,123.0,7.0,15.0,238.0,89.43,73.9
2016,6,9,17,45,286.5,108.5,7.0,15.0,199.0,79.75,65.41
2016,6,9,18,0,252.0,94.0,7.0,15.0,160.0,69.79,56.5
2016,6,9,18,15,217.0,76.0,6.95,14.5,124.5,57.23,45.19
2016,6,9,18,30,182.0,58.0,6.9,14.0,89.0,44.34,33.37
2016,6,9,18,45,125.0,41.5,6.85,14.0,59.5,32.1,21.81
2016,6,9,19,0,68.0,25.0,6.8,14.0,30.0,19.65,7.36
2016,6,9,19,15,34.0,12.5,6.7,14.0,15.0,10.67,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,30.0,4.5,4.5,14.0,5.0,0.0,0.0
2016,6,10,5,0,60.0,9.0,4.6,14.0,10.0,46.0,0.0
2016,6,10,5,15,190.5,21.5,4.75,14.0,40.0,192.62,94.37
2016,6,10,5,30,321.0,34.0,4.9,14.0,70.0,319.79,257.14
2016,6,10,5,45,407.5,43.0,5.05,14.5,112.0,409.41,339.95
2016,6,10,6,0,494.0,52.0,5.2,15.0,154.0,505.07,421.78
2016,6,10,6,15,451.0,72.0,5.3,15.0,185.0,510.68,428.9
2016,6,10,6,30,408.0,92.0,5.4,15.0,216.0,505.35,425.58
2016,6,10,6,45,438.0,103.5,5.5,15.5,259.0,556.58,466.07
2016,6,10,7,0,468.0,115.0,5.6,16.0,302.0,608.0,505.2
2016,6,10,7,15,607.0,99.0,5.65,16.0,376.0,739.09,606.04
2016,6,10,7,30,746.0,83.0,5.7,16.0,450.0,857.52,693.68
2016,6,10,7,45,767.5,86.5,5.8,16.0,498.5,893.49,718.19
2016,6,10,8,0,789.0,90.0,5.9,16.0,547.0,927.19,741.24
2016,6,10,8,15,594.0,172.0,5.95,16.0,532.0,839.02,673.76
2016,6,10,8,30,399.0,254.0,6.0,16.0,517.0,723.62,580.86
2016,6,10,8,45,362.0,284.5,6.05,16.5,536.0,694.62,555.87
2016,6,10,9,0,325.0,315.0,6.1,17.0,555.0,684.94,544.84
2016,6,10,9,15,406.0,301.5,6.15,17.0,617.0,764.83,605.54
2016,6,10,9,30,487.0,288.0,6.2,17.0,679.0,823.07,649.36
2016,6,10,9,45,470.0,309.5,6.3,17.5,699.5,815.91,640.95
2016,6,10,10,0,453.0,331.0,6.4,18.0,720.0,806.28,631.14
2016,6,10,10,15,435.5,351.0,6.5,18.0,734.5,792.4,619.58
2016,6,10,10,30,418.0,371.0,6.6,18.0,749.0,776.43,606.56
2016,6,10,10,45,666.5,238.0,6.7,18.0,856.5,862.51,676.63
2016,6,10,11,0,915.0,105.0,6.8,18.0,964.0,914.25,714.85
2016,6,10,11,15,918.5,105.5,6.9,18.0,977.5,885.42,693.61
2016,6,10,11,30,922.0,106.0,7.0,18.0,991.0,853.7,670.56
2016,6,10,11,45,923.0,106.5,7.1,18.0,997.5,817.33,643.98
2016,6,10,12,0,924.0,107.0,7.2,18.0,1004.0,778.63,615.55
2016,6,10,12,15,924.5,107.0,7.25,18.0,1003.5,737.09,583.17
2016,6,10,12,30,925.0,107.0,7.3,18.0,1003.0,693.71,548.2
2016,6,10,12,45,908.5,117.0,7.4,18.0,990.0,645.73,508.87
2016,6,10,13,0,892.0,127.0,7.5,18.0,977.0,597.36,468.45
2016,6,10,13,15,889.5,126.5,7.5,17.5,962.0,548.9,427.84
2016,6,10,13,30,887.0,126.0,7.5,17.0,947.0,499.58,385.4
2016,6,10,13,45,883.5,124.5,7.55,17.0,925.0,448.52,339.87
2016,6,10,14,0,880.0,123.0,7.6,17.0,903.0,397.08,293.15
2016,6,10,14,15,873.5,121.5,7.65,17.0,874.0,344.54,245.17
2016,6,10,14,30,867.0,120.0,7.7,17.0,845.0,292.3,197.79
2016,6,10,14,45,858.0,118.5,7.8,17.0,810.0,240.09,152.39
2016,6,10,15,0,849.0,117.0,7.9,17.0,775.0,188.82,112.18
2016,6,10,15,15,837.0,114.5,7.95,16.5,734.5,127.53,72.67
2016,6,10,15,30,825.0,112.0,8.0,16.0,694.0,78.05,62.02
2016,6,10,15,45,808.0,110.0,8.05,16.0,649.0,78.28,62.4
2016,6,10,16,0,791.0,108.0,8.1,16.0,604.0,78.46,62.75
2016,6,10,16,15,770.0,104.5,8.1,16.0,556.0,77.51,62.12
2016,6,10,16,30,749.0,101.0,8.1,16.0,508.0,76.47,61.42
2016,6,10,16,45,719.0,97.5,8.1,16.0,457.5,68.68,54.82
2016,6,10,17,0,689.0,94.0,8.1,16.0,407.0,67.51,53.98
2016,6,10,17,15,533.0,104.5,8.0,15.5,329.0,75.09,60.95
2016,6,10,17,30,377.0,115.0,7.9,15.0,251.0,81.13,66.57
2016,6,10,17,45,330.0,104.5,7.8,15.0,209.5,74.77,61.01
2016,6,10,18,0,283.0,94.0,7.7,15.0,168.0,70.04,56.73
2016,6,10,18,15,241.5,76.5,7.5,14.5,130.5,57.74,45.64
2016,6,10,18,30,200.0,59.0,7.3,14.0,93.0,45.13,34.08
2016,6,10,18,45,135.5,42.5,7.15,14.0,62.0,32.86,22.49
2016,6,10,19,0,71.0,26.0,7.0,14.0,31.0,20.4,8.19
2016,6,10,19,15,35.5,13.0,6.85,14.0,15.5,11.1,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.0,4.5,13.5,4.0,0.0,0.0
2016,6,11,5,0,0.0,8.0,4.4,14.0,8.0,6.83,0.0
2016,6,11,5,15,95.5,25.5,4.35,14.0,36.0,118.5,55.97
2016,6,11,5,30,191.0,43.0,4.3,14.0,64.0,237.25,189.3
2016,6,11,5,45,285.5,55.5,4.25,14.0,105.5,329.42,273.55
2016,6,11,6,0,380.0,68.0,4.2,14.0,147.0,429.34,360.31
2016,6,11,6,15,444.5,77.5,4.1,14.0,194.5,506.07,424.31
2016,6,11,6,30,509.0,87.0,4.0,14.0,242.0,593.4,494.21
2016,6,11,6,45,562.0,93.0,3.9,14.5,293.0,663.38,546.81
2016,6,11,7,0,615.0,99.0,3.8,15.0,344.0,733.89,597.72
2016,6,11,7,15,649.0,104.5,3.65,15.5,395.0,785.87,632.7
2016,6,11,7,30,683.0,110.0,3.5,16.0,446.0,836.76,665.76
2016,6,11,7,45,713.5,113.0,3.4,16.5,496.5,879.59,692.28
2016,6,11,8,0,744.0,116.0,3.3,17.0,547.0,920.51,716.84
2016,6,11,8,15,763.5,119.5,3.1,17.0,593.5,942.1,728.02
2016,6,11,8,30,783.0,123.0,2.9,17.0,640.0,967.95,742.06
2016,6,11,8,45,801.0,124.5,2.75,17.5,684.0,986.99,750.17
2016,6,11,9,0,819.0,126.0,2.6,18.0,728.0,1002.85,756.05
2016,6,11,9,15,830.5,128.0,2.5,18.0,766.5,1009.35,757.61
2016,6,11,9,30,842.0,130.0,2.4,18.0,805.0,1012.44,757.1
2016,6,11,9,45,853.0,130.5,2.35,18.5,839.0,996.76,743.45
2016,6,11,10,0,864.0,131.0,2.3,19.0,873.0,991.14,736.85
2016,6,11,10,15,870.0,132.5,2.35,19.0,899.5,978.24,727.96
2016,6,11,10,30,876.0,134.0,2.4,19.0,926.0,962.03,717.03
2016,6,11,10,45,880.5,135.0,2.45,19.5,946.0,940.71,701.45
2016,6,11,11,0,885.0,136.0,2.5,20.0,966.0,916.27,683.88
2016,6,11,11,15,887.5,136.5,2.65,20.0,979.0,886.68,664.97
