Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,11,30,890.0,137.0,2.8,20.0,992.0,854.36,643.99
2016,6,11,11,45,889.5,138.0,2.95,20.0,997.5,817.56,619.66
2016,6,11,12,0,889.0,139.0,3.1,20.0,1003.0,778.66,593.17
2016,6,11,12,15,888.0,139.0,3.25,20.0,1001.0,736.8,562.71
2016,6,11,12,30,887.0,139.0,3.4,20.0,999.0,693.4,530.31
2016,6,11,12,45,890.5,135.0,3.6,20.0,991.5,648.54,496.13
2016,6,11,13,0,894.0,131.0,3.8,20.0,984.0,602.11,459.66
2016,6,11,13,15,890.0,130.5,3.8,19.5,967.0,552.75,420.18
2016,6,11,13,30,886.0,130.0,3.8,19.0,950.0,502.7,378.93
2016,6,11,13,45,876.0,131.0,3.85,19.0,925.0,450.66,334.43
2016,6,11,14,0,866.0,132.0,3.9,19.0,900.0,398.86,289.18
2016,6,11,14,15,858.0,130.5,3.85,19.0,870.0,346.55,242.86
2016,6,11,14,30,850.0,129.0,3.8,19.0,840.0,294.7,197.12
2016,6,11,14,45,648.0,210.5,3.8,19.0,739.0,243.91,161.96
2016,6,11,15,0,446.0,292.0,3.8,19.0,638.0,228.69,159.03
2016,6,11,15,15,486.5,259.0,3.75,18.5,618.5,182.95,126.98
2016,6,11,15,30,527.0,226.0,3.7,18.0,599.0,133.96,108.76
2016,6,11,15,45,639.5,173.5,3.7,18.0,596.5,105.67,85.15
2016,6,11,16,0,752.0,121.0,3.7,18.0,594.0,86.42,68.99
2016,6,11,16,15,730.0,117.0,3.65,17.5,546.0,77.71,61.87
2016,6,11,16,30,708.0,113.0,3.6,17.0,498.0,76.84,61.45
2016,6,11,16,45,678.0,108.5,3.55,17.0,448.5,75.42,60.43
2016,6,11,17,0,648.0,104.0,3.5,17.0,399.0,73.91,59.33
2016,6,11,17,15,610.5,98.0,3.55,16.5,349.0,71.15,57.22
2016,6,11,17,30,573.0,92.0,3.6,16.0,299.0,68.28,54.96
2016,6,11,17,45,521.0,84.0,3.65,16.0,250.0,63.61,50.9
2016,6,11,18,0,469.0,76.0,3.7,16.0,201.0,58.79,46.58
2016,6,11,18,15,399.0,65.5,3.6,16.0,156.0,49.5,38.14
2016,6,11,18,30,329.0,55.0,3.5,16.0,111.0,41.9,31.02
2016,6,11,18,45,231.5,41.0,3.45,16.0,74.0,31.45,21.16
2016,6,11,19,0,134.0,27.0,3.4,16.0,37.0,20.85,8.7
2016,6,11,19,15,67.0,13.5,3.2,15.5,18.5,11.52,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,4.0,4.0,3.6,14.0,4.0,0.0,0.0
2016,6,12,5,0,8.0,8.0,3.6,14.0,8.0,11.93,0.0
2016,6,12,5,15,91.0,26.0,3.55,14.0,35.5,116.56,54.75
2016,6,12,5,30,174.0,44.0,3.5,14.0,63.0,211.42,168.4
2016,6,12,5,45,265.5,57.5,3.45,14.5,104.0,317.08,262.1
2016,6,12,6,0,357.0,71.0,3.4,15.0,145.0,415.1,346.03
2016,6,12,6,15,178.5,83.5,3.35,15.0,120.5,271.41,227.45
2016,6,12,6,30,0.0,96.0,3.3,15.0,96.0,88.98,70.05
2016,6,12,6,45,3.5,115.0,3.25,15.5,116.5,109.84,87.73
2016,6,12,7,0,7.0,134.0,3.2,16.0,137.0,130.6,104.8
2016,6,12,7,15,20.0,159.5,3.15,16.0,169.5,167.67,135.68
2016,6,12,7,30,33.0,185.0,3.1,16.0,202.0,223.14,180.96
2016,6,12,7,45,87.5,219.0,3.05,16.0,268.5,313.61,254.96
2016,6,12,8,0,142.0,253.0,3.0,16.0,335.0,426.14,343.64
2016,6,12,8,15,193.5,271.5,2.85,16.0,393.5,495.51,396.6
2016,6,12,8,30,245.0,290.0,2.7,16.0,452.0,587.15,464.57
2016,6,12,8,45,195.5,316.0,2.6,16.5,451.0,538.65,423.96
2016,6,12,9,0,146.0,342.0,2.5,17.0,450.0,510.99,399.58
2016,6,12,9,15,213.5,353.5,2.45,17.0,520.5,584.93,455.3
2016,6,12,9,30,281.0,365.0,2.4,17.0,591.0,677.7,522.15
2016,6,12,9,45,313.5,372.5,2.35,17.5,634.0,707.21,540.9
2016,6,12,10,0,346.0,380.0,2.3,18.0,677.0,734.34,558.16
2016,6,12,10,15,327.0,400.0,2.35,18.0,688.0,721.73,547.72
2016,6,12,10,30,308.0,420.0,2.4,18.0,699.0,707.64,536.65
2016,6,12,10,45,343.0,414.5,2.5,18.0,731.5,717.41,544.36
2016,6,12,11,0,378.0,409.0,2.6,18.0,764.0,724.23,549.73
2016,6,12,11,15,404.5,404.0,2.7,18.0,788.5,728.79,553.12
2016,6,12,11,30,431.0,399.0,2.8,18.0,813.0,721.07,547.96
2016,6,12,11,45,475.0,392.5,2.9,18.5,851.5,722.61,548.48
2016,6,12,12,0,519.0,386.0,3.0,19.0,890.0,719.66,545.48
2016,6,12,12,15,714.0,254.5,3.0,19.0,947.0,716.7,546.29
2016,6,12,12,30,909.0,123.0,3.0,19.0,1004.0,696.85,533.73
2016,6,12,12,45,904.0,124.5,3.05,19.0,994.0,650.05,497.47
2016,6,12,13,0,899.0,126.0,3.1,19.0,984.0,602.25,459.68
2016,6,12,13,15,895.5,125.5,3.1,18.5,967.5,553.02,420.44
2016,6,12,13,30,892.0,125.0,3.1,18.0,951.0,503.02,379.35
2016,6,12,13,45,886.0,124.0,3.1,18.0,927.5,451.08,334.91
2016,6,12,14,0,880.0,123.0,3.1,18.0,904.0,399.01,289.35
2016,6,12,14,15,873.0,121.5,3.1,18.0,874.5,346.36,242.74
2016,6,12,14,30,866.0,120.0,3.1,18.0,845.0,294.07,196.52
2016,6,12,14,45,855.5,118.5,3.1,18.0,809.0,241.66,151.92
2016,6,12,15,0,845.0,117.0,3.1,18.0,773.0,190.36,112.23
2016,6,12,15,15,832.5,114.5,3.05,18.0,732.5,129.28,72.82
2016,6,12,15,30,820.0,112.0,3.0,18.0,692.0,79.62,62.77
2016,6,12,15,45,802.0,110.0,3.0,18.0,647.0,78.08,61.67
2016,6,12,16,0,784.0,108.0,3.0,18.0,602.0,78.25,62.0
2016,6,12,16,15,763.5,104.5,2.95,17.5,554.0,77.32,61.52
2016,6,12,16,30,743.0,101.0,2.9,17.0,506.0,76.29,60.97
2016,6,12,16,45,713.5,97.5,2.85,17.0,456.0,68.52,54.43
2016,6,12,17,0,684.0,94.0,2.8,17.0,406.0,67.37,53.62
2016,6,12,17,15,647.5,88.5,2.75,17.0,355.5,64.66,51.42
2016,6,12,17,30,611.0,83.0,2.7,17.0,305.0,61.85,49.09
2016,6,12,17,45,558.5,77.0,2.65,17.0,255.5,58.43,46.14
2016,6,12,18,0,506.0,71.0,2.6,17.0,206.0,54.95,43.02
2016,6,12,18,15,436.0,61.5,2.55,16.5,160.5,48.42,37.13
2016,6,12,18,30,366.0,52.0,2.5,16.0,115.0,41.72,30.89
2016,6,12,18,45,263.0,39.5,2.45,16.0,77.0,30.44,20.34
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,20.91,9.01
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,11.52,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,12.5,4.5,4.05,14.0,4.5,0.0,0.0
2016,6,13,5,0,25.0,9.0,4.2,14.0,9.0,23.61,0.0
2016,6,13,5,15,128.5,24.0,4.05,14.0,37.0,151.41,72.27
2016,6,13,5,30,232.0,39.0,3.9,14.0,65.0,259.86,207.72
2016,6,13,5,45,324.5,50.0,3.8,14.0,106.5,350.2,290.7
2016,6,13,6,0,417.0,61.0,3.7,14.0,148.0,453.37,379.0
2016,6,13,6,15,478.5,69.5,3.6,14.0,195.0,530.29,442.63
2016,6,13,6,30,540.0,78.0,3.5,14.0,242.0,609.55,505.44
2016,6,13,6,45,270.0,86.0,3.4,14.5,168.0,380.59,319.41
2016,6,13,7,0,0.0,94.0,3.3,15.0,94.0,80.91,62.95
2016,6,13,7,15,0.0,111.0,3.4,15.0,111.0,96.53,76.14
2016,6,13,7,30,0.0,128.0,3.5,15.0,128.0,112.04,88.81
2016,6,13,7,45,2.5,154.0,3.6,15.5,155.5,138.97,110.7
2016,6,13,8,0,5.0,180.0,3.7,16.0,183.0,165.81,132.17
2016,6,13,8,15,2.5,156.0,3.95,16.0,157.5,138.03,108.98
2016,6,13,8,30,0.0,132.0,4.2,16.0,132.0,112.36,87.58
2016,6,13,8,45,2.5,163.0,4.45,16.0,165.0,142.96,112.5
2016,6,13,9,0,5.0,194.0,4.7,16.0,198.0,173.59,137.15
2016,6,13,9,15,16.5,251.5,4.85,16.0,265.0,238.29,189.21
2016,6,13,9,30,28.0,309.0,5.0,16.0,332.0,322.81,255.95
2016,6,13,9,45,89.0,362.5,5.15,16.5,438.5,434.14,343.54
2016,6,13,10,0,150.0,416.0,5.3,17.0,545.0,560.89,440.01
2016,6,13,10,15,164.0,430.5,5.45,17.0,575.5,578.7,452.89
2016,6,13,10,30,178.0,445.0,5.6,17.0,606.0,594.73,464.81
2016,6,13,10,45,311.0,413.0,5.75,17.0,702.0,687.03,537.09
2016,6,13,11,0,444.0,381.0,5.9,17.0,798.0,767.64,599.1
2016,6,13,11,15,274.0,426.0,6.15,16.5,684.5,629.71,493.46
2016,6,13,11,30,104.0,471.0,6.4,16.0,571.0,495.1,388.17
2016,6,13,11,45,91.5,467.5,6.65,16.0,556.0,471.66,370.22
2016,6,13,12,0,79.0,464.0,6.9,16.0,541.0,449.06,352.59
2016,6,13,12,15,72.5,457.5,7.0,16.0,528.5,429.22,337.06
2016,6,13,12,30,66.0,451.0,7.1,16.0,516.0,410.08,322.06
2016,6,13,12,45,485.5,287.0,7.25,16.0,751.0,525.01,416.46
2016,6,13,13,0,905.0,123.0,7.4,16.0,986.0,604.33,477.77
2016,6,13,13,15,901.0,122.0,7.4,16.0,969.5,554.27,434.53
2016,6,13,13,30,897.0,121.0,7.4,16.0,953.0,503.5,390.05
2016,6,13,13,45,608.0,263.5,7.4,16.0,821.5,426.0,327.08
2016,6,13,14,0,319.0,406.0,7.4,16.0,690.0,389.35,299.62
2016,6,13,14,15,250.5,404.5,7.4,16.0,623.0,342.5,262.63
2016,6,13,14,30,182.0,403.0,7.4,16.0,556.0,316.26,242.98
2016,6,13,14,45,521.0,255.5,7.45,16.0,666.5,253.3,177.96
2016,6,13,15,0,860.0,108.0,7.5,16.0,777.0,187.97,111.15
2016,6,13,15,15,847.5,106.0,7.5,16.0,736.0,136.8,79.06
2016,6,13,15,30,835.0,104.0,7.5,16.0,695.0,87.31,69.97
2016,6,13,15,45,814.0,103.5,7.5,16.0,649.0,74.18,58.84
2016,6,13,16,0,793.0,103.0,7.5,16.0,603.0,75.09,59.81
2016,6,13,16,15,773.5,100.0,7.5,15.5,555.5,74.37,59.5
2016,6,13,16,30,754.0,97.0,7.5,15.0,508.0,73.59,59.13
2016,6,13,16,45,730.5,92.0,7.5,15.0,459.0,71.21,57.25
2016,6,13,17,0,707.0,87.0,7.5,15.0,410.0,62.85,50.07
2016,6,13,17,15,673.0,82.5,7.5,15.0,360.0,60.67,48.31
2016,6,13,17,30,639.0,78.0,7.5,15.0,310.0,58.42,46.44
2016,6,13,17,45,596.5,71.0,7.55,15.0,261.0,54.14,42.69
2016,6,13,18,0,554.0,64.0,7.6,15.0,212.0,49.7,38.7
2016,6,13,18,15,485.0,56.5,7.6,14.5,166.0,44.56,34.0
2016,6,13,18,30,416.0,49.0,7.6,14.0,120.0,39.36,29.05
2016,6,13,18,45,305.5,38.0,7.6,14.0,81.0,30.86,20.88
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,20.98,9.37
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,11.52,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,4,45,10.0,4.5,5.95,13.5,4.5,0.0,0.0
2016,6,14,5,0,20.0,9.0,5.9,14.0,9.0,20.42,0.0
2016,6,14,5,15,127.5,24.0,5.8,14.0,37.0,150.58,71.22
2016,6,14,5,30,235.0,39.0,5.7,14.0,65.0,261.95,210.14
2016,6,14,5,45,331.5,49.5,5.65,14.0,107.0,354.59,296.08
2016,6,14,6,0,428.0,60.0,5.6,14.0,149.0,460.91,388.23
2016,6,14,6,15,490.0,67.5,5.55,14.0,196.0,537.33,452.77
2016,6,14,6,30,552.0,75.0,5.5,14.0,243.0,616.05,516.69
2016,6,14,6,45,603.0,79.5,5.45,14.5,293.5,682.82,567.75
2016,6,14,7,0,654.0,84.0,5.4,15.0,344.0,750.19,617.34
2016,6,14,7,15,685.5,88.5,5.45,15.0,394.5,799.22,653.03
2016,6,14,7,30,717.0,93.0,5.5,15.0,445.0,847.12,687.2
2016,6,14,7,45,744.5,95.0,5.6,15.0,494.5,881.0,710.64
2016,6,14,8,0,772.0,97.0,5.7,15.0,544.0,918.65,736.74
2016,6,14,8,15,790.0,100.0,5.75,15.0,590.5,945.58,754.46
2016,6,14,8,30,808.0,103.0,5.8,15.0,637.0,969.72,770.17
2016,6,14,8,45,825.0,104.0,5.85,15.5,680.5,987.42,779.74
2016,6,14,9,0,842.0,105.0,5.9,16.0,724.0,989.72,778.31
2016,6,14,9,15,852.5,107.0,5.95,16.0,762.5,995.72,781.29
2016,6,14,9,30,863.0,109.0,6.0,16.0,801.0,998.39,782.02
2016,6,14,9,45,876.5,107.5,6.05,16.0,835.5,996.93,779.95
2016,6,14,10,0,890.0,106.0,6.1,16.0,870.0,992.06,775.61
2016,6,14,10,15,896.0,107.0,6.2,16.0,897.0,979.03,765.87
2016,6,14,10,30,902.0,108.0,6.3,16.0,924.0,962.65,753.85
2016,6,14,10,45,907.5,108.0,6.4,16.0,944.5,941.54,738.47
2016,6,14,11,0,913.0,108.0,6.5,16.0,965.0,917.24,720.83
2016,6,14,11,15,915.5,108.5,6.55,16.0,978.5,887.73,699.15
2016,6,14,11,30,918.0,109.0,6.6,16.0,992.0,855.41,675.4
2016,6,14,11,45,919.0,109.0,6.7,16.0,998.0,818.85,648.65
2016,6,14,12,0,920.0,109.0,6.8,16.0,1004.0,780.02,620.05
2016,6,14,12,15,920.0,109.0,6.95,16.0,1002.5,738.41,587.89
2016,6,14,12,30,920.0,109.0,7.1,16.0,1001.0,695.02,553.04
2016,6,14,12,45,919.5,108.0,7.25,16.0,993.0,648.98,515.34
2016,6,14,13,0,919.0,107.0,7.4,16.0,985.0,601.54,475.62
2016,6,14,13,15,916.0,106.5,7.55,16.0,969.0,551.93,433.15
2016,6,14,13,30,913.0,106.0,7.7,16.0,953.0,501.45,388.9
2016,6,14,13,45,908.5,105.0,7.85,16.0,930.0,449.33,342.27
2016,6,14,14,0,904.0,104.0,8.0,16.0,907.0,396.88,294.43
2016,6,14,14,15,743.0,189.0,8.0,16.0,834.5,341.6,248.17
2016,6,14,14,30,582.0,274.0,8.0,16.0,762.0,314.45,227.06
2016,6,14,14,45,728.0,186.0,8.05,16.0,770.5,246.2,163.59
2016,6,14,15,0,874.0,98.0,8.1,16.0,779.0,184.7,107.89
2016,6,14,15,15,863.0,96.0,8.1,15.5,738.5,133.01,75.32
2016,6,14,15,30,852.0,94.0,8.1,15.0,698.0,82.85,66.4
2016,6,14,15,45,727.5,130.0,8.15,15.0,622.5,80.97,64.97
2016,6,14,16,0,603.0,166.0,8.2,15.0,547.0,103.63,84.83
2016,6,14,16,15,693.0,125.5,8.25,15.0,530.5,82.28,66.5
2016,6,14,16,30,783.0,85.0,8.3,15.0,514.0,65.65,52.17
2016,6,14,16,45,753.5,83.0,8.35,15.0,463.5,65.0,51.78
2016,6,14,17,0,724.0,81.0,8.4,15.0,413.0,64.36,51.41
2016,6,14,17,15,690.5,77.0,8.35,14.5,362.5,57.0,45.14
2016,6,14,17,30,657.0,73.0,8.3,14.0,312.0,54.93,43.52
2016,6,14,17,45,601.0,69.0,8.3,14.0,261.5,52.63,41.52
2016,6,14,18,0,545.0,65.0,8.3,14.0,211.0,50.39,39.47
2016,6,14,18,15,475.5,57.0,8.15,13.5,165.0,44.88,34.43
2016,6,14,18,30,406.0,49.0,8.0,13.0,119.0,39.27,29.11
2016,6,14,18,45,294.0,38.5,7.9,13.0,80.5,31.22,21.31
2016,6,14,19,0,182.0,28.0,7.8,13.0,42.0,21.71,10.15
2016,6,14,19,15,91.0,14.0,7.7,13.0,21.0,11.95,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,5.65,13.0,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,5.6,13.0,10.0,8.54,0.0
2016,6,15,5,15,130.5,23.5,5.55,13.0,38.5,151.46,71.0
2016,6,15,5,30,261.0,37.0,5.5,13.0,67.0,277.06,223.28
2016,6,15,5,45,359.0,46.5,5.5,13.5,109.0,375.5,313.91
2016,6,15,6,0,457.0,56.0,5.5,14.0,151.0,479.36,403.06
2016,6,15,6,15,517.5,63.0,5.45,14.0,198.5,554.5,466.36
2016,6,15,6,30,578.0,70.0,5.4,14.0,246.0,631.94,529.0
2016,6,15,6,45,506.0,95.5,5.4,14.5,270.0,615.1,513.98
2016,6,15,7,0,434.0,121.0,5.4,15.0,294.0,583.72,487.07
2016,6,15,7,15,582.5,104.5,5.45,15.0,370.0,722.02,594.55
2016,6,15,7,30,731.0,88.0,5.5,15.0,446.0,848.54,688.71
2016,6,15,7,45,757.0,90.0,5.6,15.0,495.5,886.99,715.12
2016,6,15,8,0,783.0,92.0,5.7,15.0,545.0,923.31,740.17
2016,6,15,8,15,800.5,95.0,5.8,15.0,591.5,949.91,757.94
2016,6,15,8,30,818.0,98.0,5.9,15.0,638.0,973.71,773.7
2016,6,15,8,45,835.5,98.5,6.0,15.5,681.5,979.37,774.85
2016,6,15,9,0,853.0,99.0,6.1,16.0,725.0,994.16,782.83
2016,6,15,9,15,863.0,100.5,6.1,16.0,763.5,999.24,784.76
2016,6,15,9,30,873.0,102.0,6.1,16.0,802.0,1001.01,784.52
2016,6,15,9,45,885.0,101.0,6.2,16.0,836.0,998.68,782.12
2016,6,15,10,0,897.0,100.0,6.3,16.0,870.0,992.94,777.44
2016,6,15,10,15,903.0,101.0,6.3,16.0,897.5,980.0,767.15
2016,6,15,10,30,909.0,102.0,6.3,16.0,925.0,963.69,754.59
2016,6,15,10,45,915.5,101.5,6.35,16.0,946.0,943.05,739.31
2016,6,15,11,0,922.0,101.0,6.4,16.0,967.0,919.18,721.75
2016,6,15,11,15,925.0,101.5,6.4,16.0,981.0,890.07,700.18
2016,6,15,11,30,928.0,102.0,6.4,16.0,995.0,858.09,676.53
2016,6,15,11,45,930.5,101.5,6.4,16.0,1001.5,822.16,649.94
2016,6,15,12,0,933.0,101.0,6.4,16.0,1008.0,783.81,621.5
2016,6,15,12,15,933.5,101.0,6.3,16.0,1007.5,742.24,589.06
2016,6,15,12,30,934.0,101.0,6.2,16.0,1007.0,698.8,553.73
2016,6,15,12,45,928.0,104.0,6.15,16.0,997.0,651.94,515.2
2016,6,15,13,0,922.0,107.0,6.1,16.0,987.0,604.02,475.06
2016,6,15,13,15,919.5,106.0,6.0,16.0,971.5,554.18,432.48
2016,6,15,13,30,917.0,105.0,5.9,16.0,956.0,503.44,388.19
2016,6,15,13,45,915.0,103.0,5.85,16.0,934.5,451.48,341.99
2016,6,15,14,0,913.0,101.0,5.8,16.0,913.0,398.94,294.37
2016,6,15,14,15,907.0,99.5,5.7,16.0,883.5,345.13,245.23
2016,6,15,14,30,901.0,98.0,5.6,16.0,854.0,291.54,196.49
2016,6,15,14,45,894.5,95.5,5.55,16.0,819.5,237.63,149.22
2016,6,15,15,0,888.0,93.0,5.5,16.0,785.0,184.41,106.71
2016,6,15,15,15,877.5,91.5,5.45,16.0,745.0,132.36,73.75
2016,6,15,15,30,867.0,90.0,5.4,16.0,705.0,81.78,65.18
2016,6,15,15,45,854.5,87.0,5.35,16.0,660.5,75.55,60.01
2016,6,15,16,0,842.0,84.0,5.3,16.0,616.0,73.88,58.74
2016,6,15,16,15,824.0,81.5,5.2,15.5,568.5,72.27,57.65
2016,6,15,16,30,806.0,79.0,5.1,15.0,521.0,61.89,48.87
2016,6,15,16,45,783.0,75.5,5.1,15.0,471.0,60.08,47.46
2016,6,15,17,0,760.0,72.0,5.1,15.0,421.0,58.17,45.95
2016,6,15,17,15,728.0,68.5,4.9,15.0,370.0,56.08,44.25
2016,6,15,17,30,696.0,65.0,4.7,15.0,319.0,53.95,42.48
2016,6,15,17,45,653.5,59.5,4.55,15.0,269.0,50.06,39.08
2016,6,15,18,0,611.0,54.0,4.4,15.0,219.0,42.35,32.18
2016,6,15,18,15,545.5,48.0,4.25,14.5,172.0,38.06,28.27
2016,6,15,18,30,480.0,42.0,4.1,14.0,125.0,33.75,24.17
2016,6,15,18,45,381.5,33.0,3.95,14.0,85.5,26.76,17.43
2016,6,15,19,0,283.0,24.0,3.8,14.0,46.0,19.67,8.8
2016,6,15,19,15,141.5,12.0,3.65,14.0,23.0,10.24,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.0,1.25,14.0,5.0,0.0,0.0
2016,6,16,5,0,0.0,10.0,1.3,14.0,10.0,8.54,0.0
2016,6,16,5,15,149.0,22.0,1.4,14.0,38.5,160.78,73.78
2016,6,16,5,30,298.0,34.0,1.5,14.0,67.0,302.13,239.77
2016,6,16,5,45,387.5,42.5,1.6,14.5,108.5,392.34,320.89
2016,6,16,6,0,477.0,51.0,1.7,15.0,150.0,488.81,400.62
2016,6,16,6,15,535.5,57.5,1.65,15.0,197.0,561.9,458.89
2016,6,16,6,30,594.0,64.0,1.6,15.0,244.0,637.34,516.13
2016,6,16,6,45,636.0,68.5,1.55,15.5,293.5,696.86,557.89
2016,6,16,7,0,678.0,73.0,1.5,16.0,343.0,751.57,594.33
2016,6,16,7,15,707.5,77.0,1.5,16.0,392.5,799.09,625.92
2016,6,16,7,30,737.0,81.0,1.5,16.0,442.0,845.29,655.8
2016,6,16,7,45,760.0,84.0,1.5,16.5,490.5,882.13,677.32
2016,6,16,8,0,783.0,87.0,1.5,17.0,539.0,916.82,697.04
2016,6,16,8,15,800.0,89.5,1.55,17.0,585.0,942.36,712.38
2016,6,16,8,30,817.0,92.0,1.6,17.0,631.0,953.34,718.11
2016,6,16,8,45,831.0,94.0,1.65,17.0,674.0,969.52,727.58
2016,6,16,9,0,845.0,96.0,1.7,17.0,717.0,982.62,735.05
2016,6,16,9,15,855.0,97.5,1.75,17.0,755.0,987.87,737.48
2016,6,16,9,30,865.0,99.0,1.8,17.0,793.0,989.83,737.99
2016,6,16,9,45,882.5,95.0,1.9,17.5,828.0,989.94,736.72
2016,6,16,10,0,900.0,91.0,2.0,18.0,863.0,986.63,733.31
2016,6,16,10,15,905.5,92.0,2.1,18.0,889.5,973.46,724.89
2016,6,16,10,30,911.0,93.0,2.2,18.0,916.0,956.95,714.37
2016,6,16,10,45,915.5,93.0,2.3,18.0,936.5,935.22,700.39
2016,6,16,11,0,920.0,93.0,2.4,18.0,957.0,910.35,684.26
2016,6,16,11,15,922.5,93.5,2.45,18.0,970.0,881.16,664.71
2016,6,16,11,30,925.0,94.0,2.5,18.0,983.0,849.13,643.15
2016,6,16,11,45,926.5,94.0,2.6,18.0,989.5,813.23,619.14
2016,6,16,12,0,928.0,94.0,2.7,18.0,996.0,774.95,593.22
2016,6,16,12,15,928.0,94.0,2.7,18.0,994.5,733.45,563.28
2016,6,16,12,30,928.0,94.0,2.7,18.0,993.0,690.12,530.27
2016,6,16,12,45,928.0,92.5,2.75,18.0,985.0,643.98,494.66
2016,6,16,13,0,928.0,91.0,2.8,18.0,977.0,596.37,456.96
2016,6,16,13,15,925.5,90.5,2.75,18.0,961.5,546.87,416.41
2016,6,16,13,30,923.0,90.0,2.7,18.0,946.0,496.43,374.04
2016,6,16,13,45,919.5,88.5,2.7,18.0,924.0,444.1,329.21
2016,6,16,14,0,916.0,87.0,2.7,18.0,902.0,391.32,282.92
2016,6,16,14,15,910.0,86.0,2.7,18.0,873.5,337.87,235.4
2016,6,16,14,30,904.0,85.0,2.7,18.0,845.0,284.62,188.05
2016,6,16,14,45,897.0,83.5,2.7,18.0,810.5,231.26,142.09
2016,6,16,15,0,890.0,82.0,2.7,18.0,776.0,178.62,100.64
2016,6,16,15,15,879.5,80.5,2.7,18.0,736.5,126.61,67.98
2016,6,16,15,30,869.0,79.0,2.7,18.0,697.0,76.08,59.74
2016,6,16,15,45,856.0,77.5,2.7,18.0,653.0,69.72,54.51
2016,6,16,16,0,843.0,76.0,2.7,18.0,609.0,68.83,53.92
2016,6,16,16,15,826.0,73.5,2.7,18.0,562.0,67.12,52.61
2016,6,16,16,30,809.0,71.0,2.7,18.0,515.0,65.28,51.21
2016,6,16,16,45,786.0,68.5,2.75,18.0,465.5,63.23,49.61
2016,6,16,17,0,763.0,66.0,2.8,18.0,416.0,53.85,41.61
2016,6,16,17,15,733.0,62.5,2.75,17.5,366.0,51.61,39.89
2016,6,16,17,30,703.0,59.0,2.7,17.0,316.0,49.32,38.06
2016,6,16,17,45,660.0,55.0,2.7,17.0,267.0,46.47,35.6
2016,6,16,18,0,617.0,51.0,2.7,17.0,218.0,43.6,33.03
2016,6,16,18,15,554.5,45.0,2.6,16.5,171.5,35.75,26.0
2016,6,16,18,30,492.0,39.0,2.5,16.0,125.0,31.34,21.87
2016,6,16,18,45,391.0,31.0,2.4,16.0,85.5,25.09,15.87
2016,6,16,19,0,290.0,23.0,2.3,16.0,46.0,18.79,8.2
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.0,9.82,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,40.5,4.5,1.9,15.0,5.0,0.0,0.0
2016,6,17,5,0,81.0,9.0,2.0,15.0,10.0,59.13,0.0
2016,6,17,5,15,212.0,19.5,2.05,15.0,39.0,203.2,92.04
2016,6,17,5,30,343.0,30.0,2.1,15.0,68.0,329.59,261.08
2016,6,17,5,45,426.5,37.5,2.15,15.5,109.0,414.95,338.54
2016,6,17,6,0,510.0,45.0,2.2,16.0,150.0,506.42,414.36
2016,6,17,6,15,299.0,79.5,2.2,16.0,145.5,386.26,320.14
2016,6,17,6,30,88.0,114.0,2.2,16.0,141.0,219.08,180.52
2016,6,17,6,45,93.0,136.0,2.25,16.5,169.0,249.8,205.77
2016,6,17,7,0,98.0,158.0,2.3,17.0,197.0,279.86,229.21
2016,6,17,7,15,128.0,181.0,2.25,17.0,239.5,334.39,272.77
2016,6,17,7,30,158.0,204.0,2.2,17.0,282.0,389.22,315.45
2016,6,17,7,45,150.5,228.0,2.2,17.5,308.5,408.34,327.83
2016,6,17,8,0,143.0,252.0,2.2,18.0,335.0,426.09,339.14
2016,6,17,8,15,485.5,166.0,2.2,18.0,480.5,711.72,560.31
2016,6,17,8,30,828.0,80.0,2.2,18.0,626.0,949.82,722.87
2016,6,17,8,45,463.5,207.0,2.2,18.0,516.5,733.92,567.06
2016,6,17,9,0,99.0,334.0,2.2,18.0,407.0,432.63,336.43
2016,6,17,9,15,260.0,324.0,2.2,18.0,529.5,621.7,481.46
2016,6,17,9,30,421.0,314.0,2.2,18.0,652.0,784.25,597.88
2016,6,17,9,45,236.0,343.0,2.25,18.5,534.0,599.91,459.77
2016,6,17,10,0,51.0,372.0,2.3,19.0,416.0,400.55,307.6
2016,6,17,10,15,31.0,306.0,2.3,19.0,333.0,311.02,240.24
2016,6,17,10,30,11.0,240.0,2.3,19.0,250.0,215.8,166.47
2016,6,17,10,45,36.5,334.5,2.35,19.0,368.5,334.85,258.6
2016,6,17,11,0,62.0,429.0,2.4,19.0,487.0,439.75,336.64
2016,6,17,11,15,119.0,455.0,2.4,19.0,569.0,514.79,392.15
2016,6,17,11,30,176.0,481.0,2.4,19.0,651.0,571.58,433.49
2016,6,17,11,45,109.0,449.5,2.4,19.0,555.0,476.67,362.7
2016,6,17,12,0,42.0,418.0,2.4,19.0,459.0,383.83,293.02
2016,6,17,12,15,29.5,369.5,2.45,19.0,398.5,328.24,251.59
2016,6,17,12,30,17.0,321.0,2.5,19.0,338.0,276.04,212.01
2016,6,17,12,45,20.5,339.5,2.55,19.0,360.0,290.38,223.16
2016,6,17,13,0,24.0,358.0,2.6,19.0,382.0,298.77,229.52
2016,6,17,13,15,72.5,407.0,2.65,19.0,475.5,353.91,271.29
2016,6,17,13,30,121.0,456.0,2.7,19.0,569.0,392.21,299.21
2016,6,17,13,45,134.0,445.5,2.8,19.0,568.0,376.19,286.43
2016,6,17,14,0,147.0,435.0,2.9,19.0,567.0,359.11,272.74
2016,6,17,14,15,106.5,406.5,3.05,18.5,500.0,326.04,248.66
2016,6,17,14,30,66.0,378.0,3.2,18.0,433.0,286.91,220.31
2016,6,17,14,45,97.5,372.5,3.4,18.0,450.5,280.16,213.99
2016,6,17,15,0,129.0,367.0,3.6,18.0,468.0,255.68,193.99
2016,6,17,15,15,110.0,343.0,3.8,18.0,425.5,241.64,185.38
2016,6,17,15,30,91.0,319.0,4.0,18.0,383.0,216.29,177.34
2016,6,17,15,45,46.5,245.5,4.25,18.0,278.5,174.34,142.97
2016,6,17,16,0,2.0,172.0,4.5,18.0,174.0,136.2,111.32
2016,6,17,16,15,2.0,168.5,4.75,17.5,170.0,133.04,109.26
2016,6,17,16,30,2.0,165.0,5.0,17.0,166.0,129.76,107.03
2016,6,17,16,45,1.0,135.0,5.3,17.0,135.5,107.89,88.56
2016,6,17,17,0,0.0,105.0,5.6,17.0,105.0,85.46,69.38
2016,6,17,17,15,0.0,81.0,5.7,16.5,81.0,66.95,53.52
2016,6,17,17,30,0.0,57.0,5.8,16.0,57.0,47.19,36.31
2016,6,17,17,45,0.0,48.0,5.9,16.0,48.0,39.69,29.71
2016,6,17,18,0,0.0,39.0,6.0,16.0,39.0,32.21,23.03
2016,6,17,18,15,0.0,30.5,5.9,15.5,30.5,25.15,16.7
2016,6,17,18,30,0.0,22.0,5.8,15.0,22.0,18.12,10.31
2016,6,17,18,45,0.0,15.0,5.7,15.0,15.0,12.34,4.96
2016,6,17,19,0,0.0,8.0,5.6,15.0,8.0,6.57,0.0
2016,6,17,19,15,0.0,4.0,5.4,15.0,4.0,3.41,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,168.0,15.5,3.1,14.0,34.0,166.18,72.87
2016,6,18,5,30,336.0,31.0,3.1,14.0,68.0,325.71,259.8
2016,6,18,5,45,423.5,39.0,3.15,14.5,110.0,414.66,341.26
2016,6,18,6,0,511.0,47.0,3.2,15.0,152.0,509.97,421.29
2016,6,18,6,15,569.0,53.0,3.2,15.0,200.0,582.93,481.0
2016,6,18,6,30,627.0,59.0,3.2,15.0,248.0,658.26,539.89
2016,6,18,6,45,668.5,63.0,3.25,15.5,298.5,712.83,579.78
2016,6,18,7,0,710.0,67.0,3.3,16.0,349.0,772.89,622.24
2016,6,18,7,15,740.0,70.5,3.25,16.0,400.0,820.96,655.13
2016,6,18,7,30,770.0,74.0,3.2,16.0,451.0,867.69,686.25
2016,6,18,7,45,793.5,77.0,3.2,16.5,501.0,905.68,709.46
2016,6,18,8,0,817.0,80.0,3.2,17.0,551.0,930.16,722.83
2016,6,18,8,15,834.5,82.0,3.2,17.0,598.5,956.03,738.51
2016,6,18,8,30,852.0,84.0,3.2,17.0,646.0,979.15,752.21
2016,6,18,8,45,866.0,86.0,3.2,17.5,690.0,995.73,760.02
2016,6,18,9,0,880.0,88.0,3.2,18.0,734.0,1009.12,765.75
2016,6,18,9,15,890.5,89.5,3.25,18.0,773.5,1015.04,768.42
2016,6,18,9,30,901.0,91.0,3.3,18.0,813.0,1017.53,769.0
2016,6,18,9,45,908.0,93.5,3.4,18.0,846.5,1014.13,766.17
2016,6,18,10,0,915.0,96.0,3.5,18.0,880.0,1007.18,761.12
2016,6,18,10,15,921.0,97.0,3.6,18.0,908.0,994.18,752.08
2016,6,18,10,30,927.0,98.0,3.7,18.0,936.0,977.74,740.83
2016,6,18,10,45,932.5,98.0,3.85,18.5,957.5,956.48,725.28
2016,6,18,11,0,938.0,98.0,4.0,19.0,979.0,931.96,707.52
2016,6,18,11,15,941.0,98.5,4.2,19.0,993.0,902.57,687.95
2016,6,18,11,30,944.0,99.0,4.4,19.0,1007.0,870.26,666.3
2016,6,18,11,45,946.0,99.0,4.6,19.0,1013.5,833.97,642.01
2016,6,18,12,0,948.0,99.0,4.8,19.0,1020.0,795.23,615.6
2016,6,18,12,15,948.0,99.0,5.05,19.0,1019.0,752.83,585.41
2016,6,18,12,30,948.0,99.0,5.3,19.0,1018.0,708.56,551.77
2016,6,18,12,45,946.5,98.5,5.6,19.0,1009.5,661.3,514.99
2016,6,18,13,0,945.0,98.0,5.9,19.0,1001.0,612.64,475.92
2016,6,18,13,15,942.5,97.5,6.0,19.0,985.5,562.23,433.83
2016,6,18,13,30,940.0,97.0,6.1,19.0,970.0,510.85,389.83
2016,6,18,13,45,934.5,97.0,6.25,19.0,947.0,457.78,343.46
2016,6,18,14,0,929.0,97.0,6.4,19.0,924.0,404.42,295.79
2016,6,18,14,15,923.0,96.0,6.4,19.0,895.0,350.15,246.67
2016,6,18,14,30,917.0,95.0,6.4,19.0,866.0,296.07,197.86
2016,6,18,14,45,907.5,94.5,6.45,19.0,830.5,242.02,150.81
2016,6,18,15,0,898.0,94.0,6.5,19.0,795.0,188.93,108.62
2016,6,18,15,15,887.5,92.0,6.55,19.0,755.0,136.0,74.78
2016,6,18,15,30,877.0,90.0,6.6,19.0,715.0,84.54,66.76
2016,6,18,15,45,861.5,89.0,6.65,19.0,670.0,76.88,60.43
2016,6,18,16,0,846.0,88.0,6.7,19.0,625.0,76.43,60.22
2016,6,18,16,15,828.0,85.5,6.7,18.5,576.5,74.88,59.2
2016,6,18,16,30,810.0,83.0,6.7,18.0,528.0,64.63,50.64
2016,6,18,16,45,785.5,80.0,6.75,18.0,477.5,63.25,49.62
2016,6,18,17,0,761.0,77.0,6.8,18.0,427.0,61.81,48.55
2016,6,18,17,15,728.5,73.0,6.75,17.5,376.0,59.47,46.75
2016,6,18,17,30,696.0,69.0,6.7,17.0,325.0,57.06,44.86
2016,6,18,17,45,653.0,63.5,6.65,17.0,274.5,48.92,37.74
2016,6,18,18,0,610.0,58.0,6.6,17.0,224.0,45.36,34.56
2016,6,18,18,15,544.0,51.5,6.45,16.5,176.5,40.79,30.42
2016,6,18,18,30,478.0,45.0,6.3,16.0,129.0,36.17,26.07
2016,6,18,18,45,377.0,35.5,6.15,16.0,88.5,28.82,19.06
2016,6,18,19,0,276.0,26.0,6.0,16.0,48.0,21.36,10.31
2016,6,18,19,15,138.0,13.0,5.85,16.0,24.0,11.1,0.0
2016,6,18,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,168.5,16.5,3.65,15.0,35.0,168.14,70.86
2016,6,19,5,30,337.0,33.0,3.6,15.0,70.0,328.62,261.09
2016,6,19,5,45,426.0,41.5,3.55,15.5,113.0,419.75,344.48
2016,6,19,6,0,515.0,50.0,3.5,16.0,156.0,517.15,425.92
2016,6,19,6,15,573.0,56.5,3.45,16.0,204.5,591.12,486.22
2016,6,19,6,30,631.0,63.0,3.4,16.0,253.0,667.34,545.5
2016,6,19,6,45,671.5,62.5,3.35,16.5,299.0,714.62,579.33
2016,6,19,7,0,712.0,62.0,3.3,17.0,345.0,767.66,616.05
2016,6,19,7,15,740.5,71.0,3.35,17.0,400.5,821.9,653.99
2016,6,19,7,30,769.0,80.0,3.4,17.0,456.0,874.52,689.84
2016,6,19,7,45,789.5,83.5,3.5,17.5,505.5,910.19,711.93
2016,6,19,8,0,810.0,87.0,3.6,18.0,555.0,943.54,732.19
2016,6,19,8,15,827.5,90.0,3.6,18.0,602.0,970.63,748.63
2016,6,19,8,30,845.0,93.0,3.6,18.0,649.0,982.98,754.87
2016,6,19,8,45,858.5,95.0,3.6,18.5,692.5,998.84,762.29
2016,6,19,9,0,872.0,97.0,3.6,19.0,736.0,1011.52,767.57
2016,6,19,9,15,882.0,98.5,3.6,19.0,775.0,1016.77,769.4
2016,6,19,9,30,892.0,100.0,3.6,19.0,814.0,1018.63,769.14
2016,6,19,9,45,907.0,97.5,3.6,19.5,849.5,1017.69,765.72
2016,6,19,10,0,922.0,95.0,3.6,20.0,885.0,1013.26,760.14
2016,6,19,10,15,927.5,96.0,3.65,20.0,912.0,999.72,750.42
2016,6,19,10,30,933.0,97.0,3.7,20.0,939.0,982.75,738.57
2016,6,19,10,45,933.0,100.0,3.8,20.0,959.0,959.28,722.71
2016,6,19,11,0,933.0,103.0,3.9,20.0,979.0,932.66,704.73
2016,6,19,11,15,935.5,103.5,4.1,20.0,992.5,902.89,685.05
2016,6,19,11,30,938.0,104.0,4.3,20.0,1006.0,870.25,663.19
2016,6,19,11,45,934.5,107.0,4.55,20.5,1011.0,832.29,636.76
2016,6,19,12,0,931.0,110.0,4.8,21.0,1016.0,792.15,608.61
2016,6,19,12,15,931.0,110.0,5.1,21.0,1015.0,750.21,578.93
2016,6,19,12,30,931.0,110.0,5.4,21.0,1014.0,706.47,546.11
2016,6,19,12,45,930.0,109.5,5.75,21.0,1005.5,660.1,510.41
2016,6,19,13,0,929.0,109.0,6.1,21.0,997.0,612.35,472.41
2016,6,19,13,15,926.5,108.5,6.35,20.5,981.5,562.57,432.24
2016,6,19,13,30,924.0,108.0,6.6,20.0,966.0,511.86,389.94
2016,6,19,13,45,921.0,106.0,6.9,20.0,944.0,459.15,344.11
2016,6,19,14,0,918.0,104.0,7.2,20.0,922.0,405.95,296.75
2016,6,19,14,15,676.0,216.5,7.3,20.0,808.0,342.6,247.2
2016,6,19,14,30,434.0,329.0,7.4,20.0,694.0,313.69,228.4
2016,6,19,14,45,662.0,213.5,7.55,20.0,744.0,254.17,170.25
2016,6,19,15,0,890.0,98.0,7.7,20.0,794.0,191.06,110.31
2016,6,19,15,15,727.0,156.5,7.7,20.0,705.5,143.98,86.18
2016,6,19,15,30,564.0,215.0,7.7,20.0,617.0,133.95,108.24
2016,6,19,15,45,616.5,179.5,7.75,20.0,593.0,108.41,86.94
2016,6,19,16,0,669.0,144.0,7.8,20.0,569.0,90.62,72.08
2016,6,19,16,15,735.0,115.0,7.75,19.5,548.0,76.25,60.14
2016,6,19,16,30,801.0,86.0,7.7,19.0,527.0,66.52,52.07
2016,6,19,16,45,775.0,83.0,7.7,19.0,476.5,65.21,51.12
2016,6,19,17,0,749.0,80.0,7.7,19.0,426.0,63.85,50.12
2016,6,19,17,15,716.0,76.0,7.6,18.5,375.0,61.6,48.43
2016,6,19,17,30,683.0,72.0,7.5,18.0,324.0,54.39,42.33
2016,6,19,17,45,637.5,67.0,7.4,18.0,273.5,51.37,39.73
2016,6,19,18,0,592.0,62.0,7.3,18.0,223.0,48.3,37.0
2016,6,19,18,15,525.5,54.5,7.15,17.5,176.0,43.06,32.28
2016,6,19,18,30,459.0,47.0,7.0,17.0,129.0,37.73,27.32
2016,6,19,18,45,356.5,37.0,6.9,16.5,88.5,30.02,20.05
2016,6,19,19,0,254.0,27.0,6.8,16.0,48.0,22.18,11.02
2016,6,19,19,15,127.0,13.5,6.7,16.0,24.0,11.52,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,165.0,17.0,5.8,14.0,35.0,166.32,67.45
2016,6,20,5,30,330.0,34.0,5.8,14.0,70.0,324.4,259.86
2016,6,20,5,45,428.0,42.5,5.85,14.5,114.0,422.32,350.8
2016,6,20,6,0,526.0,51.0,5.9,15.0,158.0,527.03,440.38
2016,6,20,6,15,585.0,57.0,5.9,15.0,207.0,601.59,503.11
2016,6,20,6,30,644.0,63.0,5.9,15.0,256.0,678.37,565.02
2016,6,20,6,45,688.0,66.5,5.95,15.5,308.0,734.36,607.38
2016,6,20,7,0,732.0,70.0,6.0,16.0,360.0,796.75,653.1
2016,6,20,7,15,761.0,74.0,6.0,16.0,411.5,845.15,687.85
2016,6,20,7,30,790.0,78.0,6.0,16.0,463.0,892.07,720.76
2016,6,20,7,45,813.0,80.0,6.0,16.5,513.5,928.64,743.97
2016,6,20,8,0,836.0,82.0,6.0,17.0,564.0,951.52,756.82
2016,6,20,8,15,851.5,84.5,6.0,17.0,611.0,976.21,772.44
2016,6,20,8,30,867.0,87.0,6.0,17.0,658.0,998.05,785.94
2016,6,20,8,45,880.5,88.5,6.0,17.5,701.5,1013.57,793.42
2016,6,20,9,0,894.0,90.0,6.0,18.0,745.0,1025.88,798.69
2016,6,20,9,15,903.0,91.5,6.0,18.0,783.5,1030.25,800.03
2016,6,20,9,30,912.0,93.0,6.0,18.0,822.0,1031.18,799.14
2016,6,20,9,45,903.5,103.0,6.0,18.5,851.0,1020.34,788.57
2016,6,20,10,0,895.0,113.0,6.0,19.0,880.0,1005.82,775.68
2016,6,20,10,15,901.0,114.5,6.05,19.0,907.0,993.3,766.2
2016,6,20,10,30,907.0,116.0,6.1,19.0,934.0,977.36,754.43
2016,6,20,10,45,913.0,115.5,6.2,19.0,955.5,956.17,739.3
2016,6,20,11,0,919.0,115.0,6.3,19.0,977.0,931.77,721.92
2016,6,20,11,15,921.5,115.5,6.4,19.0,990.5,902.12,700.77
2016,6,20,11,30,924.0,116.0,6.5,19.0,1004.0,869.64,677.52
2016,6,20,11,45,927.0,115.0,6.6,19.5,1011.0,833.63,650.34
2016,6,20,12,0,930.0,114.0,6.7,20.0,1018.0,795.21,621.36
2016,6,20,12,15,930.0,114.0,6.8,20.0,1017.5,753.25,589.54
2016,6,20,12,30,930.0,114.0,6.9,20.0,1017.0,709.48,555.02
2016,6,20,12,45,931.0,112.5,7.05,20.0,1009.0,663.59,518.24
2016,6,20,13,0,932.0,111.0,7.2,20.0,1001.0,616.16,479.35
2016,6,20,13,15,929.5,110.0,7.3,19.5,986.0,565.87,437.98
2016,6,20,13,30,927.0,109.0,7.4,19.0,971.0,514.65,394.62
2016,6,20,13,45,921.0,109.5,7.55,19.0,948.0,462.24,348.48
2016,6,20,14,0,915.0,110.0,7.7,19.0,925.0,409.58,301.17
2016,6,20,14,15,909.0,108.5,7.75,19.0,896.0,355.58,252.17
2016,6,20,14,30,903.0,107.0,7.8,19.0,867.0,301.79,203.49
2016,6,20,14,45,893.5,106.0,7.9,19.0,832.0,248.02,156.53
2016,6,20,15,0,884.0,105.0,8.0,19.0,797.0,195.21,114.32
2016,6,20,15,15,872.5,103.0,8.0,19.0,756.0,142.79,80.45
2016,6,20,15,30,861.0,101.0,8.0,19.0,715.0,91.94,62.5
2016,6,20,15,45,606.5,176.5,8.05,19.0,595.5,106.28,85.5
2016,6,20,16,0,352.0,252.0,8.1,19.0,476.0,160.48,131.78
2016,6,20,16,15,200.0,236.0,8.05,18.5,361.5,160.71,132.59
2016,6,20,16,30,48.0,220.0,8.0,18.0,247.0,156.99,130.08
2016,6,20,16,45,28.0,187.0,7.95,18.0,202.0,136.49,112.93
2016,6,20,17,0,8.0,154.0,7.9,18.0,157.0,120.14,99.19
2016,6,20,17,15,4.0,118.5,7.8,17.5,120.0,94.53,77.41
2016,6,20,17,30,0.0,83.0,7.7,17.0,83.0,67.98,54.46
2016,6,20,17,45,0.0,70.0,7.65,17.0,70.0,57.64,45.43
2016,6,20,18,0,0.0,57.0,7.6,17.0,57.0,47.21,36.19
2016,6,20,18,15,221.5,53.0,7.4,16.5,92.5,39.3,29.11
2016,6,20,18,30,443.0,49.0,7.2,16.0,128.0,39.31,28.83
2016,6,20,18,45,339.5,38.5,7.05,16.0,88.0,31.24,21.15
2016,6,20,19,0,236.0,28.0,6.9,16.0,48.0,23.02,11.73
2016,6,20,19,15,118.0,14.0,6.75,15.5,24.0,11.95,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,157.5,17.0,4.25,15.0,34.0,160.85,61.25
2016,6,21,5,30,315.0,34.0,4.3,15.0,68.0,313.39,248.72
2016,6,21,5,45,409.5,42.5,4.4,15.0,111.0,408.02,336.67
2016,6,21,6,0,504.0,51.0,4.5,15.0,154.0,509.2,423.21
2016,6,21,6,15,563.5,57.5,4.5,15.5,202.5,584.09,484.48
2016,6,21,6,30,623.0,64.0,4.5,16.0,251.0,661.32,544.7
2016,6,21,6,45,668.0,68.0,4.55,16.5,302.5,723.74,591.17
2016,6,21,7,0,713.0,72.0,4.6,17.0,354.0,781.53,632.44
2016,6,21,7,15,742.0,75.5,4.6,17.0,404.5,828.88,665.61
2016,6,21,7,30,771.0,79.0,4.6,17.0,455.0,874.79,696.98
2016,6,21,7,45,794.5,81.5,4.6,17.0,504.5,912.22,721.62
