Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,8,0,818.0,84.0,4.6,17.0,554.0,947.43,744.37
2016,6,21,8,15,834.0,86.5,4.55,17.0,600.5,960.96,751.12
2016,6,21,8,30,850.0,89.0,4.5,17.0,647.0,983.18,764.17
2016,6,21,8,45,863.5,90.0,4.45,17.5,690.5,998.05,770.49
2016,6,21,9,0,877.0,91.0,4.4,18.0,734.0,1009.79,774.73
2016,6,21,9,15,886.0,93.0,4.4,18.0,772.0,1014.82,776.46
2016,6,21,9,30,895.0,95.0,4.4,18.0,810.0,1016.44,776.06
2016,6,21,9,45,893.5,100.5,4.4,18.5,840.5,1007.9,767.35
2016,6,21,10,0,892.0,106.0,4.4,19.0,871.0,995.89,756.53
2016,6,21,10,15,897.5,107.5,4.4,19.0,897.5,983.18,746.91
2016,6,21,10,30,903.0,109.0,4.4,19.0,924.0,967.11,735.11
2016,6,21,10,45,906.5,110.0,4.45,19.5,944.0,945.39,718.54
2016,6,21,11,0,910.0,111.0,4.5,20.0,964.0,920.53,699.93
2016,6,21,11,15,912.5,111.5,4.55,20.0,977.5,891.32,679.71
2016,6,21,11,30,915.0,112.0,4.6,20.0,991.0,859.29,657.47
2016,6,21,11,45,915.5,112.5,4.7,20.0,997.0,823.04,632.44
2016,6,21,12,0,916.0,113.0,4.8,20.0,1003.0,784.51,605.58
2016,6,21,12,15,916.0,113.0,4.95,20.0,1002.5,743.18,575.41
2016,6,21,12,30,916.0,113.0,5.1,20.0,1002.0,700.08,542.46
2016,6,21,12,45,915.0,112.5,5.35,20.0,994.0,654.38,507.02
2016,6,21,13,0,914.0,112.0,5.6,20.0,986.0,607.33,469.41
2016,6,21,13,15,911.5,111.5,5.9,20.0,971.0,558.28,429.19
2016,6,21,13,30,909.0,111.0,6.2,20.0,956.0,508.31,386.96
2016,6,21,13,45,903.5,110.5,6.55,20.0,933.5,456.35,342.01
2016,6,21,14,0,898.0,110.0,6.9,20.0,911.0,404.14,295.73
2016,6,21,14,15,892.0,109.0,7.05,19.5,882.5,351.38,248.66
2016,6,21,14,30,886.0,108.0,7.2,19.0,854.0,298.83,201.67
2016,6,21,14,45,877.0,107.0,7.4,19.0,819.5,246.07,155.63
2016,6,21,15,0,868.0,106.0,7.6,19.0,785.0,194.22,114.14
2016,6,21,15,15,857.0,104.0,7.65,19.0,745.0,142.69,80.71
2016,6,21,15,30,846.0,102.0,7.7,19.0,705.0,92.67,62.8
2016,6,21,15,45,831.5,100.0,7.75,19.0,661.0,82.83,65.51
2016,6,21,16,0,817.0,98.0,7.8,19.0,617.0,72.08,56.49
2016,6,21,16,15,798.5,95.0,7.8,18.5,570.0,71.23,56.06
2016,6,21,16,30,780.0,92.0,7.8,18.0,523.0,70.3,55.55
2016,6,21,16,45,755.5,88.5,7.85,18.0,473.0,68.84,54.48
2016,6,21,17,0,731.0,85.0,7.9,18.0,423.0,67.31,53.34
2016,6,21,17,15,698.0,80.5,7.8,17.5,372.5,59.39,46.68
2016,6,21,17,30,665.0,76.0,7.7,17.0,322.0,57.06,44.85
2016,6,21,17,45,619.0,70.5,7.65,16.5,272.0,53.79,42.12
2016,6,21,18,0,573.0,65.0,7.6,16.0,222.0,50.46,39.22
2016,6,21,18,15,505.5,57.5,7.45,15.5,175.0,45.32,34.57
2016,6,21,18,30,438.0,50.0,7.3,15.0,128.0,40.12,29.66
2016,6,21,18,45,337.0,39.5,7.2,15.0,88.5,32.09,21.99
2016,6,21,19,0,236.0,29.0,7.1,15.0,49.0,23.91,12.55
2016,6,21,19,15,118.0,14.5,6.9,15.0,24.5,12.38,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,43.5,18.5,6.3,14.0,23.0,66.52,20.44
2016,6,22,5,30,87.0,37.0,6.4,14.0,46.0,134.51,104.52
2016,6,22,5,45,117.0,55.5,6.5,14.0,75.0,183.55,150.93
2016,6,22,6,0,147.0,74.0,6.6,14.0,104.0,233.28,195.81
2016,6,22,6,15,166.5,94.0,6.6,14.0,137.0,277.75,235.0
2016,6,22,6,30,186.0,114.0,6.6,14.0,170.0,322.36,273.26
2016,6,22,6,45,204.0,132.5,6.65,14.5,204.5,363.61,307.21
2016,6,22,7,0,222.0,151.0,6.7,15.0,239.0,404.93,340.29
2016,6,22,7,15,334.0,153.5,6.65,15.0,306.0,514.05,430.92
2016,6,22,7,30,446.0,156.0,6.6,15.0,373.0,651.64,540.7
2016,6,22,7,45,424.0,182.0,6.6,15.5,406.0,665.71,547.4
2016,6,22,8,0,402.0,208.0,6.6,16.0,439.0,676.43,551.8
2016,6,22,8,15,393.0,231.5,6.55,16.0,473.0,694.38,563.05
2016,6,22,8,30,384.0,255.0,6.5,16.0,507.0,688.04,556.17
2016,6,22,8,45,341.5,287.0,6.5,16.0,522.5,677.36,544.79
2016,6,22,9,0,299.0,319.0,6.5,16.0,538.0,664.0,531.53
2016,6,22,9,15,349.0,321.5,6.45,16.0,590.5,709.89,566.36
2016,6,22,9,30,399.0,324.0,6.4,16.0,643.0,772.9,612.92
2016,6,22,9,45,373.5,352.5,6.35,16.5,661.5,747.61,590.54
2016,6,22,10,0,348.0,381.0,6.3,17.0,680.0,739.24,580.91
2016,6,22,10,15,641.0,240.5,6.25,17.0,811.5,890.33,699.55
2016,6,22,10,30,934.0,100.0,6.2,17.0,943.0,987.73,768.89
2016,6,22,10,45,939.5,100.0,6.2,17.0,964.5,966.41,752.38
2016,6,22,11,0,945.0,100.0,6.2,17.0,986.0,941.8,734.22
2016,6,22,11,15,948.0,100.0,6.2,17.0,1000.5,911.85,712.26
2016,6,22,11,30,951.0,100.0,6.2,17.0,1015.0,878.96,688.2
2016,6,22,11,45,954.0,99.5,6.2,17.0,1022.0,842.89,661.78
2016,6,22,12,0,957.0,99.0,6.2,17.0,1029.0,804.27,633.43
2016,6,22,12,15,591.0,290.0,6.25,17.0,864.5,663.32,521.4
2016,6,22,12,30,225.0,481.0,6.3,17.0,700.0,538.76,420.05
2016,6,22,12,45,578.5,297.0,6.35,17.0,852.5,588.96,462.68
2016,6,22,13,0,932.0,113.0,6.4,17.0,1005.0,618.87,485.66
2016,6,22,13,15,929.5,112.5,6.4,17.0,989.5,568.92,443.12
2016,6,22,13,30,927.0,112.0,6.4,17.0,974.0,518.02,399.03
2016,6,22,13,45,922.5,111.0,6.45,17.0,951.5,465.18,352.43
2016,6,22,14,0,918.0,110.0,6.5,17.0,929.0,411.98,304.55
2016,6,22,14,15,911.5,109.0,6.5,16.5,899.5,357.98,255.9
2016,6,22,14,30,905.0,108.0,6.5,16.0,870.0,304.22,207.38
2016,6,22,14,45,825.5,138.0,6.5,16.0,811.0,247.55,160.58
2016,6,22,15,0,746.0,168.0,6.5,16.0,752.0,198.92,124.35
2016,6,22,15,15,547.5,232.0,6.5,16.0,648.5,178.92,121.76
2016,6,22,15,30,349.0,296.0,6.5,16.0,545.0,184.9,142.99
2016,6,22,15,45,591.5,196.5,6.55,16.0,586.5,118.57,96.95
2016,6,22,16,0,834.0,97.0,6.6,16.0,628.0,71.74,56.86
2016,6,22,16,15,637.5,142.5,6.65,15.5,529.5,91.9,74.69
2016,6,22,16,30,441.0,188.0,6.7,15.0,431.0,120.67,100.1
2016,6,22,16,45,399.0,176.0,6.8,15.0,380.5,115.06,95.54
2016,6,22,17,0,357.0,164.0,6.9,15.0,330.0,114.63,95.49
2016,6,22,17,15,307.5,150.0,6.95,15.0,281.0,105.88,88.12
2016,6,22,17,30,258.0,136.0,7.0,15.0,232.0,96.89,80.43
2016,6,22,17,45,231.0,119.5,7.1,15.0,195.5,86.28,71.18
2016,6,22,18,0,204.0,103.0,7.2,15.0,159.0,75.32,61.44
2016,6,22,18,15,320.5,77.0,7.15,14.5,144.5,57.12,45.17
2016,6,22,18,30,437.0,51.0,7.1,14.0,130.0,40.95,30.53
2016,6,22,18,45,331.5,40.5,7.05,14.0,89.5,32.93,22.82
2016,6,22,19,0,226.0,30.0,7.0,14.0,49.0,23.32,12.23
2016,6,22,19,15,113.0,15.0,6.95,14.0,24.5,12.8,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,175.0,16.0,6.5,13.0,34.5,170.09,56.84
2016,6,23,5,30,350.0,32.0,6.5,13.0,69.0,336.04,269.35
2016,6,23,5,45,445.0,39.5,6.55,13.5,113.0,430.62,359.18
2016,6,23,6,0,540.0,47.0,6.6,14.0,157.0,531.89,446.86
2016,6,23,6,15,598.5,52.5,6.5,14.0,206.0,605.54,509.4
2016,6,23,6,30,657.0,58.0,6.4,14.0,255.0,676.09,566.74
2016,6,23,6,45,701.0,61.5,6.35,14.5,306.5,738.7,614.51
2016,6,23,7,0,745.0,65.0,6.3,15.0,358.0,801.34,660.4
2016,6,23,7,15,774.0,68.5,6.2,15.0,410.0,849.42,694.73
2016,6,23,7,30,803.0,72.0,6.1,15.0,462.0,896.05,727.12
2016,6,23,7,45,827.0,73.5,6.05,15.5,512.5,922.27,742.48
2016,6,23,8,0,851.0,75.0,6.0,16.0,563.0,957.16,764.05
2016,6,23,8,15,867.0,77.0,5.85,16.0,611.0,982.2,778.93
2016,6,23,8,30,883.0,79.0,5.7,16.0,659.0,1004.36,791.62
2016,6,23,8,45,896.5,80.5,5.6,16.5,703.5,1020.28,798.6
2016,6,23,9,0,910.0,82.0,5.5,17.0,748.0,1032.93,803.29
2016,6,23,9,15,919.5,83.5,5.35,17.0,787.0,1038.11,803.97
2016,6,23,9,30,929.0,85.0,5.2,17.0,826.0,1039.78,802.35
2016,6,23,9,45,930.5,89.0,5.05,17.5,858.5,1032.65,793.2
2016,6,23,10,0,932.0,93.0,4.9,18.0,891.0,1021.96,781.82
2016,6,23,10,15,937.0,94.0,4.9,18.0,918.0,1007.99,771.19
2016,6,23,10,30,942.0,95.0,4.9,18.0,945.0,990.58,758.33
2016,6,23,10,45,945.0,95.5,4.95,18.0,965.0,967.45,741.98
2016,6,23,11,0,948.0,96.0,5.0,18.0,985.0,941.11,723.45
2016,6,23,11,15,949.5,96.5,5.1,18.0,997.5,910.38,702.16
2016,6,23,11,30,951.0,97.0,5.2,18.0,1010.0,876.79,678.73
2016,6,23,11,45,951.5,96.5,5.3,18.0,1015.5,838.86,652.03
2016,6,23,12,0,952.0,96.0,5.4,18.0,1021.0,798.58,623.42
2016,6,23,12,15,951.0,96.0,5.6,18.0,1019.0,755.51,592.22
2016,6,23,12,30,950.0,96.0,5.8,18.0,1017.0,710.63,557.46
2016,6,23,12,45,945.5,96.5,6.0,18.0,1007.5,662.33,519.17
2016,6,23,13,0,941.0,97.0,6.2,18.0,998.0,612.88,478.93
2016,6,23,13,15,937.5,96.5,6.35,18.0,982.0,562.23,436.53
2016,6,23,13,30,934.0,96.0,6.5,18.0,966.0,510.7,392.27
2016,6,23,13,45,930.5,94.5,6.7,18.0,943.0,457.78,345.8
2016,6,23,14,0,927.0,93.0,6.9,18.0,920.0,404.39,297.84
2016,6,23,14,15,921.0,92.0,7.0,18.0,891.0,350.27,248.6
2016,6,23,14,30,915.0,91.0,7.1,18.0,862.0,296.33,199.57
2016,6,23,14,45,909.0,88.5,7.25,18.0,828.0,241.81,151.55
2016,6,23,15,0,903.0,86.0,7.4,18.0,794.0,187.89,107.91
2016,6,23,15,15,893.0,84.5,7.4,17.5,754.0,135.07,73.41
2016,6,23,15,30,883.0,83.0,7.4,17.0,714.0,83.64,54.8
2016,6,23,15,45,872.5,80.0,7.45,17.0,670.5,71.56,56.33
2016,6,23,16,0,862.0,77.0,7.5,17.0,627.0,69.8,54.97
2016,6,23,16,15,845.0,75.0,7.5,16.5,579.0,68.41,54.06
2016,6,23,16,30,828.0,73.0,7.5,16.0,531.0,66.92,53.05
2016,6,23,16,45,805.5,70.0,7.5,16.0,481.0,64.55,51.16
2016,6,23,17,0,783.0,67.0,7.5,16.0,431.0,54.77,42.74
2016,6,23,17,15,752.5,64.0,7.4,16.0,380.0,52.9,41.24
2016,6,23,17,30,722.0,61.0,7.3,16.0,329.0,51.01,39.68
2016,6,23,17,45,676.0,57.0,7.2,16.0,278.0,48.15,37.21
2016,6,23,18,0,630.0,53.0,7.1,16.0,227.0,45.29,34.65
2016,6,23,18,15,567.0,47.5,6.9,15.5,179.5,37.72,27.85
2016,6,23,18,30,504.0,42.0,6.7,15.0,132.0,33.77,24.11
2016,6,23,18,45,396.5,34.0,6.5,15.0,91.0,27.55,18.11
2016,6,23,19,0,289.0,26.0,6.3,15.0,50.0,21.33,10.7
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.0,11.1,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,188.5,14.5,5.7,14.0,34.5,175.86,52.88
2016,6,24,5,30,377.0,29.0,5.9,14.0,69.0,351.5,279.9
2016,6,24,5,45,463.0,37.0,6.15,14.5,112.5,440.5,365.24
2016,6,24,6,0,549.0,45.0,6.4,15.0,156.0,535.88,447.98
2016,6,24,6,15,378.5,77.5,6.5,15.0,164.0,449.04,379.95
2016,6,24,6,30,208.0,110.0,6.6,15.0,172.0,335.59,283.62
2016,6,24,6,45,221.5,129.5,6.7,15.0,206.5,375.12,316.73
2016,6,24,7,0,235.0,149.0,6.8,15.0,241.0,414.27,348.44
2016,6,24,7,15,196.5,175.5,6.75,15.0,260.0,392.42,328.35
2016,6,24,7,30,158.0,202.0,6.7,15.0,279.0,387.1,321.4
2016,6,24,7,45,152.5,225.5,6.7,15.5,306.5,407.67,335.91
2016,6,24,8,0,147.0,249.0,6.7,16.0,334.0,426.94,349.13
2016,6,24,8,15,168.5,271.0,6.65,16.0,376.0,470.42,382.94
2016,6,24,8,30,190.0,293.0,6.6,16.0,418.0,513.13,415.68
2016,6,24,8,45,242.5,306.0,6.6,16.0,476.5,598.4,481.82
2016,6,24,9,0,295.0,319.0,6.6,16.0,535.0,660.16,529.04
2016,6,24,9,15,327.5,329.0,6.6,16.0,580.5,696.57,556.02
2016,6,24,9,30,360.0,339.0,6.6,16.0,626.0,731.06,581.4
2016,6,24,9,45,645.5,220.0,6.6,16.5,762.0,908.52,718.74
2016,6,24,10,0,931.0,101.0,6.6,17.0,898.0,1029.68,803.1
2016,6,24,10,15,937.0,102.5,6.6,17.0,926.0,1017.02,792.37
2016,6,24,10,30,943.0,104.0,6.6,17.0,954.0,1000.84,779.94
2016,6,24,10,45,946.0,105.5,6.6,17.0,975.0,978.42,763.17
2016,6,24,11,0,949.0,107.0,6.6,17.0,996.0,952.72,744.14
2016,6,24,11,15,951.5,107.5,6.6,17.0,1010.0,922.52,721.92
2016,6,24,11,30,954.0,108.0,6.6,17.0,1024.0,889.39,697.59
2016,6,24,11,45,953.0,109.5,6.65,17.5,1030.0,851.57,668.71
2016,6,24,12,0,952.0,111.0,6.7,18.0,1036.0,811.41,638.1
2016,6,24,12,15,952.0,111.0,6.8,18.0,1035.5,768.68,605.81
2016,6,24,12,30,952.0,111.0,6.9,18.0,1035.0,724.08,570.46
2016,6,24,12,45,948.0,112.0,7.05,18.0,1025.5,676.06,531.8
2016,6,24,13,0,944.0,113.0,7.2,18.0,1016.0,626.84,491.26
2016,6,24,13,15,941.0,112.5,7.3,18.0,1000.0,576.04,448.4
2016,6,24,13,30,938.0,112.0,7.4,18.0,984.0,524.33,403.7
2016,6,24,13,45,934.5,110.0,7.5,18.0,961.5,470.65,356.37
2016,6,24,14,0,931.0,108.0,7.6,18.0,939.0,416.51,307.64
2016,6,24,14,15,924.5,107.0,7.65,18.0,909.5,361.82,257.86
2016,6,24,14,30,918.0,106.0,7.7,18.0,880.0,307.35,208.38
2016,6,24,14,45,910.0,104.0,7.75,18.0,844.5,252.39,160.05
2016,6,24,15,0,902.0,102.0,7.8,18.0,809.0,198.25,116.28
2016,6,24,15,15,891.5,100.5,7.75,18.0,768.5,145.19,81.41
2016,6,24,15,30,881.0,99.0,7.7,18.0,728.0,93.57,62.39
2016,6,24,15,45,865.5,97.0,7.65,18.0,682.5,81.71,64.8
2016,6,24,16,0,850.0,95.0,7.6,18.0,637.0,80.76,64.18
2016,6,24,16,15,831.5,92.0,7.55,17.5,588.5,69.77,55.01
2016,6,24,16,30,813.0,89.0,7.5,17.0,540.0,68.71,54.39
2016,6,24,16,45,786.0,86.5,7.45,17.0,488.5,67.81,53.8
2016,6,24,17,0,759.0,84.0,7.4,17.0,437.0,66.9,53.19
2016,6,24,17,15,726.0,79.5,7.3,16.5,385.0,64.36,51.24
2016,6,24,17,30,693.0,75.0,7.2,16.0,333.0,56.6,44.63
2016,6,24,17,45,643.0,70.5,7.15,16.0,281.0,53.98,42.38
2016,6,24,18,0,593.0,66.0,7.1,16.0,229.0,51.37,40.04
2016,6,24,18,15,524.5,58.5,6.9,15.5,181.0,46.23,35.38
2016,6,24,18,30,456.0,51.0,6.7,15.0,133.0,41.02,30.48
2016,6,24,18,45,348.0,40.5,6.55,15.0,91.5,32.97,22.77
2016,6,24,19,0,240.0,30.0,6.4,15.0,50.0,24.79,13.39
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.0,12.8,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,138.5,18.0,3.6,14.0,32.5,142.75,36.35
2016,6,25,5,30,277.0,36.0,3.6,14.0,65.0,286.71,226.02
2016,6,25,5,45,379.5,45.0,3.6,14.5,108.0,387.14,319.09
2016,6,25,6,0,482.0,54.0,3.6,15.0,151.0,494.4,409.39
2016,6,25,6,15,544.5,61.0,3.6,15.0,199.5,571.95,473.33
2016,6,25,6,30,607.0,68.0,3.6,15.0,248.0,651.97,536.47
2016,6,25,6,45,654.0,72.5,3.6,15.5,300.0,716.61,584.21
2016,6,25,7,0,701.0,77.0,3.6,16.0,352.0,781.69,630.36
2016,6,25,7,15,732.5,81.0,3.65,16.0,403.5,826.03,661.15
2016,6,25,7,30,764.0,85.0,3.7,16.0,455.0,875.01,694.71
2016,6,25,7,45,789.5,87.5,3.75,16.5,505.5,914.48,719.44
2016,6,25,8,0,815.0,90.0,3.8,17.0,556.0,951.76,742.23
2016,6,25,8,15,832.5,93.0,3.75,17.0,604.0,979.12,758.56
2016,6,25,8,30,850.0,96.0,3.7,17.0,652.0,991.54,764.5
2016,6,25,8,45,865.5,97.0,3.7,17.5,696.5,1008.46,772.65
2016,6,25,9,0,881.0,98.0,3.7,18.0,741.0,1022.24,778.64
2016,6,25,9,15,891.5,100.0,3.7,18.0,780.5,1028.77,781.3
2016,6,25,9,30,902.0,102.0,3.7,18.0,820.0,1031.85,781.83
2016,6,25,9,45,903.0,107.0,3.7,18.5,852.0,1025.12,774.42
2016,6,25,10,0,904.0,112.0,3.7,19.0,884.0,1014.85,764.9
2016,6,25,10,15,910.0,113.0,3.7,19.0,912.0,1001.9,755.21
2016,6,25,10,30,916.0,114.0,3.7,19.0,940.0,985.55,743.36
2016,6,25,10,45,922.0,114.5,3.75,19.5,962.0,965.33,727.95
2016,6,25,11,0,928.0,115.0,3.8,20.0,984.0,941.81,710.42
2016,6,25,11,15,930.5,115.5,3.9,20.0,998.0,912.06,690.31
2016,6,25,11,30,933.0,116.0,4.0,20.0,1012.0,879.43,668.14
2016,6,25,11,45,935.0,116.0,4.1,20.0,1019.0,843.28,643.39
2016,6,25,12,0,937.0,116.0,4.2,20.0,1026.0,804.7,616.74
2016,6,25,12,15,937.0,116.0,4.35,20.0,1025.5,762.49,586.28
2016,6,25,12,30,937.0,116.0,4.5,20.0,1025.0,718.45,553.25
2016,6,25,12,45,936.5,114.5,4.7,20.0,1017.0,671.34,517.23
2016,6,25,13,0,936.0,113.0,4.9,20.0,1009.0,622.82,478.98
2016,6,25,13,15,933.0,112.5,5.1,20.0,993.0,572.42,438.04
2016,6,25,13,30,930.0,112.0,5.3,20.0,977.0,521.12,395.1
2016,6,25,13,45,925.0,111.0,5.55,20.0,954.0,467.9,349.51
2016,6,25,14,0,920.0,110.0,5.8,20.0,931.0,414.37,302.45
2016,6,25,14,15,913.5,109.0,5.95,19.5,901.5,360.24,254.55
2016,6,25,14,30,907.0,108.0,6.1,19.0,872.0,306.33,206.62
2016,6,25,14,45,898.0,106.5,6.25,19.0,836.5,252.05,159.36
2016,6,25,15,0,889.0,105.0,6.4,19.0,801.0,198.68,116.55
2016,6,25,15,15,877.5,103.0,6.45,19.0,760.5,145.88,81.96
2016,6,25,15,30,866.0,101.0,6.5,19.0,720.0,94.64,62.87
2016,6,25,15,45,851.0,98.5,6.6,19.0,675.0,82.31,65.04
2016,6,25,16,0,836.0,96.0,6.7,19.0,630.0,71.1,55.64
2016,6,25,16,15,817.5,93.5,6.7,18.5,581.5,70.51,55.42
2016,6,25,16,30,799.0,91.0,6.7,18.0,533.0,69.86,55.16
2016,6,25,16,45,774.0,87.5,6.7,18.0,482.5,68.34,54.04
2016,6,25,17,0,749.0,84.0,6.7,18.0,432.0,66.75,52.84
2016,6,25,17,15,715.5,79.5,6.65,17.5,380.5,64.22,50.91
2016,6,25,17,30,682.0,75.0,6.6,17.0,329.0,56.48,44.33
2016,6,25,17,45,634.0,70.0,6.55,17.0,278.0,53.51,41.79
2016,6,25,18,0,586.0,65.0,6.5,17.0,227.0,50.52,39.12
2016,6,25,18,15,518.5,57.5,6.35,16.5,179.0,45.37,34.48
2016,6,25,18,30,451.0,50.0,6.2,16.0,131.0,40.14,29.58
2016,6,25,18,45,344.5,39.5,6.1,16.0,90.5,32.07,21.91
2016,6,25,19,0,238.0,29.0,6.0,16.0,50.0,23.87,12.65
2016,6,25,19,15,119.0,14.5,5.85,15.5,25.0,12.38,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,12.0,17.0,4.55,14.0,18.0,24.66,0.47
2016,6,26,5,30,24.0,34.0,4.6,14.0,36.0,57.58,40.96
2016,6,26,5,45,43.5,53.0,4.7,14.5,60.5,95.91,75.79
2016,6,26,6,0,63.0,72.0,4.8,15.0,85.0,147.83,121.05
2016,6,26,6,15,75.0,93.0,4.8,15.0,112.0,183.76,152.45
2016,6,26,6,30,87.0,114.0,4.8,15.0,139.0,219.32,182.91
2016,6,26,6,45,97.0,134.5,4.85,15.5,168.0,252.2,210.02
2016,6,26,7,0,107.0,155.0,4.9,16.0,197.0,284.89,236.3
2016,6,26,7,15,96.0,176.5,4.9,16.0,218.0,279.37,230.69
2016,6,26,7,30,85.0,198.0,4.9,16.0,239.0,291.22,239.04
2016,6,26,7,45,100.0,222.5,4.95,16.5,276.0,331.43,270.6
2016,6,26,8,0,115.0,247.0,5.0,17.0,313.0,392.72,318.0
2016,6,26,8,15,100.0,266.5,4.95,17.0,327.5,374.22,301.68
2016,6,26,8,30,85.0,286.0,4.9,17.0,342.0,376.35,301.74
2016,6,26,8,45,152.0,309.5,4.85,17.5,417.5,488.02,388.85
2016,6,26,9,0,219.0,333.0,4.8,18.0,493.0,576.63,455.72
2016,6,26,9,15,180.5,355.0,4.7,18.0,492.0,554.63,435.99
2016,6,26,9,30,142.0,377.0,4.6,18.0,491.0,531.69,416.14
2016,6,26,9,45,173.5,394.0,4.55,18.5,538.5,572.67,445.93
2016,6,26,10,0,205.0,411.0,4.5,19.0,586.0,611.62,473.43
2016,6,26,10,15,198.5,426.0,4.5,19.0,600.5,609.49,470.55
2016,6,26,10,30,192.0,441.0,4.5,19.0,615.0,606.27,467.15
2016,6,26,10,45,199.0,451.5,4.55,19.0,635.0,610.09,469.57
2016,6,26,11,0,206.0,462.0,4.6,19.0,655.0,612.32,470.82
2016,6,26,11,15,239.0,463.0,4.65,19.0,690.5,626.67,481.71
2016,6,26,11,30,272.0,464.0,4.7,19.0,726.0,645.29,495.42
2016,6,26,11,45,213.0,475.5,4.8,19.5,681.5,582.28,446.79
2016,6,26,12,0,154.0,487.0,4.9,20.0,637.0,529.73,405.92
2016,6,26,12,15,180.5,485.5,5.0,20.0,661.0,531.18,407.46
2016,6,26,12,30,207.0,484.0,5.1,20.0,685.0,530.07,406.7
2016,6,26,12,45,251.0,469.5,5.25,20.0,711.5,523.29,401.88
2016,6,26,13,0,295.0,455.0,5.4,20.0,738.0,515.26,395.57
2016,6,26,13,15,336.5,429.5,5.6,20.0,746.5,494.61,379.32
2016,6,26,13,30,378.0,404.0,5.8,20.0,755.0,470.67,359.75
2016,6,26,13,45,405.0,380.5,6.05,20.0,749.0,429.95,326.7
2016,6,26,14,0,432.0,357.0,6.3,20.0,743.0,394.86,296.91
2016,6,26,14,15,653.5,234.0,6.45,20.0,796.0,350.42,253.82
2016,6,26,14,30,875.0,111.0,6.6,20.0,849.0,300.55,202.74
2016,6,26,14,45,724.0,179.0,6.8,20.0,773.0,248.21,163.03
2016,6,26,15,0,573.0,247.0,7.0,20.0,697.0,227.72,152.71
2016,6,26,15,15,701.5,176.0,7.05,19.5,698.0,156.57,96.48
2016,6,26,15,30,830.0,105.0,7.1,19.0,699.0,96.09,64.2
2016,6,26,15,45,814.0,103.0,7.2,19.0,655.0,73.58,57.59
2016,6,26,16,0,798.0,101.0,7.3,19.0,611.0,73.59,57.78
2016,6,26,16,15,778.5,98.0,7.25,18.5,563.5,72.83,57.42
2016,6,26,16,30,759.0,95.0,7.2,18.0,516.0,71.98,57.0
2016,6,26,16,45,733.0,91.5,7.15,18.0,466.5,70.61,56.01
2016,6,26,17,0,707.0,88.0,7.1,18.0,417.0,63.29,49.82
2016,6,26,17,15,673.5,83.5,7.0,17.5,367.0,61.14,48.21
2016,6,26,17,30,640.0,79.0,6.9,17.0,317.0,58.92,46.48
2016,6,26,17,45,592.5,73.0,6.8,17.0,267.5,55.38,43.43
2016,6,26,18,0,545.0,67.0,6.7,17.0,218.0,51.75,40.21
2016,6,26,18,15,479.5,59.0,6.55,16.5,172.0,46.32,35.32
2016,6,26,18,30,414.0,51.0,6.4,16.0,126.0,40.78,30.14
2016,6,26,18,45,317.0,40.0,6.3,16.0,87.0,32.39,22.19
2016,6,26,19,0,220.0,29.0,6.2,16.0,48.0,22.54,11.65
2016,6,26,19,15,110.0,14.5,6.05,15.5,24.0,11.32,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,166.5,15.0,4.65,14.0,32.5,160.62,26.51
2016,6,27,5,30,333.0,30.0,4.6,14.0,65.0,320.76,252.46
2016,6,27,5,45,423.5,38.5,4.55,14.0,107.0,412.09,340.46
2016,6,27,6,0,514.0,47.0,4.5,14.0,149.0,510.18,425.01
2016,6,27,6,15,257.0,67.5,4.5,14.0,118.5,333.04,281.5
2016,6,27,6,30,0.0,88.0,4.5,14.0,88.0,80.43,63.1
2016,6,27,6,45,0.0,106.0,4.5,14.5,106.0,97.16,77.3
2016,6,27,7,0,0.0,124.0,4.5,15.0,124.0,113.64,90.83
2016,6,27,7,15,16.0,152.0,4.45,15.5,160.0,156.26,126.63
2016,6,27,7,30,32.0,180.0,4.4,16.0,196.0,217.09,176.56
2016,6,27,7,45,50.0,208.5,4.4,16.5,236.0,264.75,214.82
2016,6,27,8,0,68.0,237.0,4.4,17.0,276.0,312.12,252.09
2016,6,27,8,15,64.0,256.0,4.35,17.0,295.5,325.42,261.4
2016,6,27,8,30,60.0,275.0,4.3,17.0,315.0,338.2,270.34
2016,6,27,8,45,138.5,304.0,4.25,17.5,403.0,468.03,372.13
2016,6,27,9,0,217.0,333.0,4.2,18.0,491.0,574.73,452.62
2016,6,27,9,15,229.5,351.0,4.2,18.0,526.5,600.11,470.09
2016,6,27,9,30,242.0,369.0,4.2,18.0,562.0,644.84,501.72
2016,6,27,9,45,276.0,378.0,4.2,18.5,607.0,678.09,524.67
2016,6,27,10,0,310.0,387.0,4.2,19.0,652.0,709.04,545.69
2016,6,27,10,15,283.0,408.5,4.2,19.0,656.5,690.98,530.6
2016,6,27,10,30,256.0,430.0,4.2,19.0,661.0,671.79,515.06
2016,6,27,10,45,312.5,421.0,4.25,19.5,709.0,699.46,535.08
2016,6,27,11,0,369.0,412.0,4.3,20.0,757.0,723.34,551.81
2016,6,27,11,15,373.5,415.5,4.35,20.0,769.5,709.53,541.32
2016,6,27,11,30,378.0,419.0,4.4,20.0,782.0,693.88,529.72
2016,6,27,11,45,342.0,440.0,4.5,20.0,770.5,659.31,503.64
2016,6,27,12,0,306.0,461.0,4.6,20.0,759.0,625.22,477.85
2016,6,27,12,15,334.0,447.5,4.75,20.0,772.5,610.27,467.41
2016,6,27,12,30,362.0,434.0,4.9,20.0,786.0,593.01,454.81
2016,6,27,12,45,409.0,412.5,5.1,20.5,806.5,575.62,441.2
2016,6,27,13,0,456.0,391.0,5.3,21.0,827.0,556.93,425.88
2016,6,27,13,15,496.5,370.0,5.5,20.5,838.0,531.07,405.96
2016,6,27,13,30,537.0,349.0,5.7,20.0,849.0,501.56,382.2
2016,6,27,13,45,715.5,232.0,5.95,20.0,881.0,456.98,343.96
2016,6,27,14,0,894.0,115.0,6.2,20.0,913.0,409.11,299.47
2016,6,27,14,15,887.5,114.0,6.35,20.0,884.5,356.3,252.13
2016,6,27,14,30,881.0,113.0,6.5,20.0,856.0,303.72,204.99
2016,6,27,14,45,873.5,110.5,6.7,20.0,821.5,250.44,158.66
2016,6,27,15,0,866.0,108.0,6.9,20.0,787.0,197.93,116.53
2016,6,27,15,15,855.0,106.0,7.0,19.5,747.5,146.35,82.83
2016,6,27,15,30,844.0,104.0,7.1,19.0,708.0,96.26,64.01
2016,6,27,15,45,831.0,101.0,7.25,19.0,664.0,72.67,56.82
2016,6,27,16,0,818.0,98.0,7.4,19.0,620.0,72.03,56.44
2016,6,27,16,15,799.0,95.0,7.4,19.0,572.5,71.17,55.88
2016,6,27,16,30,780.0,92.0,7.4,19.0,525.0,70.23,55.26
2016,6,27,16,45,757.0,88.0,7.45,19.0,475.0,68.43,53.9
2016,6,27,17,0,734.0,84.0,7.5,19.0,425.0,66.53,52.44
2016,6,27,17,15,701.0,79.5,7.45,18.5,374.5,58.68,45.86
2016,6,27,17,30,668.0,75.0,7.4,18.0,324.0,56.31,44.01
2016,6,27,17,45,623.5,69.5,7.35,17.5,274.0,53.03,41.27
2016,6,27,18,0,579.0,64.0,7.3,17.0,224.0,49.67,38.37
2016,6,27,18,15,513.5,56.5,7.1,16.5,177.0,44.51,33.72
2016,6,27,18,30,448.0,49.0,6.9,16.0,130.0,39.27,28.82
2016,6,27,18,45,349.0,38.5,6.75,16.0,90.0,31.21,21.17
2016,6,27,19,0,250.0,28.0,6.6,16.0,50.0,22.99,12.0
2016,6,27,19,15,125.0,14.0,6.4,16.0,25.0,11.36,0.0
2016,6,27,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,125.5,17.0,5.0,14.0,29.5,130.87,12.9
2016,6,28,5,30,251.0,34.0,5.0,14.0,59.0,264.81,207.43
2016,6,28,5,45,344.5,44.5,5.0,14.5,100.0,359.36,297.44
2016,6,28,6,0,438.0,55.0,5.0,15.0,141.0,459.77,384.0
2016,6,28,6,15,225.5,78.5,5.0,15.0,123.5,303.05,255.62
2016,6,28,6,30,13.0,102.0,5.0,15.0,106.0,109.05,87.62
2016,6,28,6,45,19.0,121.5,5.05,15.5,128.5,132.8,107.83
2016,6,28,7,0,25.0,141.0,5.1,16.0,151.0,171.98,140.3
2016,6,28,7,15,29.5,161.0,5.05,16.0,174.5,196.31,160.13
2016,6,28,7,30,34.0,181.0,5.0,16.0,198.0,220.42,179.52
2016,6,28,7,45,55.0,210.0,4.95,16.5,240.5,271.68,220.93
2016,6,28,8,0,76.0,239.0,4.9,17.0,283.0,322.71,261.24
2016,6,28,8,15,103.5,265.5,4.8,17.0,330.5,376.82,303.94
2016,6,28,8,30,131.0,292.0,4.7,17.0,378.0,452.48,362.36
2016,6,28,8,45,137.0,314.5,4.6,17.5,409.5,478.78,380.44
2016,6,28,9,0,143.0,337.0,4.5,18.0,441.0,503.96,397.57
2016,6,28,9,15,138.0,356.5,4.45,18.0,461.5,513.41,403.2
2016,6,28,9,30,133.0,376.0,4.4,18.0,482.0,521.83,408.14
2016,6,28,9,45,191.0,389.0,4.35,18.5,548.5,585.16,455.29
2016,6,28,10,0,249.0,402.0,4.3,19.0,615.0,664.68,512.55
2016,6,28,10,15,192.0,421.0,4.35,19.0,588.5,598.54,461.68
2016,6,28,10,30,135.0,440.0,4.4,19.0,562.0,551.88,425.22
2016,6,28,10,45,182.0,449.0,4.5,19.0,617.5,592.46,456.33
2016,6,28,11,0,229.0,458.0,4.6,19.0,673.0,629.5,484.13
2016,6,28,11,15,250.0,461.0,4.7,19.0,698.5,644.46,494.95
2016,6,28,11,30,271.0,464.0,4.8,19.0,724.0,644.99,495.46
2016,6,28,11,45,244.0,473.5,4.95,19.0,709.0,610.43,469.41
2016,6,28,12,0,217.0,483.0,5.1,19.0,694.0,574.13,442.06
2016,6,28,12,15,270.5,468.5,5.25,19.0,731.5,582.09,448.89
2016,6,28,12,30,324.0,454.0,5.4,19.0,769.0,583.3,450.16
2016,6,28,12,45,343.5,440.0,5.55,19.0,771.0,559.37,431.92
2016,6,28,13,0,363.0,426.0,5.7,19.0,773.0,533.96,412.16
2016,6,28,13,15,325.0,433.5,5.8,19.0,741.0,491.9,379.01
2016,6,28,13,30,287.0,441.0,5.9,19.0,709.0,453.06,348.26
2016,6,28,13,45,270.5,433.5,6.05,19.0,681.0,417.08,319.57
2016,6,28,14,0,254.0,426.0,6.2,19.0,653.0,383.07,292.23
2016,6,28,14,15,295.0,400.0,6.25,19.0,655.5,357.88,270.06
2016,6,28,14,30,336.0,374.0,6.3,19.0,658.0,329.11,244.45
2016,6,28,14,45,347.0,353.0,6.4,19.0,636.0,293.56,214.75
2016,6,28,15,0,358.0,332.0,6.5,19.0,614.0,257.51,185.94
2016,6,28,15,15,384.5,305.0,6.5,18.5,593.0,219.19,158.14
2016,6,28,15,30,411.0,278.0,6.5,18.0,572.0,166.22,125.49
2016,6,28,15,45,377.0,267.0,6.55,18.0,523.5,167.09,137.29
2016,6,28,16,0,343.0,256.0,6.6,18.0,475.0,162.34,133.66
2016,6,28,16,15,324.0,238.0,6.6,17.5,432.5,153.76,127.03
2016,6,28,16,30,305.0,220.0,6.6,17.0,390.0,144.72,119.93
2016,6,28,16,45,303.0,198.0,6.65,17.0,353.0,133.16,110.4
2016,6,28,17,0,301.0,176.0,6.7,17.0,316.0,120.99,100.24
2016,6,28,17,15,234.5,160.5,6.7,16.5,262.0,111.34,92.35
2016,6,28,17,30,168.0,145.0,6.7,16.0,208.0,105.21,87.41
2016,6,28,17,45,151.5,125.5,6.75,16.0,176.0,92.17,76.08
2016,6,28,18,0,135.0,106.0,6.8,16.0,144.0,78.82,64.28
2016,6,28,18,15,280.0,78.5,6.75,15.5,136.0,57.89,45.68
2016,6,28,18,30,425.0,51.0,6.7,15.0,128.0,40.84,30.32
2016,6,28,18,45,326.0,40.0,6.65,15.0,88.5,32.43,22.32
2016,6,28,19,0,227.0,29.0,6.6,15.0,49.0,22.56,11.73
2016,6,28,19,15,113.5,14.5,6.45,14.5,24.5,11.33,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,161.0,15.5,5.0,13.0,32.0,156.72,6.13
2016,6,29,5,30,322.0,31.0,5.0,13.0,64.0,313.64,246.2
2016,6,29,5,45,422.5,39.0,5.0,13.5,107.0,411.57,340.89
2016,6,29,6,0,523.0,47.0,5.0,14.0,150.0,516.82,431.21
2016,6,29,6,15,261.5,68.5,5.0,14.0,120.0,338.27,286.3
2016,6,29,6,30,0.0,90.0,5.0,14.0,90.0,83.06,65.35
2016,6,29,6,45,1.0,108.0,5.05,14.5,109.0,100.61,80.28
2016,6,29,7,0,2.0,126.0,5.1,15.0,128.0,117.96,94.6
2016,6,29,7,15,1.0,136.5,5.1,15.0,137.5,124.98,100.14
2016,6,29,7,30,0.0,147.0,5.1,15.0,147.0,132.24,105.81
2016,6,29,7,45,18.5,183.5,5.1,15.0,194.5,186.3,151.01
2016,6,29,8,0,37.0,220.0,5.1,15.0,242.0,260.82,211.99
2016,6,29,8,15,34.0,235.0,5.1,15.0,256.5,270.61,218.92
2016,6,29,8,30,31.0,250.0,5.1,15.0,271.0,280.18,225.76
2016,6,29,8,45,20.0,235.0,5.2,15.5,249.0,230.28,184.29
2016,6,29,9,0,9.0,220.0,5.3,16.0,227.0,202.59,160.82
2016,6,29,9,15,19.0,263.0,5.3,16.0,278.5,252.35,200.75
2016,6,29,9,30,29.0,306.0,5.3,16.0,330.0,321.75,255.47
2016,6,29,9,45,101.0,359.0,5.35,16.5,444.5,443.98,352.03
2016,6,29,10,0,173.0,412.0,5.4,17.0,559.0,581.7,456.84
2016,6,29,10,15,157.0,426.0,5.4,17.0,563.0,569.96,446.13
2016,6,29,10,30,141.0,440.0,5.4,17.0,567.0,557.7,435.68
2016,6,29,10,45,208.0,443.5,5.45,17.0,636.0,611.3,477.33
2016,6,29,11,0,275.0,447.0,5.5,17.0,705.0,672.47,523.55
2016,6,29,11,15,313.5,440.5,5.5,17.0,738.5,680.94,529.9
2016,6,29,11,30,352.0,434.0,5.5,17.0,772.0,686.06,533.84
2016,6,29,11,45,328.0,447.5,5.55,17.0,764.5,655.14,509.75
2016,6,29,12,0,304.0,461.0,5.6,17.0,757.0,624.27,485.75
2016,6,29,12,15,402.0,426.5,5.7,17.0,817.0,642.41,500.69
2016,6,29,12,30,500.0,392.0,5.8,17.0,877.0,651.98,508.32
2016,6,29,12,45,556.0,358.0,5.95,17.0,892.5,627.99,489.91
2016,6,29,13,0,612.0,324.0,6.1,17.0,908.0,593.52,462.86
2016,6,29,13,15,764.5,221.5,6.15,16.5,940.5,562.63,438.38
2016,6,29,13,30,917.0,119.0,6.2,16.0,973.0,521.53,403.37
2016,6,29,13,45,755.0,208.5,6.3,16.0,900.5,458.29,350.35
2016,6,29,14,0,593.0,298.0,6.4,16.0,828.0,416.88,315.67
2016,6,29,14,15,640.5,260.0,6.4,16.0,815.5,364.24,268.88
2016,6,29,14,30,688.0,222.0,6.4,16.0,803.0,311.43,221.01
2016,6,29,14,45,651.0,226.5,6.45,16.0,757.5,264.2,181.29
2016,6,29,15,0,614.0,231.0,6.5,16.0,712.0,221.35,148.03
2016,6,29,15,15,509.0,256.0,6.5,16.0,641.5,190.83,132.31
2016,6,29,15,30,404.0,281.0,6.5,16.0,571.0,167.72,127.72
2016,6,29,15,45,338.0,276.5,6.5,16.0,508.5,171.23,141.86
2016,6,29,16,0,272.0,272.0,6.5,16.0,446.0,169.42,140.7
2016,6,29,16,15,252.5,252.0,6.45,15.5,404.0,160.07,133.39
2016,6,29,16,30,233.0,232.0,6.4,15.0,362.0,150.19,125.55
2016,6,29,16,45,178.5,212.5,6.4,15.0,306.5,146.56,122.84
2016,6,29,17,0,124.0,193.0,6.4,15.0,251.0,134.2,112.5
2016,6,29,17,15,155.5,168.5,6.35,14.5,232.5,119.83,100.49
2016,6,29,17,30,187.0,144.0,6.3,14.0,214.0,104.83,87.74
2016,6,29,17,45,169.0,125.0,6.25,14.0,181.0,92.04,76.55
2016,6,29,18,0,151.0,106.0,6.2,14.0,148.0,78.95,64.9
2016,6,29,18,15,304.5,78.0,6.1,13.5,140.5,57.7,45.89
2016,6,29,18,30,458.0,50.0,6.0,13.0,133.0,40.17,29.99
2016,6,29,18,45,357.0,39.5,5.9,13.0,92.0,32.11,22.25
2016,6,29,19,0,256.0,29.0,5.8,13.0,51.0,23.91,12.9
2016,6,29,19,15,128.0,14.5,5.7,13.0,25.5,12.38,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,134.0,17.0,4.7,13.0,30.0,135.9,0.0
2016,6,30,5,30,268.0,34.0,4.7,13.0,60.0,277.38,216.3
2016,6,30,5,45,367.5,44.0,4.7,13.5,102.5,375.66,311.29
2016,6,30,6,0,467.0,54.0,4.7,14.0,145.0,481.07,401.84
2016,6,30,6,15,233.5,58.5,4.65,14.0,104.0,299.61,253.74
2016,6,30,6,30,0.0,63.0,4.6,14.0,63.0,52.83,39.62
2016,6,30,6,45,0.0,76.5,4.55,14.5,76.5,65.11,50.12
2016,6,30,7,0,0.0,90.0,4.5,15.0,90.0,77.3,60.23
2016,6,30,7,15,0.0,99.0,4.35,15.0,99.0,84.91,66.46
2016,6,30,7,30,0.0,108.0,4.2,15.0,108.0,92.59,72.67
2016,6,30,7,45,0.0,128.0,4.05,15.5,128.0,110.99,87.58
2016,6,30,8,0,0.0,148.0,3.9,16.0,148.0,129.3,102.18
2016,6,30,8,15,2.5,168.0,3.8,16.0,169.5,150.01,118.9
2016,6,30,8,30,5.0,188.0,3.7,16.0,191.0,170.62,135.36
2016,6,30,8,45,10.5,217.0,3.6,16.0,224.0,202.9,161.19
2016,6,30,9,0,16.0,246.0,3.5,16.0,257.0,234.93,186.49
2016,6,30,9,15,31.0,289.5,3.45,16.0,313.5,310.73,246.24
2016,6,30,9,30,46.0,333.0,3.4,16.0,370.0,367.39,289.85
2016,6,30,9,45,75.0,368.5,3.35,16.5,431.5,428.09,335.82
2016,6,30,10,0,104.0,404.0,3.3,17.0,493.0,486.71,379.16
2016,6,30,10,15,70.5,387.5,3.3,17.0,449.0,430.18,334.81
2016,6,30,10,30,37.0,371.0,3.3,17.0,405.0,375.97,292.38
2016,6,30,10,45,103.0,417.5,3.3,17.5,513.5,490.2,379.44
2016,6,30,11,0,169.0,464.0,3.3,18.0,622.0,581.94,446.61
2016,6,30,11,15,169.0,472.0,3.4,18.0,632.0,575.32,440.96
2016,6,30,11,30,169.0,480.0,3.5,18.0,642.0,567.63,435.08
2016,6,30,11,45,173.0,479.0,3.6,18.0,646.5,554.44,425.35
2016,6,30,12,0,177.0,478.0,3.7,18.0,651.0,540.41,414.97
2016,6,30,12,15,189.5,481.0,3.85,18.0,666.0,534.81,410.9
2016,6,30,12,30,202.0,484.0,4.0,18.0,681.0,527.56,405.44
2016,6,30,12,45,253.5,468.0,4.15,18.0,712.5,524.72,403.65
2016,6,30,13,0,305.0,452.0,4.3,18.0,744.0,519.84,399.79
2016,6,30,13,15,262.5,454.5,4.45,18.0,703.0,474.14,364.6
2016,6,30,13,30,220.0,457.0,4.6,18.0,662.0,441.69,339.37
2016,6,30,13,45,221.0,445.0,4.8,18.0,646.5,414.52,317.93
2016,6,30,14,0,222.0,433.0,5.0,18.0,631.0,387.53,296.24
2016,6,30,14,15,226.0,417.0,5.1,18.0,613.0,359.28,273.14
2016,6,30,14,30,230.0,401.0,5.2,18.0,595.0,331.01,249.91
2016,6,30,14,45,229.0,383.0,5.35,18.0,569.5,300.62,225.49
2016,6,30,15,0,228.0,365.0,5.5,18.0,544.0,270.81,202.38
2016,6,30,15,15,244.5,341.5,5.55,17.5,524.5,226.0,168.87
2016,6,30,15,30,261.0,318.0,5.6,17.0,505.0,194.24,150.04
2016,6,30,15,45,237.0,300.0,5.7,17.0,461.5,194.41,160.71
2016,6,30,16,0,213.0,282.0,5.8,17.0,418.0,184.92,153.16
2016,6,30,16,15,464.0,201.0,5.8,17.0,467.5,126.11,103.55
2016,6,30,16,30,715.0,120.0,5.8,17.0,517.0,81.02,65.03
2016,6,30,16,45,683.0,116.0,5.8,17.0,466.0,80.09,64.47
2016,6,30,17,0,651.0,112.0,5.8,17.0,415.0,79.12,63.85
2016,6,30,17,15,612.5,106.0,5.8,16.5,364.5,76.57,61.95
2016,6,30,17,30,574.0,100.0,5.8,16.0,314.0,73.92,59.91
2016,6,30,17,45,517.5,92.5,5.8,16.0,263.5,69.83,56.39
2016,6,30,18,0,461.0,85.0,5.8,16.0,213.0,63.08,50.39
2016,6,30,18,15,389.5,74.5,5.7,15.5,167.0,55.77,43.82
2016,6,30,18,30,318.0,64.0,5.6,15.0,121.0,48.33,36.9
2016,6,30,18,45,220.5,49.0,5.6,15.0,82.5,37.3,26.51
2016,6,30,19,0,123.0,34.0,5.6,15.0,44.0,26.35,14.61
2016,6,30,19,15,61.5,17.0,5.45,14.5,22.0,14.51,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
