Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,97.0,18.0,3.5,13.0,27.5,112.87,0.0
2016,7,1,5,30,194.0,36.0,3.5,13.0,55.0,228.54,176.1
2016,7,1,5,45,290.5,48.5,3.5,13.5,95.5,321.15,264.92
2016,7,1,6,0,387.0,61.0,3.5,14.0,136.0,422.06,352.32
2016,7,1,6,15,193.5,53.0,3.45,14.0,90.5,257.66,217.41
2016,7,1,6,30,0.0,45.0,3.4,14.0,45.0,37.19,26.27
2016,7,1,6,45,0.0,55.0,3.4,14.5,55.0,45.52,33.42
2016,7,1,7,0,0.0,65.0,3.4,15.0,65.0,53.86,40.37
2016,7,1,7,15,0.0,78.0,3.35,15.0,78.0,64.73,49.45
2016,7,1,7,30,0.0,91.0,3.3,15.0,91.0,76.33,59.03
2016,7,1,7,45,0.0,116.5,3.3,15.0,116.5,99.85,78.47
2016,7,1,8,0,0.0,142.0,3.3,15.0,142.0,123.47,97.74
2016,7,1,8,15,2.0,162.5,3.3,15.0,164.0,144.17,114.5
2016,7,1,8,30,4.0,183.0,3.3,15.0,186.0,164.77,131.02
2016,7,1,8,45,12.0,220.5,3.3,15.5,229.5,207.91,165.54
2016,7,1,9,0,20.0,258.0,3.3,16.0,273.0,250.85,199.21
2016,7,1,9,15,26.5,286.0,3.3,16.0,307.0,302.53,239.5
2016,7,1,9,30,33.0,314.0,3.3,16.0,341.0,334.34,263.78
2016,7,1,9,45,69.0,359.0,3.35,16.5,417.0,412.29,323.78
2016,7,1,10,0,105.0,404.0,3.4,17.0,493.0,487.83,380.3
2016,7,1,10,15,77.0,397.5,3.4,17.0,464.5,446.56,347.47
2016,7,1,10,30,49.0,391.0,3.4,17.0,436.0,406.81,316.2
2016,7,1,10,45,64.5,416.5,3.45,17.0,476.5,439.15,340.83
2016,7,1,11,0,80.0,442.0,3.5,17.0,517.0,469.45,363.45
2016,7,1,11,15,106.0,459.5,3.6,17.0,560.0,499.22,385.95
2016,7,1,11,30,132.0,477.0,3.7,17.0,603.0,534.58,412.31
2016,7,1,11,45,171.0,480.5,3.8,17.0,645.0,554.3,427.39
2016,7,1,12,0,210.0,484.0,3.9,17.0,687.0,570.28,439.57
2016,7,1,12,15,242.0,477.0,4.0,17.0,711.0,569.08,438.85
2016,7,1,12,30,274.0,470.0,4.1,17.0,735.0,562.95,434.34
2016,7,1,12,45,271.0,466.5,4.2,17.0,727.5,534.68,412.71
2016,7,1,13,0,268.0,463.0,4.3,17.0,720.0,506.69,391.2
2016,7,1,13,15,284.5,450.0,4.4,17.0,719.0,482.73,372.45
2016,7,1,13,30,301.0,437.0,4.5,17.0,718.0,457.59,352.25
2016,7,1,13,45,304.5,424.5,4.6,17.0,703.0,426.07,326.74
2016,7,1,14,0,308.0,412.0,4.7,17.0,688.0,394.58,300.81
2016,7,1,14,15,297.5,400.0,4.75,17.0,659.5,359.08,271.75
2016,7,1,14,30,287.0,388.0,4.8,17.0,631.0,325.11,243.96
2016,7,1,14,45,199.5,377.0,4.9,17.0,543.0,291.51,220.2
2016,7,1,15,0,112.0,366.0,5.0,17.0,455.0,254.61,195.17
2016,7,1,15,15,116.0,347.0,5.0,17.0,434.5,231.7,178.2
2016,7,1,15,30,120.0,328.0,5.0,17.0,414.0,208.81,163.18
2016,7,1,15,45,93.5,299.5,5.05,17.0,364.0,204.17,168.72
2016,7,1,16,0,67.0,271.0,5.1,17.0,314.0,187.72,155.37
2016,7,1,16,15,69.5,251.0,5.05,16.5,292.5,175.79,146.03
2016,7,1,16,30,72.0,231.0,5.0,16.0,271.0,163.5,136.3
2016,7,1,16,45,41.5,194.5,4.95,16.0,217.0,141.13,117.53
2016,7,1,17,0,11.0,158.0,4.9,16.0,163.0,122.94,102.2
2016,7,1,17,15,8.5,141.5,4.85,15.5,145.0,110.45,91.85
2016,7,1,17,30,6.0,125.0,4.8,15.0,127.0,97.88,81.24
2016,7,1,17,45,3.0,106.0,4.75,15.0,107.0,83.54,68.72
2016,7,1,18,0,0.0,87.0,4.7,15.0,87.0,69.09,55.91
2016,7,1,18,15,192.5,71.0,4.6,14.5,106.0,53.8,42.26
2016,7,1,18,30,385.0,55.0,4.5,14.0,125.0,44.07,33.31
2016,7,1,18,45,280.0,43.0,4.4,14.0,85.5,33.07,22.98
2016,7,1,19,0,175.0,31.0,4.3,14.0,46.0,23.95,12.81
2016,7,1,19,15,87.5,15.5,4.1,14.0,23.0,13.23,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,110.0,16.0,1.4,14.0,27.0,116.97,0.0
2016,7,2,5,30,220.0,32.0,1.5,14.0,54.0,239.73,182.52
2016,7,2,5,45,309.0,44.0,1.65,14.0,93.5,327.56,267.74
2016,7,2,6,0,398.0,56.0,1.8,14.0,133.0,428.06,353.73
2016,7,2,6,15,199.0,67.0,1.8,14.0,105.5,263.52,220.83
2016,7,2,6,30,0.0,78.0,1.8,14.0,78.0,69.32,53.56
2016,7,2,6,45,0.0,94.5,1.85,14.5,94.5,84.58,66.6
2016,7,2,7,0,0.0,111.0,1.9,15.0,111.0,99.63,78.98
2016,7,2,7,15,6.5,137.5,1.9,15.0,140.5,131.56,105.65
2016,7,2,7,30,13.0,164.0,1.9,15.0,170.0,163.44,131.81
2016,7,2,7,45,35.5,197.5,1.95,15.5,217.0,237.61,192.13
2016,7,2,8,0,58.0,231.0,2.0,16.0,264.0,295.55,237.78
2016,7,2,8,15,75.5,258.0,2.0,16.0,304.5,340.14,272.28
2016,7,2,8,30,93.0,285.0,2.0,16.0,345.0,384.16,305.79
2016,7,2,8,45,56.0,270.5,2.0,16.5,308.0,324.52,256.91
2016,7,2,9,0,19.0,256.0,2.0,17.0,271.0,247.91,194.97
2016,7,2,9,15,26.5,285.5,2.0,17.0,306.5,302.09,237.15
2016,7,2,9,30,34.0,315.0,2.0,17.0,342.0,336.5,263.05
2016,7,2,9,45,36.5,333.5,2.0,17.0,364.0,353.51,275.37
2016,7,2,10,0,39.0,352.0,2.0,17.0,386.0,369.86,287.22
2016,7,2,10,15,49.0,377.0,2.0,17.0,420.5,399.17,309.0
2016,7,2,10,30,59.0,402.0,2.0,17.0,455.0,427.09,329.48
2016,7,2,10,45,155.0,427.5,2.0,17.5,571.0,547.83,419.54
2016,7,2,11,0,251.0,453.0,2.0,18.0,687.0,657.26,497.4
2016,7,2,11,15,321.5,432.0,2.0,18.0,737.0,680.87,514.37
2016,7,2,11,30,392.0,411.0,2.0,18.0,787.0,699.72,528.35
2016,7,2,11,45,279.5,448.5,2.05,18.0,717.5,618.37,467.93
2016,7,2,12,0,167.0,486.0,2.1,18.0,648.0,539.77,409.4
2016,7,2,12,15,244.5,470.0,2.1,18.0,707.5,565.78,429.65
2016,7,2,12,30,322.0,454.0,2.1,18.0,767.0,582.97,442.23
2016,7,2,12,45,255.0,465.5,2.15,18.0,712.0,524.24,398.23
2016,7,2,13,0,188.0,477.0,2.2,18.0,657.0,477.06,362.87
2016,7,2,13,15,162.5,468.0,2.25,18.0,622.0,439.19,334.61
2016,7,2,13,30,137.0,459.0,2.3,18.0,587.0,404.18,308.28
2016,7,2,13,45,221.5,435.5,2.35,18.0,636.5,408.91,310.47
2016,7,2,14,0,306.0,412.0,2.4,18.0,686.0,393.97,296.4
2016,7,2,14,15,272.5,405.5,2.4,18.0,643.5,354.7,265.63
2016,7,2,14,30,239.0,399.0,2.4,18.0,601.0,319.24,238.23
2016,7,2,14,45,174.5,382.5,2.4,18.0,526.5,289.55,217.23
2016,7,2,15,0,110.0,366.0,2.4,18.0,452.0,268.14,203.73
2016,7,2,15,15,154.0,347.0,2.4,17.5,461.0,235.1,178.08
2016,7,2,15,30,198.0,328.0,2.4,17.0,470.0,211.48,163.57
2016,7,2,15,45,162.5,306.5,2.4,17.0,418.5,196.05,161.14
2016,7,2,16,0,127.0,285.0,2.4,17.0,367.0,184.78,152.23
2016,7,2,16,15,120.5,261.5,2.4,17.0,334.5,172.58,142.47
2016,7,2,16,30,114.0,238.0,2.4,17.0,302.0,159.83,132.2
2016,7,2,16,45,78.0,208.5,2.4,17.0,250.5,149.55,123.93
2016,7,2,17,0,42.0,179.0,2.4,17.0,199.0,130.66,108.2
2016,7,2,17,15,51.5,161.0,2.4,16.5,182.5,118.6,98.38
2016,7,2,17,30,61.0,143.0,2.4,16.0,166.0,106.28,88.13
2016,7,2,17,45,52.0,122.5,2.4,16.0,140.0,92.02,75.82
2016,7,2,18,0,43.0,102.0,2.4,16.0,114.0,77.52,63.07
2016,7,2,18,15,222.5,77.0,2.35,15.5,119.5,58.05,45.83
2016,7,2,18,30,402.0,52.0,2.3,15.0,125.0,41.59,31.01
2016,7,2,18,45,306.5,40.5,2.25,15.0,86.0,32.81,22.68
2016,7,2,19,0,211.0,29.0,2.2,15.0,47.0,22.52,11.62
2016,7,2,19,15,105.5,14.5,2.1,14.5,23.5,12.38,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,110.0,16.0,1.7,14.0,26.5,116.62,0.0
2016,7,3,5,30,220.0,32.0,1.7,14.0,53.0,240.03,181.73
2016,7,3,5,45,311.0,44.0,1.75,14.0,93.0,329.14,268.93
2016,7,3,6,0,402.0,56.0,1.8,14.0,133.0,430.94,355.87
2016,7,3,6,15,229.0,82.0,1.75,14.0,129.0,311.99,260.38
2016,7,3,6,30,56.0,108.0,1.7,14.0,125.0,168.68,138.97
2016,7,3,6,45,66.5,129.0,1.7,14.5,152.0,200.95,166.21
2016,7,3,7,0,77.0,150.0,1.7,15.0,179.0,233.13,192.18
2016,7,3,7,15,57.5,165.5,1.7,15.0,189.5,229.56,187.82
2016,7,3,7,30,38.0,181.0,1.7,15.0,200.0,225.09,182.75
2016,7,3,7,45,55.5,208.5,1.75,15.5,238.5,271.1,219.36
2016,7,3,8,0,73.0,236.0,1.8,16.0,277.0,316.82,254.73
2016,7,3,8,15,198.5,250.5,1.75,16.0,376.0,476.99,381.12
2016,7,3,8,30,324.0,265.0,1.7,16.0,475.0,639.76,501.99
2016,7,3,8,45,340.0,281.5,1.7,16.5,515.5,670.66,520.54
2016,7,3,9,0,356.0,298.0,1.7,17.0,556.0,699.84,538.76
2016,7,3,9,15,363.0,316.5,1.7,17.0,592.0,720.12,551.3
2016,7,3,9,30,370.0,335.0,1.7,17.0,628.0,738.23,562.39
2016,7,3,9,45,366.0,352.5,1.7,17.5,652.5,742.03,562.28
2016,7,3,10,0,362.0,370.0,1.7,18.0,677.0,743.78,560.97
2016,7,3,10,15,380.0,372.5,1.7,18.0,704.5,749.62,564.44
2016,7,3,10,30,398.0,375.0,1.7,18.0,732.0,767.07,575.58
2016,7,3,10,45,365.0,401.5,1.7,18.0,735.0,730.43,548.52
2016,7,3,11,0,332.0,428.0,1.7,18.0,738.0,706.58,530.52
2016,7,3,11,15,363.0,418.5,1.7,18.0,762.5,704.64,529.52
2016,7,3,11,30,394.0,409.0,1.7,18.0,787.0,699.84,526.22
2016,7,3,11,45,336.0,438.5,1.7,18.0,762.0,654.81,492.71
2016,7,3,12,0,278.0,468.0,1.7,18.0,737.0,611.38,460.51
2016,7,3,12,15,191.5,471.5,1.75,18.0,657.5,529.21,400.53
2016,7,3,12,30,105.0,475.0,1.8,18.0,578.0,457.35,347.32
2016,7,3,12,45,77.0,448.5,1.85,18.0,523.5,407.94,311.04
2016,7,3,13,0,49.0,422.0,1.9,18.0,469.0,362.22,277.04
2016,7,3,13,15,54.5,422.0,1.95,18.0,474.0,356.94,273.29
2016,7,3,13,30,60.0,422.0,2.0,18.0,479.0,350.98,268.73
2016,7,3,13,45,108.5,429.5,2.05,18.0,528.0,357.86,273.27
2016,7,3,14,0,157.0,437.0,2.1,18.0,577.0,366.51,278.29
2016,7,3,14,15,107.5,405.0,2.15,18.0,499.5,315.61,240.27
2016,7,3,14,30,58.0,373.0,2.2,18.0,422.0,283.18,217.01
2016,7,3,14,45,45.5,341.0,2.3,18.0,378.5,252.89,194.37
2016,7,3,15,0,33.0,309.0,2.4,18.0,335.0,224.78,173.46
2016,7,3,15,15,105.0,319.0,2.45,18.0,395.5,216.48,165.05
2016,7,3,15,30,177.0,329.0,2.5,18.0,456.0,211.21,163.07
2016,7,3,15,45,106.0,289.0,2.55,18.0,363.5,186.43,152.61
2016,7,3,16,0,35.0,249.0,2.6,18.0,271.0,175.33,143.85
2016,7,3,16,15,112.0,243.0,2.6,17.5,306.5,162.9,134.14
2016,7,3,16,30,189.0,237.0,2.6,17.0,342.0,160.53,132.85
2016,7,3,16,45,99.0,196.5,2.6,17.0,251.0,136.59,112.92
2016,7,3,17,0,9.0,156.0,2.6,17.0,160.0,121.57,100.44
2016,7,3,17,15,4.5,137.0,2.6,16.5,139.0,107.37,88.68
2016,7,3,17,30,0.0,118.0,2.6,16.0,118.0,93.05,76.62
2016,7,3,17,45,276.5,92.0,2.65,16.0,168.5,65.42,52.47
2016,7,3,18,0,553.0,66.0,2.7,16.0,219.0,51.05,39.76
2016,7,3,18,15,487.0,58.0,2.65,15.5,172.5,45.57,34.83
2016,7,3,18,30,421.0,50.0,2.6,15.0,126.0,40.0,29.61
2016,7,3,18,45,325.0,39.0,2.6,15.0,86.5,31.58,21.61
2016,7,3,19,0,229.0,28.0,2.6,15.0,47.0,22.98,11.91
2016,7,3,19,15,114.5,14.0,2.5,14.5,23.5,11.95,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,138.5,14.5,2.25,14.0,27.5,136.91,0.0
2016,7,4,5,30,277.0,29.0,2.3,14.0,55.0,278.61,210.26
2016,7,4,5,45,374.5,38.5,2.35,14.5,96.0,373.73,304.82
2016,7,4,6,0,472.0,48.0,2.4,15.0,137.0,476.56,391.65
2016,7,4,6,15,236.0,48.0,2.35,15.0,92.5,284.72,238.78
2016,7,4,6,30,0.0,48.0,2.3,15.0,48.0,39.69,28.25
2016,7,4,6,45,0.0,58.5,2.3,15.5,58.5,48.44,35.78
2016,7,4,7,0,0.0,69.0,2.3,16.0,69.0,57.2,43.05
2016,7,4,7,15,0.0,90.0,2.2,16.0,90.0,76.18,58.88
2016,7,4,7,30,0.0,111.0,2.1,16.0,111.0,95.66,74.92
2016,7,4,7,45,0.0,133.0,2.05,16.0,133.0,116.08,91.52
2016,7,4,8,0,0.0,155.0,2.0,16.0,155.0,136.39,107.83
2016,7,4,8,15,1.5,168.5,1.95,16.0,169.5,149.66,118.3
2016,7,4,8,30,3.0,182.0,1.9,16.0,184.0,162.9,128.67
2016,7,4,8,45,2.5,177.0,1.9,16.5,179.0,156.39,122.79
2016,7,4,9,0,2.0,172.0,1.9,17.0,174.0,150.37,117.4
2016,7,4,9,15,7.5,212.5,1.9,17.0,219.0,192.79,151.18
2016,7,4,9,30,13.0,253.0,1.9,17.0,264.0,235.06,184.2
2016,7,4,9,45,11.5,246.0,1.9,17.5,256.0,225.51,175.86
2016,7,4,10,0,10.0,239.0,1.9,18.0,248.0,216.38,168.08
2016,7,4,10,15,18.0,290.0,1.9,18.0,306.0,269.15,208.98
2016,7,4,10,30,26.0,341.0,1.9,18.0,364.0,336.96,260.33
2016,7,4,10,45,35.0,371.0,1.9,18.0,403.5,369.04,284.05
2016,7,4,11,0,44.0,401.0,1.9,18.0,443.0,399.44,306.44
2016,7,4,11,15,38.0,394.5,1.9,18.0,431.0,381.93,292.8
2016,7,4,11,30,32.0,388.0,1.9,18.0,419.0,364.97,279.85
2016,7,4,11,45,68.0,431.5,1.9,18.0,498.0,424.87,325.06
2016,7,4,12,0,104.0,475.0,1.9,18.0,577.0,479.77,365.27
2016,7,4,12,15,87.5,465.0,1.9,18.0,551.0,448.57,341.55
2016,7,4,12,30,71.0,455.0,1.9,18.0,525.0,419.06,319.54
2016,7,4,12,45,114.0,466.0,1.9,18.0,575.5,441.53,336.55
2016,7,4,13,0,157.0,477.0,1.9,18.0,626.0,459.57,349.5
2016,7,4,13,15,182.5,467.5,1.9,18.0,638.5,449.5,341.44
2016,7,4,13,30,208.0,458.0,1.9,18.0,651.0,437.14,331.43
2016,7,4,13,45,217.5,444.5,1.9,18.0,642.5,413.11,312.49
2016,7,4,14,0,227.0,431.0,1.9,18.0,634.0,388.45,292.74
2016,7,4,14,15,217.0,417.5,1.9,18.0,606.5,357.03,268.11
2016,7,4,14,30,207.0,404.0,1.9,18.0,579.0,327.01,244.62
2016,7,4,14,45,183.5,387.0,1.95,18.0,537.5,293.8,219.63
2016,7,4,15,0,160.0,370.0,2.0,18.0,496.0,263.63,197.73
2016,7,4,15,15,162.0,350.0,2.0,18.0,472.0,237.25,178.91
2016,7,4,15,30,164.0,330.0,2.0,18.0,448.0,211.18,162.91
2016,7,4,15,45,96.5,286.0,2.05,18.0,354.5,197.33,161.43
2016,7,4,16,0,29.0,242.0,2.1,18.0,261.0,171.34,140.35
2016,7,4,16,15,22.0,216.5,2.15,17.5,230.5,165.66,136.36
2016,7,4,16,30,15.0,191.0,2.2,17.0,200.0,147.58,121.79
2016,7,4,16,45,9.5,170.0,2.25,17.0,175.5,132.26,109.18
2016,7,4,17,0,4.0,149.0,2.3,17.0,151.0,116.78,96.29
2016,7,4,17,15,329.0,113.0,2.35,16.5,236.0,77.6,62.77
2016,7,4,17,30,654.0,77.0,2.4,16.0,321.0,57.63,45.53
2016,7,4,17,45,604.0,71.5,2.45,16.0,270.5,54.37,42.74
2016,7,4,18,0,554.0,66.0,2.5,16.0,220.0,51.07,39.79
2016,7,4,18,15,487.5,58.0,2.5,15.5,173.0,45.59,34.85
2016,7,4,18,30,421.0,50.0,2.5,15.0,126.0,40.01,29.62
2016,7,4,18,45,316.5,39.0,2.55,15.0,86.0,31.57,21.58
2016,7,4,19,0,212.0,28.0,2.6,15.0,46.0,21.77,10.91
2016,7,4,19,15,106.0,14.0,2.6,15.0,23.0,11.95,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,124.0,15.0,2.25,14.0,26.5,123.08,0.0
2016,7,5,5,30,248.0,30.0,2.2,14.0,53.0,258.8,193.51
2016,7,5,5,45,350.0,40.0,2.2,14.0,94.0,356.92,291.51
2016,7,5,6,0,452.0,50.0,2.2,14.0,135.0,463.06,381.88
2016,7,5,6,15,246.5,77.0,2.15,14.0,125.5,318.8,266.86
2016,7,5,6,30,41.0,104.0,2.1,14.0,116.0,150.32,123.27
2016,7,5,6,45,49.0,125.0,2.1,14.5,142.0,180.11,148.54
2016,7,5,7,0,57.0,146.0,2.1,15.0,168.0,209.67,172.57
2016,7,5,7,15,36.0,155.0,2.1,15.0,169.5,195.89,159.85
2016,7,5,7,30,15.0,164.0,2.1,15.0,171.0,165.71,133.71
2016,7,5,7,45,17.5,182.5,2.15,15.5,191.5,184.82,148.78
2016,7,5,8,0,20.0,201.0,2.2,16.0,212.0,203.82,163.42
2016,7,5,8,15,16.0,207.5,2.25,16.0,217.0,203.65,162.54
2016,7,5,8,30,12.0,214.0,2.3,16.0,222.0,203.75,161.96
2016,7,5,8,45,47.0,267.5,2.35,16.5,301.5,312.35,248.32
2016,7,5,9,0,82.0,321.0,2.4,17.0,381.0,402.85,317.54
2016,7,5,9,15,115.5,347.0,2.45,17.0,436.0,481.11,376.31
2016,7,5,9,30,149.0,373.0,2.5,17.0,491.0,535.8,416.67
2016,7,5,9,45,88.0,348.5,2.65,17.0,419.0,420.76,328.5
2016,7,5,10,0,27.0,324.0,2.8,17.0,347.0,330.1,257.46
2016,7,5,10,15,55.5,372.5,2.9,17.0,421.5,401.26,312.64
2016,7,5,10,30,84.0,421.0,3.0,17.0,496.0,469.66,364.11
2016,7,5,10,45,162.5,437.0,3.2,17.5,587.0,564.22,435.09
2016,7,5,11,0,241.0,453.0,3.4,18.0,678.0,648.92,496.97
2016,7,5,11,15,155.5,450.0,3.55,18.0,596.0,544.66,418.5
2016,7,5,11,30,70.0,447.0,3.7,18.0,514.0,448.7,345.5
2016,7,5,11,45,197.5,450.0,3.85,18.0,641.0,550.03,424.14
2016,7,5,12,0,325.0,453.0,4.0,18.0,768.0,634.87,487.79
2016,7,5,12,15,325.0,452.5,4.1,18.0,767.5,609.74,468.48
2016,7,5,12,30,325.0,452.0,4.2,18.0,767.0,584.02,449.06
2016,7,5,12,45,248.0,464.5,4.35,18.0,703.5,519.68,400.17
2016,7,5,13,0,171.0,477.0,4.5,18.0,640.0,467.68,360.35
2016,7,5,13,15,178.5,468.5,4.6,18.0,636.5,448.18,345.37
2016,7,5,13,30,186.0,460.0,4.7,18.0,633.0,428.16,329.58
2016,7,5,13,45,151.0,445.5,4.85,18.0,584.0,385.96,297.12
2016,7,5,14,0,116.0,431.0,5.0,18.0,535.0,347.97,268.03
2016,7,5,14,15,160.5,417.5,5.1,17.5,556.0,339.5,260.31
2016,7,5,14,30,205.0,404.0,5.2,17.0,577.0,326.49,248.3
2016,7,5,14,45,235.5,380.5,5.3,17.0,571.5,300.64,226.09
2016,7,5,15,0,266.0,357.0,5.4,17.0,566.0,258.01,191.33
2016,7,5,15,15,254.0,339.0,5.5,17.0,530.5,225.49,168.47
2016,7,5,15,30,242.0,321.0,5.6,17.0,495.0,194.91,150.88
2016,7,5,15,45,158.0,297.5,5.7,17.0,408.0,191.63,158.38
2016,7,5,16,0,74.0,274.0,5.8,17.0,321.0,189.38,156.94
2016,7,5,16,15,83.0,254.5,5.9,16.5,304.0,177.84,147.94
2016,7,5,16,30,92.0,235.0,6.0,16.0,287.0,165.94,138.54
2016,7,5,16,45,65.5,206.5,6.1,16.0,241.5,148.23,123.78
2016,7,5,17,0,39.0,178.0,6.2,16.0,196.0,130.01,108.43
2016,7,5,17,15,21.5,150.5,6.25,15.5,160.0,116.54,97.24
2016,7,5,17,30,4.0,123.0,6.3,15.0,124.0,96.48,80.05
2016,7,5,17,45,2.0,104.5,6.4,15.0,105.0,82.47,67.8
2016,7,5,18,0,0.0,86.0,6.5,15.0,86.0,68.35,55.27
2016,7,5,18,15,224.0,67.5,6.45,14.5,108.0,51.62,40.3
2016,7,5,18,30,448.0,49.0,6.4,14.0,130.0,39.33,29.1
2016,7,5,18,45,340.5,39.0,6.35,14.0,89.5,31.68,21.73
2016,7,5,19,0,233.0,29.0,6.3,14.0,49.0,23.93,12.5
2016,7,5,19,15,116.5,14.5,6.2,14.0,24.5,12.38,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,103.0,16.0,5.65,14.0,25.5,110.84,0.0
2016,7,6,5,30,206.0,32.0,5.6,14.0,51.0,231.18,171.91
2016,7,6,5,45,304.5,43.5,5.55,14.0,90.5,323.71,267.12
2016,7,6,6,0,403.0,55.0,5.5,14.0,130.0,429.8,360.72
2016,7,6,6,15,201.5,63.0,5.4,14.0,100.5,259.75,220.32
2016,7,6,6,30,0.0,71.0,5.3,14.0,71.0,61.83,47.32
2016,7,6,6,45,0.0,87.0,5.2,14.5,87.0,76.65,59.94
2016,7,6,7,0,0.0,103.0,5.1,15.0,103.0,91.29,72.09
2016,7,6,7,15,0.0,110.0,5.0,15.0,110.0,96.35,76.14
2016,7,6,7,30,0.0,117.0,4.9,15.0,117.0,101.72,80.38
2016,7,6,7,45,0.0,139.5,4.8,15.5,140.0,122.69,97.38
2016,7,6,8,0,0.0,162.0,4.7,16.0,163.0,143.51,114.0
2016,7,6,8,15,2.0,173.0,4.65,16.0,175.0,154.7,122.86
2016,7,6,8,30,4.0,184.0,4.6,16.0,187.0,165.94,131.73
2016,7,6,8,45,8.0,207.5,4.6,16.0,213.5,191.35,152.1
2016,7,6,9,0,12.0,231.0,4.6,16.0,240.0,216.54,172.1
2016,7,6,9,15,26.0,277.0,4.6,16.0,297.5,292.94,232.95
2016,7,6,9,30,40.0,323.0,4.6,16.0,355.0,351.41,278.55
2016,7,6,9,45,27.5,297.5,4.65,16.5,320.0,308.01,243.12
2016,7,6,10,0,15.0,272.0,4.7,17.0,285.0,251.53,197.64
2016,7,6,10,15,22.0,310.5,4.75,17.0,330.5,291.86,229.31
2016,7,6,10,30,29.0,349.0,4.8,17.0,376.0,347.64,272.43
2016,7,6,10,45,167.0,392.5,4.85,17.0,548.5,526.04,412.43
2016,7,6,11,0,305.0,436.0,4.9,17.0,721.0,690.47,536.14
2016,7,6,11,15,164.5,397.5,4.95,17.0,552.0,505.11,394.49
2016,7,6,11,30,24.0,359.0,5.0,17.0,383.0,324.28,252.82
2016,7,6,11,45,468.5,233.5,5.05,17.0,687.5,591.61,468.47
2016,7,6,12,0,913.0,108.0,5.1,17.0,992.0,783.79,615.02
2016,7,6,12,15,913.0,108.0,5.25,17.0,991.5,742.8,583.66
2016,7,6,12,30,913.0,108.0,5.4,17.0,991.0,699.96,550.34
2016,7,6,12,45,677.5,249.5,5.55,17.0,902.0,620.09,485.2
2016,7,6,13,0,442.0,391.0,5.7,17.0,813.0,551.07,428.87
2016,7,6,13,15,667.0,252.0,5.85,17.0,877.5,534.89,416.15
2016,7,6,13,30,892.0,113.0,6.0,17.0,942.0,506.92,390.89
2016,7,6,13,45,640.5,245.0,6.2,17.0,833.0,436.23,333.37
2016,7,6,14,0,389.0,377.0,6.4,17.0,724.0,402.62,307.31
2016,7,6,14,15,310.0,388.5,6.5,16.5,659.5,356.3,271.21
2016,7,6,14,30,231.0,400.0,6.6,16.0,595.0,330.84,252.56
2016,7,6,14,45,198.5,385.0,6.75,16.0,548.0,295.64,225.24
2016,7,6,15,0,166.0,370.0,6.9,16.0,501.0,264.39,202.04
2016,7,6,15,15,336.0,303.5,6.9,16.0,550.0,214.05,157.36
2016,7,6,15,30,506.0,237.0,6.9,16.0,599.0,146.72,109.79
2016,7,6,15,45,298.5,258.0,6.95,16.0,468.0,160.86,133.12
2016,7,6,16,0,91.0,279.0,7.0,16.0,337.0,192.27,160.22
2016,7,6,16,15,106.5,258.5,6.9,15.5,321.5,180.34,150.77
2016,7,6,16,30,122.0,238.0,6.8,15.0,306.0,159.95,134.0
2016,7,6,16,45,117.0,215.0,6.75,15.0,275.0,146.95,123.21
2016,7,6,17,0,112.0,192.0,6.7,15.0,244.0,133.45,111.89
2016,7,6,17,15,126.5,169.0,6.6,15.0,221.5,119.71,100.22
2016,7,6,17,30,141.0,146.0,6.5,15.0,199.0,105.45,87.95
2016,7,6,17,45,129.0,125.0,6.45,15.0,168.0,91.6,75.88
2016,7,6,18,0,117.0,104.0,6.4,15.0,137.0,77.39,63.26
2016,7,6,18,15,274.0,75.5,6.3,14.5,131.0,55.74,43.95
2016,7,6,18,30,431.0,47.0,6.2,14.0,125.0,37.57,27.54
2016,7,6,18,45,332.5,37.0,6.1,14.0,85.5,29.93,20.21
2016,7,6,19,0,234.0,27.0,6.0,14.0,46.0,22.15,11.05
2016,7,6,19,15,117.0,13.5,5.85,14.0,23.0,11.52,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,138.0,13.5,3.55,14.0,25.5,132.99,0.0
2016,7,7,5,30,276.0,27.0,3.5,14.0,51.0,275.38,202.68
2016,7,7,5,45,376.5,35.0,3.45,14.5,91.0,370.11,302.32
2016,7,7,6,0,477.0,43.0,3.4,15.0,131.0,472.92,390.39
2016,7,7,6,15,238.5,59.5,3.4,15.0,103.5,305.63,256.39
2016,7,7,6,30,0.0,76.0,3.4,15.0,76.0,67.59,51.93
2016,7,7,6,45,0.0,92.5,3.4,15.0,92.5,82.86,65.06
2016,7,7,7,0,0.0,109.0,3.4,15.0,109.0,97.92,77.64
2016,7,7,7,15,0.0,123.5,3.4,15.0,123.5,110.66,88.09
2016,7,7,7,30,0.0,138.0,3.4,15.0,138.0,123.36,98.37
2016,7,7,7,45,27.5,182.5,3.45,15.5,198.0,212.25,172.12
2016,7,7,8,0,55.0,227.0,3.5,16.0,258.0,288.53,233.47
2016,7,7,8,15,61.0,250.0,3.55,16.0,287.5,316.77,255.11
2016,7,7,8,30,67.0,273.0,3.6,16.0,317.0,344.45,276.23
2016,7,7,8,45,62.0,290.0,3.65,16.0,332.5,353.41,282.12
2016,7,7,9,0,57.0,307.0,3.7,16.0,348.0,361.95,287.76
2016,7,7,9,15,468.0,198.0,3.8,16.0,564.5,718.88,570.96
2016,7,7,9,30,879.0,89.0,3.9,16.0,781.0,995.28,767.03
2016,7,7,9,45,877.5,96.0,4.05,16.5,812.0,989.36,758.83
2016,7,7,10,0,876.0,103.0,4.2,17.0,843.0,979.89,750.62
2016,7,7,10,15,882.5,104.0,4.3,17.0,871.5,968.52,742.35
2016,7,7,10,30,889.0,105.0,4.4,17.0,900.0,953.79,732.08
2016,7,7,10,45,893.0,106.5,4.55,17.0,921.0,933.91,718.79
2016,7,7,11,0,897.0,108.0,4.7,17.0,942.0,910.84,703.22
2016,7,7,11,15,900.0,108.5,4.8,17.0,956.5,882.9,683.78
2016,7,7,11,30,903.0,109.0,4.9,17.0,971.0,852.1,662.21
2016,7,7,11,45,904.0,109.5,5.05,17.0,978.5,817.01,637.7
2016,7,7,12,0,905.0,110.0,5.2,17.0,986.0,779.55,611.23
2016,7,7,12,15,905.0,110.0,5.25,17.0,986.0,738.83,580.69
2016,7,7,12,30,905.0,110.0,5.3,17.0,986.0,696.27,547.21
2016,7,7,12,45,899.0,113.0,5.4,17.0,977.0,650.58,510.7
2016,7,7,13,0,893.0,116.0,5.5,17.0,968.0,603.83,472.48
2016,7,7,13,15,678.0,243.0,5.55,17.0,884.0,534.35,415.09
2016,7,7,13,30,463.0,370.0,5.6,17.0,800.0,482.58,372.51
2016,7,7,13,45,397.5,386.5,5.7,17.0,750.0,432.46,332.18
2016,7,7,14,0,332.0,403.0,5.8,17.0,700.0,398.1,304.31
2016,7,7,14,15,323.0,391.5,5.85,16.5,672.5,362.11,274.91
2016,7,7,14,30,314.0,380.0,5.9,16.0,645.0,327.44,246.53
2016,7,7,14,45,320.0,361.0,5.95,16.0,621.0,292.92,217.66
2016,7,7,15,0,326.0,342.0,6.0,16.0,597.0,258.38,190.01
2016,7,7,15,15,393.0,298.5,6.05,16.0,590.5,216.27,156.98
2016,7,7,15,30,460.0,255.0,6.1,16.0,584.0,154.83,116.94
2016,7,7,15,45,637.5,172.5,6.15,16.0,597.0,104.28,84.69
2016,7,7,16,0,815.0,90.0,6.2,16.0,610.0,77.06,61.46
2016,7,7,16,15,578.0,151.0,6.2,15.5,505.5,96.39,78.58
2016,7,7,16,30,341.0,212.0,6.2,15.0,401.0,140.85,117.54
2016,7,7,16,45,317.5,194.0,6.2,15.0,357.0,131.1,109.45
2016,7,7,17,0,294.0,176.0,6.2,15.0,313.0,120.91,100.94
2016,7,7,17,15,285.5,155.0,6.15,15.0,275.0,108.66,90.53
2016,7,7,17,30,277.0,134.0,6.1,15.0,237.0,95.85,79.5
2016,7,7,17,45,260.0,115.5,6.1,15.0,200.5,84.01,69.17
2016,7,7,18,0,243.0,97.0,6.1,15.0,164.0,71.75,58.27
2016,7,7,18,15,353.5,70.5,6.0,14.5,145.5,52.7,41.26
2016,7,7,18,30,464.0,44.0,5.9,14.0,127.0,35.26,25.5
2016,7,7,18,45,370.0,34.5,5.8,14.0,87.5,27.94,18.48
2016,7,7,19,0,276.0,25.0,5.7,14.0,48.0,20.49,9.69
2016,7,7,19,15,138.0,12.5,5.65,14.0,24.0,10.67,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,41.5,14.0,3.45,14.0,17.5,39.45,0.0
2016,7,8,5,30,83.0,28.0,3.4,14.0,35.0,118.5,83.53
2016,7,8,5,45,121.5,45.0,3.4,14.5,63.5,171.8,138.89
2016,7,8,6,0,160.0,62.0,3.4,15.0,92.0,226.43,187.84
2016,7,8,6,15,180.0,81.5,3.35,15.0,124.5,271.69,227.48
2016,7,8,6,30,200.0,101.0,3.3,15.0,157.0,316.98,265.91
2016,7,8,6,45,211.0,121.5,3.3,15.0,191.5,355.8,297.66
2016,7,8,7,0,222.0,142.0,3.3,15.0,226.0,393.98,327.96
2016,7,8,7,15,271.5,158.0,3.25,15.0,275.0,461.67,381.95
2016,7,8,7,30,321.0,174.0,3.2,15.0,324.0,530.58,435.3
2016,7,8,7,45,307.5,199.0,3.15,15.5,356.0,549.68,446.47
2016,7,8,8,0,294.0,224.0,3.1,16.0,388.0,566.39,455.86
2016,7,8,8,15,562.5,150.5,3.1,16.0,499.5,782.35,620.71
2016,7,8,8,30,831.0,77.0,3.1,16.0,611.0,948.23,735.3
2016,7,8,8,45,845.5,78.5,3.1,16.5,654.0,965.59,742.48
2016,7,8,9,0,860.0,80.0,3.1,17.0,697.0,979.87,748.92
2016,7,8,9,15,870.0,81.5,3.15,17.0,735.5,986.34,751.97
2016,7,8,9,30,880.0,83.0,3.2,17.0,774.0,989.47,752.95
2016,7,8,9,45,888.5,83.5,3.25,17.0,808.0,986.55,749.99
2016,7,8,10,0,897.0,84.0,3.3,17.0,842.0,980.23,744.9
2016,7,8,10,15,903.0,85.0,3.4,17.0,869.5,968.57,736.7
2016,7,8,10,30,909.0,86.0,3.5,17.0,897.0,953.52,726.3
2016,7,8,10,45,913.5,86.0,3.6,17.5,918.5,932.71,710.65
2016,7,8,11,0,918.0,86.0,3.7,18.0,940.0,908.72,692.9
2016,7,8,11,15,920.5,86.5,3.75,18.0,954.5,880.37,673.17
2016,7,8,11,30,923.0,87.0,3.8,18.0,969.0,849.12,651.4
2016,7,8,11,45,924.5,87.0,3.9,18.0,976.0,813.9,626.96
2016,7,8,12,0,926.0,87.0,4.0,18.0,983.0,776.21,600.61
2016,7,8,12,15,926.0,87.5,4.1,18.0,983.0,735.61,571.61
2016,7,8,12,30,926.0,88.0,4.2,18.0,983.0,693.05,538.83
2016,7,8,12,45,916.5,93.0,4.3,18.0,973.5,646.3,502.11
2016,7,8,13,0,907.0,98.0,4.4,18.0,964.0,598.63,463.88
2016,7,8,13,15,904.5,97.5,4.55,18.0,949.5,549.96,423.99
2016,7,8,13,30,902.0,97.0,4.7,18.0,935.0,500.31,382.1
2016,7,8,13,45,897.5,96.5,4.9,18.0,913.5,449.04,337.79
2016,7,8,14,0,893.0,96.0,5.1,18.0,892.0,397.36,291.98
2016,7,8,14,15,887.0,95.0,5.25,18.0,864.0,344.67,244.53
2016,7,8,14,30,881.0,94.0,5.4,18.0,836.0,292.14,197.13
2016,7,8,14,45,873.0,92.5,5.6,18.0,802.0,239.25,150.8
2016,7,8,15,0,865.0,91.0,5.8,18.0,768.0,187.14,108.71
2016,7,8,15,15,854.5,89.0,5.9,17.5,729.0,135.48,74.78
2016,7,8,15,30,844.0,87.0,6.0,17.0,690.0,85.24,56.18
2016,7,8,15,45,831.0,85.0,6.1,17.0,647.0,73.82,58.26
2016,7,8,16,0,818.0,83.0,6.2,17.0,604.0,72.77,57.54
2016,7,8,16,15,535.0,156.0,6.15,17.0,486.0,98.99,80.36
2016,7,8,16,30,252.0,229.0,6.1,17.0,368.0,148.9,123.54
2016,7,8,16,45,258.5,204.5,6.1,17.0,335.5,136.25,113.04
2016,7,8,17,0,265.0,180.0,6.1,17.0,303.0,122.88,101.87
2016,7,8,17,15,213.5,162.5,6.0,16.5,254.0,112.3,93.18
2016,7,8,17,30,162.0,145.0,5.9,16.0,205.0,105.06,87.26
2016,7,8,17,45,379.0,99.5,5.8,16.0,211.0,71.59,57.93
2016,7,8,18,0,596.0,54.0,5.7,16.0,217.0,42.18,31.88
2016,7,8,18,15,533.0,47.5,5.55,15.5,171.0,37.54,27.68
2016,7,8,18,30,470.0,41.0,5.4,15.0,125.0,32.84,23.26
2016,7,8,18,45,374.5,32.5,5.3,15.0,86.0,26.27,16.95
2016,7,8,19,0,279.0,24.0,5.2,15.0,47.0,19.64,8.87
2016,7,8,19,15,139.5,12.0,5.1,15.0,23.5,10.24,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,157.5,11.5,0.9,15.0,25.0,114.07,0.0
2016,7,9,5,30,315.0,23.0,0.9,15.0,50.0,296.97,210.03
2016,7,9,5,45,409.0,31.0,0.9,15.5,90.0,388.19,309.45
2016,7,9,6,0,503.0,39.0,0.9,16.0,130.0,486.94,391.19
2016,7,9,6,15,562.5,44.0,1.0,16.0,176.0,553.7,445.58
2016,7,9,6,30,622.0,49.0,1.1,16.0,222.0,629.2,503.99
2016,7,9,6,45,662.5,53.0,1.2,16.5,271.0,688.25,546.75
2016,7,9,7,0,703.0,57.0,1.3,17.0,320.0,747.51,587.97
2016,7,9,7,15,732.0,60.0,1.35,17.0,369.5,794.27,619.49
2016,7,9,7,30,761.0,63.0,1.4,17.0,419.0,839.84,649.47
2016,7,9,7,45,783.0,65.5,1.5,17.5,467.5,865.67,664.67
2016,7,9,8,0,805.0,68.0,1.6,18.0,516.0,899.99,685.65
2016,7,9,8,15,822.0,70.0,1.7,18.0,562.5,926.29,702.18
2016,7,9,8,30,839.0,72.0,1.8,18.0,609.0,949.92,716.97
2016,7,9,8,45,852.0,73.5,1.95,18.5,652.5,965.95,725.97
2016,7,9,9,0,865.0,75.0,2.1,19.0,696.0,978.88,733.01
2016,7,9,9,15,875.0,76.5,2.25,19.0,734.5,985.5,737.33
2016,7,9,9,30,885.0,78.0,2.4,19.0,773.0,988.76,739.56
2016,7,9,9,45,885.5,84.0,2.55,19.0,805.0,984.14,736.66
2016,7,9,10,0,886.0,90.0,2.7,19.0,837.0,975.96,731.49
2016,7,9,10,15,892.0,91.0,2.8,19.0,865.0,964.33,723.64
2016,7,9,10,30,898.0,92.0,2.9,19.0,893.0,949.34,713.62
2016,7,9,10,45,905.0,91.0,3.05,19.0,915.5,929.94,701.05
2016,7,9,11,0,912.0,90.0,3.2,19.0,938.0,907.31,686.23
2016,7,9,11,15,915.0,90.5,3.3,19.0,952.5,879.45,667.43
2016,7,9,11,30,918.0,91.0,3.4,19.0,967.0,848.67,646.55
2016,7,9,11,45,922.0,90.0,3.5,19.0,975.0,814.61,623.23
2016,7,9,12,0,926.0,89.0,3.6,19.0,983.0,777.96,597.92
2016,7,9,12,15,705.0,241.0,3.7,19.0,922.0,711.17,545.59
2016,7,9,12,30,484.0,393.0,3.8,19.0,861.0,644.24,492.1
2016,7,9,12,45,704.0,241.0,3.95,19.0,915.0,630.44,484.7
2016,7,9,13,0,924.0,89.0,4.1,19.0,969.0,601.54,463.61
2016,7,9,13,15,921.0,88.5,4.25,19.0,954.5,551.87,422.98
2016,7,9,13,30,918.0,88.0,4.4,19.0,940.0,501.25,380.63
2016,7,9,13,45,917.0,85.5,4.6,19.0,919.5,449.26,335.98
2016,7,9,14,0,916.0,83.0,4.8,19.0,899.0,396.53,289.45
2016,7,9,14,15,910.0,82.0,4.95,19.0,871.0,342.72,241.22
2016,7,9,14,30,904.0,81.0,5.1,19.0,843.0,289.05,192.99
2016,7,9,14,45,692.5,180.0,5.3,19.0,749.0,242.96,160.46
2016,7,9,15,0,481.0,279.0,5.5,19.0,655.0,233.0,161.12
2016,7,9,15,15,437.5,280.5,5.7,18.5,609.0,197.43,138.94
2016,7,9,15,30,394.0,282.0,5.9,18.0,563.0,179.47,136.89
2016,7,9,15,45,372.5,267.5,6.1,18.0,520.0,167.36,137.48
2016,7,9,16,0,351.0,253.0,6.3,18.0,477.0,160.98,132.5
2016,7,9,16,15,275.0,244.0,6.45,17.5,411.0,156.24,129.15
2016,7,9,16,30,199.0,235.0,6.6,17.0,345.0,159.61,132.71
2016,7,9,16,45,484.5,149.0,6.75,17.0,382.5,99.59,81.4
2016,7,9,17,0,770.0,63.0,6.9,17.0,420.0,59.07,46.33
2016,7,9,17,15,742.0,60.0,6.9,16.5,370.5,49.83,38.46
2016,7,9,17,30,714.0,57.0,6.9,16.0,321.0,47.87,36.91
2016,7,9,17,45,669.0,53.5,6.95,16.0,271.0,45.32,34.7
2016,7,9,18,0,624.0,50.0,7.0,16.0,221.0,42.8,32.43
2016,7,9,18,15,565.0,44.5,6.9,15.5,175.0,38.5,28.52
2016,7,9,18,30,506.0,39.0,6.8,15.0,129.0,31.41,21.99
2016,7,9,18,45,400.5,31.5,6.7,15.0,88.5,25.55,16.3
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,19.7,8.76
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,10.24,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,133.0,13.5,5.2,15.0,24.5,99.46,0.0
2016,7,10,5,30,266.0,27.0,5.3,15.0,49.0,266.17,187.42
2016,7,10,5,45,370.0,36.5,5.4,15.0,90.0,366.75,299.85
2016,7,10,6,0,474.0,46.0,5.5,15.0,131.0,474.11,394.41
2016,7,10,6,15,332.5,74.0,5.6,15.0,143.0,405.19,341.32
2016,7,10,6,30,191.0,102.0,5.7,15.0,155.0,311.21,262.35
2016,7,10,6,45,208.0,121.5,5.85,15.5,190.0,353.49,297.59
2016,7,10,7,0,225.0,141.0,6.0,16.0,225.0,395.64,331.43
2016,7,10,7,15,491.5,108.5,6.05,16.0,327.5,626.42,520.97
2016,7,10,7,30,758.0,76.0,6.1,16.0,430.0,854.69,695.29
2016,7,10,7,45,782.5,79.0,6.2,16.5,480.5,894.18,720.75
2016,7,10,8,0,807.0,82.0,6.3,17.0,531.0,931.55,745.1
2016,7,10,8,15,444.5,179.5,6.3,17.0,430.5,686.82,556.88
2016,7,10,8,30,82.0,277.0,6.3,17.0,330.0,364.92,293.64
2016,7,10,8,45,479.0,183.5,6.3,17.0,523.5,723.79,584.81
2016,7,10,9,0,876.0,90.0,6.3,17.0,717.0,1008.01,793.34
2016,7,10,9,15,887.0,91.5,6.25,17.0,757.5,1015.21,794.94
2016,7,10,9,30,898.0,93.0,6.2,17.0,798.0,1018.98,795.7
2016,7,10,9,45,710.0,195.5,6.2,17.5,768.5,949.71,743.07
2016,7,10,10,0,522.0,298.0,6.2,18.0,739.0,846.98,662.28
2016,7,10,10,15,725.0,198.5,6.2,18.0,832.5,933.09,728.33
2016,7,10,10,30,928.0,99.0,6.2,18.0,926.0,984.82,764.07
2016,7,10,10,45,932.5,100.0,6.25,18.0,948.5,964.17,748.57
2016,7,10,11,0,937.0,101.0,6.3,18.0,971.0,940.19,731.12
2016,7,10,11,15,940.5,101.5,6.35,18.0,986.0,911.66,710.44
2016,7,10,11,30,944.0,102.0,6.4,18.0,1001.0,880.11,687.57
2016,7,10,11,45,946.0,102.0,6.5,18.0,1009.0,844.06,661.58
2016,7,10,12,0,948.0,102.0,6.6,18.0,1017.0,805.46,633.59
2016,7,10,12,15,948.5,102.0,6.65,18.0,1017.5,763.46,602.05
2016,7,10,12,30,949.0,102.0,6.7,18.0,1018.0,719.44,567.03
2016,7,10,12,45,947.0,102.0,6.75,18.5,1010.0,672.03,527.66
2016,7,10,13,0,945.0,102.0,6.8,19.0,1002.0,623.2,486.47
2016,7,10,13,15,942.5,101.5,6.8,19.0,987.5,572.48,443.76
2016,7,10,13,30,940.0,101.0,6.8,19.0,973.0,520.74,399.18
2016,7,10,13,45,938.0,99.0,6.8,19.0,951.5,467.32,352.21
2016,7,10,14,0,936.0,97.0,6.8,19.0,930.0,413.22,303.67
2016,7,10,14,15,930.0,96.0,6.75,18.5,901.5,358.08,254.16
2016,7,10,14,30,924.0,95.0,6.7,18.0,873.0,303.07,204.64
2016,7,10,14,45,918.0,93.0,6.7,18.0,838.5,247.75,155.89
2016,7,10,15,0,912.0,91.0,6.7,18.0,804.0,193.0,111.53
2016,7,10,15,15,902.0,89.0,6.65,18.0,763.5,138.66,75.84
2016,7,10,15,30,892.0,87.0,6.6,18.0,723.0,85.72,56.63
2016,7,10,15,45,879.5,84.5,6.6,18.0,678.5,74.49,58.61
2016,7,10,16,0,867.0,82.0,6.6,18.0,634.0,73.07,57.57
2016,7,10,16,15,850.0,80.0,6.6,18.0,586.0,71.75,56.61
2016,7,10,16,30,833.0,78.0,6.6,18.0,538.0,70.31,55.56
2016,7,10,16,45,810.0,75.0,6.6,18.0,487.0,60.07,46.86
2016,7,10,17,0,787.0,72.0,6.6,18.0,436.0,58.48,45.65
2016,7,10,17,15,756.0,68.5,6.6,17.5,384.0,56.37,44.04
2016,7,10,17,30,725.0,65.0,6.6,17.0,332.0,54.22,42.35
2016,7,10,17,45,679.5,60.5,6.6,17.0,280.5,51.09,39.65
2016,7,10,18,0,634.0,56.0,6.6,17.0,229.0,44.04,33.39
2016,7,10,18,15,568.5,49.5,6.55,16.5,180.5,39.39,29.18
2016,7,10,18,30,503.0,43.0,6.5,16.0,132.0,34.69,24.76
2016,7,10,18,45,392.5,34.5,6.45,15.5,90.0,28.09,18.42
2016,7,10,19,0,282.0,26.0,6.4,15.0,48.0,21.47,9.87
2016,7,10,19,15,141.0,13.0,6.3,15.0,24.0,11.1,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
