Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,128.0,13.0,3.6,14.0,23.5,95.63,0.0
2016,7,11,5,30,256.0,26.0,3.5,14.0,47.0,256.81,177.21
2016,7,11,5,45,362.0,35.5,3.4,14.5,88.0,359.37,292.12
2016,7,11,6,0,468.0,45.0,3.3,15.0,129.0,467.86,385.42
2016,7,11,6,15,533.5,52.0,3.15,15.0,176.0,546.72,451.25
2016,7,11,6,30,599.0,59.0,3.0,15.0,223.0,628.66,516.2
2016,7,11,6,45,407.0,100.0,2.95,15.5,222.0,521.04,431.19
2016,7,11,7,0,215.0,141.0,2.9,16.0,221.0,386.65,319.49
2016,7,11,7,15,283.0,153.5,2.9,16.0,275.0,466.78,384.43
2016,7,11,7,30,351.0,166.0,2.9,16.0,329.0,549.27,448.35
2016,7,11,7,45,336.0,191.0,2.9,16.5,362.0,567.75,458.81
2016,7,11,8,0,321.0,216.0,2.9,17.0,395.0,583.68,467.51
2016,7,11,8,15,185.0,238.5,2.9,17.0,343.5,450.02,360.64
2016,7,11,8,30,49.0,261.0,2.9,17.0,292.0,312.82,248.76
2016,7,11,8,45,47.0,277.5,2.95,17.5,309.5,324.48,257.05
2016,7,11,9,0,45.0,294.0,3.0,18.0,327.0,335.8,264.5
2016,7,11,9,15,67.5,326.5,3.1,18.0,378.5,389.1,305.59
2016,7,11,9,30,90.0,359.0,3.2,18.0,430.0,441.05,344.89
2016,7,11,9,45,159.0,379.5,3.35,18.5,511.5,545.16,423.27
2016,7,11,10,0,228.0,400.0,3.5,19.0,593.0,625.21,481.92
2016,7,11,10,15,250.5,410.0,3.65,19.0,628.5,663.56,509.06
2016,7,11,10,30,273.0,420.0,3.8,19.0,664.0,680.58,521.24
2016,7,11,10,45,195.5,437.0,3.95,19.0,614.0,595.34,457.09
2016,7,11,11,0,118.0,454.0,4.1,19.0,564.0,528.68,405.96
2016,7,11,11,15,162.0,463.5,4.25,19.0,616.5,563.13,432.57
2016,7,11,11,30,206.0,473.0,4.4,19.0,669.0,593.62,455.71
2016,7,11,11,45,215.0,475.5,4.6,19.0,681.5,586.13,450.34
2016,7,11,12,0,224.0,478.0,4.8,19.0,694.0,577.13,443.92
2016,7,11,12,15,213.0,479.5,5.05,19.0,685.5,551.63,424.93
2016,7,11,12,30,202.0,481.0,5.3,19.0,677.0,526.51,406.06
2016,7,11,12,45,152.5,473.0,5.55,19.0,620.0,471.08,363.82
2016,7,11,13,0,103.0,465.0,5.8,19.0,563.0,425.22,328.65
2016,7,11,13,15,111.0,459.5,6.0,19.0,564.0,406.97,314.72
2016,7,11,13,30,119.0,454.0,6.2,19.0,565.0,392.74,303.54
2016,7,11,13,45,168.0,442.5,6.45,19.0,595.0,391.11,301.38
2016,7,11,14,0,217.0,431.0,6.7,19.0,625.0,384.57,294.55
2016,7,11,14,15,208.5,417.0,6.85,18.5,598.5,353.72,270.12
2016,7,11,14,30,200.0,403.0,7.0,18.0,572.0,324.15,246.71
2016,7,11,14,45,261.5,372.5,7.2,18.0,583.0,287.11,214.36
2016,7,11,15,0,323.0,342.0,7.4,18.0,594.0,257.17,188.21
2016,7,11,15,15,417.0,288.0,7.45,18.0,596.0,199.25,141.79
2016,7,11,15,30,511.0,234.0,7.5,18.0,598.0,143.62,107.46
2016,7,11,15,45,447.5,239.0,7.55,18.0,543.0,141.78,116.01
2016,7,11,16,0,384.0,244.0,7.6,18.0,488.0,156.82,129.13
2016,7,11,16,15,303.5,238.0,7.6,17.5,421.5,153.52,126.94
2016,7,11,16,30,223.0,232.0,7.6,17.0,355.0,158.4,131.78
2016,7,11,16,45,170.5,211.5,7.6,17.0,300.0,145.81,121.38
2016,7,11,17,0,118.0,191.0,7.6,17.0,245.0,132.91,110.64
2016,7,11,17,15,103.5,167.5,7.55,16.5,211.0,118.5,98.65
2016,7,11,17,30,89.0,144.0,7.5,16.0,177.0,106.95,88.98
2016,7,11,17,45,80.5,123.5,7.5,16.0,149.5,92.66,76.53
2016,7,11,18,0,72.0,103.0,7.5,16.0,122.0,78.12,63.65
2016,7,11,18,15,273.0,74.5,7.4,15.5,125.5,55.09,43.16
2016,7,11,18,30,474.0,46.0,7.3,15.0,129.0,37.07,26.94
2016,7,11,18,45,370.0,36.0,7.2,15.0,88.0,29.33,19.49
2016,7,11,19,0,266.0,26.0,7.1,15.0,47.0,21.46,9.63
2016,7,11,19,15,133.0,13.0,6.95,14.5,23.5,11.1,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,149.5,12.0,5.45,14.0,24.0,108.87,0.0
2016,7,12,5,30,299.0,24.0,5.4,14.0,48.0,283.57,192.25
2016,7,12,5,45,401.0,32.5,5.35,14.5,88.5,384.27,313.39
2016,7,12,6,0,503.0,41.0,5.3,15.0,129.0,489.51,405.95
2016,7,12,6,15,251.5,61.0,5.25,15.0,105.0,319.11,268.9
2016,7,12,6,30,0.0,81.0,5.2,15.0,81.0,74.25,57.61
2016,7,12,6,45,0.0,99.5,5.2,15.0,99.5,91.65,72.54
2016,7,12,7,0,0.0,118.0,5.2,15.0,118.0,108.72,86.83
2016,7,12,7,15,5.0,137.5,5.15,15.0,140.0,131.39,105.84
2016,7,12,7,30,10.0,157.0,5.1,15.0,162.0,154.04,124.58
2016,7,12,7,45,30.5,189.5,5.1,15.5,206.0,224.62,182.87
2016,7,12,8,0,51.0,222.0,5.1,16.0,250.0,279.4,227.0
2016,7,12,8,15,115.0,252.5,5.1,16.0,324.0,396.75,322.09
2016,7,12,8,30,179.0,283.0,5.1,16.0,398.0,492.76,397.92
2016,7,12,8,45,532.5,182.0,5.2,16.5,555.5,787.09,629.86
2016,7,12,9,0,886.0,81.0,5.3,17.0,713.0,1007.33,786.07
2016,7,12,9,15,896.5,82.5,5.35,17.0,753.0,1014.27,788.2
2016,7,12,9,30,907.0,84.0,5.4,17.0,793.0,1017.76,789.41
2016,7,12,9,45,645.0,219.0,5.45,17.0,735.0,909.33,711.1
2016,7,12,10,0,383.0,354.0,5.5,17.0,677.0,749.16,586.55
2016,7,12,10,15,658.5,221.5,5.55,17.0,798.5,892.26,698.73
2016,7,12,10,30,934.0,89.0,5.6,17.0,920.0,980.31,760.41
2016,7,12,10,45,938.5,89.5,5.65,17.0,942.5,959.32,744.53
2016,7,12,11,0,943.0,90.0,5.7,17.0,965.0,935.01,726.97
2016,7,12,11,15,946.5,90.5,5.7,17.0,980.0,906.61,706.23
2016,7,12,11,30,950.0,91.0,5.7,17.0,995.0,875.17,683.32
2016,7,12,11,45,952.0,91.0,5.7,17.0,1003.0,839.19,657.1
2016,7,12,12,0,954.0,91.0,5.7,17.0,1011.0,800.62,628.93
2016,7,12,12,15,955.0,91.0,5.7,17.0,1012.0,758.96,597.99
2016,7,12,12,30,956.0,91.0,5.7,17.0,1013.0,715.18,563.2
2016,7,12,12,45,949.0,95.0,5.75,17.5,1004.0,667.62,523.86
2016,7,12,13,0,942.0,99.0,5.8,18.0,995.0,618.89,482.9
2016,7,12,13,15,940.0,98.5,5.85,18.0,981.0,568.55,440.75
2016,7,12,13,30,938.0,98.0,5.9,18.0,967.0,517.13,396.62
2016,7,12,13,45,936.0,96.5,5.95,18.0,946.0,464.1,350.07
2016,7,12,14,0,934.0,95.0,6.0,18.0,925.0,410.38,301.9
2016,7,12,14,15,928.5,94.0,6.05,18.0,897.0,355.43,252.08
2016,7,12,14,30,923.0,93.0,6.1,18.0,869.0,300.55,202.35
2016,7,12,14,45,916.5,91.0,6.2,18.0,834.5,245.11,153.67
2016,7,12,15,0,910.0,89.0,6.3,18.0,800.0,190.28,109.45
2016,7,12,15,15,900.0,87.5,6.35,17.5,760.5,136.29,74.48
2016,7,12,15,30,890.0,86.0,6.4,17.0,721.0,83.68,56.17
2016,7,12,15,45,878.0,84.0,6.5,17.0,676.5,74.16,58.58
2016,7,12,16,0,866.0,82.0,6.6,17.0,632.0,73.06,57.8
2016,7,12,16,15,849.0,79.5,6.55,17.0,584.0,71.41,56.56
2016,7,12,16,30,832.0,77.0,6.5,17.0,536.0,69.64,55.21
2016,7,12,16,45,810.0,74.0,6.5,17.0,485.5,59.4,46.47
2016,7,12,17,0,788.0,71.0,6.5,17.0,435.0,57.8,45.24
2016,7,12,17,15,757.5,67.5,6.4,16.5,383.0,55.67,43.61
2016,7,12,17,30,727.0,64.0,6.3,16.0,331.0,53.49,41.89
2016,7,12,17,45,683.5,59.0,6.2,16.0,279.5,49.94,38.8
2016,7,12,18,0,640.0,54.0,6.1,16.0,228.0,46.33,35.56
2016,7,12,18,15,574.5,48.0,5.95,15.5,179.5,38.27,28.31
2016,7,12,18,30,509.0,42.0,5.8,15.0,131.0,33.94,24.19
2016,7,12,18,45,401.0,33.0,5.65,15.0,89.0,26.89,17.39
2016,7,12,19,0,293.0,24.0,5.5,15.0,47.0,19.77,8.2
2016,7,12,19,15,146.5,12.0,5.45,15.0,23.5,10.24,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,143.0,12.5,3.85,14.0,23.5,104.9,0.0
2016,7,13,5,30,286.0,25.0,3.8,14.0,47.0,274.19,179.94
2016,7,13,5,45,394.0,34.0,3.8,14.5,88.5,380.99,308.51
2016,7,13,6,0,502.0,43.0,3.8,15.0,130.0,491.4,404.3
2016,7,13,6,15,251.0,64.0,3.7,15.0,107.5,323.45,270.8
2016,7,13,6,30,0.0,85.0,3.6,15.0,85.0,79.38,61.86
2016,7,13,6,45,2.0,103.5,3.5,15.5,104.0,98.39,78.13
2016,7,13,7,0,4.0,122.0,3.4,16.0,123.0,117.2,93.69
2016,7,13,7,15,10.5,142.5,3.3,16.0,147.0,142.41,114.68
2016,7,13,7,30,17.0,163.0,3.2,16.0,171.0,167.61,135.34
2016,7,13,7,45,17.0,178.0,3.15,16.5,187.0,180.39,145.0
2016,7,13,8,0,17.0,193.0,3.1,17.0,203.0,193.16,154.53
2016,7,13,8,15,19.0,211.0,3.05,17.0,223.0,211.05,168.46
2016,7,13,8,30,21.0,229.0,3.0,17.0,243.0,228.79,182.12
2016,7,13,8,45,33.0,260.5,3.0,17.5,284.0,291.3,230.96
2016,7,13,9,0,45.0,292.0,3.0,18.0,325.0,333.86,263.17
2016,7,13,9,15,60.5,321.5,3.0,18.0,368.0,376.79,295.86
2016,7,13,9,30,76.0,351.0,3.0,18.0,411.0,418.56,327.21
2016,7,13,9,45,120.0,378.0,3.0,18.5,477.0,504.95,391.58
2016,7,13,10,0,164.0,405.0,3.0,19.0,543.0,567.72,436.92
2016,7,13,10,15,214.5,413.0,3.05,19.0,600.0,614.4,471.29
2016,7,13,10,30,265.0,421.0,3.1,19.0,657.0,674.23,514.41
2016,7,13,10,45,335.0,404.0,3.2,19.0,710.0,706.63,538.72
2016,7,13,11,0,405.0,387.0,3.3,19.0,763.0,745.7,567.4
2016,7,13,11,15,455.5,381.5,3.4,19.0,810.5,761.57,579.0
2016,7,13,11,30,506.0,376.0,3.5,19.0,858.0,772.59,587.16
2016,7,13,11,45,448.0,395.5,3.65,19.5,824.5,713.21,542.54
2016,7,13,12,0,390.0,415.0,3.8,20.0,791.0,653.32,497.62
2016,7,13,12,15,328.0,441.5,3.95,20.0,757.5,603.95,460.56
2016,7,13,12,30,266.0,468.0,4.1,20.0,724.0,557.66,425.44
2016,7,13,12,45,240.0,469.5,4.35,20.0,699.5,522.72,399.35
2016,7,13,13,0,214.0,471.0,4.6,20.0,675.0,488.25,373.45
2016,7,13,13,15,234.5,459.0,4.75,20.0,679.0,470.96,360.11
2016,7,13,13,30,255.0,447.0,4.9,20.0,683.0,443.06,338.28
2016,7,13,13,45,242.0,438.0,5.1,20.0,657.5,408.78,311.4
2016,7,13,14,0,229.0,429.0,5.3,20.0,632.0,387.44,294.14
2016,7,13,14,15,240.0,411.5,5.45,20.0,618.5,347.71,262.12
2016,7,13,14,30,251.0,394.0,5.6,20.0,605.0,318.65,238.01
2016,7,13,14,45,226.5,380.0,5.75,20.0,564.5,297.45,221.66
2016,7,13,15,0,202.0,366.0,5.9,20.0,524.0,266.34,198.71
2016,7,13,15,15,195.0,346.0,6.0,19.5,492.5,236.75,178.29
2016,7,13,15,30,188.0,326.0,6.1,19.0,461.0,208.48,170.87
2016,7,13,15,45,168.0,304.5,6.25,19.0,419.5,195.19,160.28
2016,7,13,16,0,148.0,283.0,6.4,19.0,378.0,184.15,151.51
2016,7,13,16,15,145.5,260.0,6.4,19.0,347.0,172.19,141.89
2016,7,13,16,30,143.0,237.0,6.4,19.0,316.0,159.69,131.76
2016,7,13,16,45,437.0,162.0,6.4,19.0,369.5,107.11,87.24
2016,7,13,17,0,731.0,87.0,6.4,19.0,423.0,68.94,54.54
2016,7,13,17,15,696.5,82.0,6.3,18.5,371.5,60.55,47.52
2016,7,13,17,30,662.0,77.0,6.2,18.0,320.0,57.89,45.41
2016,7,13,17,45,611.0,72.0,6.15,17.5,269.0,55.01,43.03
2016,7,13,18,0,560.0,67.0,6.1,17.0,218.0,52.12,40.52
2016,7,13,18,15,488.5,59.0,5.95,16.5,170.5,46.66,35.56
2016,7,13,18,30,417.0,51.0,5.8,16.0,123.0,41.12,30.33
2016,7,13,18,45,306.5,39.5,5.65,16.0,83.0,32.25,21.84
2016,7,13,19,0,196.0,28.0,5.5,16.0,43.0,21.76,9.22
2016,7,13,19,15,98.0,14.0,5.35,16.0,21.5,11.95,0.0
2016,7,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,104.0,13.5,2.75,15.0,21.5,79.98,0.0
2016,7,14,5,30,208.0,27.0,2.7,15.0,43.0,219.53,137.64
2016,7,14,5,45,325.0,37.5,2.65,15.5,83.5,333.5,268.12
2016,7,14,6,0,442.0,48.0,2.6,16.0,124.0,450.51,368.42
2016,7,14,6,15,221.0,65.5,2.5,16.0,103.5,280.92,233.84
2016,7,14,6,30,0.0,83.0,2.4,16.0,83.0,77.11,59.66
2016,7,14,6,45,1.5,102.0,2.35,16.5,102.5,96.34,76.04
2016,7,14,7,0,3.0,121.0,2.3,17.0,122.0,115.3,91.63
2016,7,14,7,15,8.0,140.0,2.25,17.0,143.5,137.36,109.84
2016,7,14,7,30,13.0,159.0,2.2,17.0,165.0,159.44,127.77
2016,7,14,7,45,19.0,181.0,2.2,17.5,191.0,185.78,148.67
2016,7,14,8,0,25.0,203.0,2.2,18.0,217.0,211.99,169.1
2016,7,14,8,15,22.0,214.5,2.2,18.0,227.5,217.85,172.99
2016,7,14,8,30,19.0,226.0,2.2,18.0,238.0,223.77,176.98
2016,7,14,8,45,28.0,255.0,2.2,18.5,274.5,280.19,220.63
2016,7,14,9,0,37.0,284.0,2.2,19.0,311.0,316.98,248.11
2016,7,14,9,15,41.0,305.0,2.2,19.0,336.5,339.12,264.37
2016,7,14,9,30,45.0,326.0,2.2,19.0,362.0,360.59,280.06
2016,7,14,9,45,60.5,355.0,2.2,19.0,405.0,401.18,310.4
2016,7,14,10,0,76.0,384.0,2.2,19.0,448.0,440.3,339.15
2016,7,14,10,15,86.5,403.5,2.25,19.0,478.5,463.26,355.69
2016,7,14,10,30,97.0,423.0,2.3,19.0,509.0,484.88,371.25
2016,7,14,10,45,104.5,437.0,2.4,19.5,532.0,496.92,379.12
2016,7,14,11,0,112.0,451.0,2.5,20.0,555.0,520.81,395.5
2016,7,14,11,15,134.5,462.5,2.6,20.0,589.0,538.77,408.74
2016,7,14,11,30,157.0,474.0,2.7,20.0,623.0,554.13,420.05
2016,7,14,11,45,161.5,473.5,2.85,20.0,628.0,542.26,411.5
2016,7,14,12,0,166.0,473.0,3.0,20.0,633.0,529.53,402.38
2016,7,14,12,15,157.5,477.5,3.15,20.0,629.0,510.73,388.44
2016,7,14,12,30,149.0,482.0,3.3,20.0,625.0,492.04,374.52
2016,7,14,12,45,131.5,474.5,3.45,20.0,600.0,459.2,350.04
2016,7,14,13,0,114.0,467.0,3.6,20.0,575.0,428.28,326.88
2016,7,14,13,15,139.5,462.5,3.75,19.5,593.0,423.81,324.09
2016,7,14,13,30,165.0,458.0,3.9,19.0,611.0,416.82,318.88
2016,7,14,13,45,148.0,445.0,4.05,19.0,580.0,384.11,293.69
2016,7,14,14,0,131.0,432.0,4.2,19.0,549.0,353.62,270.24
2016,7,14,14,15,151.5,418.0,4.3,19.0,549.0,336.31,255.87
2016,7,14,14,30,172.0,404.0,4.4,19.0,549.0,317.11,239.69
2016,7,14,14,45,130.5,380.5,4.55,19.0,487.5,278.68,211.23
2016,7,14,15,0,89.0,357.0,4.7,19.0,426.0,259.18,198.26
2016,7,14,15,15,74.0,330.5,4.8,18.5,386.0,232.35,179.32
2016,7,14,15,30,59.0,304.0,4.9,18.0,346.0,207.83,170.68
2016,7,14,15,45,44.0,272.0,5.0,18.0,302.5,188.79,155.28
2016,7,14,16,0,29.0,240.0,5.1,18.0,259.0,170.1,140.04
2016,7,14,16,15,21.0,213.5,5.1,18.0,226.5,163.52,134.92
2016,7,14,16,30,13.0,187.0,5.1,18.0,194.0,144.72,119.38
2016,7,14,16,45,6.5,163.5,5.2,18.0,167.0,127.67,105.21
2016,7,14,17,0,0.0,140.0,5.3,18.0,140.0,110.4,90.69
2016,7,14,17,15,0.0,112.5,5.3,17.5,112.5,90.13,73.55
2016,7,14,17,30,0.0,85.0,5.3,17.0,85.0,69.39,55.7
2016,7,14,17,45,0.0,71.5,5.3,17.0,71.5,58.69,46.36
2016,7,14,18,0,0.0,58.0,5.3,17.0,58.0,47.92,36.81
2016,7,14,18,15,205.0,54.0,5.15,16.5,89.5,39.99,29.69
2016,7,14,18,30,410.0,50.0,5.0,16.0,121.0,40.26,29.58
2016,7,14,18,45,306.0,38.0,4.9,16.0,81.5,30.96,20.71
2016,7,14,19,0,202.0,26.0,4.8,16.0,42.0,20.25,7.86
2016,7,14,19,15,101.0,13.0,4.65,15.5,21.0,11.1,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,2.35,14.0,5.0,4.27,0.0
2016,7,15,5,30,0.0,10.0,2.4,14.0,10.0,8.22,0.0
2016,7,15,5,45,0.0,20.5,2.45,14.5,20.5,16.89,8.21
2016,7,15,6,0,0.0,31.0,2.5,15.0,31.0,25.59,15.93
2016,7,15,6,15,0.0,43.0,2.35,15.0,43.0,35.56,24.67
2016,7,15,6,30,0.0,55.0,2.2,15.0,55.0,45.54,33.34
2016,7,15,6,45,0.0,68.0,2.1,15.5,68.0,57.18,43.21
2016,7,15,7,0,0.0,81.0,2.0,16.0,81.0,68.91,52.97
2016,7,15,7,15,0.0,107.5,1.9,16.0,107.5,94.4,74.2
2016,7,15,7,30,0.0,134.0,1.8,16.0,134.0,119.87,95.06
2016,7,15,7,45,7.5,162.0,1.7,16.5,166.0,154.07,122.87
2016,7,15,8,0,15.0,190.0,1.6,17.0,198.0,188.21,150.01
2016,7,15,8,15,24.0,217.0,1.6,17.0,231.5,222.61,177.25
2016,7,15,8,30,33.0,244.0,1.6,17.0,265.0,277.54,220.12
2016,7,15,8,45,27.5,251.0,1.6,17.0,269.0,275.34,217.27
2016,7,15,9,0,22.0,258.0,1.6,17.0,273.0,253.84,199.73
2016,7,15,9,15,20.5,266.5,1.65,17.0,281.5,258.18,202.68
2016,7,15,9,30,19.0,275.0,1.7,17.0,290.0,262.57,205.6
2016,7,15,9,45,25.5,304.0,1.75,17.5,325.0,313.41,244.13
2016,7,15,10,0,32.0,333.0,1.8,18.0,360.0,344.95,267.18
2016,7,15,10,15,71.0,380.0,1.85,18.0,443.0,424.7,327.66
2016,7,15,10,30,110.0,427.0,1.9,18.0,526.0,517.84,396.01
2016,7,15,10,45,101.0,435.0,1.95,18.5,527.5,491.84,375.21
2016,7,15,11,0,92.0,443.0,2.0,19.0,529.0,482.4,367.16
2016,7,15,11,15,85.0,446.5,2.05,19.0,527.0,470.49,358.07
2016,7,15,11,30,78.0,450.0,2.1,19.0,525.0,458.64,349.07
2016,7,15,11,45,57.0,425.5,2.15,19.0,480.5,411.61,313.96
2016,7,15,12,0,36.0,401.0,2.2,19.0,436.0,367.14,280.63
2016,7,15,12,15,39.5,408.5,2.25,19.0,447.0,368.94,282.17
2016,7,15,12,30,43.0,416.0,2.3,19.0,458.0,369.98,282.93
2016,7,15,12,45,44.5,415.0,2.4,19.0,458.0,362.48,277.36
2016,7,15,13,0,46.0,414.0,2.5,19.0,458.0,354.8,271.67
2016,7,15,13,15,40.0,396.0,2.5,18.5,434.5,330.7,253.93
2016,7,15,13,30,34.0,378.0,2.5,18.0,411.0,307.87,237.11
2016,7,15,13,45,29.0,355.0,2.55,18.0,382.5,283.23,218.42
2016,7,15,14,0,24.0,332.0,2.6,18.0,354.0,270.58,208.92
2016,7,15,14,15,24.5,321.5,2.65,18.0,343.0,247.67,191.29
2016,7,15,14,30,25.0,311.0,2.7,18.0,332.0,235.64,182.09
2016,7,15,14,45,24.0,298.5,2.75,18.0,318.0,235.51,182.27
2016,7,15,15,0,23.0,286.0,2.8,18.0,304.0,222.89,172.77
2016,7,15,15,15,18.0,260.0,2.8,18.0,273.5,201.18,156.45
2016,7,15,15,30,13.0,234.0,2.8,18.0,243.0,180.34,147.34
2016,7,15,15,45,11.5,219.5,2.85,18.0,227.5,169.56,138.78
2016,7,15,16,0,10.0,205.0,2.9,18.0,212.0,158.9,130.27
2016,7,15,16,15,5.5,183.0,2.95,17.5,186.5,143.02,117.52
2016,7,15,16,30,1.0,161.0,3.0,17.0,161.0,126.92,104.43
2016,7,15,16,45,0.5,149.5,3.05,17.0,149.5,118.0,97.15
2016,7,15,17,0,0.0,138.0,3.1,17.0,138.0,108.99,89.72
2016,7,15,17,15,0.0,108.5,3.2,16.5,108.5,87.25,71.27
2016,7,15,17,30,0.0,79.0,3.3,16.0,79.0,64.9,51.96
2016,7,15,17,45,260.0,75.5,3.4,16.0,145.5,54.15,42.54
2016,7,15,18,0,520.0,72.0,3.5,16.0,212.0,55.92,44.05
2016,7,15,18,15,445.5,63.0,3.5,15.5,164.5,49.81,38.5
2016,7,15,18,30,371.0,54.0,3.5,15.0,117.0,41.39,30.69
2016,7,15,18,45,261.0,41.0,3.5,15.0,78.5,31.57,21.3
2016,7,15,19,0,151.0,28.0,3.5,15.0,40.0,21.67,8.44
2016,7,15,19,15,75.5,14.0,3.4,15.0,20.0,11.95,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,102.0,12.5,2.4,15.0,20.0,77.66,0.0
2016,7,16,5,30,204.0,25.0,2.4,15.0,40.0,212.3,121.05
2016,7,16,5,45,330.5,34.5,2.45,15.0,80.5,333.96,267.68
2016,7,16,6,0,457.0,44.0,2.5,15.0,121.0,456.89,374.08
2016,7,16,6,15,228.5,45.0,2.45,15.0,83.5,274.42,229.63
2016,7,16,6,30,0.0,46.0,2.4,15.0,46.0,38.03,26.81
2016,7,16,6,45,0.0,57.0,2.4,15.5,57.0,47.19,34.72
2016,7,16,7,0,0.0,68.0,2.4,16.0,68.0,56.37,42.38
2016,7,16,7,15,0.0,67.0,2.4,16.0,67.0,55.53,41.56
2016,7,16,7,30,0.0,66.0,2.4,16.0,66.0,54.71,40.73
2016,7,16,7,45,0.0,85.0,2.4,16.5,85.0,70.61,53.8
2016,7,16,8,0,0.0,104.0,2.4,17.0,104.0,87.71,67.65
2016,7,16,8,15,5.5,155.0,2.45,17.0,158.5,141.0,111.35
2016,7,16,8,30,11.0,206.0,2.5,17.0,213.0,195.46,155.08
2016,7,16,8,45,17.5,234.0,2.55,17.5,246.0,227.88,180.26
2016,7,16,9,0,24.0,262.0,2.6,18.0,279.0,259.95,204.83
2016,7,16,9,15,15.0,231.0,2.6,18.0,242.0,218.33,171.25
2016,7,16,9,30,6.0,200.0,2.6,18.0,205.0,178.96,139.49
2016,7,16,9,45,10.5,237.5,2.65,18.0,246.5,217.0,169.5
2016,7,16,10,0,15.0,275.0,2.7,18.0,288.0,254.63,198.67
2016,7,16,10,15,38.5,337.0,2.75,18.0,371.0,350.55,272.84
2016,7,16,10,30,62.0,399.0,2.8,18.0,454.0,428.33,331.35
2016,7,16,10,45,36.5,321.5,2.9,18.5,354.5,324.43,251.25
2016,7,16,11,0,11.0,244.0,3.0,19.0,255.0,217.5,167.89
2016,7,16,11,15,17.5,300.0,3.1,19.0,317.5,270.36,209.1
2016,7,16,11,30,24.0,356.0,3.2,19.0,380.0,330.65,255.01
2016,7,16,11,45,20.0,329.0,3.3,19.0,349.0,292.88,225.89
2016,7,16,12,0,16.0,302.0,3.4,19.0,318.0,264.79,204.32
2016,7,16,12,15,13.0,260.5,3.5,19.0,273.5,226.28,174.56
2016,7,16,12,30,10.0,219.0,3.6,19.0,229.0,188.65,145.25
2016,7,16,12,45,11.5,247.0,3.7,19.0,258.5,211.09,162.87
2016,7,16,13,0,13.0,275.0,3.8,19.0,288.0,232.74,179.7
2016,7,16,13,15,21.0,318.0,3.9,19.0,338.0,268.48,207.38
2016,7,16,13,30,29.0,361.0,4.0,19.0,388.0,293.38,226.43
2016,7,16,13,45,26.5,345.0,4.1,19.0,369.0,275.19,212.42
2016,7,16,14,0,24.0,329.0,4.2,19.0,350.0,257.76,199.07
2016,7,16,14,15,34.5,342.0,4.25,18.5,371.5,264.11,204.19
2016,7,16,14,30,45.0,355.0,4.3,18.0,393.0,268.21,207.41
2016,7,16,14,45,25.5,278.5,4.35,18.0,300.0,209.81,162.51
2016,7,16,15,0,6.0,202.0,4.4,18.0,207.0,161.76,125.58
2016,7,16,15,15,5.0,193.5,4.45,18.0,197.5,154.08,119.85
2016,7,16,15,30,4.0,185.0,4.5,18.0,188.0,146.54,119.47
2016,7,16,15,45,2.5,177.0,4.55,18.0,179.0,140.27,114.51
2016,7,16,16,0,1.0,169.0,4.6,18.0,170.0,134.02,109.55
2016,7,16,16,15,0.5,151.0,4.65,17.5,151.5,120.62,98.67
2016,7,16,16,30,0.0,133.0,4.7,17.0,133.0,107.06,87.54
2016,7,16,16,45,0.0,124.0,4.8,17.0,124.0,99.91,81.68
2016,7,16,17,0,0.0,115.0,4.9,17.0,115.0,92.7,75.7
2016,7,16,17,15,0.0,89.5,4.9,17.0,89.5,73.31,59.0
2016,7,16,17,30,0.0,64.0,4.9,17.0,64.0,53.03,41.32
2016,7,16,17,45,285.0,64.0,4.95,17.0,140.0,46.5,35.61
2016,7,16,18,0,570.0,64.0,5.0,17.0,216.0,49.93,38.59
2016,7,16,18,15,497.0,56.5,5.0,16.5,168.0,44.77,33.88
2016,7,16,18,30,424.0,49.0,5.0,16.0,120.0,39.57,28.94
2016,7,16,18,45,313.0,37.5,5.0,15.5,80.5,30.65,20.4
2016,7,16,19,0,202.0,26.0,5.0,15.0,41.0,20.26,7.04
2016,7,16,19,15,101.0,13.0,4.95,15.0,20.5,11.1,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,138.5,11.0,4.35,15.0,21.0,100.25,0.0
2016,7,17,5,30,277.0,22.0,4.4,15.0,42.0,259.24,140.05
2016,7,17,5,45,391.0,30.5,4.45,15.0,82.5,373.54,299.95
2016,7,17,6,0,505.0,39.0,4.5,15.0,123.0,487.27,401.27
2016,7,17,6,15,252.5,43.5,4.5,15.0,85.5,291.59,245.74
2016,7,17,6,30,0.0,48.0,4.5,15.0,48.0,39.7,28.25
2016,7,17,6,45,0.0,59.5,4.5,15.5,59.5,49.28,36.48
2016,7,17,7,0,0.0,71.0,4.5,16.0,71.0,59.04,44.63
2016,7,17,7,15,0.0,97.5,4.5,16.0,97.5,84.23,65.75
2016,7,17,7,30,0.0,124.0,4.5,16.0,124.0,109.57,86.72
2016,7,17,7,45,1.5,145.0,4.5,16.0,146.0,130.54,103.87
2016,7,17,8,0,3.0,166.0,4.5,16.0,168.0,151.37,120.72
2016,7,17,8,15,9.0,191.0,4.55,16.0,197.0,180.65,144.51
2016,7,17,8,30,15.0,216.0,4.6,16.0,226.0,209.75,167.89
2016,7,17,8,45,15.0,226.5,4.65,16.5,237.0,217.89,173.6
2016,7,17,9,0,15.0,237.0,4.7,17.0,248.0,226.07,179.34
2016,7,17,9,15,22.0,268.5,4.8,17.0,285.5,261.79,207.59
2016,7,17,9,30,29.0,300.0,4.9,17.0,323.0,317.24,250.98
2016,7,17,9,45,182.5,334.5,5.0,17.5,487.0,521.67,412.85
2016,7,17,10,0,336.0,369.0,5.1,18.0,651.0,718.9,561.08
2016,7,17,10,15,209.0,391.5,5.2,18.0,569.0,587.72,459.16
2016,7,17,10,30,82.0,414.0,5.3,18.0,487.0,462.08,360.44
2016,7,17,10,45,192.0,423.0,5.4,18.0,599.0,579.16,451.95
2016,7,17,11,0,302.0,432.0,5.5,18.0,711.0,685.18,532.25
2016,7,17,11,15,209.5,449.5,5.55,18.0,644.5,591.69,459.82
2016,7,17,11,30,117.0,467.0,5.6,18.0,578.0,515.02,399.75
2016,7,17,11,45,210.0,461.5,5.7,18.0,662.5,570.42,443.62
2016,7,17,12,0,303.0,456.0,5.8,18.0,747.0,621.68,483.07
2016,7,17,12,15,321.0,450.0,5.9,18.0,758.5,605.63,470.73
2016,7,17,12,30,339.0,444.0,6.0,18.0,770.0,587.69,456.93
2016,7,17,12,45,617.0,286.0,6.15,18.0,873.5,609.1,476.17
2016,7,17,13,0,895.0,128.0,6.3,18.0,977.0,611.42,478.11
2016,7,17,13,15,676.5,248.0,6.4,17.5,883.5,535.5,416.48
2016,7,17,13,30,458.0,368.0,6.5,17.0,790.0,477.62,369.89
2016,7,17,13,45,467.0,353.5,6.65,17.0,775.5,438.61,337.08
2016,7,17,14,0,476.0,339.0,6.8,17.0,761.0,398.99,303.01
2016,7,17,14,15,397.5,357.0,6.85,17.0,701.5,352.06,265.02
2016,7,17,14,30,319.0,375.0,6.9,17.0,642.0,323.58,242.79
2016,7,17,14,45,205.0,365.5,7.0,17.0,534.5,284.2,215.2
2016,7,17,15,0,91.0,356.0,7.1,17.0,427.0,258.31,199.94
2016,7,17,15,15,123.5,341.0,7.15,17.0,431.5,227.22,175.33
2016,7,17,15,30,156.0,326.0,7.2,17.0,436.0,206.29,170.61
2016,7,17,15,45,484.5,211.5,7.25,17.0,523.0,127.55,104.31
2016,7,17,16,0,813.0,97.0,7.3,17.0,610.0,71.61,56.55
2016,7,17,16,15,793.5,94.0,7.3,16.5,562.0,70.72,56.09
2016,7,17,16,30,774.0,91.0,7.3,16.0,514.0,69.75,55.55
2016,7,17,16,45,751.5,86.5,7.3,16.0,464.0,67.58,53.85
2016,7,17,17,0,729.0,82.0,7.3,16.0,414.0,65.28,52.02
2016,7,17,17,15,465.5,110.0,7.25,15.5,312.5,77.58,63.15
2016,7,17,17,30,202.0,138.0,7.2,15.0,211.0,97.55,81.07
2016,7,17,17,45,184.0,118.5,7.2,15.0,177.0,85.18,70.22
2016,7,17,18,0,166.0,99.0,7.2,15.0,143.0,72.37,58.78
2016,7,17,18,15,297.0,72.5,7.05,14.5,130.5,53.93,42.25
2016,7,17,18,30,428.0,46.0,6.9,14.0,118.0,37.07,26.96
2016,7,17,18,45,319.0,35.0,6.8,14.0,78.5,28.51,18.66
2016,7,17,19,0,210.0,24.0,6.7,14.0,39.0,19.78,6.24
2016,7,17,19,15,105.0,12.0,6.55,14.0,19.5,10.24,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,117.5,11.0,3.95,14.0,19.0,86.4,0.0
2016,7,18,5,30,235.0,22.0,3.9,14.0,38.0,228.53,113.65
2016,7,18,5,45,351.0,31.5,3.85,14.0,77.5,345.22,277.34
2016,7,18,6,0,467.0,41.0,3.8,14.0,117.0,460.32,379.85
2016,7,18,6,15,234.5,64.0,3.75,14.0,102.5,310.58,260.52
2016,7,18,6,30,2.0,87.0,3.7,14.0,88.0,84.91,66.85
2016,7,18,6,45,8.0,106.0,3.7,14.5,109.0,107.91,86.75
2016,7,18,7,0,14.0,125.0,3.7,15.0,130.0,130.92,106.06
2016,7,18,7,15,11.5,139.0,3.65,15.0,143.5,140.2,113.4
2016,7,18,7,30,9.0,153.0,3.6,15.0,157.0,149.51,120.64
2016,7,18,7,45,4.5,150.0,3.6,15.5,152.0,138.77,110.91
2016,7,18,8,0,0.0,147.0,3.6,16.0,147.0,129.2,102.23
2016,7,18,8,15,42.5,209.5,3.6,16.0,236.5,252.17,203.74
2016,7,18,8,30,85.0,272.0,3.6,16.0,326.0,363.59,292.51
2016,7,18,8,45,96.0,296.0,3.6,16.0,361.0,396.87,317.48
2016,7,18,9,0,107.0,320.0,3.6,16.0,396.0,429.33,341.81
2016,7,18,9,15,177.5,337.5,3.65,16.0,472.0,535.43,423.78
2016,7,18,9,30,248.0,355.0,3.7,16.0,548.0,638.86,501.14
2016,7,18,9,45,571.0,225.5,3.8,16.5,695.0,842.03,655.93
2016,7,18,10,0,894.0,96.0,3.9,17.0,842.0,989.71,757.23
2016,7,18,10,15,900.5,97.0,4.0,17.0,870.5,978.25,747.69
2016,7,18,10,30,907.0,98.0,4.1,17.0,899.0,963.35,737.15
2016,7,18,10,45,912.0,98.0,4.25,17.5,921.0,942.65,721.59
2016,7,18,11,0,917.0,98.0,4.4,18.0,943.0,918.7,704.0
2016,7,18,11,15,920.0,98.5,4.5,18.0,958.0,890.33,684.55
2016,7,18,11,30,923.0,99.0,4.6,18.0,973.0,859.0,662.91
2016,7,18,11,45,925.0,99.0,4.7,18.0,981.0,823.63,638.25
2016,7,18,12,0,927.0,99.0,4.8,18.0,989.0,785.73,611.58
2016,7,18,12,15,927.5,98.5,4.85,18.0,989.0,744.01,580.92
2016,7,18,12,30,928.0,98.0,4.9,18.0,989.0,700.3,546.88
2016,7,18,12,45,933.5,93.5,5.0,18.0,983.5,654.76,510.91
2016,7,18,13,0,939.0,89.0,5.1,18.0,978.0,607.22,472.38
2016,7,18,13,15,936.5,88.5,5.15,18.0,963.5,556.62,430.21
2016,7,18,13,30,934.0,88.0,5.2,18.0,949.0,504.98,386.04
2016,7,18,13,45,932.0,86.0,5.3,18.0,928.0,451.6,339.41
2016,7,18,14,0,930.0,84.0,5.4,18.0,907.0,397.54,291.07
2016,7,18,14,15,924.5,83.0,5.45,18.0,879.0,342.6,241.31
2016,7,18,14,30,919.0,82.0,5.5,18.0,851.0,287.74,191.68
2016,7,18,14,45,913.5,80.0,5.55,18.0,817.0,232.5,143.35
2016,7,18,15,0,908.0,78.0,5.6,18.0,783.0,177.77,99.74
2016,7,18,15,15,898.5,76.5,5.6,17.5,743.5,123.75,65.97
2016,7,18,15,30,889.0,75.0,5.6,17.0,704.0,71.06,55.75
2016,7,18,15,45,877.5,72.5,5.6,17.0,660.0,67.04,52.46
2016,7,18,16,0,866.0,70.0,5.6,17.0,616.0,65.41,51.22
2016,7,18,16,15,849.5,68.0,5.6,17.0,568.5,63.9,50.08
2016,7,18,16,30,833.0,66.0,5.6,17.0,521.0,62.28,48.84
2016,7,18,16,45,812.0,63.5,5.6,17.0,471.0,60.15,47.15
2016,7,18,17,0,791.0,61.0,5.6,17.0,421.0,57.9,45.35
2016,7,18,17,15,761.5,58.0,5.6,16.5,370.0,48.7,37.49
2016,7,18,17,30,732.0,55.0,5.6,16.0,319.0,46.65,35.85
2016,7,18,17,45,689.0,51.0,5.7,16.0,268.0,43.65,33.23
2016,7,18,18,0,646.0,47.0,5.8,16.0,217.0,40.64,30.5
2016,7,18,18,15,581.5,41.5,5.7,15.5,169.5,36.2,26.43
2016,7,18,18,30,517.0,36.0,5.6,15.0,122.0,31.76,22.19
2016,7,18,18,45,405.5,28.5,5.6,15.0,81.5,23.25,14.06
2016,7,18,19,0,294.0,21.0,5.6,15.0,41.0,17.32,4.15
2016,7,18,19,15,147.0,10.5,5.5,15.0,20.5,8.96,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,148.5,10.0,3.45,14.0,19.5,105.76,0.0
2016,7,19,5,30,297.0,20.0,3.4,14.0,39.0,268.21,120.45
2016,7,19,5,45,408.5,28.0,3.4,14.0,79.5,382.65,305.16
2016,7,19,6,0,520.0,36.0,3.4,14.0,120.0,487.13,399.92
2016,7,19,6,15,260.0,59.5,3.4,14.0,101.5,324.55,272.15
2016,7,19,6,30,0.0,83.0,3.4,14.0,83.0,78.31,61.14
2016,7,19,6,45,3.0,101.5,3.4,14.5,103.0,98.15,78.28
2016,7,19,7,0,6.0,120.0,3.4,15.0,123.0,117.85,94.73
2016,7,19,7,15,32.5,149.0,3.45,15.0,164.0,188.07,154.11
2016,7,19,7,30,59.0,178.0,3.5,15.0,205.0,245.13,201.39
2016,7,19,7,45,92.0,205.0,3.55,15.5,252.5,306.0,250.63
2016,7,19,8,0,125.0,232.0,3.6,16.0,300.0,388.17,315.26
2016,7,19,8,15,203.5,247.5,3.65,16.0,370.0,480.86,388.81
2016,7,19,8,30,282.0,263.0,3.7,16.0,440.0,596.68,477.43
2016,7,19,8,45,589.0,169.0,3.8,16.5,573.0,829.95,654.36
2016,7,19,9,0,896.0,75.0,3.9,17.0,706.0,1009.25,776.86
2016,7,19,9,15,655.5,189.5,3.95,17.0,666.0,910.16,704.83
2016,7,19,9,30,415.0,304.0,4.0,17.0,626.0,771.49,599.52
2016,7,19,9,45,660.5,199.0,4.1,17.0,738.0,903.88,700.24
2016,7,19,10,0,906.0,94.0,4.2,17.0,850.0,999.15,765.14
2016,7,19,10,15,912.5,95.0,4.3,17.0,878.5,987.53,755.87
2016,7,19,10,30,919.0,96.0,4.4,17.0,907.0,972.41,745.33
2016,7,19,10,45,923.5,97.0,4.5,17.0,929.5,951.99,731.31
2016,7,19,11,0,928.0,98.0,4.6,17.0,952.0,928.24,714.99
2016,7,19,11,15,931.0,98.5,4.7,17.0,967.0,899.51,695.11
2016,7,19,11,30,934.0,99.0,4.8,17.0,982.0,867.77,673.02
2016,7,19,11,45,936.0,98.5,4.9,17.5,989.5,831.53,646.31
2016,7,19,12,0,938.0,98.0,5.0,18.0,997.0,792.74,617.68
2016,7,19,12,15,938.0,98.0,5.1,18.0,997.5,750.6,586.89
2016,7,19,12,30,938.0,98.0,5.2,18.0,998.0,706.45,552.57
2016,7,19,12,45,936.5,98.0,5.35,18.0,990.5,659.56,515.49
2016,7,19,13,0,935.0,98.0,5.5,18.0,983.0,611.16,476.22
2016,7,19,13,15,932.5,97.5,5.55,18.0,968.0,560.54,433.88
2016,7,19,13,30,930.0,97.0,5.6,18.0,953.0,508.89,389.58
2016,7,19,13,45,927.5,95.0,5.7,18.0,931.5,455.33,342.69
2016,7,19,14,0,925.0,93.0,5.8,18.0,910.0,401.15,294.19
2016,7,19,14,15,919.0,92.0,5.85,18.0,881.5,346.15,244.34
2016,7,19,14,30,913.0,91.0,5.9,18.0,853.0,291.28,194.72
2016,7,19,14,45,907.0,88.5,6.0,18.0,819.0,235.77,146.26
2016,7,19,15,0,901.0,86.0,6.1,18.0,785.0,180.84,102.65
2016,7,19,15,15,891.0,84.5,6.15,17.5,745.0,127.0,69.26
2016,7,19,15,30,881.0,83.0,6.2,17.0,705.0,74.53,58.74
2016,7,19,15,45,869.0,80.5,6.3,17.0,660.5,71.9,56.65
2016,7,19,16,0,857.0,78.0,6.4,17.0,616.0,70.41,55.54
2016,7,19,16,15,840.0,75.5,6.4,17.0,568.0,68.69,54.23
2016,7,19,16,30,823.0,73.0,6.4,17.0,520.0,66.85,52.82
2016,7,19,16,45,801.0,70.0,6.4,17.0,470.0,56.61,44.06
2016,7,19,17,0,779.0,67.0,6.4,17.0,420.0,54.91,42.74
2016,7,19,17,15,748.0,63.5,6.3,16.5,368.5,52.68,41.0
2016,7,19,17,30,717.0,60.0,6.2,16.0,317.0,50.4,39.17
2016,7,19,17,45,673.0,55.5,6.15,16.0,266.5,47.16,36.34
2016,7,19,18,0,629.0,51.0,6.1,16.0,216.0,43.89,33.37
2016,7,19,18,15,562.0,45.0,5.9,15.5,168.0,35.99,26.23
2016,7,19,18,30,495.0,39.0,5.7,15.0,120.0,31.59,22.03
2016,7,19,18,45,386.0,30.0,5.55,15.0,80.0,24.49,15.06
2016,7,19,19,0,277.0,21.0,5.4,15.0,40.0,17.32,3.46
2016,7,19,19,15,138.5,10.5,5.2,15.0,20.0,8.96,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,147.0,9.5,3.9,14.0,19.0,104.25,0.0
2016,7,20,5,30,294.0,19.0,4.0,14.0,38.0,263.55,102.56
2016,7,20,5,45,405.0,27.0,4.1,14.5,78.0,370.56,294.72
2016,7,20,6,0,516.0,35.0,4.2,15.0,118.0,482.52,395.86
2016,7,20,6,15,284.0,64.5,4.2,15.0,112.5,352.06,294.47
2016,7,20,6,30,52.0,94.0,4.2,15.0,107.0,150.08,123.3
2016,7,20,6,45,58.0,115.0,4.25,15.5,133.0,178.55,147.61
2016,7,20,7,0,64.0,136.0,4.3,16.0,159.0,206.59,170.64
2016,7,20,7,15,430.5,98.0,4.25,16.0,289.0,554.37,460.55
2016,7,20,7,30,797.0,60.0,4.2,16.0,419.0,857.33,687.94
2016,7,20,7,45,456.5,145.5,4.2,16.0,356.5,652.54,530.24
2016,7,20,8,0,116.0,231.0,4.2,16.0,294.0,378.2,306.56
2016,7,20,8,15,496.0,150.0,4.15,16.0,455.5,702.59,567.56
2016,7,20,8,30,876.0,69.0,4.1,16.0,617.0,981.87,767.03
2016,7,20,8,45,889.0,71.0,4.1,16.5,662.0,998.92,773.2
2016,7,20,9,0,902.0,73.0,4.1,17.0,707.0,1012.68,779.21
2016,7,20,9,15,595.0,209.5,4.1,17.0,637.5,869.8,676.86
2016,7,20,9,30,288.0,346.0,4.1,17.0,568.0,669.51,522.42
2016,7,20,9,45,325.0,353.5,4.2,17.5,615.5,704.09,547.89
2016,7,20,10,0,362.0,361.0,4.3,18.0,663.0,736.23,570.03
2016,7,20,10,15,433.0,345.0,4.35,18.0,718.0,790.83,609.91
2016,7,20,10,30,504.0,329.0,4.4,18.0,773.0,825.17,635.09
2016,7,20,10,45,726.0,208.5,4.5,18.5,866.5,897.31,689.92
2016,7,20,11,0,948.0,88.0,4.6,19.0,960.0,936.07,715.3
2016,7,20,11,15,951.0,88.5,4.75,19.0,975.5,906.99,695.31
2016,7,20,11,30,954.0,89.0,4.9,19.0,991.0,874.84,673.45
2016,7,20,11,45,706.0,240.5,5.05,19.0,911.0,785.08,607.05
2016,7,20,12,0,458.0,392.0,5.2,19.0,831.0,688.1,530.71
2016,7,20,12,15,443.5,394.5,5.35,19.0,819.5,648.89,501.6
2016,7,20,12,30,429.0,397.0,5.5,19.0,808.0,609.89,471.94
2016,7,20,12,45,691.5,244.0,5.65,19.0,900.5,622.83,484.24
2016,7,20,13,0,954.0,91.0,5.8,19.0,993.0,615.98,478.93
2016,7,20,13,15,951.5,90.5,5.9,19.0,978.0,564.47,435.83
2016,7,20,13,30,949.0,90.0,6.0,19.0,963.0,511.88,390.82
2016,7,20,13,45,738.5,206.0,6.15,19.0,875.5,446.09,336.72
2016,7,20,14,0,528.0,322.0,6.3,19.0,788.0,405.37,304.02
2016,7,20,14,15,729.5,204.0,6.35,18.5,825.0,350.03,252.26
2016,7,20,14,30,931.0,86.0,6.4,18.0,862.0,291.33,194.18
2016,7,20,14,45,923.5,85.0,6.5,18.0,827.5,235.5,145.41
2016,7,20,15,0,916.0,84.0,6.6,18.0,793.0,180.38,101.79
2016,7,20,15,15,709.0,159.0,6.65,18.0,690.5,138.59,84.76
2016,7,20,15,30,502.0,234.0,6.7,18.0,588.0,137.56,112.16
2016,7,20,15,45,684.5,156.0,6.8,18.0,605.0,96.01,77.07
2016,7,20,16,0,867.0,78.0,6.9,18.0,622.0,70.6,55.48
2016,7,20,16,15,850.0,75.5,6.9,17.5,573.5,68.87,54.28
2016,7,20,16,30,833.0,73.0,6.9,17.0,525.0,67.01,52.96
2016,7,20,16,45,808.0,70.5,6.9,17.0,473.5,57.08,44.48
2016,7,20,17,0,783.0,68.0,6.9,17.0,422.0,55.72,43.45
2016,7,20,17,15,751.0,64.5,6.85,16.5,370.0,53.5,41.72
2016,7,20,17,30,719.0,61.0,6.8,16.0,318.0,51.23,39.91
2016,7,20,17,45,673.0,56.5,6.75,16.0,266.5,48.0,37.08
2016,7,20,18,0,627.0,52.0,6.7,16.0,215.0,44.75,34.13
2016,7,20,18,15,558.0,46.0,6.55,15.5,167.0,36.79,26.92
2016,7,20,18,30,489.0,40.0,6.4,15.0,119.0,32.43,22.73
2016,7,20,18,45,377.0,30.5,6.3,15.0,78.5,24.93,15.37
2016,7,20,19,0,265.0,21.0,6.2,15.0,38.0,17.34,2.64
2016,7,20,19,15,132.5,10.5,6.0,15.0,19.0,8.96,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
