Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,139.5,9.5,4.6,14.0,18.0,99.25,0.0
2016,7,21,5,30,279.0,19.0,4.7,14.0,36.0,251.86,79.76
2016,7,21,5,45,393.0,27.5,4.8,14.5,76.5,370.44,294.19
2016,7,21,6,0,507.0,36.0,4.9,15.0,117.0,476.33,392.0
2016,7,21,6,15,573.5,42.0,4.9,15.0,164.5,556.7,461.87
2016,7,21,6,30,640.0,48.0,4.9,15.0,212.0,639.9,530.57
2016,7,21,6,45,684.5,52.0,4.9,15.5,263.0,703.22,579.63
2016,7,21,7,0,729.0,56.0,4.9,16.0,314.0,766.88,626.64
2016,7,21,7,15,660.5,80.0,4.8,16.0,342.0,757.42,617.27
2016,7,21,7,30,592.0,104.0,4.7,16.0,370.0,735.66,598.54
2016,7,21,7,45,713.5,86.0,4.65,16.0,444.0,833.68,669.99
2016,7,21,8,0,835.0,68.0,4.6,16.0,518.0,927.56,735.48
2016,7,21,8,15,851.5,70.0,4.5,16.0,566.0,953.88,750.61
2016,7,21,8,30,868.0,72.0,4.4,16.0,614.0,977.41,764.02
2016,7,21,8,45,764.0,123.0,4.3,16.5,625.5,946.75,737.76
2016,7,21,9,0,660.0,174.0,4.2,17.0,637.0,903.93,703.97
2016,7,21,9,15,788.0,126.0,4.15,17.0,710.5,965.69,745.89
2016,7,21,9,30,916.0,78.0,4.1,17.0,784.0,1018.56,780.22
2016,7,21,9,45,923.0,79.0,4.05,17.5,819.0,1014.53,773.79
2016,7,21,10,0,930.0,80.0,4.0,18.0,854.0,1006.93,765.57
2016,7,21,10,15,936.5,81.0,4.0,18.0,883.0,995.26,756.55
2016,7,21,10,30,943.0,82.0,4.0,18.0,912.0,980.02,745.25
2016,7,21,10,45,948.5,82.0,4.05,18.0,935.0,959.29,730.62
2016,7,21,11,0,954.0,82.0,4.1,18.0,958.0,935.17,713.73
2016,7,21,11,15,957.0,82.5,4.25,18.0,973.5,906.05,693.91
2016,7,21,11,30,960.0,83.0,4.4,18.0,989.0,873.85,672.02
2016,7,21,11,45,962.5,82.5,4.55,18.5,997.5,837.41,645.92
2016,7,21,12,0,965.0,82.0,4.7,19.0,1006.0,798.3,617.72
2016,7,21,12,15,965.5,82.0,4.9,19.0,1006.5,755.7,587.87
2016,7,21,12,30,966.0,82.0,5.1,19.0,1007.0,710.94,553.72
2016,7,21,12,45,957.5,87.5,5.3,19.0,998.0,663.03,516.07
2016,7,21,13,0,949.0,93.0,5.5,19.0,989.0,613.93,476.42
2016,7,21,13,15,946.5,92.5,5.6,18.5,974.5,562.58,434.55
2016,7,21,13,30,944.0,92.0,5.7,18.0,960.0,510.15,390.45
2016,7,21,13,45,943.5,89.0,5.8,18.0,939.0,455.88,342.84
2016,7,21,14,0,943.0,86.0,5.9,18.0,918.0,400.78,293.39
2016,7,21,14,15,937.5,85.5,5.85,18.0,889.0,345.25,242.84
2016,7,21,14,30,932.0,85.0,5.8,18.0,860.0,289.76,192.54
2016,7,21,14,45,927.5,82.0,5.8,18.0,826.0,233.08,143.09
2016,7,21,15,0,923.0,79.0,5.8,18.0,792.0,176.82,98.64
2016,7,21,15,15,913.5,77.5,5.8,18.0,752.0,121.76,64.99
2016,7,21,15,30,904.0,76.0,5.8,18.0,712.0,69.48,54.19
2016,7,21,15,45,893.5,73.0,5.8,18.0,667.5,67.69,52.83
2016,7,21,16,0,883.0,70.0,5.8,18.0,623.0,65.74,51.31
2016,7,21,16,15,866.5,68.0,5.8,17.5,574.5,64.2,50.24
2016,7,21,16,30,850.0,66.0,5.8,17.0,526.0,62.55,49.09
2016,7,21,16,45,829.0,63.0,5.8,17.0,475.0,60.03,47.07
2016,7,21,17,0,808.0,60.0,5.8,17.0,424.0,57.39,44.92
2016,7,21,17,15,777.5,57.0,5.8,16.5,372.0,54.51,42.62
2016,7,21,17,30,747.0,54.0,5.8,16.0,320.0,46.09,35.35
2016,7,21,17,45,703.5,50.0,5.8,16.0,268.5,43.04,32.68
2016,7,21,18,0,660.0,46.0,5.8,16.0,217.0,39.98,29.9
2016,7,21,18,15,594.0,40.5,5.7,15.5,168.5,35.49,25.77
2016,7,21,18,30,528.0,35.0,5.6,15.0,120.0,31.01,21.47
2016,7,21,18,45,414.5,27.0,5.5,15.0,79.0,24.05,14.57
2016,7,21,19,0,301.0,19.0,5.4,15.0,38.0,15.67,0.94
2016,7,21,19,15,150.5,9.5,5.25,15.0,19.0,8.11,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,139.5,9.5,4.15,14.0,17.5,99.16,0.0
2016,7,22,5,30,279.0,19.0,4.2,14.0,35.0,250.57,57.49
2016,7,22,5,45,394.0,27.5,4.3,14.5,75.0,371.2,292.83
2016,7,22,6,0,509.0,36.0,4.4,15.0,115.0,477.54,391.6
2016,7,22,6,15,273.0,63.5,4.4,15.0,108.0,341.84,285.94
2016,7,22,6,30,37.0,91.0,4.4,15.0,101.0,133.53,108.88
2016,7,22,6,45,43.0,111.5,4.45,15.5,125.5,160.92,132.35
2016,7,22,7,0,49.0,132.0,4.5,16.0,150.0,187.96,154.71
2016,7,22,7,15,70.5,156.5,4.5,16.0,186.0,234.74,193.74
2016,7,22,7,30,92.0,181.0,4.5,16.0,222.0,281.61,232.1
2016,7,22,7,45,98.0,204.5,4.5,16.5,253.0,312.02,255.42
2016,7,22,8,0,104.0,228.0,4.5,17.0,284.0,341.82,277.87
2016,7,22,8,15,122.0,252.0,4.5,17.0,324.0,405.21,327.18
2016,7,22,8,30,140.0,276.0,4.5,17.0,364.0,446.72,358.71
2016,7,22,8,45,165.5,297.5,4.5,17.5,409.0,491.91,392.28
2016,7,22,9,0,191.0,319.0,4.5,18.0,454.0,536.05,424.43
2016,7,22,9,15,140.0,335.0,4.5,18.0,437.0,495.18,390.39
2016,7,22,9,30,89.0,351.0,4.5,18.0,420.0,432.9,340.49
2016,7,22,9,45,96.0,371.0,4.55,18.5,448.0,454.44,355.91
2016,7,22,10,0,103.0,391.0,4.6,19.0,476.0,474.94,370.15
2016,7,22,10,15,201.0,398.5,4.65,19.0,572.5,587.34,456.36
2016,7,22,10,30,299.0,406.0,4.7,19.0,669.0,691.95,534.22
2016,7,22,10,45,302.5,417.0,4.8,19.0,688.5,689.39,531.38
2016,7,22,11,0,306.0,428.0,4.9,19.0,708.0,684.88,527.68
2016,7,22,11,15,296.0,438.5,5.0,19.0,714.0,666.33,513.49
2016,7,22,11,30,286.0,449.0,5.1,19.0,720.0,646.74,498.56
2016,7,22,11,45,367.5,420.0,5.2,19.5,770.0,664.63,512.35
2016,7,22,12,0,449.0,391.0,5.3,20.0,820.0,680.12,523.65
2016,7,22,12,15,456.0,390.5,5.45,20.0,826.5,654.15,504.07
2016,7,22,12,30,463.0,390.0,5.6,20.0,833.0,626.63,483.12
2016,7,22,12,45,449.0,388.0,5.8,20.0,814.5,583.76,450.33
2016,7,22,13,0,435.0,386.0,6.0,20.0,796.0,541.78,417.68
2016,7,22,13,15,482.0,365.0,6.2,19.5,813.0,519.34,400.02
2016,7,22,13,30,529.0,344.0,6.4,19.0,830.0,492.49,377.79
2016,7,22,13,45,729.5,220.0,6.6,19.0,872.5,450.41,340.41
2016,7,22,14,0,930.0,96.0,6.8,19.0,915.0,402.02,294.07
2016,7,22,14,15,923.5,95.0,6.9,19.0,886.0,346.35,243.6
2016,7,22,14,30,917.0,94.0,7.0,19.0,857.0,290.86,193.52
2016,7,22,14,45,906.5,93.5,7.15,19.0,821.0,235.34,145.43
2016,7,22,15,0,896.0,93.0,7.3,19.0,785.0,180.84,102.89
2016,7,22,15,15,885.0,91.0,7.35,18.5,744.5,126.61,70.24
2016,7,22,15,30,874.0,89.0,7.4,18.0,704.0,76.76,60.44
2016,7,22,15,45,846.5,92.5,7.45,18.0,656.0,78.85,62.42
2016,7,22,16,0,819.0,96.0,7.5,18.0,608.0,71.3,56.1
2016,7,22,16,15,799.0,93.0,7.5,18.0,559.5,70.36,55.48
2016,7,22,16,30,779.0,90.0,7.5,18.0,511.0,69.35,54.79
2016,7,22,16,45,740.5,90.0,7.5,18.0,458.0,70.21,55.73
2016,7,22,17,0,702.0,90.0,7.5,18.0,405.0,65.15,51.52
2016,7,22,17,15,665.0,85.0,7.4,17.5,353.5,62.69,49.63
2016,7,22,17,30,628.0,80.0,7.3,17.0,302.0,60.15,47.61
2016,7,22,17,45,570.0,74.5,7.25,17.0,251.0,56.99,44.86
2016,7,22,18,0,512.0,69.0,7.2,17.0,200.0,53.85,41.99
2016,7,22,18,15,436.5,59.5,7.0,16.5,153.5,47.26,35.98
2016,7,22,18,30,361.0,50.0,6.8,16.0,107.0,40.54,29.62
2016,7,22,18,45,244.0,36.5,6.65,16.0,69.0,28.2,17.86
2016,7,22,19,0,127.0,23.0,6.5,16.0,31.0,17.85,0.57
2016,7,22,19,15,63.5,11.5,6.3,16.0,15.5,9.82,0.0
2016,7,22,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,51.0,11.0,4.35,14.5,14.0,42.64,0.0
2016,7,23,5,30,102.0,22.0,4.3,15.0,28.0,129.09,13.21
2016,7,23,5,45,213.0,37.0,4.25,15.5,64.5,249.38,194.53
2016,7,23,6,0,324.0,52.0,4.2,16.0,101.0,360.07,295.83
2016,7,23,6,15,402.0,62.5,4.1,16.0,147.5,445.48,369.83
2016,7,23,6,30,480.0,73.0,4.0,16.0,194.0,542.11,449.33
2016,7,23,6,45,536.5,80.0,3.95,16.5,244.0,615.64,506.62
2016,7,23,7,0,593.0,87.0,3.9,17.0,294.0,690.17,562.13
2016,7,23,7,15,632.0,93.0,3.85,17.0,345.5,747.71,603.76
2016,7,23,7,30,671.0,99.0,3.8,17.0,397.0,804.58,643.65
2016,7,23,7,45,701.5,103.0,3.75,17.5,448.0,849.48,672.51
2016,7,23,8,0,732.0,107.0,3.7,18.0,499.0,892.61,699.42
2016,7,23,8,15,753.5,111.0,3.65,18.0,547.5,918.16,714.7
2016,7,23,8,30,775.0,115.0,3.6,18.0,596.0,947.92,732.94
2016,7,23,8,45,789.5,118.5,3.6,18.5,640.5,967.04,742.56
2016,7,23,9,0,804.0,122.0,3.6,19.0,685.0,982.98,750.07
2016,7,23,9,15,817.0,124.5,3.7,19.0,725.0,992.92,755.7
2016,7,23,9,30,830.0,127.0,3.8,19.0,765.0,999.42,759.17
2016,7,23,9,45,635.5,223.5,3.9,19.5,725.5,903.62,690.76
2016,7,23,10,0,441.0,320.0,4.0,20.0,686.0,789.34,603.57
2016,7,23,10,15,366.5,364.5,4.15,20.0,675.5,730.02,559.46
2016,7,23,10,30,292.0,409.0,4.3,20.0,665.0,688.29,526.85
2016,7,23,10,45,360.5,390.5,4.5,20.0,715.0,717.0,549.78
2016,7,23,11,0,429.0,372.0,4.7,20.0,765.0,753.21,577.24
2016,7,23,11,15,332.5,417.0,4.9,20.0,725.0,678.03,520.47
2016,7,23,11,30,236.0,462.0,5.1,20.0,685.0,608.63,467.58
2016,7,23,11,45,230.0,467.0,5.35,20.5,686.0,590.43,453.47
2016,7,23,12,0,224.0,472.0,5.6,21.0,687.0,571.68,438.66
2016,7,23,12,15,205.5,474.5,5.8,21.0,671.5,541.72,415.97
2016,7,23,12,30,187.0,477.0,6.0,21.0,656.0,512.73,393.89
2016,7,23,12,45,231.0,465.0,6.25,21.0,684.0,512.55,394.11
2016,7,23,13,0,275.0,453.0,6.5,21.0,712.0,503.21,386.86
2016,7,23,13,15,258.5,449.0,6.65,21.0,689.5,467.59,358.94
2016,7,23,13,30,242.0,445.0,6.8,21.0,667.0,433.72,332.19
2016,7,23,13,45,250.0,431.5,6.95,21.0,656.5,405.62,309.41
2016,7,23,14,0,258.0,418.0,7.1,21.0,646.0,377.17,285.92
2016,7,23,14,15,316.5,386.0,7.15,20.5,656.0,352.34,263.91
2016,7,23,14,30,375.0,354.0,7.2,20.0,666.0,322.08,236.76
2016,7,23,14,45,443.5,308.5,7.3,20.0,662.0,269.05,190.86
2016,7,23,15,0,512.0,263.0,7.4,20.0,658.0,220.01,149.89
2016,7,23,15,15,629.5,208.0,7.4,20.0,667.5,159.25,104.29
2016,7,23,15,30,747.0,153.0,7.4,20.0,677.0,92.79,73.55
2016,7,23,15,45,747.5,141.0,7.45,20.0,636.0,88.48,70.11
2016,7,23,16,0,748.0,129.0,7.5,20.0,595.0,83.69,66.24
2016,7,23,16,15,725.5,125.0,7.45,19.5,547.0,83.12,66.1
2016,7,23,16,30,703.0,121.0,7.4,19.0,499.0,82.46,65.89
2016,7,23,16,45,684.5,112.5,7.35,19.0,450.5,78.67,62.84
2016,7,23,17,0,666.0,104.0,7.3,19.0,402.0,74.59,59.51
2016,7,23,17,15,627.0,97.5,7.25,18.5,350.5,71.44,57.07
2016,7,23,17,30,588.0,91.0,7.2,18.0,299.0,68.17,54.46
2016,7,23,17,45,535.5,83.0,7.15,17.5,248.5,63.48,50.48
2016,7,23,18,0,483.0,75.0,7.1,17.0,198.0,58.67,46.23
2016,7,23,18,15,404.5,64.5,6.95,16.5,151.5,48.95,37.44
2016,7,23,18,30,326.0,54.0,6.8,16.0,105.0,41.28,30.22
2016,7,23,18,45,214.0,39.0,6.65,16.0,67.5,30.0,19.24
2016,7,23,19,0,102.0,24.0,6.5,16.0,30.0,18.79,0.0
2016,7,23,19,15,51.0,12.0,6.3,15.5,15.0,10.24,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,33.5,11.0,3.85,14.0,12.5,31.21,0.0
2016,7,24,5,30,67.0,22.0,3.9,14.0,25.0,92.5,0.0
2016,7,24,5,45,167.5,39.0,4.0,14.5,61.0,220.02,170.38
2016,7,24,6,0,268.0,56.0,4.1,15.0,97.0,323.11,265.81
2016,7,24,6,15,347.0,68.5,4.05,15.0,142.5,409.87,341.95
2016,7,24,6,30,426.0,81.0,4.0,15.0,188.0,501.94,419.06
2016,7,24,6,45,222.5,102.0,4.0,15.5,159.0,340.59,285.46
2016,7,24,7,0,19.0,123.0,4.0,16.0,130.0,134.49,108.63
2016,7,24,7,15,18.5,140.0,3.95,16.0,147.5,149.13,120.81
2016,7,24,7,30,18.0,157.0,3.9,16.0,165.0,163.67,132.42
2016,7,24,7,45,33.5,185.0,3.9,16.5,202.0,224.62,182.16
2016,7,24,8,0,49.0,213.0,3.9,17.0,239.0,268.99,217.38
2016,7,24,8,15,40.5,225.5,3.9,17.0,248.5,270.09,217.03
2016,7,24,8,30,32.0,238.0,3.9,17.0,258.0,271.11,216.74
2016,7,24,8,45,54.0,272.0,3.9,17.5,309.0,327.47,260.9
2016,7,24,9,0,76.0,306.0,3.9,18.0,360.0,382.88,303.24
2016,7,24,9,15,73.5,324.0,3.95,18.0,378.5,394.35,310.96
2016,7,24,9,30,71.0,342.0,4.0,18.0,397.0,405.27,318.42
2016,7,24,9,45,82.0,364.5,4.05,18.5,430.5,433.81,339.15
2016,7,24,10,0,93.0,387.0,4.1,19.0,464.0,461.15,358.67
2016,7,24,10,15,94.0,401.5,4.15,19.0,482.0,469.34,364.09
2016,7,24,10,30,95.0,416.0,4.2,19.0,500.0,476.77,369.05
2016,7,24,10,45,141.0,434.0,4.3,19.5,561.5,543.06,418.35
2016,7,24,11,0,187.0,452.0,4.4,20.0,623.0,588.79,451.62
2016,7,24,11,15,196.0,459.0,4.55,20.0,641.5,588.48,451.25
2016,7,24,11,30,205.0,466.0,4.7,20.0,660.0,586.51,449.84
2016,7,24,11,45,226.0,466.5,4.85,20.0,681.5,586.72,450.33
2016,7,24,12,0,247.0,467.0,5.0,20.0,703.0,588.06,451.46
2016,7,24,12,15,301.5,449.0,5.2,20.0,736.5,590.02,453.79
2016,7,24,12,30,356.0,431.0,5.4,20.0,770.0,587.53,452.37
2016,7,24,12,45,275.5,449.5,5.65,20.0,711.0,524.86,404.23
2016,7,24,13,0,195.0,468.0,5.9,20.0,652.0,473.73,364.72
2016,7,24,13,15,192.0,460.0,6.1,20.0,639.0,447.68,344.55
2016,7,24,13,30,189.0,452.0,6.3,20.0,626.0,422.1,324.41
2016,7,24,13,45,243.5,429.5,6.5,20.0,648.0,401.33,307.05
2016,7,24,14,0,298.0,407.0,6.7,20.0,670.0,384.06,291.21
2016,7,24,14,15,261.5,400.5,6.75,19.5,625.0,344.14,259.89
2016,7,24,14,30,225.0,394.0,6.8,19.0,580.0,321.13,242.26
2016,7,24,14,45,257.5,369.0,6.9,19.0,573.5,279.54,207.6
2016,7,24,15,0,290.0,344.0,7.0,19.0,567.0,247.84,181.88
2016,7,24,15,15,228.5,332.5,6.95,19.0,502.5,227.86,171.89
2016,7,24,15,30,167.0,321.0,6.9,19.0,438.0,203.0,166.62
2016,7,24,15,45,132.0,296.5,6.9,19.0,385.5,190.6,156.69
2016,7,24,16,0,97.0,272.0,6.9,19.0,333.0,188.1,155.05
2016,7,24,16,15,88.0,248.0,6.8,18.5,299.5,173.76,143.69
2016,7,24,16,30,79.0,224.0,6.7,18.0,266.0,159.01,131.86
2016,7,24,16,45,68.0,199.5,6.65,18.0,233.5,143.56,119.07
2016,7,24,17,0,57.0,175.0,6.6,18.0,201.0,127.72,105.81
2016,7,24,17,15,47.5,154.5,6.5,17.5,174.0,113.85,94.3
2016,7,24,17,30,38.0,134.0,6.4,17.0,147.0,99.72,82.34
2016,7,24,17,45,234.0,106.5,6.3,17.0,167.5,77.94,63.29
2016,7,24,18,0,430.0,79.0,6.2,17.0,188.0,58.98,46.49
2016,7,24,18,15,354.0,66.5,6.0,16.5,142.5,50.12,38.45
2016,7,24,18,30,278.0,54.0,5.8,16.0,97.0,41.08,30.02
2016,7,24,18,45,190.0,37.5,5.6,16.0,61.5,28.81,18.13
2016,7,24,19,0,102.0,21.0,5.4,16.0,26.0,16.28,0.0
2016,7,24,19,15,51.0,10.5,5.2,15.5,13.0,8.96,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,42.28,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,123.93,0.0
2016,7,25,5,45,213.0,34.0,3.3,14.5,60.5,244.81,188.84
2016,7,25,6,0,321.0,49.0,3.3,15.0,97.0,353.27,290.11
2016,7,25,6,15,399.0,60.0,3.25,15.0,143.0,443.26,367.89
2016,7,25,6,30,477.0,71.0,3.2,15.0,189.0,536.81,444.9
2016,7,25,6,45,238.5,72.0,3.15,15.5,131.0,332.66,278.94
2016,7,25,7,0,0.0,73.0,3.1,16.0,73.0,61.39,46.46
2016,7,25,7,15,0.0,89.0,3.0,16.0,89.0,76.11,58.96
2016,7,25,7,30,0.0,105.0,2.9,16.0,105.0,90.74,71.02
2016,7,25,7,45,0.0,120.5,2.85,16.5,120.5,104.76,82.26
2016,7,25,8,0,0.0,136.0,2.8,17.0,136.0,118.68,93.27
2016,7,25,8,15,1.5,157.0,2.75,17.0,158.0,139.44,109.97
2016,7,25,8,30,3.0,178.0,2.7,17.0,180.0,160.07,126.38
2016,7,25,8,45,5.5,194.0,2.65,17.5,198.0,176.64,139.16
2016,7,25,9,0,8.0,210.0,2.6,18.0,216.0,193.1,151.69
2016,7,25,9,15,8.5,216.0,2.6,18.0,222.5,197.83,155.06
2016,7,25,9,30,9.0,222.0,2.6,18.0,229.0,202.63,158.51
2016,7,25,9,45,15.5,262.5,2.6,18.5,275.5,245.59,191.76
2016,7,25,10,0,22.0,303.0,2.6,19.0,322.0,287.96,223.87
2016,7,25,10,15,26.5,325.5,2.65,19.0,349.0,328.17,254.26
2016,7,25,10,30,31.0,348.0,2.7,19.0,376.0,349.77,270.29
2016,7,25,10,45,41.0,375.0,2.75,19.0,412.5,379.62,292.69
2016,7,25,11,0,51.0,402.0,2.8,19.0,449.0,407.79,313.62
2016,7,25,11,15,79.5,430.5,2.85,19.0,505.0,451.29,346.33
2016,7,25,11,30,108.0,459.0,2.9,19.0,561.0,491.39,376.03
2016,7,25,11,45,116.0,465.5,2.95,19.0,576.0,499.33,381.49
2016,7,25,12,0,124.0,472.0,3.0,19.0,591.0,496.8,379.46
2016,7,25,12,15,125.5,472.5,3.05,19.0,592.5,483.53,369.47
2016,7,25,12,30,127.0,473.0,3.1,19.0,594.0,469.8,359.14
2016,7,25,12,45,111.0,464.0,3.2,19.0,569.5,437.95,335.21
2016,7,25,13,0,95.0,455.0,3.3,19.0,545.0,412.2,315.77
2016,7,25,13,15,116.5,453.0,3.35,19.0,561.5,403.98,309.45
2016,7,25,13,30,138.0,451.0,3.4,19.0,578.0,397.7,304.16
2016,7,25,13,45,212.5,430.0,3.5,19.0,620.0,398.49,303.21
2016,7,25,14,0,287.0,409.0,3.6,19.0,662.0,380.93,287.12
2016,7,25,14,15,233.5,403.5,3.65,19.0,604.5,349.08,262.53
2016,7,25,14,30,180.0,398.0,3.7,19.0,547.0,312.11,234.93
2016,7,25,14,45,164.5,380.0,3.75,19.0,512.0,281.3,211.42
2016,7,25,15,0,149.0,362.0,3.8,19.0,477.0,252.72,190.49
2016,7,25,15,15,141.5,341.0,3.8,19.0,445.5,225.43,171.69
2016,7,25,15,30,134.0,320.0,3.8,19.0,414.0,201.86,164.91
2016,7,25,15,45,110.5,294.5,3.8,19.0,368.5,201.28,164.91
2016,7,25,16,0,87.0,269.0,3.8,19.0,323.0,186.31,152.92
2016,7,25,16,15,70.5,242.0,3.75,18.5,283.5,170.22,140.19
2016,7,25,16,30,54.0,215.0,3.7,18.0,244.0,153.63,126.9
2016,7,25,16,45,28.5,179.5,3.7,18.0,194.5,131.5,108.47
2016,7,25,17,0,3.0,144.0,3.7,18.0,145.0,112.73,92.71
2016,7,25,17,15,1.5,125.5,3.7,17.5,126.0,98.82,81.12
2016,7,25,17,30,0.0,107.0,3.7,17.0,107.0,84.79,69.22
2016,7,25,17,45,234.0,90.0,3.7,17.0,149.0,67.14,53.78
2016,7,25,18,0,468.0,73.0,3.7,17.0,191.0,57.08,44.81
2016,7,25,18,15,390.0,62.0,3.6,16.5,145.0,47.1,35.8
2016,7,25,18,30,312.0,51.0,3.5,16.0,99.0,39.03,28.23
2016,7,25,18,45,207.5,35.5,3.4,16.0,62.5,27.37,16.82
2016,7,25,19,0,103.0,20.0,3.3,16.0,26.0,15.53,0.0
2016,7,25,19,15,51.5,10.0,3.15,15.5,13.0,8.54,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,42.0,8.5,0.4,15.0,10.5,34.56,0.0
2016,7,26,5,30,84.0,17.0,0.3,15.0,21.0,104.64,0.0
2016,7,26,5,45,182.5,33.5,0.25,15.5,56.0,222.03,166.6
2016,7,26,6,0,281.0,50.0,0.2,16.0,91.0,324.18,258.91
2016,7,26,6,15,355.5,62.5,0.2,16.0,136.0,407.94,328.4
2016,7,26,6,30,430.0,75.0,0.2,16.0,181.0,496.66,397.54
2016,7,26,6,45,483.5,84.5,0.2,16.5,230.0,573.36,453.51
2016,7,26,7,0,537.0,94.0,0.2,17.0,279.0,646.92,504.43
2016,7,26,7,15,577.5,101.5,0.2,17.0,330.0,706.62,544.31
2016,7,26,7,30,618.0,109.0,0.2,17.0,381.0,765.75,582.52
2016,7,26,7,45,497.0,151.0,0.25,17.5,387.0,698.59,533.46
2016,7,26,8,0,376.0,193.0,0.3,18.0,393.0,610.7,468.76
2016,7,26,8,15,364.0,218.0,0.35,18.5,426.5,628.62,479.9
2016,7,26,8,30,352.0,243.0,0.4,19.0,460.0,644.04,487.82
2016,7,26,8,45,256.5,280.5,0.45,19.5,445.0,587.09,443.4
2016,7,26,9,0,161.0,318.0,0.5,20.0,430.0,505.01,381.91
2016,7,26,9,15,211.5,332.5,0.6,20.0,489.0,565.14,426.47
2016,7,26,9,30,262.0,347.0,0.7,20.0,548.0,644.77,481.82
2016,7,26,9,45,297.5,356.0,0.8,20.5,594.0,679.47,504.52
2016,7,26,10,0,333.0,365.0,0.9,21.0,640.0,711.81,525.88
2016,7,26,10,15,377.0,359.0,1.0,21.0,681.0,734.26,541.95
2016,7,26,10,30,421.0,353.0,1.1,21.0,722.0,768.86,565.83
2016,7,26,10,45,391.0,379.0,1.2,21.5,728.5,733.41,540.17
2016,7,26,11,0,361.0,405.0,1.3,22.0,735.0,711.7,524.07
2016,7,26,11,15,288.5,434.5,1.4,22.0,700.5,655.77,484.52
2016,7,26,11,30,216.0,464.0,1.5,22.0,666.0,593.55,440.38
2016,7,26,11,45,183.0,469.5,1.65,22.0,642.5,555.22,413.62
2016,7,26,12,0,150.0,475.0,1.8,22.0,619.0,518.52,387.43
2016,7,26,12,15,169.5,475.0,1.95,22.0,637.5,516.28,386.55
2016,7,26,12,30,189.0,475.0,2.1,22.0,656.0,511.93,383.72
2016,7,26,12,45,200.5,470.0,2.25,22.0,660.0,496.85,372.89
2016,7,26,13,0,212.0,465.0,2.4,22.0,664.0,480.61,360.96
2016,7,26,13,15,210.5,457.0,2.45,21.5,652.0,454.48,341.91
2016,7,26,13,30,209.0,449.0,2.5,21.0,640.0,428.63,322.76
2016,7,26,13,45,188.0,438.5,2.6,21.0,607.5,393.58,296.2
2016,7,26,14,0,167.0,428.0,2.7,21.0,575.0,361.05,271.48
2016,7,26,14,15,180.0,412.0,2.75,21.0,565.5,337.84,252.8
2016,7,26,14,30,193.0,396.0,2.8,21.0,556.0,313.61,233.14
2016,7,26,14,45,211.0,375.5,2.9,21.0,543.5,286.8,211.57
2016,7,26,15,0,229.0,355.0,3.0,21.0,531.0,258.54,189.91
2016,7,26,15,15,216.5,336.0,3.0,21.0,495.0,227.5,169.71
2016,7,26,15,30,204.0,317.0,3.0,21.0,459.0,201.89,163.44
2016,7,26,15,45,173.5,296.0,3.05,21.0,411.5,191.14,155.12
2016,7,26,16,0,143.0,275.0,3.1,21.0,364.0,179.95,146.36
2016,7,26,16,15,105.0,247.0,3.1,20.5,309.5,173.38,141.65
2016,7,26,16,30,67.0,219.0,3.1,20.0,255.0,155.96,127.8
2016,7,26,16,45,50.0,192.0,3.1,20.0,217.5,138.95,113.88
2016,7,26,17,0,33.0,165.0,3.1,20.0,180.0,121.46,99.4
2016,7,26,17,15,26.0,144.5,3.05,19.5,155.5,107.54,87.97
2016,7,26,17,30,19.0,124.0,3.0,19.0,131.0,96.39,78.7
2016,7,26,17,45,193.5,102.5,3.0,19.0,152.0,74.99,60.17
2016,7,26,18,0,368.0,81.0,3.0,19.0,173.0,60.01,46.98
2016,7,26,18,15,300.0,66.0,2.9,18.5,129.5,49.5,37.56
2016,7,26,18,30,232.0,51.0,2.8,18.0,86.0,38.7,27.66
2016,7,26,18,45,149.5,33.0,2.75,17.5,52.0,25.32,14.88
2016,7,26,19,0,67.0,15.0,2.7,17.0,18.0,11.63,0.0
2016,7,26,19,15,33.5,7.5,2.55,16.5,9.0,6.4,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.5,0.45,16.0,7.5,21.79,0.0
2016,7,27,5,30,50.0,13.0,0.4,16.0,15.0,60.21,0.0
2016,7,27,5,45,125.0,31.5,0.4,16.0,47.0,157.99,117.08
2016,7,27,6,0,200.0,50.0,0.4,16.0,79.0,261.78,210.14
2016,7,27,6,15,265.0,66.0,0.35,16.5,120.5,339.94,275.32
2016,7,27,6,30,330.0,82.0,0.3,17.0,162.0,422.13,340.53
2016,7,27,6,45,199.5,106.5,0.3,17.5,158.5,327.89,264.96
2016,7,27,7,0,69.0,131.0,0.3,18.0,155.0,206.6,166.08
2016,7,27,7,15,50.0,147.0,0.3,18.0,166.0,204.2,163.85
2016,7,27,7,30,31.0,163.0,0.3,18.0,177.0,200.93,159.96
2016,7,27,7,45,103.5,194.0,0.35,18.5,247.5,325.47,258.68
2016,7,27,8,0,176.0,225.0,0.4,19.0,318.0,431.57,338.06
2016,7,27,8,15,129.5,245.0,0.45,19.0,317.0,405.09,314.95
2016,7,27,8,30,83.0,265.0,0.5,19.0,316.0,355.07,275.7
2016,7,27,8,45,75.0,282.5,0.6,19.5,331.5,361.48,279.62
2016,7,27,9,0,67.0,300.0,0.7,20.0,347.0,367.42,282.71
2016,7,27,9,15,77.5,323.5,0.8,20.0,381.0,398.28,305.38
2016,7,27,9,30,88.0,347.0,0.9,20.0,415.0,428.17,326.97
2016,7,27,9,45,91.0,366.0,1.0,20.5,439.0,444.67,337.83
2016,7,27,10,0,94.0,385.0,1.1,21.0,463.0,460.3,348.12
2016,7,27,10,15,103.0,402.5,1.2,21.0,491.0,479.19,361.6
2016,7,27,10,30,112.0,420.0,1.3,21.0,519.0,513.54,385.88
2016,7,27,10,45,135.0,435.0,1.45,21.0,557.0,538.5,404.11
2016,7,27,11,0,158.0,450.0,1.6,21.0,595.0,561.02,420.56
2016,7,27,11,15,157.5,458.5,1.7,21.0,605.0,554.81,415.9
2016,7,27,11,30,157.0,467.0,1.8,21.0,615.0,547.61,410.73
2016,7,27,11,45,159.0,471.0,1.9,21.0,622.0,537.53,403.6
2016,7,27,12,0,161.0,475.0,2.0,21.0,629.0,526.55,395.78
2016,7,27,12,15,189.5,473.0,2.05,21.0,653.5,528.53,397.48
2016,7,27,12,30,218.0,471.0,2.1,21.0,678.0,527.67,396.83
2016,7,27,12,45,178.5,468.5,2.2,21.0,637.0,482.07,363.2
2016,7,27,13,0,139.0,466.0,2.3,21.0,596.0,440.13,332.27
2016,7,27,13,15,172.5,457.5,2.4,20.5,616.5,435.13,329.12
2016,7,27,13,30,206.0,449.0,2.5,20.0,637.0,426.88,322.8
2016,7,27,13,45,180.0,438.0,2.65,20.0,600.0,389.65,294.58
2016,7,27,14,0,154.0,427.0,2.8,20.0,563.0,355.52,268.77
2016,7,27,14,15,158.5,412.0,2.85,20.0,547.5,331.1,249.42
2016,7,27,14,30,163.0,397.0,2.9,20.0,532.0,306.58,229.89
2016,7,27,14,45,175.0,378.0,3.0,20.0,517.5,281.12,209.64
2016,7,27,15,0,187.0,359.0,3.1,20.0,503.0,254.82,189.62
2016,7,27,15,15,159.0,338.5,3.1,20.0,456.0,224.32,169.68
2016,7,27,15,30,131.0,318.0,3.1,20.0,409.0,200.87,163.3
2016,7,27,15,45,122.0,295.0,3.15,20.0,375.5,189.66,154.55
2016,7,27,16,0,113.0,272.0,3.2,20.0,342.0,177.9,145.27
2016,7,27,16,15,68.0,232.5,3.2,19.5,273.5,164.91,135.16
2016,7,27,16,30,23.0,193.0,3.2,19.0,205.0,148.17,121.76
2016,7,27,16,45,19.0,173.5,3.2,19.0,182.5,133.87,110.05
2016,7,27,17,0,15.0,154.0,3.2,19.0,160.0,119.43,98.08
2016,7,27,17,15,10.0,134.5,3.2,18.5,138.5,104.86,86.02
2016,7,27,17,30,5.0,115.0,3.2,18.0,117.0,90.18,73.63
2016,7,27,17,45,216.0,92.5,3.2,18.0,146.0,68.64,54.86
2016,7,27,18,0,427.0,70.0,3.2,18.0,175.0,52.65,40.73
2016,7,27,18,15,354.5,58.5,3.15,17.5,131.5,44.39,33.25
2016,7,27,18,30,282.0,47.0,3.1,17.0,88.0,35.97,25.4
2016,7,27,18,45,190.5,32.0,3.05,17.0,54.5,24.7,14.23
2016,7,27,19,0,99.0,17.0,3.0,17.0,21.0,13.22,0.0
2016,7,27,19,15,49.5,8.5,2.85,16.5,10.5,7.26,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,52.0,7.5,0.7,14.0,10.0,40.15,0.0
2016,7,28,5,30,104.0,15.0,0.6,14.0,20.0,113.16,0.0
2016,7,28,5,45,209.5,29.0,0.55,14.5,54.0,233.97,173.38
2016,7,28,6,0,315.0,43.0,0.5,15.0,88.0,342.78,275.41
2016,7,28,6,15,389.5,53.5,0.45,15.0,132.0,427.79,346.01
2016,7,28,6,30,464.0,64.0,0.4,15.0,176.0,516.98,415.7
2016,7,28,6,45,232.0,78.5,0.4,15.5,134.5,314.83,258.06
2016,7,28,7,0,0.0,93.0,0.4,16.0,93.0,82.86,63.98
2016,7,28,7,15,4.5,120.0,0.4,16.0,122.0,113.74,90.36
2016,7,28,7,30,9.0,147.0,0.4,16.0,151.0,144.46,115.34
2016,7,28,7,45,15.0,168.5,0.45,16.5,176.0,170.24,135.73
2016,7,28,8,0,21.0,190.0,0.5,17.0,201.0,195.92,155.67
2016,7,28,8,15,56.0,228.0,0.55,17.0,262.0,289.46,229.64
2016,7,28,8,30,91.0,266.0,0.6,17.0,323.0,364.56,286.75
2016,7,28,8,45,78.5,282.0,0.7,17.5,333.5,364.63,284.67
2016,7,28,9,0,66.0,298.0,0.8,18.0,344.0,364.29,282.93
2016,7,28,9,15,75.5,322.0,0.9,18.0,377.0,394.73,305.51
2016,7,28,9,30,85.0,346.0,1.0,18.0,410.0,424.19,326.95
2016,7,28,9,45,72.5,355.0,1.1,18.5,412.0,414.68,318.36
2016,7,28,10,0,60.0,364.0,1.2,19.0,414.0,405.28,310.18
2016,7,28,10,15,94.0,393.5,1.3,19.0,474.5,461.43,352.17
2016,7,28,10,30,128.0,423.0,1.4,19.0,535.0,531.53,402.86
2016,7,28,10,45,207.0,426.5,1.5,19.0,613.0,596.07,450.33
2016,7,28,11,0,286.0,430.0,1.6,19.0,691.0,668.25,502.0
2016,7,28,11,15,201.0,445.0,1.7,19.0,630.0,579.62,437.15
2016,7,28,11,30,116.0,460.0,1.8,19.0,569.0,507.71,384.13
2016,7,28,11,45,123.5,454.0,1.9,19.0,571.0,495.12,375.74
2016,7,28,12,0,131.0,448.0,2.0,19.0,573.0,481.85,366.35
2016,7,28,12,15,128.0,459.5,2.05,19.0,581.5,474.51,360.7
2016,7,28,12,30,125.0,471.0,2.1,19.0,590.0,466.47,354.47
2016,7,28,12,45,121.0,466.0,2.15,19.0,580.0,445.01,338.49
2016,7,28,13,0,117.0,461.0,2.2,19.0,570.0,424.03,322.81
2016,7,28,13,15,119.0,453.5,2.25,19.0,563.5,404.91,308.39
2016,7,28,13,30,121.0,446.0,2.3,19.0,557.0,385.81,293.79
2016,7,28,13,45,122.5,434.5,2.4,19.0,544.0,363.97,277.02
2016,7,28,14,0,124.0,423.0,2.5,19.0,531.0,342.31,260.19
2016,7,28,14,15,157.0,409.0,2.55,19.0,541.5,328.48,248.15
2016,7,28,14,30,190.0,395.0,2.6,19.0,552.0,311.3,233.1
2016,7,28,14,45,194.0,376.0,2.65,19.0,530.5,282.88,210.73
2016,7,28,15,0,198.0,357.0,2.7,19.0,509.0,254.52,189.5
2016,7,28,15,15,159.5,336.5,2.7,19.0,454.5,222.8,169.11
2016,7,28,15,30,121.0,316.0,2.7,19.0,400.0,199.73,162.88
2016,7,28,15,45,106.5,292.0,2.75,19.0,362.5,199.74,163.4
2016,7,28,16,0,92.0,268.0,2.8,19.0,325.0,185.67,152.2
2016,7,28,16,15,77.0,242.0,2.85,18.5,287.0,170.1,139.98
2016,7,28,16,30,62.0,216.0,2.9,18.0,249.0,154.08,127.21
2016,7,28,16,45,48.0,190.0,2.95,18.0,214.0,137.63,113.67
2016,7,28,17,0,34.0,164.0,3.0,18.0,179.0,120.74,99.59
2016,7,28,17,15,28.5,143.5,3.0,17.5,155.0,106.82,88.05
2016,7,28,17,30,23.0,123.0,3.0,17.0,131.0,95.6,78.65
2016,7,28,17,45,228.5,95.0,3.0,17.0,152.0,70.39,56.61
2016,7,28,18,0,434.0,67.0,3.0,17.0,173.0,52.15,40.44
2016,7,28,18,15,361.0,56.0,2.9,16.5,130.0,42.64,31.83
2016,7,28,18,30,288.0,45.0,2.8,16.0,87.0,34.53,24.23
2016,7,28,18,45,191.0,30.5,2.7,16.0,53.5,23.58,13.19
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,12.45,0.0
2016,7,28,19,15,47.0,8.0,2.4,16.0,10.0,6.83,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,6.5,0.7,15.0,8.5,29.22,0.0
2016,7,29,5,30,73.0,13.0,0.7,15.0,17.0,86.83,0.0
2016,7,29,5,45,171.5,28.5,0.7,15.5,49.5,205.78,149.76
2016,7,29,6,0,270.0,44.0,0.7,16.0,82.0,306.43,246.2
2016,7,29,6,15,343.0,56.0,0.7,16.0,125.0,387.95,315.57
2016,7,29,6,30,416.0,68.0,0.7,16.0,168.0,474.4,384.8
2016,7,29,6,45,283.5,99.0,0.75,16.5,174.5,390.77,319.0
2016,7,29,7,0,151.0,130.0,0.8,17.0,181.0,298.01,243.09
2016,7,29,7,15,122.5,153.0,0.8,17.0,199.0,299.54,243.36
2016,7,29,7,30,94.0,176.0,0.8,17.0,217.0,279.0,225.5
2016,7,29,7,45,109.5,200.0,0.85,17.5,253.5,339.73,272.1
2016,7,29,8,0,125.0,224.0,0.9,18.0,290.0,380.33,301.78
2016,7,29,8,15,200.5,240.5,0.95,18.0,358.0,470.87,370.95
2016,7,29,8,30,276.0,257.0,1.0,18.0,426.0,584.38,453.65
2016,7,29,8,45,314.5,269.5,1.1,18.5,476.0,633.06,486.62
2016,7,29,9,0,353.0,282.0,1.2,19.0,526.0,680.46,518.75
2016,7,29,9,15,268.5,319.5,1.2,19.0,511.5,629.97,478.81
2016,7,29,9,30,184.0,357.0,1.2,19.0,497.0,556.57,423.61
2016,7,29,9,45,202.0,373.5,1.3,19.5,533.5,583.19,442.45
2016,7,29,10,0,220.0,390.0,1.4,20.0,570.0,608.06,459.0
2016,7,29,10,15,206.5,407.0,1.45,20.0,581.0,601.23,452.91
2016,7,29,10,30,193.0,424.0,1.5,20.0,592.0,593.47,446.51
2016,7,29,10,45,213.5,433.0,1.6,20.0,623.5,608.17,457.3
2016,7,29,11,0,234.0,442.0,1.7,20.0,655.0,620.61,466.26
2016,7,29,11,15,230.0,451.0,1.8,20.0,663.5,609.66,458.21
2016,7,29,11,30,226.0,460.0,1.9,20.0,672.0,597.7,449.6
2016,7,29,11,45,185.5,466.5,2.0,20.0,641.0,554.11,417.71
2016,7,29,12,0,145.0,473.0,2.1,20.0,610.0,512.68,387.3
2016,7,29,12,15,149.5,473.5,2.2,20.0,615.0,500.5,378.72
2016,7,29,12,30,154.0,474.0,2.3,20.0,620.0,487.53,369.26
2016,7,29,12,45,124.0,463.0,2.45,20.0,580.0,444.4,337.4
2016,7,29,13,0,94.0,452.0,2.6,20.0,540.0,408.7,310.92
2016,7,29,13,15,102.0,447.0,2.7,20.0,541.5,397.59,302.63
2016,7,29,13,30,110.0,442.0,2.8,20.0,543.0,385.62,293.4
2016,7,29,13,45,91.5,422.0,2.95,20.0,504.0,352.26,268.32
2016,7,29,14,0,73.0,402.0,3.1,20.0,465.0,321.54,245.3
2016,7,29,14,15,84.0,393.5,3.15,19.5,464.0,309.08,235.76
2016,7,29,14,30,95.0,385.0,3.2,19.0,463.0,295.35,225.04
2016,7,29,14,45,93.0,367.0,3.3,19.0,440.5,272.69,207.68
2016,7,29,15,0,91.0,349.0,3.4,19.0,418.0,250.61,191.31
2016,7,29,15,15,68.5,317.0,3.4,19.0,367.5,220.59,170.21
2016,7,29,15,30,46.0,285.0,3.4,19.0,317.0,196.12,160.15
2016,7,29,15,45,35.5,256.0,3.45,19.0,279.5,179.48,146.81
2016,7,29,16,0,25.0,227.0,3.5,19.0,242.0,172.92,141.79
2016,7,29,16,15,22.0,207.5,3.5,18.5,220.0,158.9,130.72
2016,7,29,16,30,19.0,188.0,3.5,18.0,198.0,144.72,119.4
2016,7,29,16,45,10.0,163.5,3.5,18.0,168.5,127.02,104.68
2016,7,29,17,0,1.0,139.0,3.5,18.0,139.0,109.08,89.61
2016,7,29,17,15,0.5,120.5,3.45,17.5,120.5,95.14,77.96
2016,7,29,17,30,0.0,102.0,3.4,17.0,102.0,81.09,65.99
2016,7,29,17,45,211.0,85.5,3.4,17.0,136.5,63.93,50.95
2016,7,29,18,0,422.0,69.0,3.4,17.0,171.0,51.96,40.27
2016,7,29,18,15,348.5,57.0,3.2,17.0,127.5,43.31,32.32
2016,7,29,18,30,275.0,45.0,3.0,17.0,84.0,34.5,24.04
2016,7,29,18,45,178.5,30.0,2.85,17.0,51.0,23.18,12.55
2016,7,29,19,0,82.0,15.0,2.7,17.0,18.0,11.67,0.0
2016,7,29,19,15,41.0,7.5,2.45,16.5,9.0,6.4,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,47.0,7.0,1.55,15.0,8.5,5.97,0.0
2016,7,30,5,30,94.0,14.0,1.6,15.0,17.0,76.65,0.0
2016,7,30,5,45,201.5,28.0,1.7,15.0,51.0,227.41,164.3
2016,7,30,6,0,309.0,42.0,1.8,15.0,85.0,336.65,273.17
2016,7,30,6,15,385.5,52.5,1.85,15.0,129.0,422.96,347.92
2016,7,30,6,30,462.0,63.0,1.9,15.0,173.0,513.61,422.35
2016,7,30,6,45,262.0,95.5,2.0,15.5,161.0,366.85,304.92
2016,7,30,7,0,62.0,128.0,2.1,16.0,149.0,197.12,161.64
2016,7,30,7,15,198.5,141.0,2.1,16.0,224.0,373.7,308.92
2016,7,30,7,30,335.0,154.0,2.1,16.0,299.0,519.67,424.53
2016,7,30,7,45,333.5,177.0,2.1,16.5,336.5,548.96,443.19
2016,7,30,8,0,332.0,200.0,2.1,17.0,374.0,576.2,460.66
2016,7,30,8,15,272.0,233.0,2.05,17.0,385.0,555.31,440.96
2016,7,30,8,30,212.0,266.0,2.0,17.0,396.0,508.57,402.71
2016,7,30,8,45,270.0,277.5,2.0,17.5,455.0,597.48,468.0
2016,7,30,9,0,328.0,289.0,2.0,18.0,514.0,663.17,513.98
2016,7,30,9,15,562.5,208.0,2.0,18.0,623.0,833.47,638.24
2016,7,30,9,30,797.0,127.0,2.0,18.0,732.0,963.9,724.27
2016,7,30,9,45,511.5,257.5,2.0,18.5,652.5,807.15,611.24
2016,7,30,10,0,226.0,388.0,2.0,19.0,573.0,611.81,465.39
2016,7,30,10,15,280.5,389.5,2.0,19.0,628.0,672.16,509.97
2016,7,30,10,30,335.0,391.0,2.0,19.0,683.0,710.1,536.48
2016,7,30,10,45,393.5,376.0,2.0,19.0,727.0,731.87,551.99
2016,7,30,11,0,452.0,361.0,2.0,19.0,771.0,761.8,572.79
2016,7,30,11,15,461.0,368.0,2.0,19.0,792.5,751.44,564.56
2016,7,30,11,30,470.0,375.0,2.0,19.0,814.0,738.37,554.79
2016,7,30,11,45,334.5,423.5,2.0,19.0,737.0,639.59,482.31
2016,7,30,12,0,199.0,472.0,2.0,19.0,660.0,551.66,416.95
2016,7,30,12,15,292.0,441.5,1.95,19.0,717.5,575.61,435.63
2016,7,30,12,30,385.0,411.0,1.9,19.0,775.0,588.66,444.96
2016,7,30,12,45,213.5,405.5,1.85,19.0,607.0,452.58,343.87
2016,7,30,13,0,42.0,400.0,1.8,19.0,439.0,341.02,260.01
2016,7,30,13,15,55.5,410.0,1.75,19.0,461.0,347.42,265.12
2016,7,30,13,30,69.0,420.0,1.7,19.0,483.0,351.7,267.89
2016,7,30,13,45,108.0,422.5,1.65,19.0,518.0,358.87,272.29
2016,7,30,14,0,147.0,425.0,1.6,19.0,553.0,350.66,264.54
2016,7,30,14,15,128.0,406.5,1.55,19.0,515.5,317.77,239.5
2016,7,30,14,30,109.0,388.0,1.5,19.0,478.0,299.94,226.24
2016,7,30,14,45,135.5,373.0,1.5,19.0,479.5,269.93,202.23
2016,7,30,15,0,162.0,358.0,1.5,19.0,481.0,249.53,186.34
2016,7,30,15,15,122.0,331.5,1.5,18.5,421.5,216.94,165.41
2016,7,30,15,30,82.0,305.0,1.5,18.0,362.0,207.02,168.94
2016,7,30,15,45,54.5,267.0,1.5,18.0,303.5,185.71,151.86
2016,7,30,16,0,27.0,229.0,1.5,18.0,245.0,163.32,133.75
2016,7,30,16,15,15.0,196.0,1.55,18.0,205.0,151.23,124.11
2016,7,30,16,30,3.0,163.0,1.6,18.0,165.0,127.77,104.71
2016,7,30,16,45,2.5,151.5,1.65,18.0,153.0,118.78,97.47
2016,7,30,17,0,2.0,140.0,1.7,18.0,141.0,109.7,90.02
2016,7,30,17,15,1.0,121.5,1.75,17.5,122.0,95.77,78.43
2016,7,30,17,30,0.0,103.0,1.8,17.0,103.0,81.72,66.5
2016,7,30,17,45,211.0,87.5,1.85,17.0,138.0,65.26,52.1
2016,7,30,18,0,422.0,72.0,1.9,17.0,173.0,54.12,42.16
2016,7,30,18,15,347.0,59.5,1.9,16.5,129.0,45.15,33.98
2016,7,30,18,30,272.0,47.0,1.9,16.0,85.0,35.99,25.39
2016,7,30,18,45,179.0,30.5,1.9,16.0,51.5,23.57,12.63
2016,7,30,19,0,86.0,14.0,1.9,16.0,18.0,11.95,0.0
2016,7,30,19,15,43.0,7.0,1.8,16.0,9.0,5.97,0.0
2016,7,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
