Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,23.5,5.5,2.4,14.0,6.5,4.69,0.0
2016,7,31,5,30,47.0,11.0,2.4,14.0,13.0,41.71,0.0
2016,7,31,5,45,125.0,29.5,2.45,14.5,44.5,174.81,123.04
2016,7,31,6,0,203.0,48.0,2.5,15.0,76.0,262.28,212.72
2016,7,31,6,15,271.5,64.0,2.4,15.0,118.0,342.92,283.89
2016,7,31,6,30,340.0,80.0,2.3,15.0,160.0,428.02,355.74
2016,7,31,6,45,170.0,75.5,2.25,15.5,115.5,256.49,214.53
2016,7,31,7,0,0.0,71.0,2.2,16.0,71.0,59.73,45.09
2016,7,31,7,15,4.0,108.0,2.05,16.0,110.0,100.39,79.56
2016,7,31,7,30,8.0,145.0,1.9,16.0,149.0,141.8,113.79
2016,7,31,7,45,36.0,179.0,1.8,16.5,198.0,221.25,178.94
2016,7,31,8,0,64.0,213.0,1.7,17.0,247.0,285.6,229.89
2016,7,31,8,15,41.0,214.0,1.6,17.0,236.5,258.23,206.2
2016,7,31,8,30,18.0,215.0,1.5,17.0,226.0,213.16,168.93
2016,7,31,8,45,17.5,226.5,1.45,17.5,238.0,221.61,174.85
2016,7,31,9,0,17.0,238.0,1.4,18.0,250.0,230.08,180.56
2016,7,31,9,15,25.5,269.5,1.3,18.0,289.0,267.32,209.2
2016,7,31,9,30,34.0,301.0,1.2,18.0,328.0,324.79,252.52
2016,7,31,9,45,25.0,287.0,1.15,18.5,307.0,296.72,229.52
2016,7,31,10,0,16.0,273.0,1.1,19.0,286.0,254.21,196.06
2016,7,31,10,15,18.5,292.0,1.05,19.0,307.5,272.2,209.63
2016,7,31,10,30,21.0,311.0,1.0,19.0,329.0,289.75,222.46
2016,7,31,10,45,17.5,295.0,0.95,19.0,310.5,269.89,206.89
2016,7,31,11,0,14.0,279.0,0.9,19.0,292.0,250.75,192.08
2016,7,31,11,15,14.0,281.5,0.9,19.0,294.5,251.24,192.36
2016,7,31,11,30,14.0,284.0,0.9,19.0,297.0,251.65,192.52
2016,7,31,11,45,17.5,312.0,0.9,19.0,329.0,276.27,211.05
2016,7,31,12,0,21.0,340.0,0.9,19.0,361.0,299.92,228.56
2016,7,31,12,15,30.0,369.5,0.9,19.0,398.5,329.82,250.69
2016,7,31,12,30,39.0,399.0,0.9,19.0,436.0,353.1,267.65
2016,7,31,12,45,30.0,366.0,0.95,19.0,394.5,314.85,239.2
2016,7,31,13,0,21.0,333.0,1.0,19.0,353.0,282.43,215.22
2016,7,31,13,15,27.0,350.0,1.05,19.0,375.5,289.22,220.57
2016,7,31,13,30,33.0,367.0,1.1,19.0,398.0,298.22,227.3
2016,7,31,13,45,25.0,331.0,1.15,19.0,354.0,263.53,201.26
2016,7,31,14,0,17.0,295.0,1.2,19.0,310.0,239.92,183.72
2016,7,31,14,15,18.5,293.5,1.2,19.0,309.5,236.28,181.08
2016,7,31,14,30,20.0,292.0,1.2,19.0,309.0,232.27,178.08
2016,7,31,14,45,26.0,294.5,1.3,19.0,315.0,217.92,167.05
2016,7,31,15,0,32.0,297.0,1.4,19.0,321.0,214.12,164.38
2016,7,31,15,15,40.5,291.5,1.45,18.5,320.5,204.62,158.01
2016,7,31,15,30,49.0,286.0,1.5,18.0,320.0,196.61,160.45
2016,7,31,15,45,37.0,256.0,1.55,18.0,281.0,179.41,146.73
2016,7,31,16,0,25.0,226.0,1.6,18.0,242.0,172.13,141.18
2016,7,31,16,15,12.5,188.0,1.6,17.5,196.0,145.84,119.82
2016,7,31,16,30,0.0,150.0,1.6,17.0,150.0,118.71,97.43
2016,7,31,16,45,0.0,141.0,1.65,17.0,141.0,111.48,91.62
2016,7,31,17,0,0.0,132.0,1.7,17.0,132.0,104.15,85.61
2016,7,31,17,15,0.0,114.0,1.75,17.0,114.0,90.52,74.03
2016,7,31,17,30,0.0,96.0,1.8,17.0,96.0,76.76,62.18
2016,7,31,17,45,191.0,85.5,1.9,17.0,130.5,63.76,50.78
2016,7,31,18,0,382.0,75.0,2.0,17.0,165.0,56.02,43.81
2016,7,31,18,15,308.0,61.0,2.05,16.5,122.0,46.05,34.74
2016,7,31,18,30,234.0,47.0,2.1,16.0,79.0,35.86,25.21
2016,7,31,18,45,152.5,30.0,2.15,16.0,47.5,23.14,11.92
2016,7,31,19,0,71.0,13.0,2.2,16.0,16.0,11.1,0.0
2016,7,31,19,15,35.5,6.5,2.15,16.0,8.0,5.55,0.0
2016,7,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,60.5,6.5,1.0,15.0,8.5,0.0,0.0
2016,8,1,5,30,121.0,13.0,1.0,15.0,17.0,94.21,0.0
2016,8,1,5,45,244.5,24.5,1.0,15.5,51.0,255.81,176.43
2016,8,1,6,0,368.0,36.0,1.0,16.0,85.0,375.03,299.26
2016,8,1,6,15,446.0,44.0,1.0,16.0,129.5,460.65,371.95
2016,8,1,6,30,524.0,52.0,1.0,16.0,174.0,550.89,443.87
2016,8,1,6,45,262.0,77.5,1.0,16.0,138.5,362.17,297.51
2016,8,1,7,0,0.0,103.0,1.0,16.0,103.0,95.04,74.32
2016,8,1,7,15,2.0,121.5,0.95,16.0,122.5,113.85,90.5
2016,8,1,7,30,4.0,140.0,0.9,16.0,142.0,132.53,105.68
2016,8,1,7,45,4.0,152.5,0.9,16.5,154.5,142.63,113.31
2016,8,1,8,0,4.0,165.0,0.9,17.0,167.0,152.87,120.96
2016,8,1,8,15,7.0,182.0,0.9,17.0,186.0,170.84,135.1
2016,8,1,8,30,10.0,199.0,0.9,17.0,205.0,188.74,149.0
2016,8,1,8,45,14.5,221.5,0.95,17.5,231.5,213.6,168.04
2016,8,1,9,0,19.0,244.0,1.0,18.0,258.0,238.17,186.55
2016,8,1,9,15,38.0,285.0,1.05,18.0,314.0,316.57,246.94
2016,8,1,9,30,57.0,326.0,1.1,18.0,370.0,374.82,290.45
2016,8,1,9,45,42.0,319.5,1.2,18.5,353.0,347.34,268.14
2016,8,1,10,0,27.0,313.0,1.3,19.0,336.0,321.04,247.22
2016,8,1,10,15,46.0,352.5,1.4,19.0,392.0,374.15,287.5
2016,8,1,10,30,65.0,392.0,1.5,19.0,448.0,425.08,325.12
2016,8,1,10,45,60.0,398.0,1.65,19.0,451.0,419.16,320.25
2016,8,1,11,0,55.0,404.0,1.8,19.0,454.0,413.18,315.71
2016,8,1,11,15,71.0,424.5,1.95,19.0,490.0,438.28,334.66
2016,8,1,11,30,87.0,445.0,2.1,19.0,526.0,461.16,351.67
2016,8,1,11,45,101.0,455.0,2.25,19.0,549.5,470.95,359.05
2016,8,1,12,0,115.0,465.0,2.4,19.0,573.0,483.36,368.32
2016,8,1,12,15,127.0,467.5,2.6,19.0,587.0,479.41,365.69
2016,8,1,12,30,139.0,470.0,2.8,19.0,601.0,473.94,361.89
2016,8,1,12,45,106.0,453.0,3.0,19.0,552.5,427.46,327.13
2016,8,1,13,0,73.0,436.0,3.2,19.0,504.0,384.63,295.02
2016,8,1,13,15,85.5,435.5,3.35,19.0,514.0,380.35,291.86
2016,8,1,13,30,98.0,435.0,3.5,19.0,524.0,374.54,287.17
2016,8,1,13,45,172.0,424.5,3.65,19.0,575.5,375.75,286.72
2016,8,1,14,0,246.0,414.0,3.8,19.0,627.0,365.91,276.58
2016,8,1,14,15,227.5,401.5,3.9,19.0,593.5,342.11,257.39
2016,8,1,14,30,209.0,389.0,4.0,19.0,560.0,309.89,232.21
2016,8,1,14,45,247.5,363.5,4.1,19.0,557.0,269.49,198.91
2016,8,1,15,0,286.0,338.0,4.2,19.0,554.0,238.07,174.11
2016,8,1,15,15,232.0,325.5,4.2,18.5,494.5,218.81,165.92
2016,8,1,15,30,178.0,313.0,4.2,18.0,435.0,199.46,163.81
2016,8,1,15,45,196.0,289.0,4.25,18.0,415.0,188.09,154.8
2016,8,1,16,0,214.0,265.0,4.3,18.0,395.0,176.08,145.21
2016,8,1,16,15,491.5,172.5,4.3,17.5,438.0,111.64,91.12
2016,8,1,16,30,769.0,80.0,4.3,17.0,481.0,62.72,49.3
2016,8,1,16,45,739.0,78.0,4.3,17.0,430.0,61.97,48.85
2016,8,1,17,0,709.0,76.0,4.3,17.0,379.0,61.26,48.39
2016,8,1,17,15,672.5,71.0,4.25,16.5,328.5,53.36,41.67
2016,8,1,17,30,636.0,66.0,4.2,16.0,278.0,50.43,39.24
2016,8,1,17,45,579.5,60.5,4.2,16.0,228.0,46.88,36.08
2016,8,1,18,0,523.0,55.0,4.2,16.0,178.0,43.32,32.77
2016,8,1,18,15,444.0,46.5,4.1,15.5,132.5,37.16,27.05
2016,8,1,18,30,365.0,38.0,4.0,15.0,87.0,30.9,20.99
2016,8,1,18,45,242.0,25.5,3.95,15.0,52.5,20.87,9.83
2016,8,1,19,0,119.0,13.0,3.9,15.0,18.0,11.1,0.0
2016,8,1,19,15,59.5,6.5,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,46.0,6.5,2.2,14.0,8.0,0.0,0.0
2016,8,2,5,30,92.0,13.0,2.2,14.0,16.0,74.23,0.0
2016,8,2,5,45,221.0,26.0,2.25,14.5,50.5,238.71,161.27
2016,8,2,6,0,350.0,39.0,2.3,15.0,85.0,364.47,294.51
2016,8,2,6,15,433.5,48.5,2.25,15.0,131.0,456.35,374.36
2016,8,2,6,30,517.0,58.0,2.2,15.0,177.0,553.02,453.46
2016,8,2,6,45,258.5,77.0,2.2,15.5,136.5,358.47,298.4
2016,8,2,7,0,0.0,96.0,2.2,16.0,96.0,87.07,67.97
2016,8,2,7,15,0.0,99.5,2.25,16.0,99.5,87.71,68.73
2016,8,2,7,30,0.0,103.0,2.3,16.0,103.0,89.26,69.83
2016,8,2,7,45,7.0,141.0,2.35,16.5,145.0,133.34,106.32
2016,8,2,8,0,14.0,179.0,2.4,17.0,187.0,177.81,142.26
2016,8,2,8,15,23.0,205.5,2.45,17.0,219.5,211.72,169.42
2016,8,2,8,30,32.0,232.0,2.5,17.0,252.0,265.73,212.13
2016,8,2,8,45,34.5,252.0,2.6,17.5,275.0,286.27,227.18
2016,8,2,9,0,37.0,272.0,2.7,18.0,298.0,306.34,241.81
2016,8,2,9,15,29.0,272.5,2.8,18.0,294.0,294.03,231.32
2016,8,2,9,30,21.0,273.0,2.9,18.0,290.0,263.66,206.93
2016,8,2,9,45,23.0,290.0,3.0,18.0,309.0,279.48,219.02
2016,8,2,10,0,25.0,307.0,3.1,18.0,328.0,313.06,244.63
2016,8,2,10,15,26.5,321.0,3.2,18.0,343.5,324.09,252.69
2016,8,2,10,30,28.0,335.0,3.3,18.0,359.0,334.57,260.43
2016,8,2,10,45,31.0,352.0,3.45,18.5,379.5,348.67,270.5
2016,8,2,11,0,34.0,369.0,3.6,19.0,400.0,361.9,279.85
2016,8,2,11,15,45.5,394.0,3.7,19.0,436.0,388.67,300.16
2016,8,2,11,30,57.0,419.0,3.8,19.0,472.0,413.44,318.77
2016,8,2,11,45,42.5,394.0,3.9,19.0,434.0,372.54,287.4
2016,8,2,12,0,28.0,369.0,4.0,19.0,396.0,333.81,257.71
2016,8,2,12,15,43.0,398.5,4.05,19.0,439.5,362.46,279.77
2016,8,2,12,30,58.0,428.0,4.1,19.0,483.0,388.21,299.21
2016,8,2,12,45,61.5,428.0,4.2,19.0,485.5,381.4,293.92
2016,8,2,13,0,65.0,428.0,4.3,19.0,488.0,374.1,288.35
2016,8,2,13,15,84.5,432.0,4.35,19.0,509.0,377.1,290.46
2016,8,2,13,30,104.0,436.0,4.4,19.0,530.0,377.59,290.35
2016,8,2,13,45,92.0,419.5,4.5,19.0,501.5,349.58,268.77
2016,8,2,14,0,80.0,403.0,4.6,19.0,473.0,323.36,248.64
2016,8,2,14,15,99.5,395.0,4.65,19.0,478.5,312.95,239.74
2016,8,2,14,30,119.0,387.0,4.7,19.0,484.0,287.94,219.28
2016,8,2,14,45,118.0,369.0,4.8,19.0,462.0,263.25,200.09
2016,8,2,15,0,117.0,351.0,4.9,19.0,440.0,239.14,182.11
2016,8,2,15,15,124.0,331.5,4.95,19.0,421.0,215.28,165.68
2016,8,2,15,30,131.0,312.0,5.0,19.0,402.0,198.04,162.28
2016,8,2,15,45,126.0,289.0,5.1,19.0,371.0,186.75,153.34
2016,8,2,16,0,121.0,266.0,5.2,19.0,340.0,174.91,143.88
2016,8,2,16,15,139.5,243.0,5.25,18.5,321.0,162.92,134.5
2016,8,2,16,30,158.0,220.0,5.3,18.0,302.0,150.35,124.51
2016,8,2,16,45,113.0,194.5,5.35,18.0,250.0,134.97,111.76
2016,8,2,17,0,68.0,169.0,5.4,18.0,198.0,123.59,102.32
2016,8,2,17,15,60.0,147.5,5.4,17.5,171.0,109.04,90.17
2016,8,2,17,30,52.0,126.0,5.4,17.0,144.0,94.2,77.53
2016,8,2,17,45,254.5,96.0,5.45,17.0,157.5,71.2,57.33
2016,8,2,18,0,457.0,66.0,5.5,17.0,171.0,52.01,40.23
2016,8,2,18,15,372.0,55.0,5.45,16.5,126.0,42.07,31.17
2016,8,2,18,30,287.0,44.0,5.4,16.0,81.0,33.87,23.34
2016,8,2,18,45,167.5,28.5,5.35,16.0,47.5,22.06,10.09
2016,8,2,19,0,48.0,13.0,5.3,16.0,14.0,11.1,0.0
2016,8,2,19,15,24.0,6.5,5.15,16.0,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,28.5,6.0,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,57.0,12.0,2.7,15.0,13.0,49.32,0.0
2016,8,3,5,45,180.0,27.0,2.75,15.5,47.0,207.1,134.17
2016,8,3,6,0,303.0,42.0,2.8,16.0,81.0,330.09,266.11
2016,8,3,6,15,388.5,53.0,2.7,16.0,126.5,424.82,348.99
2016,8,3,6,30,474.0,64.0,2.6,16.0,172.0,523.81,430.5
2016,8,3,6,45,237.0,80.0,2.55,16.0,134.0,322.32,269.23
2016,8,3,7,0,0.0,96.0,2.5,16.0,96.0,87.26,68.21
2016,8,3,7,15,0.0,100.0,2.4,16.0,100.0,88.37,69.29
2016,8,3,7,30,0.0,104.0,2.3,16.0,104.0,90.36,70.75
2016,8,3,7,45,0.0,126.5,2.2,16.5,126.5,111.51,87.93
2016,8,3,8,0,0.0,149.0,2.1,17.0,149.0,132.48,104.63
2016,8,3,8,15,3.5,168.5,2.05,17.0,170.5,153.67,121.65
2016,8,3,8,30,7.0,188.0,2.0,17.0,192.0,174.74,138.36
2016,8,3,8,45,14.0,217.5,2.0,17.5,227.0,209.22,165.45
2016,8,3,9,0,21.0,247.0,2.0,18.0,262.0,243.37,191.75
2016,8,3,9,15,21.0,259.0,2.05,18.0,274.5,252.61,198.38
2016,8,3,9,30,21.0,271.0,2.1,18.0,287.0,261.78,205.05
2016,8,3,9,45,31.5,305.0,2.2,18.5,330.0,321.98,250.97
2016,8,3,10,0,42.0,339.0,2.3,19.0,373.0,362.33,280.8
2016,8,3,10,15,34.5,336.0,2.4,19.0,365.0,346.71,268.22
2016,8,3,10,30,27.0,333.0,2.5,19.0,357.0,331.72,256.37
2016,8,3,10,45,34.0,357.0,2.7,19.0,388.0,356.17,275.03
2016,8,3,11,0,41.0,381.0,2.9,19.0,419.0,379.25,292.4
2016,8,3,11,15,39.5,385.0,3.1,19.0,421.5,375.32,289.24
2016,8,3,11,30,38.0,389.0,3.3,19.0,424.0,371.23,286.08
2016,8,3,11,45,39.0,394.0,3.5,19.0,431.0,369.75,284.97
2016,8,3,12,0,40.0,399.0,3.7,19.0,438.0,367.83,283.54
2016,8,3,12,15,46.5,409.5,3.85,19.0,454.0,373.77,288.11
2016,8,3,12,30,53.0,420.0,4.0,19.0,470.0,378.5,291.71
2016,8,3,12,45,53.5,417.5,4.15,19.0,468.0,368.39,284.0
2016,8,3,13,0,54.0,415.0,4.3,19.0,466.0,358.22,276.3
2016,8,3,13,15,53.0,406.5,4.45,19.0,455.5,342.91,264.66
2016,8,3,13,30,52.0,398.0,4.6,19.0,445.0,327.94,253.21
2016,8,3,13,45,68.5,401.0,4.8,19.0,461.0,327.8,252.87
2016,8,3,14,0,85.0,404.0,5.0,19.0,477.0,325.32,250.41
2016,8,3,14,15,76.0,384.5,5.1,18.5,448.0,299.56,230.9
2016,8,3,14,30,67.0,365.0,5.2,18.0,419.0,275.34,212.68
2016,8,3,14,45,73.5,352.0,5.35,18.0,409.5,258.87,199.69
2016,8,3,15,0,80.0,339.0,5.5,18.0,400.0,241.75,186.68
2016,8,3,15,15,54.5,300.0,5.55,18.0,341.0,208.87,163.04
2016,8,3,15,30,29.0,261.0,5.6,18.0,282.0,182.71,150.23
2016,8,3,15,45,26.5,241.5,5.7,18.0,259.5,183.2,151.11
2016,8,3,16,0,24.0,222.0,5.8,18.0,237.0,169.32,139.84
2016,8,3,16,15,15.5,195.0,5.85,17.5,204.5,150.3,124.37
2016,8,3,16,30,7.0,168.0,5.9,17.0,172.0,130.96,108.43
2016,8,3,16,45,5.0,152.5,5.95,17.0,155.5,119.23,98.66
2016,8,3,17,0,3.0,137.0,6.0,17.0,139.0,107.39,88.71
2016,8,3,17,15,1.5,118.5,6.0,16.5,119.5,93.43,76.91
2016,8,3,17,30,0.0,100.0,6.0,16.0,100.0,79.36,64.79
2016,8,3,17,45,248.0,80.5,6.0,16.0,137.0,58.24,46.11
2016,8,3,18,0,496.0,61.0,6.0,16.0,174.0,48.21,37.03
2016,8,3,18,15,410.5,51.0,5.9,15.5,128.0,40.97,30.31
2016,8,3,18,30,325.0,41.0,5.8,15.0,82.0,33.6,23.13
2016,8,3,18,45,200.0,26.5,5.75,15.0,48.0,20.62,8.46
2016,8,3,19,0,75.0,12.0,5.7,15.0,14.0,10.24,0.0
2016,8,3,19,15,37.5,6.0,5.6,15.0,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,35.0,5.5,4.15,14.0,6.5,0.0,0.0
2016,8,4,5,30,70.0,11.0,4.0,14.0,13.0,57.33,0.0
2016,8,4,5,45,200.0,25.0,3.85,14.5,46.5,216.56,135.38
2016,8,4,6,0,330.0,39.0,3.7,15.0,80.0,348.54,282.16
2016,8,4,6,15,414.5,48.5,3.6,15.0,125.5,440.56,363.9
2016,8,4,6,30,499.0,58.0,3.5,15.0,171.0,537.38,444.81
2016,8,4,6,45,249.5,50.0,3.4,15.5,106.5,308.54,259.99
2016,8,4,7,0,0.0,42.0,3.3,16.0,42.0,34.7,23.91
2016,8,4,7,15,0.0,61.5,3.25,16.0,61.5,50.94,37.76
2016,8,4,7,30,0.0,81.0,3.2,16.0,81.0,67.65,51.74
2016,8,4,7,45,0.0,90.5,3.2,16.0,90.5,76.01,58.57
2016,8,4,8,0,0.0,100.0,3.2,16.0,100.0,84.36,65.32
2016,8,4,8,15,0.0,118.0,3.25,16.0,118.0,100.67,78.62
2016,8,4,8,30,0.0,136.0,3.3,16.0,136.0,116.92,91.73
2016,8,4,8,45,2.0,162.0,3.4,16.5,163.5,142.7,112.4
2016,8,4,9,0,4.0,188.0,3.5,17.0,191.0,168.37,132.68
2016,8,4,9,15,10.0,221.5,3.55,17.0,229.0,205.05,161.96
2016,8,4,9,30,16.0,255.0,3.6,17.0,267.0,241.37,190.58
2016,8,4,9,45,31.0,299.5,3.7,17.5,325.0,315.83,248.56
2016,8,4,10,0,46.0,344.0,3.8,18.0,383.0,371.43,290.7
2016,8,4,10,15,126.0,380.5,3.9,18.0,489.0,496.98,387.71
2016,8,4,10,30,206.0,417.0,4.0,18.0,595.0,598.05,463.69
2016,8,4,10,45,211.0,428.5,4.15,18.0,614.5,600.65,464.72
2016,8,4,11,0,216.0,440.0,4.3,18.0,634.0,601.69,465.21
2016,8,4,11,15,293.5,424.0,4.4,18.0,692.5,648.12,500.82
2016,8,4,11,30,371.0,408.0,4.5,18.0,751.0,676.45,522.68
2016,8,4,11,45,377.0,403.0,4.6,18.0,754.5,652.82,505.03
2016,8,4,12,0,383.0,398.0,4.7,18.0,758.0,627.85,486.41
2016,8,4,12,15,434.5,387.0,4.75,18.0,795.5,629.99,487.95
2016,8,4,12,30,486.0,376.0,4.8,18.0,833.0,623.81,482.77
2016,8,4,12,45,478.0,372.5,4.85,18.0,818.5,582.36,450.48
2016,8,4,13,0,470.0,369.0,4.9,18.0,804.0,541.18,418.0
2016,8,4,13,15,650.5,261.0,4.95,18.0,853.0,517.06,398.01
2016,8,4,13,30,831.0,153.0,5.0,18.0,902.0,481.69,366.37
2016,8,4,13,45,658.0,238.5,5.05,18.0,822.0,420.06,315.94
2016,8,4,14,0,485.0,324.0,5.1,18.0,742.0,378.65,283.01
2016,8,4,14,15,500.0,304.5,5.1,17.5,722.5,335.51,246.0
2016,8,4,14,30,515.0,285.0,5.1,17.0,703.0,291.26,208.07
2016,8,4,14,45,605.5,232.5,5.15,17.0,703.0,235.54,158.69
2016,8,4,15,0,696.0,180.0,5.2,17.0,703.0,172.31,107.62
2016,8,4,15,15,490.0,237.0,5.25,17.0,595.0,154.89,111.89
2016,8,4,15,30,284.0,294.0,5.3,17.0,487.0,179.14,147.84
2016,8,4,15,45,222.0,279.5,5.35,17.0,424.5,183.85,152.2
2016,8,4,16,0,160.0,265.0,5.4,17.0,362.0,175.03,145.18
2016,8,4,16,15,137.0,241.5,5.4,16.5,319.0,162.02,134.84
2016,8,4,16,30,114.0,218.0,5.4,16.0,276.0,148.52,123.95
2016,8,4,16,45,112.0,196.0,5.45,16.0,248.0,135.65,113.26
2016,8,4,17,0,110.0,174.0,5.5,16.0,220.0,122.31,102.04
2016,8,4,17,15,104.5,150.5,5.5,16.0,190.0,107.62,89.48
2016,8,4,17,30,99.0,127.0,5.5,16.0,160.0,92.44,76.3
2016,8,4,17,45,90.0,105.0,5.5,16.0,130.5,77.68,63.25
2016,8,4,18,0,81.0,83.0,5.5,16.0,101.0,62.51,49.6
2016,8,4,18,15,64.0,62.5,5.4,15.5,74.5,47.86,36.29
2016,8,4,18,30,47.0,42.0,5.3,15.0,48.0,32.89,22.44
2016,8,4,18,45,23.5,25.0,5.25,15.0,28.0,20.22,7.37
2016,8,4,19,0,0.0,8.0,5.2,15.0,8.0,6.83,0.0
2016,8,4,19,15,0.0,4.0,5.1,15.0,4.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,1.5,3.1,15.0,1.5,0.0,0.0
2016,8,5,5,30,0.0,3.0,3.1,15.0,3.0,2.56,0.0
2016,8,5,5,45,0.0,12.0,3.1,15.0,12.0,9.87,0.32
2016,8,5,6,0,0.0,21.0,3.1,15.0,21.0,17.31,8.53
2016,8,5,6,15,0.0,33.0,3.0,15.0,33.0,27.25,17.34
2016,8,5,6,30,0.0,45.0,2.9,15.0,45.0,37.22,26.09
2016,8,5,6,45,0.0,58.5,2.8,15.5,58.5,48.83,36.07
2016,8,5,7,0,0.0,72.0,2.7,16.0,72.0,61.12,46.46
2016,8,5,7,15,0.0,74.5,2.6,16.0,74.5,62.26,47.33
2016,8,5,7,30,0.0,77.0,2.5,16.0,77.0,63.89,48.58
2016,8,5,7,45,11.5,132.0,2.45,16.5,138.0,128.55,102.69
2016,8,5,8,0,23.0,187.0,2.4,17.0,199.0,195.9,157.42
2016,8,5,8,15,20.0,198.5,2.25,17.0,210.0,201.65,161.14
2016,8,5,8,30,17.0,210.0,2.1,17.0,221.0,207.52,165.08
2016,8,5,8,45,25.0,237.0,2.0,17.5,254.0,240.43,190.59
2016,8,5,9,0,33.0,264.0,1.9,18.0,287.0,293.77,231.36
2016,8,5,9,15,27.0,268.0,1.85,18.0,287.5,287.46,225.35
2016,8,5,9,30,21.0,272.0,1.8,18.0,288.0,262.86,205.52
2016,8,5,9,45,30.5,303.5,1.8,18.0,328.0,319.57,249.09
2016,8,5,10,0,40.0,335.0,1.8,18.0,368.0,356.38,276.55
2016,8,5,10,15,52.0,362.0,1.85,18.0,406.5,389.59,301.27
2016,8,5,10,30,64.0,389.0,1.9,18.0,445.0,421.2,324.59
2016,8,5,10,45,48.5,376.5,1.95,18.5,420.0,387.98,298.32
2016,8,5,11,0,33.0,364.0,2.0,19.0,395.0,356.29,273.53
2016,8,5,11,15,40.5,385.0,2.1,19.0,423.0,376.08,288.54
2016,8,5,11,30,48.0,406.0,2.2,19.0,451.0,394.33,302.1
2016,8,5,11,45,47.5,408.5,2.3,19.0,453.5,388.7,297.74
2016,8,5,12,0,47.0,411.0,2.4,19.0,456.0,382.86,293.34
2016,8,5,12,15,177.5,426.5,2.65,19.0,593.5,480.51,368.41
2016,8,5,12,30,308.0,442.0,2.9,19.0,731.0,559.32,426.96
2016,8,5,12,45,597.5,287.5,3.15,19.0,841.5,586.21,449.05
2016,8,5,13,0,887.0,133.0,3.4,19.0,952.0,591.11,452.3
2016,8,5,13,15,883.0,132.0,3.65,19.0,936.5,539.92,410.52
2016,8,5,13,30,879.0,131.0,3.9,19.0,921.0,487.95,367.01
2016,8,5,13,45,870.0,131.5,4.15,19.0,897.0,434.43,321.05
2016,8,5,14,0,861.0,132.0,4.4,19.0,873.0,380.99,274.19
2016,8,5,14,15,640.5,226.5,4.55,19.0,767.5,319.76,227.42
2016,8,5,14,30,420.0,321.0,4.7,19.0,662.0,290.89,209.62
2016,8,5,14,45,487.0,279.5,4.85,19.0,657.5,245.84,170.6
2016,8,5,15,0,554.0,238.0,5.0,19.0,653.0,194.38,130.17
2016,8,5,15,15,344.5,273.5,5.1,18.5,526.5,179.54,134.3
2016,8,5,15,30,135.0,309.0,5.2,18.0,400.0,196.69,161.95
2016,8,5,15,45,138.5,286.5,5.3,18.0,374.5,185.71,153.18
2016,8,5,16,0,142.0,264.0,5.4,18.0,349.0,174.18,143.94
2016,8,5,16,15,82.0,224.5,5.45,17.5,272.5,160.03,132.66
2016,8,5,16,30,22.0,185.0,5.5,17.0,196.0,142.23,118.12
2016,8,5,16,45,21.5,167.5,5.55,17.0,178.0,129.22,107.31
2016,8,5,17,0,21.0,150.0,5.6,17.0,160.0,116.09,96.27
2016,8,5,17,15,15.0,130.5,5.55,16.5,137.0,101.47,83.95
2016,8,5,17,30,9.0,111.0,5.5,16.0,114.0,86.75,71.29
2016,8,5,17,45,194.0,91.5,5.5,16.0,135.0,67.72,54.46
2016,8,5,18,0,379.0,72.0,5.5,16.0,156.0,54.04,42.13
2016,8,5,18,15,294.5,58.0,5.45,15.5,112.5,43.95,32.83
2016,8,5,18,30,210.0,44.0,5.4,15.0,69.0,33.65,22.98
2016,8,5,18,45,114.0,26.0,5.35,15.0,39.0,20.08,6.23
2016,8,5,19,0,18.0,8.0,5.3,15.0,9.0,6.83,0.0
2016,8,5,19,15,9.0,4.0,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,17.0,5.0,4.6,14.0,5.0,0.0,0.0
2016,8,6,5,30,34.0,10.0,4.6,14.0,10.0,31.78,0.0
2016,8,6,5,45,147.5,25.5,4.6,14.5,41.5,177.8,97.1
2016,8,6,6,0,261.0,41.0,4.6,15.0,73.0,297.32,239.84
2016,8,6,6,15,348.5,53.0,4.6,15.0,117.5,388.83,323.21
2016,8,6,6,30,436.0,65.0,4.6,15.0,162.0,491.96,410.9
2016,8,6,6,45,218.0,62.0,4.6,15.0,110.5,300.65,254.11
2016,8,6,7,0,0.0,59.0,4.6,15.0,59.0,48.86,36.09
2016,8,6,7,15,0.0,70.5,4.6,15.0,70.5,58.46,44.31
2016,8,6,7,30,0.0,82.0,4.6,15.0,82.0,68.68,52.83
2016,8,6,7,45,0.0,91.5,4.65,15.5,91.5,77.01,59.56
2016,8,6,8,0,0.0,101.0,4.7,16.0,101.0,85.35,66.19
2016,8,6,8,15,0.0,114.0,4.75,16.0,114.0,96.96,75.61
2016,8,6,8,30,0.0,127.0,4.8,16.0,127.0,108.51,84.91
2016,8,6,8,45,1.5,154.5,4.85,16.5,155.5,135.14,106.39
2016,8,6,9,0,3.0,182.0,4.9,17.0,184.0,161.72,127.53
2016,8,6,9,15,4.5,193.5,4.95,17.0,197.0,172.95,136.32
2016,8,6,9,30,6.0,205.0,5.0,17.0,210.0,184.09,145.03
2016,8,6,9,45,8.5,222.0,5.1,17.0,229.0,201.18,158.53
2016,8,6,10,0,11.0,239.0,5.2,17.0,248.0,218.0,171.74
2016,8,6,10,15,10.5,237.5,5.25,17.0,246.5,214.83,168.91
2016,8,6,10,30,10.0,236.0,5.3,17.0,245.0,211.81,166.26
2016,8,6,10,45,14.0,270.5,5.4,17.5,283.5,244.83,191.99
2016,8,6,11,0,18.0,305.0,5.5,18.0,322.0,277.09,216.79
2016,8,6,11,15,24.5,337.5,5.55,18.0,360.5,319.33,249.6
2016,8,6,11,30,31.0,370.0,5.6,18.0,399.0,348.5,272.03
2016,8,6,11,45,70.0,414.5,5.65,18.0,480.5,411.15,320.86
2016,8,6,12,0,109.0,459.0,5.7,18.0,562.0,468.37,364.71
2016,8,6,12,15,157.5,462.0,5.7,18.0,609.5,494.7,384.95
2016,8,6,12,30,206.0,465.0,5.7,18.0,657.0,511.59,397.7
2016,8,6,12,45,212.5,455.5,5.75,18.0,652.5,489.17,380.11
2016,8,6,13,0,219.0,446.0,5.8,18.0,648.0,466.24,361.98
2016,8,6,13,15,230.5,440.0,5.85,18.0,649.5,447.65,346.81
2016,8,6,13,30,242.0,434.0,5.9,18.0,651.0,419.73,324.13
2016,8,6,13,45,352.0,381.5,6.0,18.0,688.0,405.33,309.97
2016,8,6,14,0,462.0,329.0,6.1,18.0,725.0,371.86,278.97
2016,8,6,14,15,377.5,348.0,6.2,18.0,664.5,335.84,250.25
2016,8,6,14,30,293.0,367.0,6.3,18.0,604.0,299.48,222.96
2016,8,6,14,45,296.0,348.5,6.45,18.0,579.0,264.77,195.07
2016,8,6,15,0,299.0,330.0,6.6,18.0,554.0,230.35,169.73
2016,8,6,15,15,273.5,314.5,6.7,17.5,510.0,196.57,150.43
2016,8,6,15,30,248.0,299.0,6.8,17.0,466.0,181.2,149.82
2016,8,6,15,45,219.5,280.0,6.95,17.0,420.5,184.0,152.64
2016,8,6,16,0,191.0,261.0,7.1,17.0,375.0,173.49,144.17
2016,8,6,16,15,184.5,240.0,7.15,16.5,342.5,161.92,135.01
2016,8,6,16,30,178.0,219.0,7.2,16.0,310.0,149.88,125.35
2016,8,6,16,45,175.0,195.5,7.25,16.0,277.0,136.09,113.82
2016,8,6,17,0,172.0,172.0,7.3,16.0,244.0,121.79,101.71
2016,8,6,17,15,395.5,122.5,7.3,16.0,257.0,86.27,70.8
2016,8,6,17,30,619.0,73.0,7.3,16.0,270.0,55.91,44.08
2016,8,6,17,45,560.5,65.5,7.3,16.0,219.0,51.03,39.71
2016,8,6,18,0,502.0,58.0,7.3,16.0,168.0,46.06,35.08
2016,8,6,18,15,410.0,48.0,7.3,15.5,122.0,38.71,28.21
2016,8,6,18,30,318.0,38.0,7.3,15.0,76.0,31.24,20.81
2016,8,6,18,45,180.5,23.5,7.3,15.0,43.0,18.31,3.94
2016,8,6,19,0,43.0,9.0,7.3,15.0,10.0,7.68,0.0
2016,8,6,19,15,21.5,4.5,7.25,14.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,26.5,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,53.0,10.0,6.4,14.0,11.0,44.73,0.0
2016,8,7,5,45,195.0,23.5,6.45,14.5,44.0,208.95,105.25
2016,8,7,6,0,337.0,37.0,6.5,15.0,77.0,351.13,283.98
2016,8,7,6,15,428.0,46.5,6.4,15.0,123.5,448.31,373.2
2016,8,7,6,30,519.0,56.0,6.3,15.0,170.0,550.81,461.22
2016,8,7,6,45,266.5,84.0,6.25,15.0,143.0,376.09,318.16
2016,8,7,7,0,14.0,112.0,6.2,15.0,116.0,120.28,97.22
2016,8,7,7,15,19.0,131.5,6.15,15.0,138.5,142.87,116.49
2016,8,7,7,30,24.0,151.0,6.1,15.0,161.0,165.42,135.26
2016,8,7,7,45,28.0,171.5,6.05,15.5,185.0,205.81,168.15
2016,8,7,8,0,32.0,192.0,6.0,16.0,209.0,229.52,186.79
2016,8,7,8,15,72.5,226.5,5.95,16.0,268.5,306.3,250.07
2016,8,7,8,30,113.0,261.0,5.9,16.0,328.0,404.24,328.6
2016,8,7,8,45,492.5,175.5,5.9,16.5,503.0,725.16,587.7
2016,8,7,9,0,872.0,90.0,5.9,17.0,678.0,995.15,783.83
2016,8,7,9,15,884.0,92.0,5.85,17.0,720.0,1003.55,786.12
2016,8,7,9,30,896.0,94.0,5.8,17.0,762.0,1008.39,787.49
2016,8,7,9,45,895.5,100.5,5.8,17.5,795.5,1002.24,780.04
2016,8,7,10,0,895.0,107.0,5.8,18.0,829.0,992.37,770.22
2016,8,7,10,15,902.0,108.5,5.8,18.0,859.0,980.82,760.92
2016,8,7,10,30,909.0,110.0,5.8,18.0,889.0,965.69,749.23
2016,8,7,10,45,911.0,113.0,5.85,18.0,911.0,943.92,733.26
2016,8,7,11,0,913.0,116.0,5.9,18.0,933.0,918.82,715.0
2016,8,7,11,15,916.5,116.5,5.9,18.0,948.5,889.49,693.47
2016,8,7,11,30,920.0,117.0,5.9,18.0,964.0,857.1,669.77
2016,8,7,11,45,920.0,118.5,5.9,18.0,971.5,819.97,642.59
2016,8,7,12,0,920.0,120.0,5.9,18.0,979.0,780.33,613.22
2016,8,7,12,15,920.5,120.0,5.9,18.0,979.0,737.52,579.49
2016,8,7,12,30,921.0,120.0,5.9,18.0,979.0,692.64,543.54
2016,8,7,12,45,922.5,117.5,5.95,18.5,972.0,644.58,503.59
2016,8,7,13,0,924.0,115.0,6.0,19.0,965.0,594.81,461.48
2016,8,7,13,15,921.0,114.5,6.05,19.0,950.0,542.72,417.41
2016,8,7,13,30,918.0,114.0,6.1,19.0,935.0,489.65,371.4
2016,8,7,13,45,911.5,114.0,6.2,19.0,911.5,434.79,322.95
2016,8,7,14,0,905.0,114.0,6.3,19.0,888.0,379.7,273.42
2016,8,7,14,15,898.0,112.5,6.4,18.5,858.0,323.49,223.16
2016,8,7,14,30,891.0,111.0,6.5,18.0,828.0,267.57,173.89
2016,8,7,14,45,885.5,107.5,6.6,18.0,793.0,211.13,126.98
2016,8,7,15,0,880.0,104.0,6.7,18.0,758.0,155.26,87.92
2016,8,7,15,15,867.5,101.5,6.75,18.0,716.0,100.45,64.35
2016,8,7,15,30,855.0,99.0,6.8,18.0,674.0,82.81,65.77
2016,8,7,15,45,841.0,95.5,6.85,18.0,628.0,71.12,55.91
2016,8,7,16,0,827.0,92.0,6.9,18.0,582.0,69.9,55.04
2016,8,7,16,15,805.5,89.0,6.9,17.5,532.0,68.8,54.39
2016,8,7,16,30,784.0,86.0,6.9,17.0,482.0,67.64,53.68
2016,8,7,16,45,754.0,82.0,6.9,17.0,429.5,65.57,52.05
2016,8,7,17,0,724.0,78.0,6.9,17.0,377.0,63.43,50.35
2016,8,7,17,15,683.5,73.0,6.85,16.5,324.0,55.31,43.42
2016,8,7,17,30,643.0,68.0,6.8,16.0,271.0,52.4,40.98
2016,8,7,17,45,581.0,61.5,6.75,16.0,219.0,48.11,37.12
2016,8,7,18,0,519.0,55.0,6.7,16.0,167.0,43.79,33.05
2016,8,7,18,15,426.5,45.5,6.55,15.5,120.5,36.75,26.46
2016,8,7,18,30,334.0,36.0,6.4,15.0,74.0,29.62,19.31
2016,8,7,18,45,167.0,18.0,6.3,15.0,37.0,14.53,0.68
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,175.5,17.0,5.8,15.5,37.5,184.91,81.4
2016,8,8,6,0,351.0,34.0,5.9,16.0,75.0,358.58,287.47
2016,8,8,6,15,440.5,42.5,5.85,16.0,120.5,453.07,374.63
2016,8,8,6,30,530.0,51.0,5.8,16.0,166.0,553.05,460.13
2016,8,8,6,45,265.0,69.0,5.75,16.0,126.5,352.66,297.67
2016,8,8,7,0,0.0,87.0,5.7,16.0,87.0,77.83,60.45
2016,8,8,7,15,0.0,104.0,5.65,16.0,104.0,93.43,73.67
2016,8,8,7,30,0.0,121.0,5.6,16.0,121.0,108.85,86.4
2016,8,8,7,45,0.0,135.0,5.55,16.5,135.0,120.92,96.0
2016,8,8,8,0,0.0,149.0,5.5,17.0,149.0,132.99,105.45
2016,8,8,8,15,19.0,191.0,5.5,17.0,202.5,193.06,155.2
2016,8,8,8,30,38.0,233.0,5.5,17.0,256.0,274.05,220.82
2016,8,8,8,45,32.0,242.5,5.5,17.5,263.0,273.83,219.12
2016,8,8,9,0,26.0,252.0,5.5,18.0,270.0,253.91,201.97
2016,8,8,9,15,50.0,292.0,5.6,18.0,328.5,337.12,268.17
2016,8,8,9,30,74.0,332.0,5.7,18.0,387.0,399.03,316.48
2016,8,8,9,45,84.5,353.5,5.8,18.0,419.5,425.79,336.73
2016,8,8,10,0,95.0,375.0,5.9,18.0,452.0,451.38,356.05
2016,8,8,10,15,223.0,377.0,6.0,18.0,565.5,585.26,461.44
2016,8,8,10,30,351.0,379.0,6.1,18.0,679.0,710.41,557.05
2016,8,8,10,45,332.0,396.5,6.25,18.5,686.5,692.62,541.14
2016,8,8,11,0,313.0,414.0,6.4,19.0,694.0,673.65,524.98
2016,8,8,11,15,360.0,400.0,6.5,19.0,727.5,680.55,530.89
2016,8,8,11,30,407.0,386.0,6.6,19.0,761.0,691.12,539.1
2016,8,8,11,45,454.0,377.5,6.75,19.0,798.5,693.56,541.21
2016,8,8,12,0,501.0,369.0,6.9,19.0,836.0,691.21,539.46
2016,8,8,12,15,684.5,257.0,7.05,19.0,895.0,693.27,543.62
2016,8,8,12,30,868.0,145.0,7.2,19.0,954.0,676.08,531.93
2016,8,8,12,45,865.0,145.5,7.35,19.0,946.0,629.5,493.82
2016,8,8,13,0,862.0,146.0,7.5,19.0,938.0,581.67,453.89
2016,8,8,13,15,858.5,145.5,7.6,18.5,923.0,531.86,412.12
2016,8,8,13,30,855.0,145.0,7.7,18.0,908.0,481.25,368.49
2016,8,8,13,45,854.5,141.0,7.8,18.0,886.5,428.91,321.65
2016,8,8,14,0,854.0,137.0,7.9,18.0,865.0,375.88,273.42
2016,8,8,14,15,845.5,135.5,7.9,18.0,835.5,315.56,219.42
2016,8,8,14,30,837.0,134.0,7.9,18.0,806.0,260.84,170.88
2016,8,8,14,45,838.5,125.5,7.95,18.0,773.0,203.93,123.46
2016,8,8,15,0,840.0,117.0,8.0,18.0,740.0,147.06,83.38
2016,8,8,15,15,826.5,114.5,8.0,17.5,698.5,93.59,61.1
2016,8,8,15,30,813.0,112.0,8.0,17.0,657.0,79.7,63.38
2016,8,8,15,45,809.0,103.5,8.0,17.0,613.5,75.84,60.23
2016,8,8,16,0,805.0,95.0,8.0,17.0,570.0,71.63,56.78
2016,8,8,16,15,782.5,92.0,7.9,17.0,520.5,70.62,56.09
2016,8,8,16,30,760.0,89.0,7.8,17.0,471.0,69.55,55.36
2016,8,8,16,45,739.5,82.0,7.75,17.0,420.5,65.46,51.97
2016,8,8,17,0,719.0,75.0,7.7,17.0,370.0,61.12,48.33
2016,8,8,17,15,678.5,70.5,7.6,16.5,317.5,53.52,41.84
2016,8,8,17,30,638.0,66.0,7.5,16.0,265.0,50.92,39.67
2016,8,8,17,45,585.0,58.5,7.45,16.0,214.5,45.86,35.11
2016,8,8,18,0,532.0,51.0,7.4,16.0,164.0,40.68,30.28
2016,8,8,18,15,438.5,42.0,7.25,15.5,118.0,33.92,23.95
2016,8,8,18,30,345.0,33.0,7.1,15.0,72.0,27.09,17.04
2016,8,8,18,45,172.5,16.5,7.0,15.0,36.0,13.3,0.0
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,169.0,17.0,4.85,15.5,36.5,179.11,65.83
2016,8,9,6,0,338.0,34.0,4.9,16.0,73.0,348.45,277.59
2016,8,9,6,15,429.5,43.0,4.8,16.0,118.5,444.72,366.1
2016,8,9,6,30,521.0,52.0,4.7,16.0,164.0,546.65,452.38
2016,8,9,6,45,260.5,63.0,4.65,16.0,119.0,339.52,285.83
2016,8,9,7,0,0.0,74.0,4.6,16.0,74.0,63.61,48.41
2016,8,9,7,15,0.0,88.5,4.35,16.0,88.5,76.78,59.63
2016,8,9,7,30,0.0,103.0,4.1,16.0,103.0,89.84,70.43
2016,8,9,7,45,0.0,109.5,3.95,16.5,109.5,94.72,74.13
2016,8,9,8,0,0.0,116.0,3.8,17.0,116.0,99.84,77.96
2016,8,9,8,15,5.5,156.5,3.5,17.0,159.5,143.99,114.25
2016,8,9,8,30,11.0,197.0,3.2,17.0,203.0,188.49,150.11
2016,8,9,8,45,13.0,213.0,2.95,17.0,221.0,204.2,162.19
2016,8,9,9,0,15.0,229.0,2.7,17.0,239.0,219.77,174.1
2016,8,9,9,15,16.0,242.5,2.5,17.0,254.0,231.73,183.01
2016,8,9,9,30,17.0,256.0,2.3,17.0,269.0,243.56,191.77
2016,8,9,9,45,17.5,267.0,2.1,17.5,281.0,252.36,197.7
2016,8,9,10,0,18.0,278.0,1.9,18.0,293.0,261.04,203.48
2016,8,9,10,15,40.5,329.0,1.9,18.0,363.0,345.56,268.52
2016,8,9,10,30,63.0,380.0,1.9,18.0,433.0,411.3,317.61
2016,8,9,10,45,60.5,390.0,1.9,18.5,442.5,411.68,316.34
2016,8,9,11,0,58.0,400.0,1.9,19.0,452.0,411.68,315.21
2016,8,9,11,15,72.0,419.0,2.0,19.0,485.0,433.38,331.44
2016,8,9,11,30,86.0,438.0,2.1,19.0,518.0,453.04,345.95
2016,8,9,11,45,162.5,447.5,2.25,19.0,598.5,517.07,394.34
2016,8,9,12,0,239.0,457.0,2.4,19.0,679.0,564.83,429.79
2016,8,9,12,15,254.0,453.5,2.55,19.0,689.5,554.2,421.83
2016,8,9,12,30,269.0,450.0,2.7,19.0,700.0,538.05,409.98
2016,8,9,12,45,241.0,451.0,2.9,19.0,674.0,498.23,380.24
2016,8,9,13,0,213.0,452.0,3.1,19.0,648.0,465.48,355.49
2016,8,9,13,15,207.5,444.5,3.2,19.0,632.5,437.56,334.01
2016,8,9,13,30,202.0,437.0,3.3,19.0,617.0,410.28,312.72
2016,8,9,13,45,198.5,425.0,3.4,19.0,598.0,381.57,290.09
2016,8,9,14,0,195.0,413.0,3.5,19.0,579.0,353.52,267.75
2016,8,9,14,15,316.0,361.5,3.6,19.0,619.5,324.3,240.3
2016,8,9,14,30,437.0,310.0,3.7,19.0,660.0,282.89,201.86
2016,8,9,14,45,314.5,327.0,3.8,19.0,573.5,252.52,182.99
2016,8,9,15,0,192.0,344.0,3.9,19.0,487.0,237.95,178.72
2016,8,9,15,15,192.0,323.0,4.05,19.0,459.0,208.58,160.96
2016,8,9,15,30,192.0,302.0,4.2,19.0,431.0,194.43,159.24
2016,8,9,15,45,179.5,280.0,4.35,19.0,394.0,183.18,150.37
2016,8,9,16,0,167.0,258.0,4.5,19.0,357.0,171.43,141.01
2016,8,9,16,15,160.5,234.5,4.6,18.5,323.0,158.52,130.85
2016,8,9,16,30,154.0,211.0,4.7,18.0,289.0,145.08,120.11
2016,8,9,16,45,107.0,185.0,4.8,18.0,236.0,129.21,106.91
2016,8,9,17,0,60.0,159.0,4.9,18.0,183.0,116.89,96.62
2016,8,9,17,15,51.0,137.5,4.95,17.5,156.5,102.19,84.27
2016,8,9,17,30,42.0,116.0,5.0,17.0,130.0,87.21,71.41
2016,8,9,17,45,231.0,89.5,5.1,17.0,140.0,66.62,53.22
2016,8,9,18,0,420.0,63.0,5.2,17.0,150.0,50.15,38.44
2016,8,9,18,15,326.5,50.5,5.15,16.5,106.5,38.69,27.94
2016,8,9,18,30,233.0,38.0,5.1,16.0,63.0,29.31,18.64
2016,8,9,18,45,116.5,19.0,5.1,16.0,31.5,14.77,0.0
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
