Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.0,18.0,3.35,15.5,32.5,148.86,40.83
2016,8,10,6,0,268.0,36.0,3.3,16.0,65.0,295.33,233.25
2016,8,10,6,15,358.5,47.0,3.15,16.0,109.0,392.32,321.87
2016,8,10,6,30,449.0,58.0,3.0,16.0,153.0,493.76,406.96
2016,8,10,6,45,224.5,67.0,2.95,16.0,114.5,314.59,262.89
2016,8,10,7,0,0.0,76.0,2.9,16.0,76.0,65.88,50.27
2016,8,10,7,15,0.0,92.0,2.75,16.0,92.0,80.6,62.83
2016,8,10,7,30,0.0,108.0,2.6,16.0,108.0,95.16,74.86
2016,8,10,7,45,21.0,152.0,2.5,16.5,162.5,159.91,129.0
2016,8,10,8,0,42.0,196.0,2.4,17.0,217.0,245.1,197.91
2016,8,10,8,15,33.0,206.5,2.3,17.0,224.5,243.28,195.05
2016,8,10,8,30,24.0,217.0,2.2,17.0,232.0,222.48,177.38
2016,8,10,8,45,25.5,235.5,2.1,17.5,252.0,239.92,190.35
2016,8,10,9,0,27.0,254.0,2.0,18.0,272.0,277.22,218.52
2016,8,10,9,15,16.5,226.0,1.95,18.0,237.0,216.19,169.66
2016,8,10,9,30,6.0,198.0,1.9,18.0,202.0,177.67,138.57
2016,8,10,9,45,14.5,247.5,1.85,18.0,259.0,230.99,180.62
2016,8,10,10,0,23.0,297.0,1.8,18.0,316.0,283.8,221.21
2016,8,10,10,15,30.0,324.0,1.85,18.0,349.5,330.63,256.62
2016,8,10,10,30,37.0,351.0,1.9,18.0,383.0,358.64,277.44
2016,8,10,10,45,29.0,334.5,2.0,18.5,360.0,330.12,254.84
2016,8,10,11,0,21.0,318.0,2.1,19.0,337.0,291.12,224.51
2016,8,10,11,15,40.5,367.0,2.25,19.0,404.0,359.35,276.75
2016,8,10,11,30,60.0,416.0,2.4,19.0,471.0,412.38,316.39
2016,8,10,11,45,61.5,421.5,2.55,19.0,478.5,410.08,314.43
2016,8,10,12,0,63.0,427.0,2.7,19.0,486.0,407.21,312.31
2016,8,10,12,15,61.5,425.0,2.9,19.0,483.0,395.61,303.7
2016,8,10,12,30,60.0,423.0,3.1,19.0,480.0,384.08,295.13
2016,8,10,12,45,50.5,406.0,3.35,19.0,453.5,356.47,274.36
2016,8,10,13,0,41.0,389.0,3.6,19.0,427.0,330.45,254.73
2016,8,10,13,15,51.5,396.0,3.85,19.0,442.5,333.02,256.8
2016,8,10,13,30,62.0,403.0,4.1,19.0,458.0,333.88,257.32
2016,8,10,13,45,67.0,396.0,4.35,19.0,454.0,321.62,247.78
2016,8,10,14,0,72.0,389.0,4.6,19.0,450.0,308.81,237.73
2016,8,10,14,15,75.0,376.5,4.7,19.0,438.5,291.51,224.06
2016,8,10,14,30,78.0,364.0,4.8,19.0,427.0,274.05,210.3
2016,8,10,14,45,61.5,335.0,4.95,19.0,383.5,244.26,188.03
2016,8,10,15,0,45.0,306.0,5.1,19.0,340.0,217.19,168.22
2016,8,10,15,15,40.5,284.5,5.1,18.5,313.5,197.14,154.27
2016,8,10,15,30,36.0,263.0,5.1,18.0,287.0,183.54,151.04
2016,8,10,15,45,34.0,243.5,5.15,18.0,265.0,171.88,141.66
2016,8,10,16,0,32.0,224.0,5.2,18.0,243.0,159.87,131.95
2016,8,10,16,15,16.0,180.0,5.15,17.5,189.5,139.83,115.53
2016,8,10,16,30,0.0,136.0,5.1,17.0,136.0,108.36,89.03
2016,8,10,16,45,0.0,113.0,5.05,17.0,113.0,91.12,74.37
2016,8,10,17,0,0.0,90.0,5.0,17.0,90.0,73.57,59.26
2016,8,10,17,15,0.0,77.0,4.9,16.5,77.0,63.26,50.45
2016,8,10,17,30,0.0,64.0,4.8,16.0,64.0,52.87,41.4
2016,8,10,17,45,243.5,58.5,4.75,16.0,108.5,43.08,32.64
2016,8,10,18,0,487.0,53.0,4.7,16.0,153.0,42.23,31.62
2016,8,10,18,15,392.5,42.5,4.55,15.5,108.0,34.33,24.23
2016,8,10,18,30,298.0,32.0,4.4,15.0,63.0,26.27,16.01
2016,8,10,18,45,149.0,16.0,4.3,15.0,31.5,12.95,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,97.0,17.5,1.6,14.5,28.0,120.42,19.35
2016,8,11,6,0,194.0,35.0,1.8,15.0,56.0,237.55,186.1
2016,8,11,6,15,274.0,50.5,1.85,15.0,98.0,326.06,267.51
2016,8,11,6,30,354.0,66.0,1.9,15.0,140.0,419.95,347.53
2016,8,11,6,45,177.0,68.5,2.0,15.5,105.5,253.94,212.19
2016,8,11,7,0,0.0,71.0,2.1,16.0,71.0,60.62,45.85
2016,8,11,7,15,0.0,86.0,2.1,16.0,86.0,74.35,57.57
2016,8,11,7,30,0.0,101.0,2.1,16.0,101.0,87.95,68.82
2016,8,11,7,45,0.0,108.5,2.1,16.5,108.5,93.85,73.37
2016,8,11,8,0,0.0,116.0,2.1,17.0,116.0,99.94,78.0
2016,8,11,8,15,27.0,178.5,2.05,17.0,194.5,204.33,163.99
2016,8,11,8,30,54.0,241.0,2.0,17.0,273.0,300.19,240.07
2016,8,11,8,45,54.5,261.0,1.95,17.5,295.5,318.33,252.46
2016,8,11,9,0,55.0,281.0,1.9,18.0,318.0,335.95,264.6
2016,8,11,9,15,58.0,301.0,1.85,18.0,342.0,355.47,278.69
2016,8,11,9,30,61.0,321.0,1.8,18.0,366.0,374.33,292.14
2016,8,11,9,45,42.0,308.0,1.75,18.0,340.0,335.94,261.57
2016,8,11,10,0,23.0,295.0,1.7,18.0,314.0,281.93,219.24
2016,8,11,10,15,31.0,324.0,1.65,18.0,350.5,331.59,257.1
2016,8,11,10,30,39.0,353.0,1.6,18.0,387.0,362.44,279.79
2016,8,11,10,45,29.0,331.5,1.55,18.5,357.0,327.24,251.93
2016,8,11,11,0,19.0,310.0,1.5,19.0,327.0,282.27,217.0
2016,8,11,11,15,19.5,317.0,1.45,19.0,335.0,286.47,220.1
2016,8,11,11,30,20.0,324.0,1.4,19.0,343.0,290.44,222.83
2016,8,11,11,45,20.5,325.5,1.4,19.0,345.5,289.5,221.96
2016,8,11,12,0,21.0,327.0,1.4,19.0,348.0,288.43,221.04
2016,8,11,12,15,42.5,376.5,1.45,19.0,416.5,342.96,262.3
2016,8,11,12,30,64.0,426.0,1.5,19.0,485.0,388.75,296.09
2016,8,11,12,45,60.0,418.0,1.55,19.0,473.5,370.97,282.55
2016,8,11,13,0,56.0,410.0,1.6,19.0,462.0,353.82,269.8
2016,8,11,13,15,80.5,418.5,1.65,19.0,491.0,362.75,276.38
2016,8,11,13,30,105.0,427.0,1.7,19.0,520.0,368.31,279.94
2016,8,11,13,45,87.5,407.0,1.8,19.5,483.5,336.11,255.28
2016,8,11,14,0,70.0,387.0,1.9,20.0,447.0,306.49,232.81
2016,8,11,14,15,72.5,374.0,1.95,19.5,434.0,288.88,219.72
2016,8,11,14,30,75.0,361.0,2.0,19.0,421.0,271.19,206.49
2016,8,11,14,45,68.5,340.0,2.05,19.0,393.0,247.6,188.94
2016,8,11,15,0,62.0,319.0,2.1,19.0,365.0,225.27,172.88
2016,8,11,15,15,52.0,293.5,2.15,19.0,330.5,201.73,164.24
2016,8,11,15,30,42.0,268.0,2.2,19.0,296.0,186.27,151.99
2016,8,11,15,45,39.0,247.0,2.25,19.0,272.0,173.8,142.12
2016,8,11,16,0,36.0,226.0,2.3,19.0,248.0,160.97,131.87
2016,8,11,16,15,25.5,199.0,2.35,18.5,214.0,152.29,125.28
2016,8,11,16,30,15.0,172.0,2.4,18.0,180.0,133.04,109.61
2016,8,11,16,45,7.5,140.5,2.45,18.0,144.5,110.48,90.66
2016,8,11,17,0,0.0,109.0,2.5,18.0,109.0,87.34,70.96
2016,8,11,17,15,0.0,92.5,2.6,17.5,92.5,74.6,60.16
2016,8,11,17,30,0.0,76.0,2.7,17.0,76.0,61.74,49.04
2016,8,11,17,45,211.0,67.5,2.85,17.0,110.0,51.62,40.02
2016,8,11,18,0,422.0,59.0,3.0,17.0,144.0,47.03,35.66
2016,8,11,18,15,330.5,46.0,3.0,16.5,100.5,37.22,26.57
2016,8,11,18,30,239.0,33.0,3.0,16.0,57.0,25.59,15.14
2016,8,11,18,45,119.5,16.5,3.0,16.0,28.5,12.87,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,161.0,15.5,1.3,14.5,32.5,167.46,7.48
2016,8,12,6,0,322.0,31.0,1.3,15.0,65.0,332.47,258.35
2016,8,12,6,15,415.0,41.0,1.2,15.0,110.5,429.91,347.37
2016,8,12,6,30,508.0,51.0,1.1,15.0,156.0,533.62,431.53
2016,8,12,6,45,569.0,57.5,1.05,15.5,207.0,609.53,489.44
2016,8,12,7,0,630.0,64.0,1.0,16.0,258.0,687.18,545.16
2016,8,12,7,15,315.0,84.5,0.95,16.0,181.5,427.05,348.11
2016,8,12,7,30,0.0,105.0,0.9,16.0,105.0,92.22,71.56
2016,8,12,7,45,0.0,128.5,0.9,16.5,128.5,114.52,90.36
2016,8,12,8,0,0.0,152.0,0.9,17.0,152.0,136.59,107.84
2016,8,12,8,15,0.5,160.0,0.95,17.0,160.5,142.86,112.53
2016,8,12,8,30,1.0,168.0,1.0,17.0,169.0,149.39,117.45
2016,8,12,8,45,5.5,191.5,1.05,17.5,195.5,175.35,137.84
2016,8,12,9,0,10.0,215.0,1.1,18.0,222.0,201.08,157.65
2016,8,12,9,15,18.5,247.5,1.2,18.0,261.5,239.34,187.51
2016,8,12,9,30,27.0,280.0,1.3,18.0,301.0,296.5,231.39
2016,8,12,9,45,21.0,271.5,1.4,18.5,288.0,260.18,202.29
2016,8,12,10,0,15.0,263.0,1.5,19.0,275.0,244.18,189.24
2016,8,12,10,15,21.5,296.5,1.6,19.0,315.0,279.37,216.3
2016,8,12,10,30,28.0,330.0,1.7,19.0,355.0,329.77,254.35
2016,8,12,10,45,35.5,353.5,1.8,19.0,385.5,354.02,272.36
2016,8,12,11,0,43.0,377.0,1.9,19.0,416.0,376.84,289.33
2016,8,12,11,15,40.0,378.5,2.05,19.0,415.0,369.24,283.42
2016,8,12,11,30,37.0,380.0,2.2,19.0,414.0,361.71,277.72
2016,8,12,11,45,60.0,410.0,2.35,19.5,465.5,398.66,305.3
2016,8,12,12,0,83.0,440.0,2.5,20.0,517.0,432.12,329.68
2016,8,12,12,15,89.5,443.5,2.65,20.0,526.0,429.15,327.4
2016,8,12,12,30,96.0,447.0,2.8,20.0,535.0,425.16,324.47
2016,8,12,12,45,106.5,446.5,2.95,20.0,544.0,419.41,320.2
2016,8,12,13,0,117.0,446.0,3.1,20.0,553.0,408.3,311.77
2016,8,12,13,15,133.5,440.0,3.25,20.0,560.0,397.03,303.0
2016,8,12,13,30,150.0,434.0,3.4,20.0,567.0,384.08,292.61
2016,8,12,13,45,131.5,419.0,3.55,20.0,533.5,350.8,267.1
2016,8,12,14,0,113.0,404.0,3.7,20.0,500.0,320.07,243.61
2016,8,12,14,15,95.5,383.0,3.75,19.5,462.0,299.74,228.62
2016,8,12,14,30,78.0,362.0,3.8,19.0,424.0,271.85,208.05
2016,8,12,14,45,74.5,342.5,3.85,19.0,399.5,249.31,191.01
2016,8,12,15,0,71.0,323.0,3.9,19.0,375.0,227.61,175.26
2016,8,12,15,15,115.0,311.0,3.95,19.0,389.5,198.07,161.84
2016,8,12,15,30,159.0,299.0,4.0,19.0,404.0,192.3,157.53
2016,8,12,15,45,136.5,275.5,4.05,19.0,361.5,180.08,147.8
2016,8,12,16,0,114.0,252.0,4.1,19.0,319.0,167.35,137.59
2016,8,12,16,15,59.0,204.5,4.1,19.0,239.0,147.79,121.53
2016,8,12,16,30,4.0,157.0,4.1,19.0,159.0,122.79,100.65
2016,8,12,16,45,2.0,142.5,4.1,19.0,144.0,111.67,91.48
2016,8,12,17,0,0.0,128.0,4.1,19.0,129.0,100.47,82.09
2016,8,12,17,15,0.0,109.0,4.05,18.5,109.5,86.12,69.98
2016,8,12,17,30,0.0,90.0,4.0,18.0,90.0,71.65,57.51
2016,8,12,17,45,216.5,73.0,3.95,18.0,116.0,55.41,43.15
2016,8,12,18,0,433.0,56.0,3.9,18.0,142.0,44.67,33.42
2016,8,12,18,15,336.5,44.0,3.85,17.5,98.5,35.62,25.01
2016,8,12,18,30,240.0,32.0,3.8,17.0,55.0,24.85,14.16
2016,8,12,18,45,120.0,16.0,3.8,16.5,27.5,12.49,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,138.0,16.0,2.0,15.5,30.5,150.57,0.0
2016,8,13,6,0,276.0,32.0,2.0,16.0,61.0,298.37,230.53
2016,8,13,6,15,369.5,43.0,2.0,16.0,105.0,395.84,321.71
2016,8,13,6,30,463.0,54.0,2.0,16.0,149.0,499.69,408.24
2016,8,13,6,45,254.0,84.0,2.05,16.5,138.5,345.18,286.12
2016,8,13,7,0,45.0,114.0,2.1,17.0,128.0,167.33,136.06
2016,8,13,7,15,51.5,135.5,2.1,17.0,154.5,195.85,160.04
2016,8,13,7,30,58.0,157.0,2.1,17.0,181.0,224.03,182.73
2016,8,13,7,45,90.5,183.0,2.1,17.5,225.5,282.88,230.13
2016,8,13,8,0,123.0,209.0,2.1,18.0,270.0,362.37,292.06
2016,8,13,8,15,127.0,232.5,2.05,18.0,301.5,390.19,312.06
2016,8,13,8,30,131.0,256.0,2.0,18.0,333.0,416.98,331.21
2016,8,13,8,45,120.0,277.0,2.0,18.5,352.0,424.67,334.67
2016,8,13,9,0,109.0,298.0,2.0,19.0,371.0,409.89,321.5
2016,8,13,9,15,146.0,320.5,2.05,19.0,424.5,486.52,379.02
2016,8,13,9,30,183.0,343.0,2.1,19.0,478.0,539.99,418.05
2016,8,13,9,45,190.0,361.0,2.15,19.5,507.0,557.09,428.59
2016,8,13,10,0,197.0,379.0,2.2,20.0,536.0,572.67,438.22
2016,8,13,10,15,227.0,389.5,2.35,20.0,577.0,600.6,458.7
2016,8,13,10,30,257.0,400.0,2.5,20.0,618.0,642.3,488.51
2016,8,13,10,45,271.0,408.5,2.65,20.5,643.5,647.1,490.81
2016,8,13,11,0,285.0,417.0,2.8,21.0,669.0,649.63,491.71
2016,8,13,11,15,354.0,395.5,3.0,21.0,714.0,668.28,506.73
2016,8,13,11,30,423.0,374.0,3.2,21.0,759.0,689.83,523.24
2016,8,13,11,45,431.5,374.5,3.45,21.0,770.0,669.46,508.72
2016,8,13,12,0,440.0,375.0,3.7,21.0,781.0,647.02,492.62
2016,8,13,12,15,364.5,407.0,4.0,21.0,743.5,589.24,449.32
2016,8,13,12,30,289.0,439.0,4.3,21.0,706.0,539.47,411.56
2016,8,13,12,45,275.0,438.5,4.6,21.0,690.5,506.1,386.69
2016,8,13,13,0,261.0,438.0,4.9,21.0,675.0,473.75,362.06
2016,8,13,13,15,382.0,385.5,5.05,21.0,725.5,471.08,358.79
2016,8,13,13,30,503.0,333.0,5.2,21.0,776.0,451.33,340.64
2016,8,13,13,45,484.0,326.5,5.4,21.0,744.0,403.52,301.45
2016,8,13,14,0,465.0,320.0,5.6,21.0,712.0,357.85,263.61
2016,8,13,14,15,456.0,310.5,5.65,21.0,683.5,315.15,227.71
2016,8,13,14,30,447.0,301.0,5.7,21.0,655.0,273.78,193.62
2016,8,13,14,45,470.5,276.0,5.8,21.0,633.0,229.24,157.82
2016,8,13,15,0,494.0,251.0,5.9,21.0,611.0,182.87,125.54
2016,8,13,15,15,422.0,258.5,5.85,20.5,554.0,150.71,122.08
2016,8,13,15,30,350.0,266.0,5.8,20.0,497.0,167.15,136.45
2016,8,13,15,45,354.5,244.0,5.8,20.0,462.5,157.04,128.32
2016,8,13,16,0,359.0,222.0,5.8,20.0,428.0,146.29,119.65
2016,8,13,16,15,317.5,207.0,5.75,19.5,377.5,138.18,113.39
2016,8,13,16,30,276.0,192.0,5.7,19.0,327.0,129.75,106.79
2016,8,13,16,45,228.0,174.0,5.7,19.0,277.0,119.15,98.03
2016,8,13,17,0,180.0,156.0,5.7,19.0,227.0,112.18,92.31
2016,8,13,17,15,163.5,135.0,5.65,18.5,192.5,98.38,80.69
2016,8,13,17,30,147.0,114.0,5.6,18.0,158.0,84.21,68.5
2016,8,13,17,45,285.5,84.5,5.55,18.0,147.5,61.99,48.88
2016,8,13,18,0,424.0,55.0,5.5,18.0,137.0,43.9,32.7
2016,8,13,18,15,327.0,43.0,5.4,17.5,94.5,34.84,24.26
2016,8,13,18,30,230.0,31.0,5.3,17.0,52.0,24.08,13.17
2016,8,13,18,45,115.0,15.5,5.2,17.0,26.0,13.23,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.5,28.5,134.41,0.0
2016,8,14,6,0,247.0,32.0,2.9,16.0,57.0,273.71,210.42
2016,8,14,6,15,339.5,44.0,2.9,16.0,100.5,372.77,304.63
2016,8,14,6,30,432.0,56.0,2.9,16.0,144.0,475.94,391.98
2016,8,14,6,45,216.0,65.0,2.9,16.0,109.0,304.58,254.36
2016,8,14,7,0,0.0,74.0,2.9,16.0,74.0,64.19,48.85
2016,8,14,7,15,0.0,90.0,2.9,16.5,90.0,78.92,61.32
2016,8,14,7,30,0.0,106.0,2.9,17.0,106.0,93.49,73.23
2016,8,14,7,45,5.0,136.5,2.95,17.5,139.5,128.14,101.76
2016,8,14,8,0,10.0,167.0,3.0,18.0,173.0,162.69,129.65
2016,8,14,8,15,25.0,198.5,3.0,18.0,213.5,207.93,166.37
2016,8,14,8,30,40.0,230.0,3.0,18.0,254.0,273.64,218.61
2016,8,14,8,45,34.5,241.5,3.05,18.0,263.0,276.11,219.46
2016,8,14,9,0,29.0,253.0,3.1,18.0,272.0,278.61,220.55
2016,8,14,9,15,40.0,282.0,3.15,18.0,310.5,316.72,250.11
2016,8,14,9,30,51.0,311.0,3.2,18.0,349.0,353.77,278.38
2016,8,14,9,45,89.5,344.0,3.25,18.5,414.5,420.68,329.48
2016,8,14,10,0,128.0,377.0,3.3,19.0,480.0,504.11,391.39
2016,8,14,10,15,201.5,386.0,3.35,19.0,553.5,572.73,443.2
2016,8,14,10,30,275.0,395.0,3.4,19.0,627.0,653.48,502.53
2016,8,14,10,45,308.5,397.0,3.45,19.5,664.0,669.04,512.42
2016,8,14,11,0,342.0,399.0,3.5,20.0,701.0,681.47,520.31
2016,8,14,11,15,318.5,414.0,3.6,20.0,699.0,654.89,500.02
2016,8,14,11,30,295.0,429.0,3.7,20.0,697.0,627.93,479.62
2016,8,14,11,45,374.5,400.0,3.8,20.0,743.0,641.31,490.71
2016,8,14,12,0,454.0,371.0,3.9,20.0,789.0,652.81,499.64
2016,8,14,12,15,400.5,396.0,4.0,20.0,765.0,603.71,462.09
2016,8,14,12,30,347.0,421.0,4.1,20.0,741.0,561.16,429.34
2016,8,14,12,45,299.0,430.0,4.25,20.0,704.0,512.88,392.49
2016,8,14,13,0,251.0,439.0,4.4,20.0,667.0,468.39,358.44
2016,8,14,13,15,383.5,383.5,4.55,20.0,724.5,469.27,357.88
2016,8,14,13,30,516.0,328.0,4.7,20.0,782.0,451.96,341.39
2016,8,14,13,45,450.0,343.0,4.85,20.0,731.0,400.36,300.01
2016,8,14,14,0,384.0,358.0,5.0,20.0,680.0,363.73,270.59
2016,8,14,14,15,353.0,353.5,5.1,20.0,641.5,323.26,237.97
2016,8,14,14,30,322.0,349.0,5.2,20.0,603.0,286.31,209.02
2016,8,14,14,45,309.5,334.0,5.35,20.0,569.0,249.68,181.29
2016,8,14,15,0,297.0,319.0,5.5,20.0,535.0,214.99,158.2
2016,8,14,15,15,307.5,296.0,5.55,19.5,508.0,180.08,147.08
2016,8,14,15,30,318.0,273.0,5.6,19.0,481.0,170.32,139.62
2016,8,14,15,45,275.0,258.5,5.7,19.0,429.0,163.48,134.27
2016,8,14,16,0,232.0,244.0,5.8,19.0,377.0,165.12,136.1
2016,8,14,16,15,187.0,224.0,5.8,18.5,325.0,153.11,126.59
2016,8,14,16,30,142.0,204.0,5.8,18.0,273.0,140.77,116.69
2016,8,14,16,45,121.5,180.0,5.85,18.0,234.5,126.21,104.54
2016,8,14,17,0,101.0,156.0,5.9,18.0,196.0,111.18,91.83
2016,8,14,17,15,88.5,134.5,5.8,17.5,165.5,100.04,82.47
2016,8,14,17,30,76.0,113.0,5.7,17.0,135.0,84.93,69.4
2016,8,14,17,45,237.0,85.0,5.65,17.0,134.0,63.55,50.43
2016,8,14,18,0,398.0,57.0,5.6,17.0,133.0,45.62,34.3
2016,8,14,18,15,300.0,44.0,5.4,16.5,91.0,33.87,23.47
2016,8,14,18,30,202.0,31.0,5.2,16.0,49.0,24.02,12.71
2016,8,14,18,45,101.0,15.5,5.05,16.0,24.5,13.23,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,165.0,15.0,2.1,14.5,31.0,166.17,0.0
2016,8,15,6,0,330.0,30.0,2.1,15.0,62.0,336.99,256.71
2016,8,15,6,15,429.5,39.0,2.05,15.0,108.0,438.22,355.14
2016,8,15,6,30,529.0,48.0,2.0,15.0,154.0,546.1,444.9
2016,8,15,6,45,264.5,73.5,1.95,15.0,126.5,359.6,298.85
2016,8,15,7,0,0.0,99.0,1.9,15.0,99.0,93.8,73.84
2016,8,15,7,15,4.5,117.5,1.85,15.0,119.0,114.66,91.9
2016,8,15,7,30,9.0,136.0,1.8,15.0,139.0,135.52,109.24
2016,8,15,7,45,12.5,155.0,1.8,15.5,160.5,156.0,125.69
2016,8,15,8,0,16.0,174.0,1.8,16.0,182.0,176.39,141.78
2016,8,15,8,15,45.0,209.5,1.8,16.0,235.0,259.87,209.57
2016,8,15,8,30,74.0,245.0,1.8,16.0,288.0,325.76,261.48
2016,8,15,8,45,76.0,266.5,1.8,16.5,314.0,346.99,276.28
2016,8,15,9,0,78.0,288.0,1.8,17.0,340.0,367.54,290.59
2016,8,15,9,15,70.5,303.5,1.85,17.0,352.5,371.14,292.18
2016,8,15,9,30,63.0,319.0,1.9,17.0,365.0,374.42,293.67
2016,8,15,9,45,88.5,346.5,1.95,17.5,415.0,422.41,329.53
2016,8,15,10,0,114.0,374.0,2.0,18.0,465.0,487.43,376.88
2016,8,15,10,15,140.0,391.5,2.1,18.0,507.0,520.29,400.91
2016,8,15,10,30,166.0,409.0,2.2,18.0,549.0,550.8,423.21
2016,8,15,10,45,137.5,417.5,2.35,18.5,535.5,521.36,399.77
2016,8,15,11,0,109.0,426.0,2.5,19.0,522.0,479.64,367.76
2016,8,15,11,15,152.5,437.0,2.65,19.0,574.0,526.84,403.47
2016,8,15,11,30,196.0,448.0,2.8,19.0,626.0,556.96,425.94
2016,8,15,11,45,190.0,452.5,2.95,19.0,626.0,539.68,412.85
2016,8,15,12,0,184.0,457.0,3.1,19.0,626.0,522.04,399.68
2016,8,15,12,15,201.0,455.0,3.2,19.0,639.5,514.4,394.05
2016,8,15,12,30,218.0,453.0,3.3,19.0,653.0,504.83,386.72
2016,8,15,12,45,178.5,449.5,3.4,19.0,613.0,459.72,352.41
2016,8,15,13,0,139.0,446.0,3.5,19.0,573.0,418.37,320.96
2016,8,15,13,15,186.5,435.0,3.55,19.0,601.5,416.93,319.24
2016,8,15,13,30,234.0,424.0,3.6,19.0,630.0,410.67,312.95
2016,8,15,13,45,158.5,406.5,3.65,19.0,544.5,350.85,267.62
2016,8,15,14,0,83.0,389.0,3.7,19.0,459.0,309.9,237.57
2016,8,15,14,15,57.5,350.0,3.7,18.5,397.5,268.58,206.77
2016,8,15,14,30,32.0,311.0,3.7,18.0,336.0,231.27,179.17
2016,8,15,14,45,67.5,321.0,3.7,18.0,371.0,234.66,180.72
2016,8,15,15,0,103.0,331.0,3.7,18.0,406.0,232.27,178.91
2016,8,15,15,15,76.5,300.0,3.6,18.0,353.5,204.29,167.63
2016,8,15,15,30,50.0,269.0,3.5,18.0,301.0,186.61,153.37
2016,8,15,15,45,56.5,253.0,3.45,18.0,287.0,176.96,145.75
2016,8,15,16,0,63.0,237.0,3.4,18.0,273.0,167.0,137.82
2016,8,15,16,15,42.0,205.5,3.35,18.0,229.0,147.76,121.97
2016,8,15,16,30,21.0,174.0,3.3,18.0,185.0,133.97,110.63
2016,8,15,16,45,10.5,142.5,3.25,18.0,148.0,111.48,91.68
2016,8,15,17,0,0.0,111.0,3.2,18.0,111.0,88.46,72.01
2016,8,15,17,15,0.0,94.0,3.15,17.5,94.0,75.38,60.88
2016,8,15,17,30,0.0,77.0,3.1,17.0,77.0,62.19,49.42
2016,8,15,17,45,241.5,63.0,3.05,17.0,108.0,46.49,35.43
2016,8,15,18,0,483.0,49.0,3.0,17.0,139.0,39.4,28.85
2016,8,15,18,15,377.0,38.5,2.9,16.5,95.0,31.35,21.26
2016,8,15,18,30,271.0,28.0,2.8,16.0,51.0,23.18,11.49
2016,8,15,18,45,135.5,14.0,2.75,16.0,25.5,11.95,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,151.5,15.0,1.75,14.0,29.5,155.29,0.0
2016,8,16,6,0,303.0,30.0,1.7,14.0,59.0,316.32,239.04
2016,8,16,6,15,404.5,40.5,1.6,14.0,104.5,419.98,340.67
2016,8,16,6,30,506.0,51.0,1.5,14.0,150.0,530.68,432.32
2016,8,16,6,45,300.0,83.5,1.4,14.5,147.0,404.87,334.2
2016,8,16,7,0,94.0,116.0,1.3,15.0,144.0,232.79,191.69
2016,8,16,7,15,104.5,137.5,1.3,15.0,174.5,266.85,220.28
2016,8,16,7,30,115.0,159.0,1.3,15.0,205.0,300.54,246.92
2016,8,16,7,45,87.5,178.0,1.3,15.5,216.0,274.19,223.59
2016,8,16,8,0,60.0,197.0,1.3,16.0,227.0,265.55,214.49
2016,8,16,8,15,46.5,210.0,1.4,16.0,234.5,262.19,210.68
2016,8,16,8,30,33.0,223.0,1.5,16.0,242.0,258.71,206.76
2016,8,16,8,45,44.0,249.5,1.6,16.5,277.5,295.2,234.85
2016,8,16,9,0,55.0,276.0,1.7,17.0,313.0,330.9,261.69
2016,8,16,9,15,63.5,299.5,1.8,17.0,344.0,359.79,283.38
2016,8,16,9,30,72.0,323.0,1.9,17.0,375.0,387.75,304.21
2016,8,16,9,45,109.0,350.0,2.05,17.5,434.0,446.13,348.22
2016,8,16,10,0,146.0,377.0,2.2,18.0,493.0,521.12,403.23
2016,8,16,10,15,152.5,392.5,2.3,18.0,517.5,532.86,410.98
2016,8,16,10,30,159.0,408.0,2.4,18.0,542.0,543.13,418.09
2016,8,16,10,45,145.0,419.0,2.5,18.5,543.5,529.22,406.26
2016,8,16,11,0,131.0,430.0,2.6,19.0,545.0,515.05,394.47
2016,8,16,11,15,142.0,439.0,2.7,19.0,566.0,519.6,397.85
2016,8,16,11,30,153.0,448.0,2.8,19.0,587.0,522.42,399.84
2016,8,16,11,45,183.0,450.5,2.9,19.0,618.0,532.19,407.34
2016,8,16,12,0,213.0,453.0,3.0,19.0,649.0,538.85,412.34
2016,8,16,12,15,150.5,446.0,3.1,19.0,584.0,472.96,362.53
2016,8,16,12,30,88.0,439.0,3.2,19.0,519.0,412.52,316.71
2016,8,16,12,45,75.0,425.0,3.3,19.5,493.5,383.49,294.32
2016,8,16,13,0,62.0,411.0,3.4,20.0,468.0,356.24,273.16
2016,8,16,13,15,75.0,412.5,3.45,20.0,479.5,353.99,271.29
2016,8,16,13,30,88.0,414.0,3.5,20.0,491.0,349.97,267.79
2016,8,16,13,45,86.5,401.5,3.55,20.0,475.5,329.77,252.07
2016,8,16,14,0,85.0,389.0,3.6,20.0,460.0,309.98,236.66
2016,8,16,14,15,89.0,376.0,3.7,19.5,448.0,291.61,222.6
2016,8,16,14,30,93.0,363.0,3.8,19.0,436.0,272.94,208.36
2016,8,16,14,45,103.5,347.5,3.9,19.0,425.0,253.38,193.19
2016,8,16,15,0,114.0,332.0,4.0,19.0,414.0,219.6,168.11
2016,8,16,15,15,98.0,307.5,4.1,19.0,375.0,208.36,170.54
2016,8,16,15,30,82.0,283.0,4.2,19.0,336.0,194.36,159.42
2016,8,16,15,45,89.0,263.5,4.3,19.0,317.0,182.93,150.38
2016,8,16,16,0,96.0,244.0,4.4,19.0,298.0,171.12,140.96
2016,8,16,16,15,66.5,213.5,4.4,18.5,249.5,152.45,125.88
2016,8,16,16,30,37.0,183.0,4.4,18.0,201.0,133.17,110.09
2016,8,16,16,45,18.5,146.0,4.45,18.0,155.0,113.82,93.79
2016,8,16,17,0,0.0,109.0,4.5,18.0,109.0,86.97,70.76
2016,8,16,17,15,0.0,91.5,4.5,17.5,91.5,73.52,59.27
2016,8,16,17,30,0.0,74.0,4.5,17.0,74.0,59.95,47.44
2016,8,16,17,45,201.5,65.0,4.55,17.0,101.5,49.76,38.28
2016,8,16,18,0,403.0,56.0,4.6,17.0,129.0,45.1,33.76
2016,8,16,18,15,300.0,42.0,4.5,16.5,86.5,32.42,22.07
2016,8,16,18,30,197.0,28.0,4.4,16.0,44.0,21.75,9.68
2016,8,16,18,45,98.5,14.0,4.35,16.0,22.0,11.95,0.0
2016,8,16,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,90.5,16.0,1.65,14.5,24.5,109.0,0.0
2016,8,17,6,0,181.0,32.0,1.7,15.0,49.0,225.81,167.27
2016,8,17,6,15,272.0,46.5,1.65,15.0,90.5,319.37,259.92
2016,8,17,6,30,363.0,61.0,1.6,15.0,132.0,420.05,345.69
2016,8,17,6,45,428.5,71.5,1.55,15.5,180.0,498.07,408.46
2016,8,17,7,0,494.0,82.0,1.5,16.0,228.0,586.94,476.17
2016,8,17,7,15,247.0,96.0,1.45,16.0,169.0,357.57,295.3
2016,8,17,7,30,0.0,110.0,1.4,16.0,110.0,98.16,76.86
2016,8,17,7,45,22.5,150.5,1.4,16.5,162.0,160.87,129.7
2016,8,17,8,0,45.0,191.0,1.4,17.0,214.0,243.52,196.25
2016,8,17,8,15,32.5,199.0,1.4,17.0,216.5,235.15,188.03
2016,8,17,8,30,20.0,207.0,1.4,17.0,219.0,208.81,165.97
2016,8,17,8,45,18.0,217.0,1.4,17.5,228.5,214.03,169.27
2016,8,17,9,0,16.0,227.0,1.4,18.0,238.0,219.38,172.55
2016,8,17,9,15,19.0,246.5,1.4,18.0,260.0,239.16,187.66
2016,8,17,9,30,22.0,266.0,1.4,18.0,282.0,258.62,202.33
2016,8,17,9,45,25.5,286.5,1.45,18.5,306.5,279.15,217.39
2016,8,17,10,0,29.0,307.0,1.5,19.0,331.0,317.51,245.8
2016,8,17,10,15,62.5,351.5,1.5,19.0,404.0,388.82,299.76
2016,8,17,10,30,96.0,396.0,1.5,19.0,477.0,457.03,349.93
2016,8,17,10,45,160.5,411.0,1.55,19.0,550.0,534.97,407.23
2016,8,17,11,0,225.0,426.0,1.6,19.0,623.0,591.69,448.2
2016,8,17,11,15,133.0,404.5,1.65,19.0,522.0,480.47,365.63
2016,8,17,11,30,41.0,383.0,1.7,19.0,421.0,366.95,280.37
2016,8,17,11,45,42.0,388.0,1.75,19.5,426.5,365.21,279.02
2016,8,17,12,0,43.0,393.0,1.8,20.0,432.0,363.04,276.79
2016,8,17,12,15,40.5,387.5,1.85,20.0,424.5,349.54,266.63
2016,8,17,12,30,38.0,382.0,1.9,20.0,417.0,336.41,256.8
2016,8,17,12,45,44.0,388.5,2.0,20.0,428.5,337.7,257.89
2016,8,17,13,0,50.0,395.0,2.1,20.0,440.0,337.91,258.05
2016,8,17,13,15,64.5,401.5,2.2,20.0,458.5,340.92,260.19
2016,8,17,13,30,79.0,408.0,2.3,20.0,477.0,341.72,260.45
2016,8,17,13,45,56.0,371.0,2.4,20.0,419.5,298.36,227.87
2016,8,17,14,0,33.0,334.0,2.5,20.0,362.0,258.76,198.29
2016,8,17,14,15,43.5,335.5,2.65,19.5,371.0,255.34,195.87
2016,8,17,14,30,54.0,337.0,2.8,19.0,380.0,250.13,191.92
2016,8,17,14,45,60.0,325.5,2.95,19.0,370.5,235.16,180.5
2016,8,17,15,0,66.0,314.0,3.1,19.0,361.0,219.48,169.34
2016,8,17,15,15,58.0,290.0,3.2,19.0,330.0,198.64,162.3
2016,8,17,15,30,50.0,266.0,3.3,19.0,299.0,184.83,151.33
2016,8,17,15,45,36.5,236.5,3.4,19.0,259.5,167.46,137.3
2016,8,17,16,0,23.0,207.0,3.5,19.0,220.0,158.24,130.02
2016,8,17,16,15,25.0,191.5,3.55,18.5,204.5,146.73,120.96
2016,8,17,16,30,27.0,176.0,3.6,18.0,189.0,128.86,106.35
2016,8,17,16,45,13.5,145.5,3.65,18.0,152.0,113.3,93.32
2016,8,17,17,0,0.0,115.0,3.7,18.0,115.0,91.07,74.32
2016,8,17,17,15,0.0,96.5,3.7,17.5,96.5,76.97,62.28
2016,8,17,17,30,0.0,78.0,3.7,17.0,78.0,62.75,49.89
2016,8,17,17,45,171.0,67.5,3.7,17.0,98.5,51.25,39.57
2016,8,17,18,0,342.0,57.0,3.7,17.0,119.0,43.39,32.24
2016,8,17,18,15,244.5,42.0,3.6,16.5,78.5,32.24,21.82
2016,8,17,18,30,147.0,27.0,3.5,16.0,38.0,20.89,8.11
2016,8,17,18,45,73.5,13.5,3.45,16.0,19.0,11.52,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,66.5,15.5,0.9,14.5,21.5,60.74,0.0
2016,8,18,6,0,133.0,31.0,0.9,15.0,43.0,188.27,136.27
2016,8,18,6,15,216.5,48.5,0.9,15.0,83.0,279.04,225.51
2016,8,18,6,30,300.0,66.0,0.9,15.0,123.0,375.6,307.64
2016,8,18,6,45,362.0,79.0,0.95,15.5,170.0,451.81,369.84
2016,8,18,7,0,424.0,92.0,1.0,16.0,217.0,530.88,430.79
2016,8,18,7,15,212.0,99.0,1.05,16.0,161.5,329.77,271.37
2016,8,18,7,30,0.0,106.0,1.1,16.0,106.0,93.97,73.36
2016,8,18,7,45,26.5,149.5,1.15,16.5,162.5,179.19,144.75
2016,8,18,8,0,53.0,193.0,1.2,17.0,219.0,254.13,204.75
2016,8,18,8,15,30.0,188.5,1.3,17.0,203.5,220.21,175.96
2016,8,18,8,30,7.0,184.0,1.4,17.0,188.0,172.06,136.07
2016,8,18,8,45,19.5,218.5,1.5,17.5,231.0,217.16,172.06
2016,8,18,9,0,32.0,253.0,1.6,18.0,274.0,282.1,222.43
2016,8,18,9,15,28.5,262.5,1.65,18.0,282.5,284.25,223.11
2016,8,18,9,30,25.0,272.0,1.7,18.0,291.0,267.51,209.52
2016,8,18,9,45,40.5,307.5,1.8,18.5,339.5,334.26,260.54
2016,8,18,10,0,56.0,343.0,1.9,19.0,388.0,380.45,294.67
2016,8,18,10,15,76.0,369.0,1.95,19.0,432.0,419.2,323.51
2016,8,18,10,30,96.0,395.0,2.0,19.0,476.0,455.91,350.53
2016,8,18,10,45,104.0,409.0,2.1,19.0,498.5,467.97,359.08
2016,8,18,11,0,112.0,423.0,2.2,19.0,521.0,491.62,376.14
2016,8,18,11,15,194.5,426.5,2.25,19.0,600.0,550.76,420.78
2016,8,18,11,30,277.0,430.0,2.3,19.0,679.0,611.77,465.39
2016,8,18,11,45,287.5,422.5,2.35,19.0,683.0,591.72,450.38
2016,8,18,12,0,298.0,415.0,2.4,19.0,687.0,570.36,434.78
2016,8,18,12,15,292.0,424.5,2.4,19.0,691.0,550.31,419.31
2016,8,18,12,30,286.0,434.0,2.4,19.0,695.0,529.59,403.2
2016,8,18,12,45,298.5,426.0,2.4,19.0,696.5,505.98,385.06
2016,8,18,13,0,311.0,418.0,2.4,19.0,698.0,481.09,365.56
2016,8,18,13,15,325.0,405.5,2.35,19.0,693.0,452.52,342.74
2016,8,18,13,30,339.0,393.0,2.3,19.0,688.0,422.73,318.44
2016,8,18,13,45,200.0,381.5,2.3,19.0,554.5,347.48,262.63
2016,8,18,14,0,61.0,370.0,2.3,19.0,421.0,289.85,221.76
2016,8,18,14,15,76.0,364.5,2.25,19.0,425.5,280.42,213.96
2016,8,18,14,30,91.0,359.0,2.2,19.0,430.0,268.98,204.46
2016,8,18,14,45,88.0,340.0,2.15,19.0,406.0,245.96,187.3
2016,8,18,15,0,85.0,321.0,2.1,19.0,382.0,223.67,171.74
2016,8,18,15,15,101.5,304.5,2.1,18.5,373.0,206.71,168.86
2016,8,18,15,30,118.0,288.0,2.1,18.0,364.0,186.07,152.59
2016,8,18,15,45,97.0,262.0,2.15,18.0,321.5,182.02,149.73
2016,8,18,16,0,76.0,236.0,2.2,18.0,279.0,166.26,137.02
2016,8,18,16,15,42.5,197.5,2.25,18.0,221.0,142.88,117.74
2016,8,18,16,30,9.0,159.0,2.3,18.0,163.0,123.59,101.73
2016,8,18,16,45,14.5,146.5,2.4,18.0,152.5,113.85,93.73
2016,8,18,17,0,20.0,134.0,2.5,18.0,142.0,103.98,85.47
2016,8,18,17,15,11.0,113.5,2.6,17.5,118.0,88.57,72.38
2016,8,18,17,30,2.0,93.0,2.7,17.0,94.0,73.06,58.91
2016,8,18,17,45,89.0,78.0,2.8,17.0,94.0,59.41,46.68
2016,8,18,18,0,176.0,63.0,2.9,17.0,94.0,47.75,35.97
2016,8,18,18,15,117.5,41.0,2.85,16.5,58.5,31.72,21.26
2016,8,18,18,30,59.0,19.0,2.8,16.0,23.0,15.19,3.41
2016,8,18,18,45,29.5,9.5,2.8,16.0,11.5,8.11,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,27.5,10.0,2.45,15.5,12.5,28.16,0.0
2016,8,19,6,0,55.0,20.0,2.6,16.0,25.0,84.62,57.66
2016,8,19,6,15,99.5,43.5,2.6,16.0,59.5,158.5,127.29
2016,8,19,6,30,144.0,67.0,2.6,16.0,94.0,229.7,189.62
2016,8,19,6,45,72.0,62.5,2.65,16.0,76.0,139.11,114.39
2016,8,19,7,0,0.0,58.0,2.7,16.0,58.0,48.04,35.29
2016,8,19,7,15,0.0,72.5,2.65,16.0,72.5,61.06,46.39
2016,8,19,7,30,0.0,87.0,2.6,16.0,87.0,74.27,57.42
2016,8,19,7,45,0.0,110.0,2.55,16.5,110.0,95.99,75.28
2016,8,19,8,0,0.0,133.0,2.5,17.0,133.0,117.58,92.7
2016,8,19,8,15,0.0,148.5,2.4,17.0,148.5,131.31,103.61
2016,8,19,8,30,0.0,164.0,2.3,17.0,164.0,144.95,114.34
2016,8,19,8,45,1.0,170.0,2.2,17.5,171.0,150.15,117.98
2016,8,19,9,0,2.0,176.0,2.1,18.0,178.0,155.54,121.76
2016,8,19,9,15,9.0,211.5,1.95,18.0,218.5,195.11,153.23
2016,8,19,9,30,16.0,247.0,1.8,18.0,259.0,234.32,183.78
2016,8,19,9,45,23.0,277.0,1.65,18.5,295.0,267.62,208.83
2016,8,19,10,0,30.0,307.0,1.5,19.0,331.0,318.5,246.71
2016,8,19,10,15,42.0,336.5,1.45,19.0,371.0,354.44,273.33
2016,8,19,10,30,54.0,366.0,1.4,19.0,411.0,388.71,298.38
2016,8,19,10,45,64.5,385.5,1.35,19.5,441.0,410.09,313.02
2016,8,19,11,0,75.0,405.0,1.3,20.0,471.0,429.89,326.37
2016,8,19,11,15,73.5,411.5,1.3,20.0,476.5,426.18,323.06
2016,8,19,11,30,72.0,418.0,1.3,20.0,482.0,422.1,319.7
2016,8,19,11,45,97.5,433.0,1.3,20.0,521.5,445.12,336.63
2016,8,19,12,0,123.0,448.0,1.3,20.0,561.0,469.42,354.0
2016,8,19,12,15,138.5,450.0,1.35,20.0,576.5,466.62,351.81
2016,8,19,12,30,154.0,452.0,1.4,20.0,592.0,461.93,348.3
2016,8,19,12,45,138.5,445.0,1.45,20.0,570.5,431.21,325.56
2016,8,19,13,0,123.0,438.0,1.5,20.0,549.0,402.15,304.04
2016,8,19,13,15,124.5,428.0,1.6,20.0,538.5,380.63,288.03
2016,8,19,13,30,126.0,418.0,1.7,20.0,528.0,359.24,271.78
2016,8,19,13,45,141.0,409.0,1.8,20.0,528.5,343.27,259.07
2016,8,19,14,0,156.0,400.0,1.9,20.0,529.0,325.74,244.79
2016,8,19,14,15,107.0,369.0,1.95,19.5,456.0,289.82,219.14
2016,8,19,14,30,58.0,338.0,2.0,19.0,383.0,250.42,191.39
2016,8,19,14,45,71.5,328.5,2.15,19.0,381.5,237.04,181.18
2016,8,19,15,0,85.0,319.0,2.3,19.0,380.0,221.91,170.67
2016,8,19,15,15,174.5,297.5,2.35,19.0,412.5,191.95,156.55
2016,8,19,15,30,264.0,276.0,2.4,19.0,445.0,171.56,140.14
2016,8,19,15,45,293.0,248.0,2.5,19.0,422.0,158.76,129.92
2016,8,19,16,0,322.0,220.0,2.6,19.0,399.0,145.07,118.85
2016,8,19,16,15,291.5,202.0,2.65,18.5,352.5,135.33,111.25
2016,8,19,16,30,261.0,184.0,2.7,18.0,306.0,125.18,103.18
2016,8,19,16,45,242.5,163.0,2.8,18.0,265.5,112.97,93.02
2016,8,19,17,0,224.0,142.0,2.9,18.0,225.0,100.23,82.26
2016,8,19,17,15,180.0,124.5,2.95,17.5,185.0,91.63,75.07
2016,8,19,17,30,136.0,107.0,3.0,17.0,145.0,79.13,64.21
2016,8,19,17,45,136.0,82.0,3.05,17.0,112.5,62.11,49.0
2016,8,19,18,0,136.0,57.0,3.1,17.0,80.0,43.42,32.15
2016,8,19,18,15,90.0,35.5,3.05,16.5,48.5,27.68,17.72
2016,8,19,18,30,44.0,14.0,3.0,16.0,17.0,11.34,0.14
2016,8,19,18,45,22.0,7.0,2.95,16.0,8.5,5.97,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
