Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,11.0,1.4,15.5,13.5,33.27,0.0
2016,8,20,6,0,67.0,22.0,1.5,16.0,27.0,98.47,66.35
2016,8,20,6,15,119.0,44.5,1.45,16.0,63.0,176.65,141.85
2016,8,20,6,30,171.0,67.0,1.4,16.0,99.0,252.55,207.8
2016,8,20,6,45,223.5,88.0,1.4,16.0,143.5,327.24,270.86
2016,8,20,7,0,276.0,109.0,1.4,16.0,188.0,403.49,332.93
2016,8,20,7,15,138.0,94.5,1.35,16.0,134.0,237.49,196.91
2016,8,20,7,30,0.0,80.0,1.3,16.0,80.0,67.34,51.35
2016,8,20,7,45,0.0,92.0,1.3,16.5,92.0,78.04,60.27
2016,8,20,8,0,0.0,104.0,1.3,17.0,104.0,88.7,68.78
2016,8,20,8,15,0.0,122.0,1.3,17.0,122.0,105.1,82.03
2016,8,20,8,30,0.0,140.0,1.3,17.0,140.0,121.4,95.05
2016,8,20,8,45,1.5,161.5,1.35,17.5,163.0,142.44,111.64
2016,8,20,9,0,3.0,183.0,1.4,18.0,186.0,163.32,127.85
2016,8,20,9,15,5.5,198.5,1.4,18.0,203.0,179.21,140.2
2016,8,20,9,30,8.0,214.0,1.4,18.0,220.0,194.92,152.32
2016,8,20,9,45,8.5,219.5,1.45,18.5,226.0,199.13,155.0
2016,8,20,10,0,9.0,225.0,1.5,19.0,232.0,203.35,157.74
2016,8,20,10,15,13.5,256.0,1.55,19.0,267.0,234.51,181.84
2016,8,20,10,30,18.0,287.0,1.6,19.0,302.0,265.01,205.1
2016,8,20,10,45,30.5,329.0,1.65,19.0,355.5,325.79,251.31
2016,8,20,11,0,43.0,371.0,1.7,19.0,409.0,370.52,284.61
2016,8,20,11,15,47.0,383.0,1.85,19.0,425.0,378.22,290.19
2016,8,20,11,30,51.0,395.0,2.0,19.0,441.0,384.99,295.28
2016,8,20,11,45,50.0,397.0,2.15,19.5,442.5,378.41,289.77
2016,8,20,12,0,49.0,399.0,2.3,20.0,444.0,371.69,284.24
2016,8,20,12,15,78.0,420.5,2.4,20.0,491.5,400.34,305.98
2016,8,20,12,30,107.0,442.0,2.5,20.0,539.0,424.94,324.21
2016,8,20,12,45,118.0,440.0,2.7,20.0,546.5,415.45,317.07
2016,8,20,13,0,129.0,438.0,2.9,20.0,554.0,404.63,308.84
2016,8,20,13,15,96.0,414.5,2.95,20.0,500.0,363.3,277.55
2016,8,20,13,30,63.0,391.0,3.0,20.0,446.0,322.33,246.73
2016,8,20,13,45,76.0,388.0,3.15,20.0,452.0,315.22,241.01
2016,8,20,14,0,89.0,385.0,3.3,20.0,458.0,306.38,233.62
2016,8,20,14,15,105.0,374.0,3.3,19.5,457.5,291.63,221.8
2016,8,20,14,30,121.0,363.0,3.3,19.0,457.0,263.16,199.38
2016,8,20,14,45,97.5,338.0,3.35,19.0,411.0,244.53,186.63
2016,8,20,15,0,74.0,313.0,3.4,19.0,365.0,217.46,168.05
2016,8,20,15,15,106.5,299.5,3.45,19.0,369.5,204.07,166.98
2016,8,20,15,30,139.0,286.0,3.5,19.0,374.0,185.42,151.98
2016,8,20,15,45,115.0,261.0,3.6,19.0,330.5,172.14,141.37
2016,8,20,16,0,91.0,236.0,3.7,19.0,287.0,166.2,136.85
2016,8,20,16,15,92.0,213.5,3.7,18.5,261.0,152.21,125.73
2016,8,20,16,30,93.0,191.0,3.7,18.0,235.0,137.84,114.13
2016,8,20,16,45,63.5,164.0,3.75,18.0,192.0,120.17,99.31
2016,8,20,17,0,34.0,137.0,3.8,18.0,149.0,102.07,83.91
2016,8,20,17,15,24.0,115.5,3.8,17.5,123.5,87.1,71.14
2016,8,20,17,30,14.0,94.0,3.8,17.0,98.0,73.54,59.32
2016,8,20,17,45,126.5,75.5,3.8,17.0,97.5,57.81,45.21
2016,8,20,18,0,239.0,57.0,3.8,17.0,97.0,43.01,31.73
2016,8,20,18,15,161.5,38.0,3.7,16.5,60.5,29.04,18.7
2016,8,20,18,30,84.0,19.0,3.6,16.0,24.0,14.69,0.1
2016,8,20,18,45,42.0,9.5,3.55,16.0,12.0,8.11,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,37.0,11.5,2.15,15.5,14.5,36.16,0.0
2016,8,21,6,0,74.0,23.0,2.2,16.0,29.0,106.05,69.85
2016,8,21,6,15,132.0,44.5,2.2,16.0,65.0,187.65,150.97
2016,8,21,6,30,190.0,66.0,2.2,16.0,101.0,266.95,220.46
2016,8,21,6,45,95.0,72.0,2.2,16.0,89.5,173.91,143.68
2016,8,21,7,0,0.0,78.0,2.2,16.0,78.0,69.82,53.66
2016,8,21,7,15,0.0,97.5,2.15,16.0,97.5,88.35,69.39
2016,8,21,7,30,0.0,117.0,2.1,16.0,117.0,106.54,84.45
2016,8,21,7,45,1.0,134.5,2.05,16.5,135.0,123.2,97.87
2016,8,21,8,0,2.0,152.0,2.0,17.0,153.0,139.75,110.96
2016,8,21,8,15,13.5,181.5,2.0,17.0,189.5,179.26,143.21
2016,8,21,8,30,25.0,211.0,2.0,17.0,226.0,218.53,174.66
2016,8,21,8,45,39.0,240.5,2.0,17.5,265.0,280.51,223.13
2016,8,21,9,0,53.0,270.0,2.0,18.0,304.0,322.65,255.0
2016,8,21,9,15,52.0,287.0,2.05,18.0,322.5,334.85,263.47
2016,8,21,9,30,51.0,304.0,2.1,18.0,341.0,346.61,271.73
2016,8,21,9,45,62.0,328.0,2.15,18.5,375.0,376.92,293.97
2016,8,21,10,0,73.0,352.0,2.2,19.0,409.0,405.98,314.89
2016,8,21,10,15,173.0,370.0,2.25,19.0,512.0,527.73,407.37
2016,8,21,10,30,273.0,388.0,2.3,19.0,615.0,641.08,490.06
2016,8,21,10,45,426.0,342.5,2.4,19.0,707.0,728.57,554.64
2016,8,21,11,0,579.0,297.0,2.5,19.0,799.0,794.95,603.3
2016,8,21,11,15,633.5,263.0,2.55,19.0,821.0,782.99,595.09
2016,8,21,11,30,688.0,229.0,2.6,19.0,843.0,764.19,582.51
2016,8,21,11,45,692.5,228.5,2.7,19.0,850.5,731.78,559.06
2016,8,21,12,0,697.0,228.0,2.8,19.0,858.0,697.05,533.56
2016,8,21,12,15,696.5,228.0,2.9,19.0,857.5,657.31,503.82
2016,8,21,12,30,696.0,228.0,3.0,19.0,857.0,616.05,472.26
2016,8,21,12,45,709.0,217.5,3.2,19.0,853.0,572.99,438.95
2016,8,21,13,0,722.0,207.0,3.4,19.0,849.0,527.89,402.92
2016,8,21,13,15,717.0,205.5,3.5,19.0,833.0,479.24,362.79
2016,8,21,13,30,712.0,204.0,3.6,19.0,817.0,430.35,321.43
2016,8,21,13,45,604.0,251.5,3.7,19.0,761.5,379.72,279.95
2016,8,21,14,0,496.0,299.0,3.8,19.0,706.0,340.61,248.6
2016,8,21,14,15,459.0,301.0,3.85,18.5,666.5,296.95,213.43
2016,8,21,14,30,422.0,303.0,3.9,18.0,627.0,257.47,183.02
2016,8,21,14,45,314.0,313.5,3.95,18.0,548.0,229.51,167.12
2016,8,21,15,0,206.0,324.0,4.0,18.0,469.0,216.12,165.09
2016,8,21,15,15,201.5,304.5,4.05,18.0,439.0,195.81,160.94
2016,8,21,15,30,197.0,285.0,4.1,18.0,409.0,185.96,153.19
2016,8,21,15,45,243.5,254.0,4.2,18.0,395.5,161.35,132.96
2016,8,21,16,0,290.0,223.0,4.3,18.0,382.0,146.4,120.74
2016,8,21,16,15,219.5,207.0,4.35,17.5,321.0,143.97,119.33
2016,8,21,16,30,149.0,191.0,4.4,17.0,260.0,133.17,110.67
2016,8,21,16,45,164.5,166.5,4.45,17.0,234.0,118.48,98.32
2016,8,21,17,0,180.0,142.0,4.5,17.0,208.0,103.21,85.28
2016,8,21,17,15,151.0,122.5,4.55,16.5,172.0,89.92,73.91
2016,8,21,17,30,122.0,103.0,4.6,16.0,136.0,76.33,62.0
2016,8,21,17,45,169.5,80.0,4.65,16.0,114.0,59.52,46.86
2016,8,21,18,0,217.0,57.0,4.7,16.0,92.0,42.95,31.75
2016,8,21,18,15,143.5,37.0,4.6,16.0,57.0,28.83,18.37
2016,8,21,18,30,70.0,17.0,4.5,16.0,22.0,13.62,0.0
2016,8,21,18,45,35.0,8.5,4.45,16.0,11.0,7.26,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.5,3.5,15.5,7.5,6.4,0.0
2016,8,22,6,0,0.0,15.0,3.5,16.0,15.0,12.36,2.68
2016,8,22,6,15,0.0,33.0,3.4,16.0,33.0,28.27,17.58
2016,8,22,6,30,0.0,51.0,3.3,16.0,51.0,46.66,33.6
2016,8,22,6,45,0.0,72.5,3.2,16.0,73.0,68.64,52.57
2016,8,22,7,0,0.0,94.0,3.1,16.0,95.0,89.7,70.54
2016,8,22,7,15,7.5,114.5,3.0,16.0,118.0,115.71,92.71
2016,8,22,7,30,15.0,135.0,2.9,16.0,141.0,141.67,114.46
2016,8,22,7,45,23.0,157.0,2.85,16.5,167.5,169.83,137.43
2016,8,22,8,0,31.0,179.0,2.8,17.0,194.0,215.97,174.5
2016,8,22,8,15,50.0,208.0,2.75,17.0,235.0,264.49,213.46
2016,8,22,8,30,69.0,237.0,2.7,17.0,276.0,312.36,251.15
2016,8,22,8,45,116.5,264.5,2.7,17.5,337.0,406.85,324.66
2016,8,22,9,0,164.0,292.0,2.7,18.0,398.0,479.09,378.97
2016,8,22,9,15,196.0,310.0,2.75,18.0,445.0,523.35,411.7
2016,8,22,9,30,228.0,328.0,2.8,18.0,492.0,565.98,442.92
2016,8,22,9,45,219.5,347.5,2.85,18.5,511.5,569.17,442.8
2016,8,22,10,0,211.0,367.0,2.9,19.0,531.0,571.05,442.05
2016,8,22,10,15,269.5,369.5,2.95,19.0,587.0,633.81,488.27
2016,8,22,10,30,328.0,372.0,3.0,19.0,643.0,674.35,517.71
2016,8,22,10,45,304.0,390.0,3.15,19.0,647.0,653.18,501.12
2016,8,22,11,0,280.0,408.0,3.3,19.0,651.0,631.22,484.34
2016,8,22,11,15,243.0,423.0,3.4,19.0,636.5,595.42,457.06
2016,8,22,11,30,206.0,438.0,3.5,19.0,622.0,552.15,424.38
2016,8,22,11,45,220.5,439.5,3.6,19.0,638.0,547.18,420.8
2016,8,22,12,0,235.0,441.0,3.7,19.0,654.0,540.3,415.49
2016,8,22,12,15,266.0,433.5,3.75,19.0,673.5,536.79,412.67
2016,8,22,12,30,297.0,426.0,3.8,19.0,693.0,526.35,404.41
2016,8,22,12,45,294.5,422.0,3.9,19.0,684.5,496.74,381.4
2016,8,22,13,0,292.0,418.0,4.0,19.0,676.0,467.13,358.11
2016,8,22,13,15,235.0,419.0,4.05,19.0,624.5,422.44,323.36
2016,8,22,13,30,178.0,420.0,4.1,19.0,573.0,379.07,289.98
2016,8,22,13,45,197.0,405.5,4.2,19.0,570.5,357.81,272.37
2016,8,22,14,0,216.0,391.0,4.3,19.0,568.0,334.76,252.92
2016,8,22,14,15,242.5,370.0,4.35,19.0,561.5,296.82,221.43
2016,8,22,14,30,269.0,349.0,4.4,19.0,555.0,266.54,196.21
2016,8,22,14,45,175.0,331.0,4.45,19.0,462.5,235.21,176.85
2016,8,22,15,0,81.0,313.0,4.5,19.0,370.0,216.35,167.75
2016,8,22,15,15,87.5,294.5,4.5,19.0,352.5,200.94,164.77
2016,8,22,15,30,94.0,276.0,4.5,19.0,335.0,190.22,156.3
2016,8,22,15,45,65.0,244.0,4.5,19.0,283.5,171.43,141.02
2016,8,22,16,0,36.0,212.0,4.5,19.0,232.0,151.95,125.03
2016,8,22,16,15,25.5,186.0,4.45,18.5,199.5,142.5,117.66
2016,8,22,16,30,15.0,160.0,4.4,18.0,167.0,123.83,102.24
2016,8,22,16,45,14.0,142.5,4.35,18.0,148.5,110.67,91.2
2016,8,22,17,0,13.0,125.0,4.3,18.0,130.0,97.39,79.9
2016,8,22,17,15,6.5,104.5,4.2,17.5,107.0,81.96,66.66
2016,8,22,17,30,0.0,84.0,4.1,17.0,84.0,66.41,53.03
2016,8,22,17,45,85.0,70.5,4.05,17.0,84.0,54.1,41.89
2016,8,22,18,0,170.0,57.0,4.0,17.0,84.0,43.42,31.95
2016,8,22,18,15,108.0,35.5,3.8,16.5,50.5,27.6,17.09
2016,8,22,18,30,46.0,14.0,3.6,16.0,17.0,11.29,0.0
2016,8,22,18,45,23.0,7.0,3.45,16.0,8.5,5.97,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,49.0,12.0,2.2,16.0,16.0,45.04,0.0
2016,8,23,6,0,98.0,24.0,2.2,16.0,32.0,126.31,77.95
2016,8,23,6,15,173.5,43.5,2.1,16.0,70.0,238.4,191.3
2016,8,23,6,30,249.0,63.0,2.0,16.0,108.0,329.47,270.91
2016,8,23,6,45,310.0,78.5,1.95,16.5,153.0,406.21,335.22
2016,8,23,7,0,371.0,94.0,1.9,17.0,198.0,485.71,398.76
2016,8,23,7,15,185.5,99.5,1.8,17.0,151.5,306.58,253.24
2016,8,23,7,30,0.0,105.0,1.7,17.0,105.0,93.57,72.97
2016,8,23,7,45,3.0,131.0,1.6,17.5,132.5,121.59,96.25
2016,8,23,8,0,6.0,157.0,1.5,18.0,160.0,149.35,118.47
2016,8,23,8,15,9.0,173.5,1.45,18.0,178.5,166.58,132.03
2016,8,23,8,30,12.0,190.0,1.4,18.0,197.0,183.76,145.43
2016,8,23,8,45,23.5,221.0,1.35,18.5,236.0,224.24,177.12
2016,8,23,9,0,35.0,252.0,1.3,19.0,275.0,284.55,223.32
2016,8,23,9,15,64.5,288.0,1.3,19.0,333.5,348.42,272.19
2016,8,23,9,30,94.0,324.0,1.3,19.0,392.0,410.62,318.6
2016,8,23,9,45,89.0,339.5,1.3,19.0,406.0,415.27,320.61
2016,8,23,10,0,84.0,355.0,1.3,19.0,420.0,419.46,322.73
2016,8,23,10,15,86.5,367.5,1.35,19.0,437.0,427.03,327.86
2016,8,23,10,30,89.0,380.0,1.4,19.0,454.0,433.91,332.49
2016,8,23,10,45,195.0,383.5,1.45,19.5,550.0,536.5,408.75
2016,8,23,11,0,301.0,387.0,1.5,20.0,646.0,628.58,474.14
2016,8,23,11,15,290.0,404.5,1.5,20.0,658.0,616.12,463.35
2016,8,23,11,30,279.0,422.0,1.5,20.0,670.0,602.39,452.63
2016,8,23,11,45,488.5,325.0,1.55,20.0,762.5,659.07,496.37
2016,8,23,12,0,698.0,228.0,1.6,20.0,855.0,693.91,522.72
2016,8,23,12,15,540.0,309.5,1.7,20.0,794.5,617.77,465.48
2016,8,23,12,30,382.0,391.0,1.8,20.0,734.0,549.64,414.42
2016,8,23,12,45,561.5,294.0,1.9,20.0,792.5,546.94,413.12
2016,8,23,13,0,741.0,197.0,2.0,20.0,851.0,525.4,395.43
2016,8,23,13,15,628.5,255.0,2.15,20.0,802.5,470.69,352.13
2016,8,23,13,30,516.0,313.0,2.3,20.0,754.0,426.59,317.19
2016,8,23,13,45,502.5,305.0,2.5,20.0,725.0,379.34,278.84
2016,8,23,14,0,489.0,297.0,2.7,20.0,696.0,333.65,241.23
2016,8,23,14,15,594.0,238.5,2.9,20.0,704.0,282.19,194.84
2016,8,23,14,30,699.0,180.0,3.1,20.0,712.0,220.62,140.76
2016,8,23,14,45,582.5,214.5,3.3,20.0,643.5,184.56,120.43
2016,8,23,15,0,466.0,249.0,3.5,20.0,575.0,161.1,116.45
2016,8,23,15,15,361.0,259.5,3.65,19.5,502.0,163.76,133.47
2016,8,23,15,30,256.0,270.0,3.8,19.0,429.0,168.86,138.39
2016,8,23,15,45,218.0,251.5,4.0,19.0,380.0,168.92,138.87
2016,8,23,16,0,180.0,233.0,4.2,19.0,331.0,157.96,130.1
2016,8,23,16,15,126.0,208.0,4.3,18.5,273.0,142.97,118.06
2016,8,23,16,30,72.0,183.0,4.4,18.0,215.0,132.58,109.79
2016,8,23,16,45,56.0,158.0,4.5,18.0,181.0,116.11,95.94
2016,8,23,17,0,40.0,133.0,4.6,18.0,147.0,99.26,81.55
2016,8,23,17,15,29.0,112.0,4.6,17.5,121.0,84.52,68.9
2016,8,23,17,30,18.0,91.0,4.6,17.0,95.0,71.11,57.14
2016,8,23,17,45,126.5,72.0,4.65,17.0,92.0,55.18,42.79
2016,8,23,18,0,235.0,53.0,4.7,17.0,89.0,40.18,29.07
2016,8,23,18,15,152.0,34.0,4.55,16.5,54.0,26.09,15.55
2016,8,23,18,30,69.0,15.0,4.4,16.0,19.0,11.64,0.0
2016,8,23,18,45,34.5,7.5,4.3,16.0,9.5,6.4,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,61.5,12.0,1.7,15.5,16.5,53.87,0.0
2016,8,24,6,0,123.0,24.0,1.7,16.0,33.0,162.22,95.75
2016,8,24,6,15,207.5,42.0,1.65,16.0,72.5,262.93,210.42
2016,8,24,6,30,292.0,60.0,1.6,16.0,112.0,360.33,295.25
2016,8,24,6,45,357.0,74.0,1.6,16.0,158.5,439.75,361.94
2016,8,24,7,0,422.0,88.0,1.6,16.0,205.0,522.18,427.45
2016,8,24,7,15,211.0,84.5,1.6,16.0,143.0,308.3,256.14
2016,8,24,7,30,0.0,81.0,1.6,16.0,81.0,68.57,52.35
2016,8,24,7,45,0.0,94.0,1.6,16.5,94.0,80.23,62.15
2016,8,24,8,0,0.0,107.0,1.6,17.0,107.0,91.83,71.43
2016,8,24,8,15,0.0,129.5,1.65,17.0,129.5,112.68,88.35
2016,8,24,8,30,0.0,152.0,1.7,17.0,152.0,133.39,104.95
2016,8,24,8,45,4.0,176.0,1.75,17.5,179.0,159.35,125.56
2016,8,24,9,0,8.0,200.0,1.8,18.0,206.0,185.08,145.65
2016,8,24,9,15,12.5,225.0,1.9,18.0,234.5,211.96,166.72
2016,8,24,9,30,17.0,250.0,2.0,18.0,263.0,238.43,187.25
2016,8,24,9,45,16.5,256.0,2.1,18.5,268.5,241.34,188.72
2016,8,24,10,0,16.0,262.0,2.2,19.0,274.0,244.35,190.35
2016,8,24,10,15,18.5,281.0,2.3,19.0,295.5,262.17,203.95
2016,8,24,10,30,21.0,300.0,2.4,19.0,317.0,279.52,217.09
2016,8,24,10,45,43.0,346.0,2.5,19.0,382.5,352.67,273.28
2016,8,24,11,0,65.0,392.0,2.6,19.0,448.0,408.31,315.11
2016,8,24,11,15,40.5,343.5,2.7,19.0,379.0,336.44,260.0
2016,8,24,11,30,16.0,295.0,2.8,19.0,310.0,261.6,202.27
2016,8,24,11,45,78.0,369.0,2.95,19.0,439.5,374.0,289.63
2016,8,24,12,0,140.0,443.0,3.1,19.0,569.0,474.65,365.06
2016,8,24,12,15,106.0,430.0,3.25,19.0,525.5,424.71,326.75
2016,8,24,12,30,72.0,417.0,3.4,19.0,482.0,382.6,294.74
2016,8,24,12,45,111.5,425.5,3.55,19.0,524.5,398.99,307.35
2016,8,24,13,0,151.0,434.0,3.7,19.0,567.0,410.21,315.32
2016,8,24,13,15,159.5,425.0,3.85,19.0,563.5,390.89,299.97
2016,8,24,13,30,168.0,416.0,4.0,19.0,560.0,370.82,283.81
2016,8,24,13,45,141.5,401.0,4.2,19.0,519.5,334.55,255.81
2016,8,24,14,0,115.0,386.0,4.4,19.0,479.0,301.75,230.76
2016,8,24,14,15,143.0,372.5,4.55,19.0,483.5,285.13,216.43
2016,8,24,14,30,171.0,359.0,4.7,19.0,488.0,265.52,199.91
2016,8,24,14,45,218.5,333.5,4.85,19.0,490.5,238.65,178.39
2016,8,24,15,0,266.0,308.0,5.0,19.0,493.0,193.92,147.52
2016,8,24,15,15,274.5,285.5,5.1,18.5,465.5,175.77,144.31
2016,8,24,15,30,283.0,263.0,5.2,18.0,438.0,165.82,136.63
2016,8,24,15,45,193.5,246.5,5.3,18.0,362.5,165.87,137.12
2016,8,24,16,0,104.0,230.0,5.4,18.0,287.0,162.54,134.74
2016,8,24,16,15,82.5,204.5,5.45,17.5,246.5,146.48,121.7
2016,8,24,16,30,61.0,179.0,5.5,17.0,206.0,130.01,108.13
2016,8,24,16,45,53.5,157.5,5.55,17.0,179.0,115.62,95.98
2016,8,24,17,0,46.0,136.0,5.6,17.0,152.0,100.92,83.37
2016,8,24,17,15,37.0,113.5,5.55,17.0,125.0,85.32,69.76
2016,8,24,17,30,28.0,91.0,5.5,17.0,98.0,69.42,55.63
2016,8,24,17,45,150.5,71.0,5.45,17.0,94.5,53.29,41.08
2016,8,24,18,0,273.0,51.0,5.4,17.0,91.0,38.9,27.89
2016,8,24,18,15,176.5,33.0,5.3,16.5,55.0,25.43,14.66
2016,8,24,18,30,80.0,15.0,5.2,16.0,19.0,11.67,0.0
2016,8,24,18,45,40.0,7.5,5.1,16.0,9.5,6.4,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,90.5,12.0,2.6,15.0,18.5,74.36,0.0
2016,8,25,6,0,181.0,24.0,2.6,15.0,37.0,204.78,114.88
2016,8,25,6,15,283.0,37.5,2.5,15.0,77.5,317.82,255.82
2016,8,25,6,30,385.0,51.0,2.4,15.0,118.0,427.0,351.09
2016,8,25,6,45,192.5,44.0,2.35,15.5,77.5,250.78,209.69
2016,8,25,7,0,0.0,37.0,2.3,16.0,37.0,30.54,20.37
2016,8,25,7,15,0.0,46.0,2.2,16.0,46.0,38.02,26.86
2016,8,25,7,30,0.0,55.0,2.1,16.0,55.0,45.52,33.18
2016,8,25,7,45,0.0,66.5,2.05,16.5,66.5,55.12,41.1
2016,8,25,8,0,0.0,78.0,2.0,17.0,78.0,64.74,48.92
2016,8,25,8,15,0.0,88.5,2.0,17.0,88.5,73.69,56.19
2016,8,25,8,30,0.0,99.0,2.0,17.0,99.0,83.0,63.69
2016,8,25,8,45,0.0,115.5,2.0,17.0,115.5,97.76,75.62
2016,8,25,9,0,0.0,132.0,2.0,17.0,132.0,112.46,87.39
2016,8,25,9,15,0.0,139.5,2.05,17.0,139.5,118.86,92.34
2016,8,25,9,30,0.0,147.0,2.1,17.0,147.0,125.24,97.27
2016,8,25,9,45,1.0,157.0,2.2,17.5,158.0,134.78,104.61
2016,8,25,10,0,2.0,167.0,2.3,18.0,169.0,144.22,111.8
2016,8,25,10,15,3.5,179.5,2.35,18.0,183.0,156.22,121.23
2016,8,25,10,30,5.0,192.0,2.4,18.0,197.0,168.0,130.46
2016,8,25,10,45,9.0,226.5,2.45,18.0,234.5,201.06,156.5
2016,8,25,11,0,13.0,261.0,2.5,18.0,272.0,233.44,181.71
2016,8,25,11,15,10.0,232.0,2.55,18.0,241.0,204.35,158.66
2016,8,25,11,30,7.0,203.0,2.6,18.0,210.0,176.15,136.38
2016,8,25,11,45,7.5,204.0,2.65,18.0,211.5,176.48,136.65
2016,8,25,12,0,8.0,205.0,2.7,18.0,213.0,176.72,136.8
2016,8,25,12,15,21.0,284.5,2.75,18.0,303.5,251.23,195.26
2016,8,25,12,30,34.0,364.0,2.8,18.0,394.0,318.01,246.44
2016,8,25,12,45,64.5,392.5,2.85,18.5,449.0,349.72,269.94
2016,8,25,13,0,95.0,421.0,2.9,19.0,504.0,376.43,289.17
2016,8,25,13,15,93.5,411.5,2.95,18.5,492.0,357.38,274.8
2016,8,25,13,30,92.0,402.0,3.0,18.0,480.0,338.64,260.69
2016,8,25,13,45,100.5,393.0,3.15,18.0,476.0,323.79,248.8
2016,8,25,14,0,109.0,384.0,3.3,18.0,472.0,307.98,235.96
2016,8,25,14,15,120.5,370.0,3.4,18.0,463.5,277.99,211.93
2016,8,25,14,30,132.0,356.0,3.5,18.0,455.0,256.79,195.01
2016,8,25,14,45,119.0,335.0,3.6,18.0,421.5,228.6,174.6
2016,8,25,15,0,106.0,314.0,3.7,18.0,388.0,215.38,167.7
2016,8,25,15,15,67.5,274.5,3.75,18.0,320.5,189.93,156.14
2016,8,25,15,30,29.0,235.0,3.8,18.0,253.0,166.8,137.22
2016,8,25,15,45,40.5,225.5,3.85,18.0,248.5,160.55,132.4
2016,8,25,16,0,52.0,216.0,3.9,18.0,244.0,154.0,127.29
2016,8,25,16,15,26.0,173.5,3.9,17.5,187.5,127.83,105.57
2016,8,25,16,30,0.0,131.0,3.9,17.0,131.0,103.71,85.29
2016,8,25,16,45,0.0,114.0,3.9,17.0,114.0,90.76,74.29
2016,8,25,17,0,0.0,97.0,3.9,17.0,97.0,77.7,63.03
2016,8,25,17,15,253.0,81.0,3.85,16.5,143.5,58.28,46.08
2016,8,25,17,30,506.0,65.0,3.8,16.0,190.0,50.96,39.58
2016,8,25,17,45,430.5,54.5,3.8,16.0,142.5,43.49,32.64
2016,8,25,18,0,355.0,44.0,3.8,16.0,95.0,35.83,25.3
2016,8,25,18,15,236.5,29.5,3.65,16.0,57.5,24.22,13.3
2016,8,25,18,30,118.0,15.0,3.5,16.0,20.0,12.8,0.0
2016,8,25,18,45,59.0,7.5,3.35,16.0,10.0,6.4,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,99.5,12.0,2.45,15.5,18.5,80.64,0.0
2016,8,26,6,0,199.0,24.0,2.5,16.0,37.0,218.55,111.92
2016,8,26,6,15,308.5,36.5,2.5,16.0,79.0,336.5,268.87
2016,8,26,6,30,418.0,49.0,2.5,16.0,121.0,451.4,368.77
2016,8,26,6,45,209.0,39.5,2.55,16.5,75.5,256.89,214.46
2016,8,26,7,0,0.0,30.0,2.6,17.0,30.0,24.74,15.35
2016,8,26,7,15,0.0,37.0,2.6,17.0,37.0,30.55,20.39
2016,8,26,7,30,0.0,44.0,2.6,17.0,44.0,36.37,25.29
2016,8,26,7,45,0.0,59.0,2.65,17.0,59.0,48.86,35.75
2016,8,26,8,0,0.0,74.0,2.7,17.0,74.0,61.4,46.13
2016,8,26,8,15,0.0,87.0,2.65,17.0,87.0,72.34,55.08
2016,8,26,8,30,0.0,100.0,2.6,17.0,100.0,83.93,64.49
2016,8,26,8,45,1.0,137.0,2.6,17.5,138.0,118.78,92.77
2016,8,26,9,0,2.0,174.0,2.6,18.0,176.0,153.96,120.79
2016,8,26,9,15,8.0,206.0,2.55,18.0,212.0,189.15,148.82
2016,8,26,9,30,14.0,238.0,2.5,18.0,248.0,223.95,176.16
2016,8,26,9,45,11.5,230.5,2.5,18.5,239.0,212.43,166.19
2016,8,26,10,0,9.0,223.0,2.5,19.0,230.0,201.55,156.93
2016,8,26,10,15,13.5,253.0,2.5,19.0,264.0,231.73,180.46
2016,8,26,10,30,18.0,283.0,2.5,19.0,298.0,261.25,203.13
2016,8,26,10,45,19.5,296.5,2.5,19.0,313.0,272.48,211.46
2016,8,26,11,0,21.0,310.0,2.5,19.0,328.0,283.31,219.53
2016,8,26,11,15,22.0,319.5,2.45,19.0,339.0,289.82,224.23
2016,8,26,11,30,23.0,329.0,2.4,19.0,350.0,295.99,228.69
2016,8,26,11,45,20.5,317.0,2.4,19.5,336.0,281.09,216.65
2016,8,26,12,0,18.0,305.0,2.4,20.0,322.0,266.68,205.11
2016,8,26,12,15,16.5,294.5,2.4,20.0,310.0,254.61,195.81
2016,8,26,12,30,15.0,284.0,2.4,20.0,298.0,242.87,186.76
2016,8,26,12,45,15.0,282.5,2.4,20.0,296.5,239.42,184.11
2016,8,26,13,0,15.0,281.0,2.4,20.0,295.0,235.93,181.42
2016,8,26,13,15,13.0,263.5,2.4,19.5,275.0,219.17,168.83
2016,8,26,13,30,11.0,246.0,2.4,19.0,255.0,202.89,156.59
2016,8,26,13,45,7.5,212.5,2.4,19.0,218.5,174.41,134.44
2016,8,26,14,0,4.0,179.0,2.4,19.0,182.0,146.57,112.71
2016,8,26,14,15,3.5,177.0,2.4,19.0,179.5,144.04,110.91
2016,8,26,14,30,3.0,175.0,2.4,19.0,177.0,141.51,109.11
2016,8,26,14,45,6.0,194.0,2.4,19.0,198.0,154.48,119.6
2016,8,26,15,0,9.0,213.0,2.4,19.0,219.0,165.82,129.0
2016,8,26,15,15,13.0,215.0,2.35,19.0,223.5,165.98,135.42
2016,8,26,15,30,17.0,217.0,2.3,19.0,228.0,166.25,136.01
2016,8,26,15,45,8.5,183.5,2.3,19.0,189.0,142.85,116.77
2016,8,26,16,0,0.0,150.0,2.3,19.0,150.0,118.8,96.82
2016,8,26,16,15,0.0,135.0,2.25,18.5,135.0,107.41,87.62
2016,8,26,16,30,0.0,120.0,2.2,18.0,120.0,95.9,78.18
2016,8,26,16,45,0.0,104.0,2.2,18.0,104.0,83.59,67.74
2016,8,26,17,0,0.0,88.0,2.2,18.0,88.0,71.17,57.06
2016,8,26,17,15,240.5,77.0,2.1,17.5,135.5,55.48,43.43
2016,8,26,17,30,481.0,66.0,2.0,17.0,183.0,51.77,40.11
2016,8,26,17,45,404.5,54.5,1.95,17.0,136.0,43.5,32.48
2016,8,26,18,0,328.0,43.0,1.9,17.0,89.0,35.0,24.41
2016,8,26,18,15,211.5,28.0,1.85,17.0,53.0,21.77,10.8
2016,8,26,18,30,95.0,13.0,1.8,17.0,17.0,11.1,0.0
2016,8,26,18,45,47.5,6.5,1.8,17.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,2.5,2.8,15.5,2.5,2.13,0.0
2016,8,27,6,0,0.0,5.0,2.9,16.0,5.0,4.1,0.0
2016,8,27,6,15,0.0,12.5,2.9,16.0,12.5,10.27,2.68
2016,8,27,6,30,0.0,20.0,2.9,16.0,20.0,16.46,8.18
2016,8,27,6,45,0.0,29.0,2.9,16.0,29.0,23.91,14.68
2016,8,27,7,0,0.0,38.0,2.9,16.0,38.0,31.38,21.16
2016,8,27,7,15,0.0,47.5,2.85,16.0,47.5,39.27,27.91
2016,8,27,7,30,0.0,57.0,2.8,16.0,57.0,47.19,34.59
2016,8,27,7,45,0.0,68.5,2.8,16.5,68.5,56.79,42.51
2016,8,27,8,0,0.0,80.0,2.8,17.0,80.0,66.41,50.33
2016,8,27,8,15,0.0,91.5,2.8,17.0,91.5,76.48,58.54
2016,8,27,8,30,0.0,103.0,2.8,17.0,103.0,86.7,66.79
2016,8,27,8,45,0.0,113.0,2.85,17.0,113.0,95.5,73.82
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,104.26,80.78
2016,8,27,9,15,0.5,144.5,2.9,17.0,145.0,123.95,96.62
2016,8,27,9,30,1.0,166.0,2.9,17.0,167.0,143.53,112.24
2016,8,27,9,45,3.5,184.5,2.95,17.5,187.5,162.12,126.79
2016,8,27,10,0,6.0,203.0,3.0,18.0,208.0,180.44,140.97
2016,8,27,10,15,8.5,224.5,3.05,18.0,232.0,201.16,157.21
2016,8,27,10,30,11.0,246.0,3.1,18.0,256.0,221.46,173.01
2016,8,27,10,45,12.5,259.0,3.15,18.0,270.0,232.83,181.71
2016,8,27,11,0,14.0,272.0,3.2,18.0,284.0,243.86,190.15
2016,8,27,11,15,19.5,302.5,3.25,18.0,319.5,272.92,212.7
2016,8,27,11,30,25.0,333.0,3.3,18.0,355.0,308.91,240.34
2016,8,27,11,45,30.5,351.0,3.35,18.5,378.5,323.18,250.66
2016,8,27,12,0,36.0,369.0,3.4,19.0,402.0,336.08,259.92
2016,8,27,12,15,37.5,371.5,3.4,19.0,405.5,332.4,256.93
2016,8,27,12,30,39.0,374.0,3.4,19.0,409.0,328.34,253.71
2016,8,27,12,45,47.0,381.5,3.4,19.0,423.5,331.18,255.78
2016,8,27,13,0,55.0,389.0,3.4,19.0,438.0,332.62,256.66
2016,8,27,13,15,72.0,393.0,3.35,19.0,455.5,333.99,257.28
2016,8,27,13,30,89.0,397.0,3.3,19.0,473.0,332.94,255.77
2016,8,27,13,45,87.5,384.0,3.25,19.0,456.5,312.47,239.61
2016,8,27,14,0,86.0,371.0,3.2,19.0,440.0,292.41,223.83
2016,8,27,14,15,222.0,344.0,3.1,19.0,512.5,282.47,210.38
2016,8,27,14,30,358.0,317.0,3.0,19.0,585.0,255.06,183.08
2016,8,27,14,45,410.0,281.5,2.95,19.0,573.0,200.86,141.84
2016,8,27,15,0,462.0,246.0,2.9,19.0,561.0,151.12,113.64
2016,8,27,15,15,621.0,176.5,2.8,18.5,571.0,109.79,88.57
2016,8,27,15,30,780.0,107.0,2.7,18.0,581.0,78.66,62.44
2016,8,27,15,45,761.0,102.5,2.65,18.0,534.5,76.94,61.19
2016,8,27,16,0,742.0,98.0,2.6,18.0,488.0,75.1,59.81
2016,8,27,16,15,714.0,93.5,2.6,18.0,437.5,66.74,52.77
2016,8,27,16,30,686.0,89.0,2.6,18.0,387.0,64.81,51.27
2016,8,27,16,45,648.5,83.0,2.6,18.0,335.5,61.61,48.63
2016,8,27,17,0,611.0,77.0,2.6,18.0,284.0,58.31,45.83
2016,8,27,17,15,557.0,69.5,2.65,17.5,233.0,53.6,41.78
2016,8,27,17,30,503.0,62.0,2.7,17.0,182.0,48.79,37.46
2016,8,27,17,45,422.0,51.5,2.8,17.0,134.5,41.2,30.42
2016,8,27,18,0,341.0,41.0,2.9,17.0,87.0,33.44,22.97
2016,8,27,18,15,221.0,26.5,2.95,16.5,51.0,21.76,10.09
2016,8,27,18,30,101.0,12.0,3.0,16.0,15.0,10.24,0.0
2016,8,27,18,45,50.5,6.0,3.15,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.0,16.5,71.77,0.0
2016,8,28,6,0,178.0,21.0,1.9,15.0,33.0,196.56,75.31
2016,8,28,6,15,286.0,35.0,1.8,15.0,74.0,316.64,251.56
2016,8,28,6,30,394.0,49.0,1.7,15.0,115.0,430.71,351.34
2016,8,28,6,45,216.0,74.0,1.65,15.5,112.5,299.9,248.31
2016,8,28,7,0,38.0,99.0,1.6,16.0,110.0,145.62,118.15
2016,8,28,7,15,47.0,120.5,1.6,16.0,136.5,176.33,144.4
2016,8,28,7,30,56.0,142.0,1.6,16.0,163.0,206.73,169.34
2016,8,28,7,45,48.5,160.5,1.6,16.5,181.0,217.21,176.61
2016,8,28,8,0,41.0,179.0,1.6,17.0,199.0,227.19,183.34
2016,8,28,8,15,64.5,207.0,1.65,17.0,241.5,278.7,224.59
2016,8,28,8,30,88.0,235.0,1.7,17.0,284.0,329.57,264.35
2016,8,28,8,45,118.5,260.0,1.8,17.5,331.5,403.59,320.71
2016,8,28,9,0,149.0,285.0,1.9,18.0,379.0,455.69,359.19
2016,8,28,9,15,312.0,267.0,2.0,18.0,481.0,606.79,474.87
2016,8,28,9,30,475.0,249.0,2.1,18.0,583.0,755.68,583.23
2016,8,28,9,45,662.0,184.0,2.25,18.5,675.5,860.92,657.48
2016,8,28,10,0,849.0,119.0,2.4,19.0,768.0,932.37,704.05
2016,8,28,10,15,857.5,120.5,2.5,19.0,797.0,920.95,695.42
2016,8,28,10,30,866.0,122.0,2.6,19.0,826.0,905.98,685.27
2016,8,28,10,45,871.5,123.5,2.75,19.0,848.0,884.87,671.37
2016,8,28,11,0,877.0,125.0,2.9,19.0,870.0,860.41,655.13
2016,8,28,11,15,880.5,125.5,2.95,19.0,884.5,830.18,634.17
2016,8,28,11,30,884.0,126.0,3.0,19.0,899.0,796.99,611.1
2016,8,28,11,45,885.0,126.5,3.15,19.5,905.5,759.16,583.22
2016,8,28,12,0,886.0,127.0,3.3,20.0,912.0,718.87,552.14
2016,8,28,12,15,885.5,127.0,3.3,20.0,910.5,674.92,518.17
2016,8,28,12,30,885.0,127.0,3.3,20.0,909.0,629.04,481.97
2016,8,28,12,45,898.0,118.0,3.35,20.0,904.5,581.85,444.07
2016,8,28,13,0,911.0,109.0,3.4,20.0,900.0,531.99,402.86
2016,8,28,13,15,907.5,108.0,3.35,19.5,882.5,478.31,357.96
2016,8,28,13,30,904.0,107.0,3.3,19.0,865.0,423.75,311.02
2016,8,28,13,45,897.5,106.0,3.3,19.0,840.0,367.55,261.3
2016,8,28,14,0,891.0,105.0,3.3,19.0,815.0,311.22,211.15
2016,8,28,14,15,882.5,103.5,3.25,19.0,783.5,254.24,161.6
2016,8,28,14,30,874.0,102.0,3.2,19.0,752.0,197.78,116.22
2016,8,28,14,45,861.5,100.5,3.2,19.0,713.5,141.72,79.81
2016,8,28,15,0,849.0,99.0,3.2,19.0,675.0,87.06,68.98
2016,8,28,15,15,833.5,96.5,3.15,19.0,632.0,71.35,55.82
2016,8,28,15,30,818.0,94.0,3.1,19.0,589.0,70.75,55.48
2016,8,28,15,45,796.0,91.5,3.05,19.0,541.0,70.0,55.01
2016,8,28,16,0,774.0,89.0,3.0,19.0,493.0,69.23,54.54
2016,8,28,16,15,746.5,85.0,3.0,18.5,442.0,67.26,53.13
2016,8,28,16,30,719.0,81.0,3.0,18.0,391.0,65.23,51.65
2016,8,28,16,45,678.5,76.5,3.0,18.0,338.0,57.36,44.92
2016,8,28,17,0,638.0,72.0,3.0,18.0,285.0,54.92,42.87
2016,8,28,17,15,583.0,65.0,3.1,17.5,233.5,50.42,38.97
2016,8,28,17,30,528.0,58.0,3.2,17.0,182.0,45.83,34.83
2016,8,28,17,45,442.0,48.5,3.3,17.0,134.0,38.91,28.37
2016,8,28,18,0,356.0,39.0,3.4,17.0,86.0,31.89,21.53
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,20.56,8.26
2016,8,28,18,30,95.0,11.0,3.5,16.0,14.0,9.39,0.0
2016,8,28,18,45,47.5,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,85.0,11.0,4.65,14.5,16.0,69.3,0.0
2016,8,29,6,0,170.0,22.0,4.7,15.0,32.0,188.61,56.05
2016,8,29,6,15,284.0,35.0,4.65,15.0,73.0,314.7,251.29
2016,8,29,6,30,398.0,48.0,4.6,15.0,114.0,432.37,357.43
2016,8,29,6,45,259.0,75.5,4.55,15.0,124.5,358.2,299.86
2016,8,29,7,0,120.0,103.0,4.5,15.0,135.0,241.07,201.62
2016,8,29,7,15,136.5,124.0,4.45,15.0,168.0,280.34,235.06
2016,8,29,7,30,153.0,145.0,4.4,15.0,201.0,319.43,267.14
2016,8,29,7,45,98.0,162.0,4.4,15.5,200.0,285.33,236.02
2016,8,29,8,0,43.0,179.0,4.4,16.0,199.0,229.38,187.14
2016,8,29,8,15,405.5,138.0,4.45,16.0,358.5,586.8,482.81
2016,8,29,8,30,768.0,97.0,4.5,16.0,518.0,893.53,711.35
2016,8,29,8,45,791.0,98.5,4.55,16.5,564.5,916.9,722.98
2016,8,29,9,0,814.0,100.0,4.6,17.0,611.0,936.98,734.18
2016,8,29,9,15,828.5,102.0,4.6,17.0,652.5,945.91,738.54
2016,8,29,9,30,843.0,104.0,4.6,17.0,694.0,940.21,732.75
2016,8,29,9,45,871.5,97.0,4.6,17.5,734.0,945.48,733.6
2016,8,29,10,0,900.0,90.0,4.6,18.0,774.0,946.9,731.81
2016,8,29,10,15,907.5,91.0,4.6,18.0,803.5,933.75,721.41
2016,8,29,10,30,915.0,92.0,4.6,18.0,833.0,916.95,708.68
2016,8,29,10,45,919.5,93.0,4.65,18.5,855.0,893.94,690.72
2016,8,29,11,0,924.0,94.0,4.7,19.0,877.0,867.5,670.49
2016,8,29,11,15,927.5,94.5,4.8,19.0,892.0,836.47,648.64
2016,8,29,11,30,931.0,95.0,4.9,19.0,907.0,802.32,624.46
2016,8,29,11,45,692.5,222.5,5.0,19.0,829.0,710.78,553.45
2016,8,29,12,0,454.0,350.0,5.1,19.0,751.0,615.82,478.12
2016,8,29,12,15,407.0,373.0,5.25,19.0,732.0,572.69,444.6
2016,8,29,12,30,360.0,396.0,5.4,19.0,713.0,532.48,412.83
2016,8,29,12,45,637.0,250.5,5.6,19.0,804.0,541.44,419.98
2016,8,29,13,0,914.0,105.0,5.8,19.0,895.0,527.33,405.82
2016,8,29,13,15,910.0,104.0,5.95,19.0,878.0,473.29,358.82
2016,8,29,13,30,906.0,103.0,6.1,19.0,861.0,418.41,310.04
2016,8,29,13,45,900.0,102.0,6.25,19.0,836.0,362.27,259.38
2016,8,29,14,0,894.0,101.0,6.4,19.0,811.0,305.95,208.38
2016,8,29,14,15,886.0,100.0,6.45,19.0,779.5,249.24,158.43
2016,8,29,14,30,878.0,99.0,6.5,19.0,748.0,192.99,113.02
2016,8,29,14,45,868.5,96.0,6.6,19.0,710.5,136.04,76.28
2016,8,29,15,0,859.0,93.0,6.7,19.0,673.0,80.19,63.25
2016,8,29,15,15,844.0,91.0,6.7,18.5,629.5,78.24,61.9
2016,8,29,15,30,829.0,89.0,6.7,18.0,586.0,67.75,53.16
2016,8,29,15,45,811.5,85.5,6.75,18.0,539.0,66.25,52.03
2016,8,29,16,0,794.0,82.0,6.8,18.0,492.0,64.65,50.82
2016,8,29,16,15,767.0,78.5,6.75,18.0,441.0,62.85,49.43
2016,8,29,16,30,740.0,75.0,6.7,18.0,390.0,60.99,47.97
2016,8,29,16,45,702.0,70.5,6.7,18.0,337.5,58.19,45.65
2016,8,29,17,0,664.0,66.0,6.7,18.0,285.0,50.8,39.23
2016,8,29,17,15,609.5,60.0,6.65,17.5,233.0,46.86,35.81
2016,8,29,17,30,555.0,54.0,6.6,17.0,181.0,42.89,32.2
2016,8,29,17,45,466.0,45.5,6.55,17.0,132.5,36.63,26.32
2016,8,29,18,0,377.0,37.0,6.5,17.0,84.0,30.35,20.07
2016,8,29,18,15,188.5,25.0,6.4,16.5,48.5,19.47,6.25
2016,8,29,18,30,0.0,13.0,6.3,16.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,6.2,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
