Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,113.0,10.0,4.6,16.0,16.5,88.07,0.0
2016,8,30,6,0,226.0,20.0,4.6,16.0,33.0,227.73,44.35
2016,8,30,6,15,346.0,30.5,4.65,16.0,74.5,357.76,282.76
2016,8,30,6,30,466.0,41.0,4.7,16.0,116.0,478.79,392.66
2016,8,30,6,45,539.5,47.5,4.8,16.5,166.0,561.97,463.62
2016,8,30,7,0,613.0,54.0,4.9,17.0,216.0,647.84,532.99
2016,8,30,7,15,659.5,59.0,4.9,17.0,268.5,703.59,576.59
2016,8,30,7,30,706.0,64.0,4.9,17.0,321.0,765.28,622.84
2016,8,30,7,45,740.5,67.5,4.9,17.5,373.0,812.65,655.45
2016,8,30,8,0,775.0,71.0,4.9,18.0,425.0,858.15,685.67
2016,8,30,8,15,798.0,74.0,4.95,18.0,475.0,889.59,706.59
2016,8,30,8,30,821.0,77.0,5.0,18.0,525.0,907.45,717.5
2016,8,30,8,45,840.0,78.5,5.05,18.5,571.5,927.19,728.44
2016,8,30,9,0,859.0,80.0,5.1,19.0,618.0,943.71,737.05
2016,8,30,9,15,871.5,82.0,5.1,19.0,659.5,951.07,740.32
2016,8,30,9,30,884.0,84.0,5.1,19.0,701.0,954.82,741.25
2016,8,30,9,45,899.5,82.5,5.2,19.0,738.0,953.67,739.6
2016,8,30,10,0,915.0,81.0,5.3,19.0,775.0,948.78,735.49
2016,8,30,10,15,921.5,82.0,5.35,19.0,804.0,934.58,724.61
2016,8,30,10,30,928.0,83.0,5.4,19.0,833.0,916.73,711.32
2016,8,30,10,45,933.0,83.5,5.5,19.5,855.0,893.44,693.19
2016,8,30,11,0,938.0,84.0,5.6,20.0,877.0,866.7,672.69
2016,8,30,11,15,940.5,84.5,5.6,20.0,891.0,834.59,649.18
2016,8,30,11,30,943.0,85.0,5.6,20.0,905.0,799.39,623.44
2016,8,30,11,45,945.0,84.5,5.7,20.0,911.5,759.98,594.97
2016,8,30,12,0,947.0,84.0,5.8,20.0,918.0,717.87,562.31
2016,8,30,12,15,946.5,84.0,5.85,20.0,916.0,672.09,525.68
2016,8,30,12,30,946.0,84.0,5.9,20.0,914.0,624.19,486.56
2016,8,30,12,45,943.5,84.0,6.0,20.0,904.5,573.29,444.23
2016,8,30,13,0,941.0,84.0,6.1,20.0,895.0,520.87,399.53
2016,8,30,13,15,937.0,83.5,6.1,20.0,877.5,466.11,351.65
2016,8,30,13,30,933.0,83.0,6.1,20.0,860.0,410.45,301.92
2016,8,30,13,45,926.5,82.5,6.2,20.0,834.5,353.32,250.32
2016,8,30,14,0,920.0,82.0,6.3,20.0,809.0,296.01,198.48
2016,8,30,14,15,912.5,81.0,6.3,20.0,777.5,238.2,147.76
2016,8,30,14,30,905.0,80.0,6.3,20.0,746.0,180.78,101.87
2016,8,30,14,45,894.0,78.5,6.3,20.0,708.0,123.38,66.04
2016,8,30,15,0,883.0,77.0,6.3,20.0,670.0,69.99,54.33
2016,8,30,15,15,869.5,75.5,6.25,19.5,627.0,69.02,53.78
2016,8,30,15,30,856.0,74.0,6.2,19.0,584.0,67.97,53.14
2016,8,30,15,45,837.5,71.5,6.2,19.0,536.5,66.07,51.68
2016,8,30,16,0,819.0,69.0,6.2,19.0,489.0,64.06,50.12
2016,8,30,16,15,794.0,66.0,6.15,18.5,438.0,54.22,41.83
2016,8,30,16,30,769.0,63.0,6.1,18.0,387.0,52.38,40.45
2016,8,30,16,45,733.0,59.5,6.05,18.0,335.0,50.0,38.47
2016,8,30,17,0,697.0,56.0,6.0,18.0,283.0,47.6,36.42
2016,8,30,17,15,644.5,51.0,5.95,17.5,231.0,43.83,33.14
2016,8,30,17,30,592.0,46.0,5.9,17.0,179.0,40.06,29.69
2016,8,30,17,45,505.5,39.0,5.9,17.0,131.0,31.53,21.84
2016,8,30,18,0,419.0,32.0,5.9,17.0,83.0,26.26,16.49
2016,8,30,18,15,209.5,22.0,5.8,17.0,47.5,18.08,3.74
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,10.24,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,112.5,9.5,5.4,15.5,16.0,87.19,0.0
2016,8,31,6,0,225.0,19.0,5.5,16.0,32.0,224.23,14.49
2016,8,31,6,15,351.5,29.5,5.55,16.0,74.0,360.5,284.05
2016,8,31,6,30,478.0,40.0,5.6,16.0,116.0,486.7,400.03
2016,8,31,6,45,551.5,47.0,5.7,16.5,166.5,570.79,472.52
2016,8,31,7,0,625.0,54.0,5.8,17.0,217.0,657.61,543.35
2016,8,31,7,15,672.0,58.5,5.85,17.0,270.0,713.25,587.6
2016,8,31,7,30,719.0,63.0,5.9,17.0,323.0,774.87,634.61
2016,8,31,7,45,514.5,117.5,6.0,17.0,318.5,660.07,544.31
2016,8,31,8,0,310.0,172.0,6.1,17.0,314.0,515.47,425.81
2016,8,31,8,15,282.5,199.5,6.1,17.0,340.0,521.0,427.97
2016,8,31,8,30,255.0,227.0,6.1,17.0,366.0,523.77,427.48
2016,8,31,8,45,327.5,232.5,6.15,17.5,427.0,594.91,482.7
2016,8,31,9,0,400.0,238.0,6.2,18.0,488.0,685.88,551.09
2016,8,31,9,15,317.0,277.0,6.25,18.0,483.5,621.31,497.83
2016,8,31,9,30,234.0,316.0,6.3,18.0,479.0,555.41,443.82
2016,8,31,9,45,238.5,333.5,6.35,18.0,507.0,568.65,453.08
2016,8,31,10,0,243.0,351.0,6.4,18.0,535.0,580.26,460.88
2016,8,31,10,15,230.5,368.0,6.35,18.0,548.0,574.18,454.62
2016,8,31,10,30,218.0,385.0,6.3,18.0,561.0,567.09,447.75
2016,8,31,10,45,393.0,337.0,6.25,18.5,664.5,670.7,528.66
2016,8,31,11,0,568.0,289.0,6.2,19.0,768.0,762.64,597.97
2016,8,31,11,15,748.0,193.5,6.1,19.0,835.0,793.33,622.91
2016,8,31,11,30,928.0,98.0,6.0,19.0,902.0,797.44,626.42
2016,8,31,11,45,930.5,97.5,5.95,19.0,909.0,758.53,597.0
2016,8,31,12,0,933.0,97.0,5.9,19.0,916.0,716.94,563.68
2016,8,31,12,15,932.5,97.0,5.85,19.0,914.0,671.38,526.73
2016,8,31,12,30,932.0,97.0,5.8,19.0,912.0,623.72,487.4
2016,8,31,12,45,929.5,96.5,5.8,19.0,902.0,572.74,444.71
2016,8,31,13,0,927.0,96.0,5.8,19.0,892.0,520.29,399.76
2016,8,31,13,15,922.5,95.5,5.75,19.0,874.0,465.75,351.96
2016,8,31,13,30,918.0,95.0,5.7,19.0,856.0,410.39,302.42
2016,8,31,13,45,914.5,92.5,5.7,19.0,831.5,353.31,250.77
2016,8,31,14,0,911.0,90.0,5.7,19.0,807.0,295.81,198.72
2016,8,31,14,15,902.5,89.0,5.7,19.0,775.0,238.13,148.33
2016,8,31,14,30,894.0,88.0,5.7,19.0,743.0,180.97,103.09
2016,8,31,14,45,885.5,85.0,5.75,19.0,705.0,123.27,67.7
2016,8,31,15,0,877.0,82.0,5.8,19.0,667.0,73.02,57.15
2016,8,31,15,15,561.0,168.5,5.85,18.5,533.5,104.98,84.81
2016,8,31,15,30,245.0,255.0,5.9,18.0,400.0,161.87,133.74
2016,8,31,15,45,139.0,224.5,5.95,18.0,305.5,153.0,126.55
2016,8,31,16,0,33.0,194.0,6.0,18.0,211.0,140.48,116.25
2016,8,31,16,15,26.0,172.0,6.0,18.0,184.5,132.07,109.41
2016,8,31,16,30,19.0,150.0,6.0,18.0,158.0,115.97,95.83
2016,8,31,16,45,14.5,130.5,6.0,18.0,136.5,101.38,83.4
2016,8,31,17,0,10.0,111.0,6.0,18.0,115.0,86.67,70.68
2016,8,31,17,15,293.5,79.0,5.95,17.5,144.5,57.71,45.33
2016,8,31,17,30,577.0,47.0,5.9,17.0,174.0,37.61,27.5
2016,8,31,17,45,487.5,39.0,5.9,17.0,126.0,31.53,21.78
2016,8,31,18,0,398.0,31.0,5.9,17.0,78.0,25.42,15.64
2016,8,31,18,15,199.0,15.5,5.8,17.0,39.0,12.46,0.0
2016,8,31,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,115.0,9.5,4.9,15.5,15.5,88.84,0.0
2016,9,1,6,0,230.0,19.0,4.9,16.0,31.0,226.15,0.0
2016,9,1,6,15,359.0,29.5,4.9,16.0,73.5,366.09,285.93
2016,9,1,6,30,488.0,40.0,4.9,16.0,116.0,494.32,404.38
2016,9,1,6,45,563.0,46.5,4.95,16.0,167.0,579.14,477.91
2016,9,1,7,0,638.0,53.0,5.0,16.0,218.0,660.18,544.73
2016,9,1,7,15,319.0,83.0,5.0,16.0,165.5,425.35,357.36
2016,9,1,7,30,0.0,113.0,5.0,16.0,113.0,104.25,82.52
2016,9,1,7,45,0.0,117.5,5.05,16.5,117.5,105.45,83.4
2016,9,1,8,0,0.0,122.0,5.1,17.0,122.0,107.58,84.75
2016,9,1,8,15,0.5,142.0,5.1,17.0,142.5,126.45,100.12
2016,9,1,8,30,1.0,162.0,5.1,17.0,163.0,145.12,115.15
2016,9,1,8,45,4.5,179.5,5.15,17.5,182.5,163.98,130.1
2016,9,1,9,0,8.0,197.0,5.2,18.0,202.0,182.67,144.75
2016,9,1,9,15,11.0,215.0,5.25,18.0,222.5,201.15,159.34
2016,9,1,9,30,14.0,233.0,5.3,18.0,243.0,219.35,173.62
2016,9,1,9,45,32.5,278.0,5.35,18.0,302.0,295.89,234.61
2016,9,1,10,0,51.0,323.0,5.4,18.0,361.0,354.62,280.55
2016,9,1,10,15,87.0,353.5,5.5,18.0,422.5,411.99,325.59
2016,9,1,10,30,123.0,384.0,5.6,18.0,484.0,481.83,379.41
2016,9,1,10,45,186.5,392.5,5.75,18.5,547.5,533.07,418.76
2016,9,1,11,0,250.0,401.0,5.9,19.0,611.0,591.65,462.77
2016,9,1,11,15,589.0,254.0,6.1,19.0,760.0,720.42,566.57
2016,9,1,11,30,928.0,107.0,6.3,19.0,909.0,802.89,632.02
2016,9,1,11,45,925.0,110.0,6.5,19.0,914.0,762.81,601.65
2016,9,1,12,0,922.0,113.0,6.7,19.0,919.0,720.33,568.12
2016,9,1,12,15,921.0,113.0,6.8,18.5,917.0,674.46,532.07
2016,9,1,12,30,920.0,113.0,6.9,18.0,915.0,626.59,493.44
2016,9,1,12,45,921.0,111.0,7.05,18.0,906.0,576.42,451.09
2016,9,1,13,0,922.0,109.0,7.2,18.0,897.0,524.54,406.17
2016,9,1,13,15,751.0,192.0,7.1,18.0,825.5,456.03,348.55
2016,9,1,13,30,580.0,275.0,7.0,18.0,754.0,406.04,306.94
2016,9,1,13,45,541.0,277.0,6.95,18.0,713.0,354.72,263.27
2016,9,1,14,0,502.0,279.0,6.9,18.0,672.0,307.41,223.39
2016,9,1,14,15,385.5,304.5,6.8,18.0,599.0,273.01,198.54
2016,9,1,14,30,269.0,330.0,6.7,18.0,526.0,242.12,179.35
2016,9,1,14,45,268.5,312.0,6.65,18.0,499.0,208.21,156.14
2016,9,1,15,0,268.0,294.0,6.6,18.0,472.0,179.73,148.11
2016,9,1,15,15,259.5,275.0,6.65,17.5,437.5,171.42,141.77
2016,9,1,15,30,251.0,256.0,6.7,17.0,403.0,162.64,134.99
2016,9,1,15,45,253.5,231.0,6.75,17.0,369.0,150.28,124.83
2016,9,1,16,0,256.0,206.0,6.8,17.0,335.0,137.23,114.01
2016,9,1,16,15,142.5,180.0,6.8,17.0,250.5,126.98,105.52
2016,9,1,16,30,29.0,154.0,6.8,17.0,166.0,113.8,94.38
2016,9,1,16,45,23.5,133.5,6.8,17.0,142.5,103.26,85.42
2016,9,1,17,0,18.0,113.0,6.8,17.0,119.0,87.9,72.05
2016,9,1,17,15,266.0,84.5,6.75,16.5,143.0,63.61,50.7
2016,9,1,17,30,514.0,56.0,6.7,16.0,167.0,44.64,33.79
2016,9,1,17,45,415.0,46.0,6.65,16.0,119.0,37.22,26.77
2016,9,1,18,0,316.0,36.0,6.6,16.0,71.0,29.71,19.1
2016,9,1,18,15,158.0,18.0,6.55,15.5,35.5,14.64,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,61.5,9.5,5.5,15.5,12.5,51.22,0.0
2016,9,2,6,0,123.0,19.0,5.6,16.0,25.0,143.99,0.0
2016,9,2,6,15,244.5,33.0,5.65,16.0,64.0,278.8,216.66
2016,9,2,6,30,366.0,47.0,5.7,16.0,103.0,402.92,332.31
2016,9,2,6,45,443.5,56.0,5.8,16.5,151.0,490.56,408.33
2016,9,2,7,0,521.0,65.0,5.9,17.0,199.0,580.74,482.92
2016,9,2,7,15,573.0,72.0,5.9,17.0,250.0,647.43,536.54
2016,9,2,7,30,625.0,79.0,5.9,17.0,301.0,714.11,588.07
2016,9,2,7,45,664.0,83.5,5.9,17.5,352.5,764.71,624.35
2016,9,2,8,0,703.0,88.0,5.9,18.0,404.0,813.79,658.39
2016,9,2,8,15,729.0,91.5,5.85,18.0,453.0,841.63,676.79
2016,9,2,8,30,755.0,95.0,5.8,18.0,502.0,872.89,697.54
2016,9,2,8,45,776.0,98.0,5.8,18.0,548.0,895.68,712.1
2016,9,2,9,0,797.0,101.0,5.8,18.0,594.0,915.19,724.29
2016,9,2,9,15,811.5,103.5,5.85,18.0,634.5,924.36,729.3
2016,9,2,9,30,826.0,106.0,5.9,18.0,675.0,929.95,731.91
2016,9,2,9,45,845.0,103.5,5.95,18.5,712.5,919.91,721.98
2016,9,2,10,0,864.0,101.0,6.0,19.0,750.0,917.21,717.64
2016,9,2,10,15,872.0,102.5,6.15,19.0,778.5,905.02,708.48
2016,9,2,10,30,880.0,104.0,6.3,19.0,807.0,889.25,696.85
2016,9,2,10,45,883.5,106.0,6.45,19.0,828.5,866.58,680.27
2016,9,2,11,0,887.0,108.0,6.6,19.0,850.0,840.6,661.3
2016,9,2,11,15,890.5,108.5,6.65,19.0,864.0,810.04,638.56
2016,9,2,11,30,894.0,109.0,6.7,19.0,878.0,776.47,613.59
2016,9,2,11,45,895.0,109.5,6.75,19.0,884.0,738.27,584.08
2016,9,2,12,0,896.0,110.0,6.8,19.0,890.0,697.56,551.3
2016,9,2,12,15,895.5,110.0,6.8,19.0,888.5,653.18,514.97
2016,9,2,12,30,895.0,110.0,6.8,19.0,887.0,606.82,476.32
2016,9,2,12,45,713.0,210.0,6.85,19.0,824.5,540.89,421.13
2016,9,2,13,0,531.0,310.0,6.9,19.0,762.0,485.87,375.37
2016,9,2,13,15,517.0,305.0,6.95,19.0,737.5,438.85,335.95
2016,9,2,13,30,503.0,300.0,7.0,19.0,713.0,393.02,296.94
2016,9,2,13,45,681.5,205.0,7.1,19.0,746.5,344.07,249.94
2016,9,2,14,0,860.0,110.0,7.2,19.0,780.0,289.86,195.67
2016,9,2,14,15,851.0,108.5,7.3,19.0,748.5,234.29,147.46
2016,9,2,14,30,842.0,107.0,7.4,19.0,717.0,179.34,104.84
2016,9,2,14,45,830.0,104.5,7.55,19.0,679.0,114.6,65.03
2016,9,2,15,0,818.0,102.0,7.7,19.0,641.0,73.96,58.01
2016,9,2,15,15,801.5,99.5,7.75,18.5,598.0,73.45,57.87
2016,9,2,15,30,785.0,97.0,7.8,18.0,555.0,72.92,57.7
2016,9,2,15,45,762.5,93.5,7.9,18.0,507.5,71.56,56.71
2016,9,2,16,0,740.0,90.0,8.0,18.0,460.0,70.14,55.67
2016,9,2,16,15,710.5,86.0,7.95,17.5,410.0,62.43,49.23
2016,9,2,16,30,681.0,82.0,7.9,17.0,360.0,60.63,47.91
2016,9,2,16,45,638.5,77.0,7.9,17.0,308.5,57.93,45.64
2016,9,2,17,0,596.0,72.0,7.9,17.0,257.0,55.2,43.28
2016,9,2,17,15,533.5,64.5,7.8,16.5,206.5,50.31,38.96
2016,9,2,17,30,471.0,57.0,7.7,16.0,156.0,45.37,34.39
2016,9,2,17,45,371.5,46.5,7.6,16.0,110.5,37.61,27.04
2016,9,2,18,0,272.0,36.0,7.5,16.0,65.0,27.93,17.35
2016,9,2,18,15,136.0,18.0,7.35,15.5,32.5,14.04,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,7.5,15.5,4.0,3.41,0.0
2016,9,3,6,0,0.0,8.0,7.5,16.0,8.0,6.57,0.0
2016,9,3,6,15,0.0,22.5,7.4,16.0,22.5,18.58,8.77
2016,9,3,6,30,0.0,37.0,7.3,16.0,37.0,31.5,20.53
2016,9,3,6,45,0.0,54.5,7.2,16.0,54.5,48.89,35.66
2016,9,3,7,0,0.0,72.0,7.1,16.0,72.0,65.57,50.1
2016,9,3,7,15,0.0,91.5,7.0,16.0,91.5,84.19,65.99
2016,9,3,7,30,0.0,111.0,6.9,16.0,111.0,102.4,81.29
2016,9,3,7,45,0.0,118.5,6.85,16.0,118.5,106.86,84.84
2016,9,3,8,0,0.0,126.0,6.8,16.0,126.0,111.98,88.86
2016,9,3,8,15,12.0,162.5,6.75,16.0,169.0,159.27,128.44
2016,9,3,8,30,24.0,199.0,6.7,16.0,212.0,206.47,167.34
2016,9,3,8,45,15.0,195.0,6.65,16.5,203.5,190.11,152.67
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,174.93,139.16
2016,9,3,9,15,18.0,229.0,6.55,17.0,241.5,221.84,177.31
2016,9,3,9,30,30.0,267.0,6.5,17.0,288.0,286.84,229.35
2016,9,3,9,45,25.0,269.0,6.5,17.0,287.5,262.13,208.84
2016,9,3,10,0,20.0,271.0,6.5,17.0,287.0,256.62,203.84
2016,9,3,10,15,24.5,291.0,6.55,17.0,311.0,276.82,219.7
2016,9,3,10,30,29.0,311.0,6.6,17.0,335.0,311.26,246.69
2016,9,3,10,45,23.5,301.5,6.65,17.5,321.5,280.01,221.05
2016,9,3,11,0,18.0,292.0,6.7,18.0,308.0,264.42,207.95
2016,9,3,11,15,17.5,292.0,6.8,18.0,307.5,261.7,205.63
2016,9,3,11,30,17.0,292.0,6.9,18.0,307.0,259.02,203.36
2016,9,3,11,45,14.0,271.5,7.0,18.0,284.5,237.37,186.08
2016,9,3,12,0,11.0,251.0,7.1,18.0,262.0,216.44,169.38
2016,9,3,12,15,11.5,253.0,7.2,18.0,264.0,216.77,169.63
2016,9,3,12,30,12.0,255.0,7.3,18.0,266.0,216.94,169.75
2016,9,3,12,45,33.0,316.0,7.4,18.0,344.5,271.78,213.22
2016,9,3,13,0,54.0,377.0,7.5,18.0,423.0,320.54,251.25
2016,9,3,13,15,55.5,368.0,7.55,17.5,414.5,306.18,240.13
2016,9,3,13,30,57.0,359.0,7.6,17.0,406.0,291.83,228.98
2016,9,3,13,45,40.5,324.5,7.65,17.0,357.5,255.44,200.38
2016,9,3,14,0,24.0,290.0,7.7,17.0,309.0,232.09,182.37
2016,9,3,14,15,23.5,278.5,7.65,17.0,296.5,219.94,172.83
2016,9,3,14,30,23.0,267.0,7.6,17.0,284.0,207.88,163.52
2016,9,3,14,45,182.0,269.0,7.6,17.0,389.5,189.56,145.17
2016,9,3,15,0,341.0,271.0,7.6,17.0,495.0,169.69,140.39
2016,9,3,15,15,206.0,259.0,7.65,17.0,391.5,173.0,143.6
2016,9,3,15,30,71.0,247.0,7.7,17.0,288.0,172.82,143.85
2016,9,3,15,45,55.0,220.0,7.75,17.0,250.5,156.42,130.25
2016,9,3,16,0,39.0,193.0,7.8,17.0,213.0,139.52,116.12
2016,9,3,16,15,88.0,179.0,7.85,16.5,216.5,130.47,108.87
2016,9,3,16,30,137.0,165.0,7.9,16.0,220.0,117.05,97.68
2016,9,3,16,45,123.0,143.5,8.0,16.0,188.0,103.21,85.76
2016,9,3,17,0,109.0,122.0,8.1,16.0,156.0,88.96,73.27
2016,9,3,17,15,286.0,90.5,8.05,15.5,155.0,67.65,54.44
2016,9,3,17,30,463.0,59.0,8.0,15.0,154.0,47.19,36.09
2016,9,3,17,45,348.5,48.0,7.95,15.0,107.5,39.01,28.29
2016,9,3,18,0,234.0,37.0,7.9,15.0,61.0,28.6,17.63
2016,9,3,18,15,117.0,18.5,7.85,15.0,30.5,14.41,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,3.5,7.95,15.0,3.5,2.99,0.0
2016,9,4,6,0,0.0,7.0,8.0,15.0,7.0,5.75,0.0
2016,9,4,6,15,0.0,22.5,7.95,15.0,22.5,18.58,8.67
2016,9,4,6,30,0.0,38.0,7.9,15.0,38.0,33.13,21.94
2016,9,4,6,45,0.0,57.0,7.9,15.5,57.0,52.47,38.72
2016,9,4,7,0,0.0,76.0,7.9,16.0,76.0,70.88,54.58
2016,9,4,7,15,1.0,96.5,7.8,16.0,97.0,91.46,72.19
2016,9,4,7,30,2.0,117.0,7.7,16.0,118.0,111.59,89.15
2016,9,4,7,45,87.5,150.5,7.6,16.0,189.5,242.22,201.69
2016,9,4,8,0,173.0,184.0,7.5,16.0,261.0,380.24,316.99
2016,9,4,8,15,143.5,207.5,7.4,16.0,276.5,376.47,311.35
2016,9,4,8,30,114.0,231.0,7.3,16.0,292.0,370.99,304.55
2016,9,4,8,45,88.5,246.0,7.25,16.5,296.0,337.23,274.93
2016,9,4,9,0,63.0,261.0,7.2,17.0,300.0,323.5,261.51
2016,9,4,9,15,58.0,276.0,7.2,17.0,314.0,329.31,265.18
2016,9,4,9,30,53.0,291.0,7.2,17.0,328.0,334.86,268.65
2016,9,4,9,45,167.0,314.5,7.2,17.0,438.0,479.26,385.6
2016,9,4,10,0,281.0,338.0,7.2,17.0,548.0,617.13,493.81
2016,9,4,10,15,255.5,358.0,7.15,17.0,554.5,600.71,478.79
2016,9,4,10,30,230.0,378.0,7.1,17.0,561.0,568.1,452.13
2016,9,4,10,45,228.0,389.5,7.1,17.0,575.0,563.43,447.63
2016,9,4,11,0,226.0,401.0,7.1,17.0,589.0,557.57,442.18
2016,9,4,11,15,172.5,409.0,7.1,17.0,554.0,507.23,401.46
2016,9,4,11,30,119.0,417.0,7.1,17.0,519.0,459.77,363.07
2016,9,4,11,45,167.0,420.5,7.1,17.5,564.5,483.0,380.81
2016,9,4,12,0,215.0,424.0,7.1,18.0,610.0,501.5,394.28
2016,9,4,12,15,218.0,420.5,7.15,18.0,609.0,481.94,378.47
2016,9,4,12,30,221.0,417.0,7.2,18.0,608.0,461.74,362.06
2016,9,4,12,45,225.5,410.5,7.25,18.0,603.5,439.51,343.88
2016,9,4,13,0,230.0,404.0,7.3,18.0,599.0,416.67,324.94
2016,9,4,13,15,288.0,381.0,7.35,17.5,619.5,398.18,309.02
2016,9,4,13,30,346.0,358.0,7.4,17.0,640.0,378.01,290.51
2016,9,4,13,45,341.5,348.5,7.5,17.0,620.0,342.28,259.9
2016,9,4,14,0,337.0,339.0,7.6,17.0,600.0,307.17,229.99
2016,9,4,14,15,417.5,293.5,7.6,17.0,603.0,257.69,185.82
2016,9,4,14,30,498.0,248.0,7.6,17.0,606.0,207.57,143.53
2016,9,4,14,45,516.0,226.5,7.6,17.0,579.0,159.77,113.18
2016,9,4,15,0,534.0,205.0,7.6,17.0,552.0,126.47,103.6
2016,9,4,15,15,668.5,152.5,7.6,17.0,556.5,97.92,79.36
2016,9,4,15,30,803.0,100.0,7.6,17.0,561.0,75.61,60.3
2016,9,4,15,45,778.5,97.0,7.6,17.0,512.5,74.63,59.64
2016,9,4,16,0,754.0,94.0,7.6,17.0,464.0,73.63,58.98
2016,9,4,16,15,722.5,89.5,7.5,16.5,412.5,65.28,51.97
2016,9,4,16,30,691.0,85.0,7.4,16.0,361.0,63.18,50.38
2016,9,4,16,45,643.5,79.5,7.35,16.0,307.5,60.13,47.8
2016,9,4,17,0,596.0,74.0,7.3,16.0,254.0,57.06,45.1
2016,9,4,17,15,528.0,66.0,7.25,15.5,202.5,51.81,40.41
2016,9,4,17,30,460.0,58.0,7.2,15.0,151.0,46.5,35.44
2016,9,4,17,45,347.0,47.0,7.15,15.0,104.5,38.31,27.6
2016,9,4,18,0,234.0,36.0,7.1,15.0,58.0,27.87,16.58
2016,9,4,18,15,117.0,18.0,7.05,15.0,29.0,14.04,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,42.5,8.5,2.95,14.5,10.0,7.26,0.0
2016,9,5,6,0,85.0,17.0,2.9,15.0,20.0,109.51,0.0
2016,9,5,6,15,206.0,32.5,2.8,15.0,58.0,249.72,187.06
2016,9,5,6,30,327.0,48.0,2.7,15.0,96.0,369.96,302.47
2016,9,5,6,45,411.5,58.5,2.65,15.0,144.0,464.34,383.3
2016,9,5,7,0,496.0,69.0,2.6,15.0,192.0,561.44,462.34
2016,9,5,7,15,248.0,77.5,2.5,15.0,139.0,352.83,294.99
2016,9,5,7,30,0.0,86.0,2.4,15.0,86.0,74.82,57.93
2016,9,5,7,45,4.5,118.5,2.3,15.5,120.5,111.4,88.88
2016,9,5,8,0,9.0,151.0,2.2,16.0,155.0,147.95,118.83
2016,9,5,8,15,24.5,180.0,2.1,16.0,193.0,190.7,153.97
2016,9,5,8,30,40.0,209.0,2.0,16.0,231.0,252.47,203.59
2016,9,5,8,45,67.5,239.5,1.95,16.5,279.5,309.27,248.15
2016,9,5,9,0,95.0,270.0,1.9,17.0,328.0,364.91,290.64
2016,9,5,9,15,96.0,289.5,1.85,17.0,352.0,381.06,301.71
2016,9,5,9,30,97.0,309.0,1.8,17.0,376.0,396.45,312.34
2016,9,5,9,45,165.0,327.5,1.8,17.5,447.5,491.11,383.74
2016,9,5,10,0,233.0,346.0,1.8,18.0,519.0,562.94,435.84
2016,9,5,10,15,313.0,339.5,1.85,18.0,581.5,632.46,486.57
2016,9,5,10,30,393.0,333.0,1.9,18.0,644.0,679.73,520.76
2016,9,5,10,45,502.5,298.5,2.0,18.5,707.5,733.45,559.1
2016,9,5,11,0,612.0,264.0,2.1,19.0,771.0,768.67,583.87
2016,9,5,11,15,754.0,189.0,2.25,19.0,824.0,781.89,595.77
2016,9,5,11,30,896.0,114.0,2.4,19.0,877.0,773.99,592.43
2016,9,5,11,45,893.0,117.0,2.6,19.0,882.0,734.69,564.09
2016,9,5,12,0,890.0,120.0,2.8,19.0,887.0,693.07,533.17
2016,9,5,12,15,889.5,120.0,3.0,19.0,885.0,648.47,499.13
2016,9,5,12,30,889.0,120.0,3.2,19.0,883.0,601.91,462.48
2016,9,5,12,45,889.5,118.0,3.45,19.0,873.5,552.57,422.61
2016,9,5,13,0,890.0,116.0,3.7,19.0,864.0,501.62,380.07
2016,9,5,13,15,885.5,115.0,3.95,19.0,846.0,447.97,334.05
2016,9,5,13,30,881.0,114.0,4.2,19.0,828.0,393.6,286.19
2016,9,5,13,45,868.5,116.0,4.5,19.0,801.0,338.43,237.27
2016,9,5,14,0,856.0,118.0,4.8,19.0,774.0,283.74,188.93
2016,9,5,14,15,846.0,116.0,4.95,19.0,742.0,219.84,135.32
2016,9,5,14,30,836.0,114.0,5.1,19.0,710.0,163.65,93.58
2016,9,5,14,45,821.0,112.5,5.35,19.0,671.0,108.64,65.09
2016,9,5,15,0,806.0,111.0,5.6,19.0,632.0,80.1,63.3
2016,9,5,15,15,788.5,108.0,5.75,18.5,588.5,79.44,63.06
2016,9,5,15,30,771.0,105.0,5.9,18.0,545.0,78.76,62.79
2016,9,5,15,45,747.5,101.0,6.1,18.0,497.0,77.22,61.67
2016,9,5,16,0,724.0,97.0,6.3,18.0,449.0,69.08,54.79
2016,9,5,16,15,692.5,92.0,6.2,17.5,398.5,66.8,53.1
2016,9,5,16,30,661.0,87.0,6.1,17.0,348.0,64.45,51.31
2016,9,5,16,45,618.0,80.5,6.05,17.0,296.5,60.79,48.19
2016,9,5,17,0,575.0,74.0,6.0,17.0,245.0,57.05,44.9
2016,9,5,17,15,509.0,65.5,5.95,16.5,194.0,51.43,39.89
2016,9,5,17,30,443.0,57.0,5.9,16.0,143.0,45.73,34.58
2016,9,5,17,45,336.5,44.5,5.9,16.0,98.0,36.24,25.61
2016,9,5,18,0,230.0,32.0,5.9,16.0,53.0,24.84,13.56
2016,9,5,18,15,115.0,16.0,5.85,15.5,26.5,13.66,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,54.0,7.5,2.75,14.5,10.0,0.0,0.0
2016,9,6,6,0,108.0,15.0,2.7,15.0,20.0,91.88,0.0
2016,9,6,6,15,238.0,29.0,2.55,15.0,58.0,270.45,199.91
2016,9,6,6,30,368.0,43.0,2.4,15.0,96.0,397.99,323.63
2016,9,6,6,45,452.5,52.0,2.25,15.5,144.5,490.58,401.75
2016,9,6,7,0,537.0,61.0,2.1,16.0,193.0,586.27,477.47
2016,9,6,7,15,591.0,67.5,1.9,16.0,244.5,653.83,528.21
2016,9,6,7,30,645.0,74.0,1.7,16.0,296.0,721.43,576.05
2016,9,6,7,45,685.0,78.0,1.5,16.5,348.5,772.05,607.84
2016,9,6,8,0,725.0,82.0,1.3,17.0,401.0,815.7,632.94
2016,9,6,8,15,751.5,85.5,1.25,17.5,450.5,849.91,652.25
2016,9,6,8,30,778.0,89.0,1.2,18.0,500.0,881.32,669.19
2016,9,6,8,45,798.0,92.0,1.15,18.5,546.5,902.78,679.14
2016,9,6,9,0,818.0,95.0,1.1,19.0,593.0,920.88,686.84
2016,9,6,9,15,833.0,97.5,1.2,19.0,634.0,930.05,692.5
2016,9,6,9,30,848.0,100.0,1.3,19.0,675.0,925.08,689.07
2016,9,6,9,45,852.0,105.0,1.45,19.5,709.0,919.66,685.02
2016,9,6,10,0,856.0,110.0,1.6,20.0,743.0,910.61,678.55
2016,9,6,10,15,864.5,111.5,1.7,20.0,772.0,898.34,670.65
2016,9,6,10,30,873.0,113.0,1.8,20.0,801.0,882.48,660.41
2016,9,6,10,45,877.0,115.0,1.9,20.0,822.5,859.76,645.57
2016,9,6,11,0,881.0,117.0,2.0,20.0,844.0,833.73,628.48
2016,9,6,11,15,885.0,117.5,2.1,20.0,858.0,803.12,608.15
2016,9,6,11,30,889.0,118.0,2.2,20.0,872.0,769.5,585.58
2016,9,6,11,45,889.5,119.0,2.3,20.5,878.0,730.99,556.41
2016,9,6,12,0,890.0,120.0,2.4,21.0,884.0,690.01,524.88
2016,9,6,12,15,890.0,119.5,2.6,21.0,882.0,645.23,491.27
2016,9,6,12,30,890.0,119.0,2.8,21.0,880.0,598.46,455.0
2016,9,6,12,45,889.0,118.0,3.05,21.0,870.0,549.01,415.55
2016,9,6,13,0,888.0,117.0,3.3,21.0,860.0,498.08,373.49
2016,9,6,13,15,883.5,116.0,3.6,21.0,842.0,444.46,328.04
2016,9,6,13,30,879.0,115.0,3.9,21.0,824.0,390.12,280.7
2016,9,6,13,45,871.0,114.5,4.2,21.0,798.5,334.61,231.73
2016,9,6,14,0,863.0,114.0,4.5,21.0,773.0,279.18,183.16
2016,9,6,14,15,853.5,112.0,4.7,20.5,740.5,222.82,136.46
2016,9,6,14,30,844.0,110.0,4.9,20.0,708.0,158.27,89.14
2016,9,6,14,45,832.5,107.0,5.1,20.0,670.0,102.05,61.06
2016,9,6,15,0,821.0,104.0,5.3,20.0,632.0,75.99,59.56
2016,9,6,15,15,804.0,101.0,5.35,20.0,588.0,75.16,59.04
2016,9,6,15,30,787.0,98.0,5.4,20.0,544.0,74.29,58.47
2016,9,6,15,45,768.5,93.0,5.5,20.0,496.5,71.91,56.62
2016,9,6,16,0,750.0,88.0,5.6,20.0,449.0,69.4,54.65
2016,9,6,16,15,718.5,83.5,5.5,19.5,398.0,61.35,47.95
2016,9,6,16,30,687.0,79.0,5.4,19.0,347.0,59.09,46.22
2016,9,6,16,45,649.0,72.5,5.35,19.0,295.5,55.22,42.93
2016,9,6,17,0,611.0,66.0,5.3,19.0,244.0,51.23,39.44
2016,9,6,17,15,545.0,58.0,5.15,18.5,193.0,45.73,34.55
2016,9,6,17,30,479.0,50.0,5.0,18.0,142.0,40.15,29.39
2016,9,6,17,45,378.5,39.0,4.9,17.5,97.0,31.74,21.51
2016,9,6,18,0,278.0,28.0,4.8,17.0,52.0,23.18,11.51
2016,9,6,18,15,139.0,14.0,4.7,17.0,26.0,11.95,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,54.5,7.0,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,109.0,14.0,1.7,16.0,18.0,91.61,0.0
2016,9,7,6,15,235.0,28.0,1.65,16.5,55.5,266.89,192.03
2016,9,7,6,30,361.0,42.0,1.6,17.0,93.0,390.68,313.4
2016,9,7,6,45,433.5,53.5,1.55,17.5,140.5,475.76,384.74
2016,9,7,7,0,506.0,65.0,1.5,18.0,188.0,563.65,453.77
2016,9,7,7,15,560.5,73.0,1.4,18.0,239.5,633.01,505.62
2016,9,7,7,30,615.0,81.0,1.3,18.0,291.0,702.4,554.69
2016,9,7,7,45,645.5,89.0,1.25,18.5,341.5,749.03,584.62
2016,9,7,8,0,676.0,97.0,1.2,19.0,392.0,793.81,612.15
2016,9,7,8,15,704.0,101.5,1.2,19.5,441.5,829.48,633.13
2016,9,7,8,30,732.0,106.0,1.2,20.0,491.0,862.54,651.93
2016,9,7,8,45,746.5,112.5,1.25,20.5,535.5,882.28,662.27
2016,9,7,9,0,761.0,119.0,1.3,21.0,580.0,892.54,666.45
2016,9,7,9,15,777.5,122.0,1.35,21.0,621.0,903.67,672.69
2016,9,7,9,30,794.0,125.0,1.4,21.0,662.0,911.17,676.64
2016,9,7,9,45,829.0,117.0,1.5,21.5,703.5,919.96,681.0
2016,9,7,10,0,864.0,109.0,1.6,22.0,745.0,914.48,676.05
2016,9,7,10,15,872.0,110.5,1.65,22.0,774.0,901.52,667.12
2016,9,7,10,30,880.0,112.0,1.7,22.0,803.0,884.96,655.99
2016,9,7,10,45,881.5,115.0,1.8,22.5,823.5,860.86,639.23
2016,9,7,11,0,883.0,118.0,1.9,23.0,844.0,833.53,620.33
2016,9,7,11,15,886.5,119.0,1.9,23.0,858.0,802.8,599.4
2016,9,7,11,30,890.0,120.0,1.9,23.0,872.0,769.06,576.22
2016,9,7,11,45,887.0,122.5,1.95,23.0,876.5,729.24,547.39
2016,9,7,12,0,884.0,125.0,2.0,23.0,881.0,687.17,516.34
2016,9,7,12,15,883.0,125.0,2.05,23.0,878.5,642.26,482.51
2016,9,7,12,30,882.0,125.0,2.1,23.0,876.0,595.46,446.33
2016,9,7,12,45,867.5,131.0,2.2,23.0,862.0,544.67,406.3
2016,9,7,13,0,853.0,137.0,2.3,23.0,848.0,492.26,363.88
2016,9,7,13,15,848.0,135.5,2.35,22.5,829.5,438.18,319.42
2016,9,7,13,30,843.0,134.0,2.4,22.0,811.0,383.59,273.25
2016,9,7,13,45,830.5,135.0,2.5,22.0,784.0,328.4,225.56
2016,9,7,14,0,818.0,136.0,2.6,22.0,757.0,273.93,178.82
2016,9,7,14,15,806.5,133.5,2.65,22.0,724.0,218.2,133.41
2016,9,7,14,30,795.0,131.0,2.7,22.0,691.0,163.63,94.93
2016,9,7,14,45,775.5,130.0,2.8,22.0,651.0,111.11,70.68
2016,9,7,15,0,756.0,129.0,2.9,22.0,611.0,83.16,65.1
2016,9,7,15,15,736.0,125.0,2.9,21.5,567.0,82.4,64.8
2016,9,7,15,30,716.0,121.0,2.9,21.0,523.0,81.59,64.44
2016,9,7,15,45,684.5,117.5,2.95,21.0,474.5,80.91,64.07
2016,9,7,16,0,653.0,114.0,3.0,21.0,426.0,80.26,63.73
2016,9,7,16,15,617.5,107.5,2.95,20.5,375.5,77.39,61.6
2016,9,7,16,30,582.0,101.0,2.9,20.0,325.0,74.42,59.33
2016,9,7,16,45,528.0,93.0,2.85,20.0,273.0,70.01,55.62
2016,9,7,17,0,474.0,85.0,2.8,20.0,221.0,63.11,49.61
2016,9,7,17,15,406.0,73.0,2.65,19.5,172.5,54.78,42.26
2016,9,7,17,30,338.0,61.0,2.5,19.0,124.0,46.25,34.5
2016,9,7,17,45,241.5,44.5,2.4,18.5,82.0,34.06,23.29
2016,9,7,18,0,145.0,28.0,2.3,18.0,40.0,21.63,9.4
2016,9,7,18,15,72.5,14.0,2.1,17.5,20.0,11.95,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,6.0,2.0,15.5,7.5,0.0,0.0
2016,9,8,6,0,70.0,12.0,2.0,16.0,15.0,61.3,0.0
2016,9,8,6,15,183.0,29.0,2.05,16.0,51.0,225.68,158.95
2016,9,8,6,30,296.0,46.0,2.1,16.0,87.0,341.76,276.62
2016,9,8,6,45,384.5,57.0,2.15,16.5,134.5,437.91,358.61
2016,9,8,7,0,473.0,68.0,2.2,17.0,182.0,537.79,439.04
2016,9,8,7,15,236.5,57.5,2.15,17.0,114.5,311.17,259.14
2016,9,8,7,30,0.0,47.0,2.1,17.0,47.0,38.86,27.28
2016,9,8,7,45,0.0,55.0,2.1,17.0,55.0,45.52,33.01
2016,9,8,8,0,0.0,63.0,2.1,17.0,63.0,52.2,38.53
2016,9,8,8,15,0.0,73.5,2.05,17.0,73.5,60.98,45.74
2016,9,8,8,30,0.0,84.0,2.0,17.0,84.0,69.78,52.91
2016,9,8,8,45,0.0,110.5,1.95,17.5,110.5,93.44,72.14
2016,9,8,9,0,0.0,137.0,1.9,18.0,137.0,117.46,91.35
2016,9,8,9,15,0.0,149.5,1.8,18.0,149.5,128.36,99.86
2016,9,8,9,30,0.0,162.0,1.7,18.0,162.0,139.17,108.28
2016,9,8,9,45,2.0,177.5,1.65,18.5,179.5,154.48,120.11
2016,9,8,10,0,4.0,193.0,1.6,19.0,197.0,169.56,131.61
2016,9,8,10,15,5.5,202.0,1.55,19.0,206.5,178.07,138.09
2016,9,8,10,30,7.0,211.0,1.5,19.0,216.0,186.4,144.42
2016,9,8,10,45,9.0,229.5,1.45,19.0,236.5,203.32,157.46
2016,9,8,11,0,11.0,248.0,1.4,19.0,257.0,219.8,170.03
2016,9,8,11,15,17.0,281.5,1.4,19.0,296.0,251.82,194.62
2016,9,8,11,30,23.0,315.0,1.4,19.0,335.0,282.61,217.93
2016,9,8,11,45,23.5,316.0,1.4,19.0,336.5,280.84,216.29
2016,9,8,12,0,24.0,317.0,1.4,19.0,338.0,278.96,214.73
2016,9,8,12,15,24.0,316.0,1.45,19.0,337.0,275.01,211.69
2016,9,8,12,30,24.0,315.0,1.5,19.0,336.0,270.98,208.61
2016,9,8,12,45,24.5,313.5,1.6,19.0,334.5,266.72,205.42
2016,9,8,13,0,25.0,312.0,1.7,19.0,333.0,258.05,198.83
2016,9,8,13,15,24.5,305.5,1.8,19.0,326.0,253.58,195.49
2016,9,8,13,30,24.0,299.0,1.9,19.0,319.0,244.89,188.88
2016,9,8,13,45,270.0,278.0,2.0,19.0,483.0,270.79,201.16
2016,9,8,14,0,516.0,257.0,2.1,19.0,647.0,280.81,197.46
2016,9,8,14,15,510.0,248.0,2.2,19.0,619.0,236.67,161.97
2016,9,8,14,30,504.0,239.0,2.3,19.0,591.0,193.47,131.39
2016,9,8,14,45,487.0,232.0,2.45,19.0,557.0,152.01,110.67
2016,9,8,15,0,470.0,225.0,2.6,19.0,523.0,138.0,112.25
2016,9,8,15,15,466.0,207.5,2.7,19.0,485.0,130.36,106.15
2016,9,8,15,30,462.0,190.0,2.8,19.0,447.0,122.26,99.63
2016,9,8,15,45,568.5,147.5,2.95,19.0,435.0,99.81,80.8
2016,9,8,16,0,675.0,105.0,3.1,19.0,423.0,74.45,59.24
2016,9,8,16,15,640.0,99.0,3.2,18.5,373.0,71.69,57.17
2016,9,8,16,30,605.0,93.0,3.3,18.0,323.0,68.83,54.96
2016,9,8,16,45,555.0,85.5,3.45,18.0,271.5,64.58,51.33
2016,9,8,17,0,505.0,78.0,3.6,18.0,220.0,60.25,47.5
2016,9,8,17,15,436.5,67.0,3.65,17.5,171.0,52.76,40.82
2016,9,8,17,30,368.0,56.0,3.7,17.0,122.0,42.79,31.72
2016,9,8,17,45,269.5,41.0,3.8,17.0,80.5,31.59,21.2
2016,9,8,18,0,171.0,26.0,3.9,17.0,39.0,20.19,7.22
2016,9,8,18,15,85.5,13.0,3.85,16.5,19.5,11.1,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
