Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,45.5,6.0,1.2,15.0,7.0,0.0,0.0
2016,9,9,6,0,91.0,12.0,1.2,15.0,14.0,76.5,0.0
2016,9,9,6,15,213.5,26.5,1.2,15.0,50.0,245.49,168.82
2016,9,9,6,30,336.0,41.0,1.2,15.0,86.0,368.33,296.29
2016,9,9,6,45,420.5,51.0,1.25,15.5,133.5,460.52,374.21
2016,9,9,7,0,505.0,61.0,1.3,16.0,181.0,556.08,450.11
2016,9,9,7,15,252.5,59.0,1.25,16.0,119.0,327.48,271.48
2016,9,9,7,30,0.0,57.0,1.2,16.0,57.0,47.19,34.37
2016,9,9,7,45,0.0,71.0,1.2,16.5,71.0,58.88,44.37
2016,9,9,8,0,0.0,85.0,1.2,17.0,85.0,71.3,54.54
2016,9,9,8,15,0.0,96.5,1.2,17.0,96.5,81.52,62.85
2016,9,9,8,30,0.0,108.0,1.2,17.0,108.0,91.7,71.03
2016,9,9,8,45,0.0,124.0,1.2,17.5,124.0,106.06,82.41
2016,9,9,9,0,0.0,140.0,1.2,18.0,140.0,120.31,93.55
2016,9,9,9,15,0.0,152.5,1.2,18.0,152.5,131.18,102.03
2016,9,9,9,30,0.0,165.0,1.2,18.0,165.0,141.97,110.4
2016,9,9,9,45,3.0,183.5,1.25,18.5,186.0,160.93,125.15
2016,9,9,10,0,6.0,202.0,1.3,19.0,207.0,179.59,139.47
2016,9,9,10,15,7.0,209.0,1.35,19.0,215.0,185.7,144.03
2016,9,9,10,30,8.0,216.0,1.4,19.0,223.0,191.7,148.55
2016,9,9,10,45,10.5,239.0,1.5,19.0,248.5,212.95,165.04
2016,9,9,11,0,13.0,262.0,1.6,19.0,274.0,233.62,180.94
2016,9,9,11,15,14.0,270.5,1.65,19.0,283.0,239.92,185.61
2016,9,9,11,30,15.0,279.0,1.7,19.0,292.0,245.94,190.14
2016,9,9,11,45,15.5,283.0,1.8,19.5,297.0,247.53,190.93
2016,9,9,12,0,16.0,287.0,1.9,20.0,302.0,248.93,191.62
2016,9,9,12,15,23.5,312.5,2.05,20.0,333.0,271.7,209.18
2016,9,9,12,30,31.0,338.0,2.2,20.0,364.0,292.05,224.68
2016,9,9,12,45,41.5,350.5,2.35,20.0,385.0,300.46,231.03
2016,9,9,13,0,52.0,363.0,2.5,20.0,406.0,306.87,235.76
2016,9,9,13,15,64.0,364.5,2.65,20.0,416.5,304.09,233.33
2016,9,9,13,30,76.0,366.0,2.8,20.0,427.0,299.5,229.34
2016,9,9,13,45,56.0,336.0,2.95,20.0,380.0,264.35,202.71
2016,9,9,14,0,36.0,306.0,3.1,20.0,333.0,232.49,178.84
2016,9,9,14,15,31.5,286.0,3.2,19.5,309.0,212.37,163.9
2016,9,9,14,30,27.0,266.0,3.3,19.0,285.0,193.3,149.9
2016,9,9,14,45,34.0,260.5,3.45,19.0,283.0,183.77,143.3
2016,9,9,15,0,41.0,255.0,3.6,19.0,281.0,178.31,146.17
2016,9,9,15,15,25.0,220.0,3.65,19.0,235.5,167.61,137.62
2016,9,9,15,30,9.0,185.0,3.7,19.0,190.0,143.31,117.55
2016,9,9,15,45,10.0,173.0,3.75,19.0,178.0,134.13,110.15
2016,9,9,16,0,11.0,161.0,3.8,19.0,166.0,124.82,102.57
2016,9,9,16,15,6.5,143.5,3.75,18.5,146.5,111.68,91.79
2016,9,9,16,30,2.0,126.0,3.7,18.0,127.0,98.43,80.73
2016,9,9,16,45,275.0,97.0,3.7,18.0,173.5,72.17,57.96
2016,9,9,17,0,548.0,68.0,3.7,18.0,220.0,52.72,40.89
2016,9,9,17,15,477.0,59.0,3.6,17.5,171.0,46.54,35.33
2016,9,9,17,30,406.0,50.0,3.5,17.0,122.0,40.24,29.45
2016,9,9,17,45,296.0,37.0,3.45,16.5,80.0,30.15,19.89
2016,9,9,18,0,186.0,24.0,3.4,16.0,38.0,18.7,4.7
2016,9,9,18,15,93.0,12.0,3.25,16.0,19.0,10.24,0.0
2016,9,9,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,45,19.5,5.0,2.1,14.5,5.5,0.0,0.0
2016,9,10,6,0,39.0,10.0,2.1,15.0,11.0,36.88,0.0
2016,9,10,6,15,140.5,27.5,2.1,15.0,44.0,187.58,124.2
2016,9,10,6,30,242.0,45.0,2.1,15.0,77.0,297.09,240.55
2016,9,10,6,45,322.5,58.5,2.1,15.5,122.0,384.4,317.02
2016,9,10,7,0,403.0,72.0,2.1,16.0,167.0,476.17,392.35
2016,9,10,7,15,201.5,64.5,2.1,16.0,112.0,290.94,242.7
2016,9,10,7,30,0.0,57.0,2.1,16.0,57.0,47.19,34.46
2016,9,10,7,45,0.0,77.5,2.1,16.5,77.5,64.97,49.51
2016,9,10,8,0,0.0,98.0,2.1,17.0,98.0,84.03,65.2
2016,9,10,8,15,0.0,116.5,2.1,17.0,116.5,101.02,79.06
2016,9,10,8,30,0.0,135.0,2.1,17.0,135.0,117.85,92.64
2016,9,10,8,45,0.0,141.5,2.1,17.5,141.5,122.82,96.19
2016,9,10,9,0,0.0,148.0,2.1,18.0,148.0,127.91,99.85
2016,9,10,9,15,1.0,164.5,2.1,18.0,165.5,143.42,112.15
2016,9,10,9,30,2.0,181.0,2.1,18.0,183.0,158.77,124.2
2016,9,10,9,45,4.5,197.0,2.15,18.0,201.0,174.82,136.83
2016,9,10,10,0,7.0,213.0,2.2,18.0,219.0,190.6,149.16
2016,9,10,10,15,12.5,242.5,2.2,18.0,252.5,221.06,173.06
2016,9,10,10,30,18.0,272.0,2.2,18.0,286.0,250.77,196.08
2016,9,10,10,45,17.0,275.0,2.25,18.5,288.5,250.37,195.02
2016,9,10,11,0,16.0,278.0,2.3,19.0,291.0,250.02,194.14
2016,9,10,11,15,17.5,288.0,2.3,19.0,303.0,257.68,199.89
2016,9,10,11,30,19.0,298.0,2.3,19.0,315.0,264.95,205.33
2016,9,10,11,45,32.0,331.0,2.35,19.0,358.5,304.42,235.7
2016,9,10,12,0,45.0,364.0,2.4,19.0,402.0,334.26,258.27
2016,9,10,12,15,50.5,369.5,2.4,19.0,412.0,334.62,258.27
2016,9,10,12,30,56.0,375.0,2.4,19.0,422.0,333.99,257.58
2016,9,10,12,45,50.5,364.0,2.45,19.0,406.5,314.62,242.67
2016,9,10,13,0,45.0,353.0,2.5,19.0,391.0,296.15,228.5
2016,9,10,13,15,51.5,352.0,2.5,19.0,394.0,290.13,223.65
2016,9,10,13,30,58.0,351.0,2.5,19.0,397.0,283.1,217.87
2016,9,10,13,45,45.0,324.0,2.55,19.0,359.0,253.13,194.98
2016,9,10,14,0,32.0,297.0,2.6,19.0,321.0,225.52,174.08
2016,9,10,14,15,31.5,284.0,2.6,19.0,306.5,210.68,162.74
2016,9,10,14,30,31.0,271.0,2.6,19.0,292.0,196.1,151.83
2016,9,10,14,45,48.0,269.0,2.6,19.0,300.0,188.22,146.62
2016,9,10,15,0,65.0,267.0,2.6,19.0,308.0,184.93,151.48
2016,9,10,15,15,34.5,219.5,2.6,18.5,241.5,157.41,129.15
2016,9,10,15,30,4.0,172.0,2.6,18.0,175.0,134.4,110.35
2016,9,10,15,45,2.0,147.5,2.65,18.0,149.0,116.6,95.54
2016,9,10,16,0,0.0,123.0,2.7,18.0,123.0,98.47,80.28
2016,9,10,16,15,0.0,99.0,2.75,18.0,99.0,80.39,64.87
2016,9,10,16,30,0.0,75.0,2.8,18.0,75.0,61.91,48.92
2016,9,10,16,45,218.0,78.5,2.85,18.0,138.0,59.25,46.66
2016,9,10,17,0,436.0,82.0,2.9,18.0,201.0,60.92,48.07
2016,9,10,17,15,366.0,69.5,2.95,17.5,154.0,52.18,40.24
2016,9,10,17,30,296.0,57.0,3.0,17.0,107.0,43.25,31.99
2016,9,10,17,45,202.5,40.0,3.1,17.0,68.5,30.66,20.1
2016,9,10,18,0,109.0,23.0,3.2,17.0,30.0,17.8,1.92
2016,9,10,18,15,54.5,11.5,3.1,16.5,15.0,9.82,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.5,2.5,15.5,5.0,0.0,0.0
2016,9,11,6,0,35.0,9.0,2.5,16.0,10.0,33.07,0.0
2016,9,11,6,15,130.5,27.0,2.45,16.0,42.0,177.75,112.21
2016,9,11,6,30,226.0,45.0,2.4,16.0,74.0,284.53,229.17
2016,9,11,6,45,308.0,59.0,2.35,16.0,119.0,373.01,307.33
2016,9,11,7,0,390.0,73.0,2.3,16.0,164.0,466.07,384.88
2016,9,11,7,15,195.0,61.5,2.15,16.0,107.0,280.35,234.07
2016,9,11,7,30,0.0,50.0,2.0,16.0,50.0,41.35,29.53
2016,9,11,7,45,0.0,66.5,1.9,16.5,66.5,55.11,41.21
2016,9,11,8,0,0.0,83.0,1.8,17.0,83.0,69.47,53.04
2016,9,11,8,15,0.0,90.5,1.7,17.0,90.5,75.93,58.24
2016,9,11,8,30,0.0,98.0,1.6,17.0,98.0,82.42,63.41
2016,9,11,8,45,0.0,114.5,1.55,17.5,114.5,97.23,75.26
2016,9,11,9,0,0.0,131.0,1.5,18.0,131.0,111.97,86.88
2016,9,11,9,15,0.0,147.5,1.5,18.0,147.5,126.6,98.46
2016,9,11,9,30,0.0,164.0,1.5,18.0,164.0,141.1,109.85
2016,9,11,9,45,2.5,180.0,1.55,18.5,181.5,157.29,122.4
2016,9,11,10,0,5.0,196.0,1.6,19.0,199.0,173.22,134.62
2016,9,11,10,15,9.0,222.5,1.6,19.0,229.0,199.69,155.3
2016,9,11,10,30,13.0,249.0,1.6,19.0,259.0,225.58,175.28
2016,9,11,10,45,18.5,277.0,1.65,19.0,292.0,253.34,196.62
2016,9,11,11,0,24.0,305.0,1.7,19.0,325.0,280.15,217.03
2016,9,11,11,15,22.0,302.0,1.75,19.0,320.5,273.16,211.34
2016,9,11,11,30,20.0,299.0,1.8,19.0,316.0,266.42,206.02
2016,9,11,11,45,20.0,301.0,1.9,19.0,318.0,265.47,205.26
2016,9,11,12,0,20.0,303.0,2.0,19.0,320.0,264.42,204.42
2016,9,11,12,15,18.5,296.0,2.05,19.0,312.0,255.07,197.17
2016,9,11,12,30,17.0,289.0,2.1,19.0,304.0,245.98,190.16
2016,9,11,12,45,19.0,294.5,2.2,19.0,311.0,248.62,192.25
2016,9,11,13,0,21.0,300.0,2.3,19.0,318.0,250.73,193.89
2016,9,11,13,15,25.0,304.5,2.4,19.0,325.0,252.26,195.05
2016,9,11,13,30,29.0,309.0,2.5,19.0,332.0,244.99,189.32
2016,9,11,13,45,27.5,296.0,2.7,19.0,317.0,229.74,177.61
2016,9,11,14,0,26.0,283.0,2.9,19.0,302.0,225.12,174.28
2016,9,11,14,15,22.5,265.0,3.05,18.5,281.5,207.97,161.56
2016,9,11,14,30,19.0,247.0,3.2,18.0,261.0,191.47,149.47
2016,9,11,14,45,17.0,231.5,3.35,18.0,243.0,177.27,145.52
2016,9,11,15,0,15.0,216.0,3.5,18.0,225.0,165.79,136.32
2016,9,11,15,15,7.5,180.0,3.6,18.0,184.5,140.73,115.54
2016,9,11,15,30,0.0,144.0,3.7,18.0,144.0,114.83,93.83
2016,9,11,15,45,0.0,119.5,3.8,18.0,119.5,96.57,78.46
2016,9,11,16,0,0.0,95.0,3.9,18.0,95.0,77.91,62.57
2016,9,11,16,15,0.0,85.5,4.0,17.5,85.5,70.29,56.24
2016,9,11,16,30,0.0,76.0,4.1,17.0,76.0,62.61,49.76
2016,9,11,16,45,0.0,63.0,4.2,17.0,63.0,52.2,40.65
2016,9,11,17,0,0.0,50.0,4.3,17.0,50.0,41.37,31.02
2016,9,11,17,15,156.5,52.0,4.35,16.5,78.0,40.3,29.93
2016,9,11,17,30,313.0,54.0,4.4,16.0,106.0,41.17,30.24
2016,9,11,17,45,211.0,38.0,4.45,16.0,67.0,29.22,18.76
2016,9,11,18,0,109.0,22.0,4.5,16.0,28.0,17.06,0.0
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.0,9.39,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,6.0,3.75,14.5,6.0,0.0,0.0
2016,9,12,6,0,0.0,12.0,3.8,15.0,12.0,10.24,0.0
2016,9,12,6,15,160.0,27.0,3.85,15.0,47.5,199.05,120.56
2016,9,12,6,30,320.0,42.0,3.9,15.0,83.0,354.05,287.01
2016,9,12,6,45,416.0,52.0,4.0,15.0,131.0,455.51,376.66
2016,9,12,7,0,512.0,62.0,4.1,15.0,179.0,560.41,464.42
2016,9,12,7,15,256.0,70.0,4.1,15.0,128.5,346.91,292.24
2016,9,12,7,30,0.0,78.0,4.1,15.0,78.0,67.17,51.59
2016,9,12,7,45,0.0,98.5,4.2,15.5,98.5,86.6,67.99
2016,9,12,8,0,0.0,119.0,4.3,16.0,119.0,105.8,83.75
2016,9,12,8,15,2.0,142.0,4.35,16.0,143.0,129.25,103.07
2016,9,12,8,30,4.0,165.0,4.4,16.0,167.0,152.43,121.94
2016,9,12,8,45,25.5,203.5,4.45,16.5,219.0,209.98,169.19
2016,9,12,9,0,47.0,242.0,4.5,17.0,271.0,286.88,230.78
2016,9,12,9,15,31.0,235.0,4.55,17.0,254.5,258.34,206.63
2016,9,12,9,30,15.0,228.0,4.6,17.0,238.0,215.9,171.6
2016,9,12,9,45,45.0,276.5,4.65,17.0,309.0,305.82,243.87
2016,9,12,10,0,75.0,325.0,4.7,17.0,380.0,377.7,300.3
2016,9,12,10,15,70.0,335.0,4.7,17.0,388.0,376.24,298.15
2016,9,12,10,30,65.0,345.0,4.7,17.0,396.0,374.63,296.16
2016,9,12,10,45,59.5,350.0,4.75,17.5,398.0,367.64,289.59
2016,9,12,11,0,54.0,355.0,4.8,18.0,400.0,360.79,283.23
2016,9,12,11,15,46.5,351.5,4.85,18.0,390.5,344.85,270.43
2016,9,12,11,30,39.0,348.0,4.9,18.0,381.0,329.64,258.26
2016,9,12,11,45,28.5,320.5,5.0,18.0,345.0,292.69,229.24
2016,9,12,12,0,18.0,293.0,5.1,18.0,309.0,254.78,199.38
2016,9,12,12,15,33.5,328.5,5.25,18.0,357.0,291.16,228.08
2016,9,12,12,30,49.0,364.0,5.4,18.0,405.0,320.94,251.2
2016,9,12,12,45,43.0,350.5,5.55,18.0,386.0,300.09,234.77
2016,9,12,13,0,37.0,337.0,5.7,18.0,367.0,280.32,219.28
2016,9,12,13,15,41.0,335.0,5.8,17.5,368.0,273.43,214.13
2016,9,12,13,30,45.0,333.0,5.9,17.0,369.0,265.89,208.37
2016,9,12,13,45,187.5,328.5,6.05,17.0,468.5,284.39,217.99
2016,9,12,14,0,330.0,324.0,6.2,17.0,568.0,282.83,209.88
2016,9,12,14,15,292.5,316.0,6.15,17.0,525.0,245.15,181.27
2016,9,12,14,30,255.0,308.0,6.1,17.0,482.0,211.98,159.05
2016,9,12,14,45,254.0,290.5,6.1,17.0,455.5,179.26,148.34
2016,9,12,15,0,253.0,273.0,6.1,17.0,429.0,170.71,141.49
2016,9,12,15,15,139.0,237.5,6.05,16.5,322.5,160.24,133.22
2016,9,12,15,30,25.0,202.0,6.0,16.0,216.0,154.14,128.64
2016,9,12,15,45,14.0,175.0,5.95,16.0,183.0,135.04,112.55
2016,9,12,16,0,3.0,148.0,5.9,16.0,150.0,115.6,96.02
2016,9,12,16,15,1.5,109.5,5.9,16.0,110.5,87.83,72.01
2016,9,12,16,30,0.0,71.0,5.9,16.0,71.0,58.76,46.56
2016,9,12,16,45,0.0,59.5,5.9,16.0,59.5,49.28,38.22
2016,9,12,17,0,0.0,48.0,5.9,16.0,48.0,39.7,29.65
2016,9,12,17,15,0.0,37.0,5.8,15.5,37.0,30.56,21.41
2016,9,12,17,30,0.0,26.0,5.7,15.0,26.0,21.44,13.09
2016,9,12,17,45,0.0,16.5,5.65,15.0,16.5,13.58,5.61
2016,9,12,18,0,0.0,7.0,5.6,15.0,7.0,5.75,0.0
2016,9,12,18,15,0.0,3.5,5.5,14.5,3.5,2.99,0.0
2016,9,12,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.0,2.8,16.0,4.0,0.0,0.0
2016,9,13,6,0,0.0,8.0,2.9,16.0,8.0,6.83,0.0
2016,9,13,6,15,63.0,27.5,2.95,16.0,35.5,109.91,59.3
2016,9,13,6,30,126.0,47.0,3.0,16.0,63.0,192.54,153.47
2016,9,13,6,45,178.5,67.0,3.05,16.0,101.5,261.72,215.76
2016,9,13,7,0,231.0,87.0,3.1,16.0,140.0,332.72,277.17
2016,9,13,7,15,292.5,97.5,3.1,16.0,182.0,398.31,332.75
2016,9,13,7,30,354.0,108.0,3.1,16.0,224.0,488.32,405.17
2016,9,13,7,45,211.5,139.0,3.1,16.5,211.5,379.35,313.42
2016,9,13,8,0,69.0,170.0,3.1,17.0,199.0,246.15,200.78
2016,9,13,8,15,213.0,181.0,3.1,17.0,286.5,427.25,349.37
2016,9,13,8,30,357.0,192.0,3.1,17.0,374.0,571.18,462.06
2016,9,13,8,45,383.0,206.5,3.15,17.0,417.5,607.73,487.83
2016,9,13,9,0,409.0,221.0,3.2,17.0,461.0,662.66,527.09
2016,9,13,9,15,234.5,252.5,3.2,17.0,392.5,506.92,404.09
2016,9,13,9,30,60.0,284.0,3.2,17.0,324.0,333.8,264.97
2016,9,13,9,45,103.5,311.5,3.2,17.5,384.5,396.55,314.34
2016,9,13,10,0,147.0,339.0,3.2,18.0,445.0,473.75,372.47
2016,9,13,10,15,207.0,347.5,3.2,18.0,503.0,524.14,410.73
2016,9,13,10,30,267.0,356.0,3.2,18.0,561.0,585.55,456.33
2016,9,13,10,45,167.0,360.0,3.2,18.0,489.5,478.09,373.07
2016,9,13,11,0,67.0,364.0,3.2,18.0,418.0,379.16,295.61
2016,9,13,11,15,39.5,310.5,3.25,18.0,343.0,302.4,236.26
2016,9,13,11,30,12.0,257.0,3.3,18.0,268.0,224.74,175.19
2016,9,13,11,45,147.0,325.0,3.35,18.0,448.5,381.97,299.51
2016,9,13,12,0,282.0,393.0,3.4,18.0,629.0,512.9,398.08
2016,9,13,12,15,309.0,384.5,3.35,18.0,642.0,498.61,385.75
2016,9,13,12,30,336.0,376.0,3.3,18.0,655.0,481.51,371.54
2016,9,13,12,45,348.0,366.5,3.3,18.5,652.0,453.58,348.12
2016,9,13,13,0,360.0,357.0,3.3,19.0,649.0,424.28,323.22
2016,9,13,13,15,431.5,318.0,3.15,19.0,660.0,391.35,294.48
2016,9,13,13,30,503.0,279.0,3.0,19.0,671.0,354.36,261.05
2016,9,13,13,45,618.5,227.5,2.95,19.0,693.0,312.04,220.81
2016,9,13,14,0,734.0,176.0,2.9,19.0,715.0,257.0,169.75
2016,9,13,14,15,720.5,172.5,2.85,18.5,682.0,203.84,128.27
2016,9,13,14,30,707.0,169.0,2.8,18.0,649.0,152.28,95.52
2016,9,13,14,45,688.0,165.5,2.75,18.0,610.0,104.1,83.91
2016,9,13,15,0,669.0,162.0,2.7,18.0,571.0,104.47,84.51
2016,9,13,15,15,645.0,156.5,2.65,18.0,527.0,103.45,83.87
2016,9,13,15,30,621.0,151.0,2.6,18.0,483.0,102.4,83.24
2016,9,13,15,45,473.5,159.5,2.6,18.0,398.5,106.89,87.36
2016,9,13,16,0,326.0,168.0,2.6,18.0,314.0,116.8,96.16
2016,9,13,16,15,404.0,143.0,2.55,17.5,301.5,98.92,81.14
2016,9,13,16,30,482.0,118.0,2.5,17.0,289.0,84.53,68.95
2016,9,13,16,45,431.5,105.0,2.5,17.0,239.5,76.31,61.81
2016,9,13,17,0,381.0,92.0,2.5,17.0,190.0,67.81,54.23
2016,9,13,17,15,304.5,76.5,2.5,16.5,143.0,57.07,44.54
2016,9,13,17,30,228.0,61.0,2.5,16.0,96.0,46.3,34.51
2016,9,13,17,45,138.5,40.0,2.55,16.0,59.0,30.76,19.39
2016,9,13,18,0,49.0,19.0,2.6,16.0,22.0,14.97,0.0
2016,9,13,18,15,24.5,9.5,2.65,16.0,11.0,8.11,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,15,101.0,22.5,1.95,15.0,34.5,142.43,72.01
2016,9,14,6,30,202.0,45.0,1.9,15.0,69.0,266.16,212.79
2016,9,14,6,45,289.0,60.5,1.9,15.5,114.5,359.18,294.95
2016,9,14,7,0,376.0,76.0,1.9,16.0,160.0,457.11,376.33
2016,9,14,7,15,434.5,87.5,1.8,16.0,209.5,527.84,432.49
2016,9,14,7,30,493.0,99.0,1.7,16.0,259.0,599.79,486.9
2016,9,14,7,45,543.5,105.5,1.6,16.5,310.0,666.02,533.53
2016,9,14,8,0,594.0,112.0,1.5,17.0,361.0,725.6,573.18
2016,9,14,8,15,625.5,118.5,1.4,17.0,409.5,765.58,598.44
2016,9,14,8,30,657.0,125.0,1.3,17.0,458.0,803.0,621.32
2016,9,14,8,45,687.5,127.5,1.25,17.5,504.0,831.92,637.2
2016,9,14,9,0,718.0,130.0,1.2,18.0,550.0,857.66,650.7
2016,9,14,9,15,735.5,133.5,1.15,18.0,590.5,869.03,655.63
2016,9,14,9,30,753.0,137.0,1.1,18.0,631.0,876.89,658.45
2016,9,14,9,45,814.5,117.0,1.05,18.5,677.5,889.84,663.53
2016,9,14,10,0,876.0,97.0,1.0,19.0,724.0,894.39,663.04
2016,9,14,10,15,884.0,98.0,1.05,19.0,752.0,880.21,653.41
2016,9,14,10,30,892.0,99.0,1.1,19.0,780.0,862.43,641.72
2016,9,14,10,45,898.5,99.5,1.15,19.5,801.5,839.35,625.39
2016,9,14,11,0,905.0,100.0,1.2,20.0,823.0,812.84,606.86
2016,9,14,11,15,908.5,100.5,1.3,20.0,836.5,780.73,586.26
2016,9,14,11,30,912.0,101.0,1.4,20.0,850.0,745.59,562.7
2016,9,14,11,45,914.5,100.5,1.55,20.0,855.5,705.97,534.66
2016,9,14,12,0,917.0,100.0,1.7,20.0,861.0,663.74,503.73
2016,9,14,12,15,916.5,100.0,1.9,20.0,858.5,617.74,469.17
2016,9,14,12,30,916.0,100.0,2.1,20.0,856.0,569.71,431.68
2016,9,14,12,45,908.0,102.5,2.3,20.0,843.5,518.27,390.15
2016,9,14,13,0,900.0,105.0,2.5,20.0,831.0,465.86,346.37
2016,9,14,13,15,895.5,104.0,2.65,20.0,812.0,411.45,299.51
2016,9,14,13,30,891.0,103.0,2.8,20.0,793.0,356.31,250.98
2016,9,14,13,45,884.5,101.5,2.95,20.0,767.0,299.83,201.11
2016,9,14,14,0,878.0,100.0,3.1,20.0,741.0,243.3,152.44
2016,9,14,14,15,868.0,98.0,3.15,20.0,708.0,186.14,107.65
2016,9,14,14,30,858.0,96.0,3.2,20.0,675.0,129.78,73.19
2016,9,14,14,45,845.0,94.0,3.3,20.0,635.5,80.08,62.99
2016,9,14,15,0,832.0,92.0,3.4,20.0,596.0,69.63,54.29
2016,9,14,15,15,814.0,89.0,3.4,19.5,551.5,68.44,53.55
2016,9,14,15,30,796.0,86.0,3.4,19.0,507.0,67.21,52.77
2016,9,14,15,45,771.0,82.5,3.45,19.0,458.5,65.48,51.44
2016,9,14,16,0,746.0,79.0,3.5,19.0,410.0,63.7,50.07
2016,9,14,16,15,711.5,74.5,3.55,18.5,358.5,61.0,47.97
2016,9,14,16,30,677.0,70.0,3.6,18.0,307.0,53.44,41.54
2016,9,14,16,45,627.0,64.0,3.65,18.0,255.0,49.6,38.19
2016,9,14,17,0,577.0,58.0,3.7,18.0,203.0,45.71,34.66
2016,9,14,17,15,498.5,50.0,3.75,17.5,153.5,39.98,29.41
2016,9,14,17,30,420.0,42.0,3.8,17.0,104.0,34.22,23.87
2016,9,14,17,45,289.5,29.5,3.85,17.0,64.0,24.25,13.62
2016,9,14,18,0,159.0,17.0,3.9,17.0,24.0,14.08,0.0
2016,9,14,18,15,79.5,8.5,3.8,17.0,12.0,7.26,0.0
2016,9,14,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,17.0,1.95,15.0,40.0,204.53,93.8
2016,9,15,6,30,383.0,34.0,2.0,15.0,80.0,394.11,313.24
2016,9,15,6,45,476.5,42.5,2.05,15.5,128.5,491.07,398.57
2016,9,15,7,0,570.0,51.0,2.1,16.0,177.0,592.14,480.37
2016,9,15,7,15,386.0,88.0,2.15,16.0,183.5,485.57,399.87
2016,9,15,7,30,202.0,125.0,2.2,16.0,190.0,355.42,293.71
2016,9,15,7,45,215.0,145.0,2.25,16.5,225.0,390.57,321.55
2016,9,15,8,0,228.0,165.0,2.3,17.0,260.0,424.78,347.02
2016,9,15,8,15,214.5,189.5,2.35,17.0,287.5,419.01,340.98
2016,9,15,8,30,201.0,214.0,2.4,17.0,315.0,431.07,348.64
2016,9,15,8,45,251.5,228.0,2.5,17.5,366.5,508.76,407.46
2016,9,15,9,0,302.0,242.0,2.6,18.0,418.0,564.98,448.65
2016,9,15,9,15,366.5,245.0,2.7,18.0,473.5,619.58,489.41
2016,9,15,9,30,431.0,248.0,2.8,18.0,529.0,690.77,541.14
2016,9,15,9,45,460.5,250.0,2.9,18.5,565.0,706.98,551.01
2016,9,15,10,0,490.0,252.0,3.0,19.0,601.0,720.13,558.98
2016,9,15,10,15,705.5,171.0,3.1,19.0,695.5,813.73,629.3
2016,9,15,10,30,921.0,90.0,3.2,19.0,790.0,874.38,670.88
2016,9,15,10,45,703.0,192.5,3.3,19.5,735.5,782.05,602.72
2016,9,15,11,0,485.0,295.0,3.4,20.0,681.0,673.44,518.77
2016,9,15,11,15,711.5,193.5,3.55,20.0,770.5,727.48,562.21
2016,9,15,11,30,938.0,92.0,3.7,20.0,860.0,752.15,582.43
2016,9,15,11,45,939.5,92.5,3.85,20.0,865.0,711.86,551.24
2016,9,15,12,0,941.0,93.0,4.0,20.0,870.0,668.91,517.67
2016,9,15,12,15,685.5,212.5,4.2,20.0,777.5,577.01,445.06
2016,9,15,12,30,430.0,332.0,4.4,20.0,685.0,494.21,380.04
2016,9,15,12,45,391.5,343.5,4.6,20.0,661.5,453.8,348.0
2016,9,15,13,0,353.0,355.0,4.8,20.0,638.0,416.46,317.92
2016,9,15,13,15,348.0,347.0,4.95,20.0,620.5,380.95,288.6
2016,9,15,13,30,343.0,339.0,5.1,20.0,603.0,345.91,259.31
2016,9,15,13,45,373.5,318.0,5.25,20.0,597.0,312.04,229.67
2016,9,15,14,0,404.0,297.0,5.4,20.0,591.0,275.22,197.93
2016,9,15,14,15,316.0,300.5,5.5,19.5,524.0,234.38,170.24
2016,9,15,14,30,228.0,304.0,5.6,19.0,457.0,213.98,161.42
2016,9,15,14,45,186.0,287.5,5.7,19.0,407.5,187.04,153.8
2016,9,15,15,0,144.0,271.0,5.8,19.0,358.0,177.72,146.41
2016,9,15,15,15,161.0,249.0,5.85,19.0,339.0,166.32,137.21
2016,9,15,15,30,178.0,227.0,5.9,19.0,320.0,154.4,127.51
2016,9,15,15,45,157.0,205.0,5.95,19.0,281.5,141.43,116.84
2016,9,15,16,0,136.0,183.0,6.0,19.0,243.0,128.02,105.7
2016,9,15,16,15,126.5,161.5,6.0,18.5,212.0,114.61,94.61
2016,9,15,16,30,117.0,140.0,6.0,18.0,181.0,100.77,82.95
2016,9,15,16,45,337.0,100.5,6.0,18.0,190.0,72.59,58.34
2016,9,15,17,0,557.0,61.0,6.0,18.0,199.0,48.11,36.72
2016,9,15,17,15,474.0,52.0,5.9,17.5,149.0,41.65,30.8
2016,9,15,17,30,391.0,43.0,5.8,17.0,99.0,35.13,24.55
2016,9,15,17,45,255.0,29.5,5.7,16.5,60.0,24.32,13.14
2016,9,15,18,0,119.0,16.0,5.6,16.0,21.0,13.66,0.0
2016,9,15,18,15,59.5,8.0,5.55,16.0,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,17.0,2.2,15.0,38.0,195.9,75.3
2016,9,16,6,30,364.0,34.0,2.0,15.0,76.0,378.46,300.02
2016,9,16,6,45,461.0,42.5,1.85,15.0,124.5,477.54,387.9
2016,9,16,7,0,558.0,51.0,1.7,15.0,173.0,580.91,471.51
2016,9,16,7,15,615.5,57.5,1.6,15.0,225.5,650.13,524.88
2016,9,16,7,30,673.0,64.0,1.5,15.0,278.0,719.6,575.4
2016,9,16,7,45,346.5,107.5,1.4,15.5,218.5,479.97,391.33
2016,9,16,8,0,20.0,151.0,1.3,16.0,159.0,160.67,128.66
2016,9,16,8,15,23.0,169.5,1.25,16.5,180.0,179.6,144.47
2016,9,16,8,30,26.0,188.0,1.2,17.0,201.0,198.38,158.86
2016,9,16,8,45,53.5,219.5,1.2,17.5,249.5,273.31,218.29
2016,9,16,9,0,81.0,251.0,1.2,18.0,298.0,329.63,261.32
2016,9,16,9,15,87.0,271.5,1.2,18.0,325.5,351.72,277.21
2016,9,16,9,30,93.0,292.0,1.2,18.0,353.0,372.93,292.48
2016,9,16,9,45,192.0,304.5,1.2,18.5,438.0,486.0,377.97
2016,9,16,10,0,291.0,317.0,1.2,19.0,523.0,593.42,455.0
2016,9,16,10,15,602.0,206.0,1.3,19.0,654.5,757.31,576.01
2016,9,16,10,30,913.0,95.0,1.4,19.0,786.0,869.81,652.57
2016,9,16,10,45,918.0,96.0,1.5,19.5,807.0,845.32,634.06
2016,9,16,11,0,923.0,97.0,1.6,20.0,828.0,817.4,614.79
2016,9,16,11,15,926.0,97.5,1.85,20.0,841.0,784.19,594.32
2016,9,16,11,30,929.0,98.0,2.1,20.0,854.0,747.93,570.22
2016,9,16,11,45,929.5,98.5,2.4,20.0,859.0,707.11,541.16
2016,9,16,12,0,930.0,99.0,2.7,20.0,864.0,663.74,508.97
2016,9,16,12,15,929.5,99.0,2.95,20.0,861.0,617.02,472.8
2016,9,16,12,30,929.0,99.0,3.2,20.0,858.0,568.25,433.72
2016,9,16,12,45,721.5,192.5,3.45,20.0,777.5,491.26,372.82
2016,9,16,13,0,514.0,286.0,3.7,20.0,697.0,429.54,324.42
2016,9,16,13,15,462.5,300.0,3.75,20.0,663.5,383.98,287.28
2016,9,16,13,30,411.0,314.0,3.8,20.0,630.0,342.97,253.88
2016,9,16,13,45,655.5,203.5,3.9,20.0,686.0,296.05,206.12
2016,9,16,14,0,900.0,93.0,4.0,20.0,742.0,234.9,144.84
2016,9,16,14,15,890.0,91.5,3.95,20.0,708.5,176.91,100.22
2016,9,16,14,30,880.0,90.0,3.9,20.0,675.0,119.69,67.35
2016,9,16,14,45,864.0,88.5,3.85,20.0,634.0,77.14,60.56
2016,9,16,15,0,848.0,87.0,3.8,20.0,593.0,76.19,59.94
2016,9,16,15,15,654.0,130.5,3.7,19.5,503.0,87.02,69.52
2016,9,16,15,30,460.0,174.0,3.6,19.0,413.0,114.48,93.4
2016,9,16,15,45,325.0,176.0,3.55,19.0,337.0,121.24,99.45
2016,9,16,16,0,190.0,178.0,3.5,19.0,261.0,125.8,103.65
2016,9,16,16,15,179.0,157.0,3.45,18.5,227.5,112.51,92.67
2016,9,16,16,30,168.0,136.0,3.4,18.0,194.0,98.8,81.14
2016,9,16,16,45,369.0,96.5,3.35,18.0,194.5,70.19,56.2
2016,9,16,17,0,570.0,57.0,3.3,18.0,195.0,45.12,34.09
2016,9,16,17,15,488.0,48.0,3.25,17.5,145.5,38.53,28.05
2016,9,16,17,30,406.0,39.0,3.2,17.0,96.0,31.85,21.67
2016,9,16,17,45,266.5,26.0,3.2,17.0,57.0,21.36,10.17
2016,9,16,18,0,127.0,13.0,3.2,17.0,18.0,11.1,0.0
2016,9,16,18,15,63.5,6.5,3.15,16.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,171.0,17.0,2.0,15.0,36.5,186.13,54.43
2016,9,17,6,30,342.0,34.0,1.9,15.0,73.0,360.46,284.74
2016,9,17,6,45,438.0,43.0,1.8,15.5,120.5,458.59,372.06
2016,9,17,7,0,534.0,52.0,1.7,16.0,168.0,560.97,454.56
2016,9,17,7,15,267.0,77.0,1.55,16.0,135.0,365.36,301.6
2016,9,17,7,30,0.0,102.0,1.4,16.0,102.0,95.48,74.83
2016,9,17,7,45,2.5,120.5,1.3,16.5,121.5,114.47,90.99
2016,9,17,8,0,5.0,139.0,1.2,17.0,141.0,133.31,106.16
2016,9,17,8,15,11.5,159.5,1.1,17.0,165.5,157.93,126.14
2016,9,17,8,30,18.0,180.0,1.0,17.0,190.0,182.34,145.58
2016,9,17,8,45,28.5,205.0,0.95,17.5,221.5,232.84,185.23
2016,9,17,9,0,39.0,230.0,0.9,18.0,253.0,266.01,210.26
2016,9,17,9,15,68.5,261.0,1.0,18.5,304.0,322.59,253.8
2016,9,17,9,30,98.0,292.0,1.1,19.0,355.0,377.4,294.85
2016,9,17,9,45,142.5,311.5,1.2,19.5,409.0,448.68,347.6
2016,9,17,10,0,187.0,331.0,1.3,20.0,463.0,498.71,383.65
2016,9,17,10,15,260.5,331.5,1.55,20.0,523.5,566.75,434.45
2016,9,17,10,30,334.0,332.0,1.8,20.0,584.0,613.4,469.29
2016,9,17,10,45,279.0,354.5,2.05,20.0,569.5,572.96,438.78
2016,9,17,11,0,224.0,377.0,2.3,20.0,555.0,522.34,401.19
2016,9,17,11,15,229.5,379.5,2.6,20.0,563.5,512.88,394.77
2016,9,17,11,30,235.0,382.0,2.9,20.0,572.0,502.22,386.99
2016,9,17,11,45,324.5,357.5,3.2,20.5,622.0,528.07,406.48
2016,9,17,12,0,414.0,333.0,3.5,21.0,672.0,542.79,416.73
2016,9,17,12,15,403.0,341.0,3.7,21.0,669.5,511.33,391.98
2016,9,17,12,30,392.0,349.0,3.9,21.0,667.0,483.32,369.55
2016,9,17,12,45,349.0,356.5,4.1,21.0,637.0,440.03,335.48
2016,9,17,13,0,306.0,364.0,4.3,21.0,607.0,400.13,303.95
2016,9,17,13,15,339.5,345.0,4.35,20.5,608.5,373.1,281.28
2016,9,17,13,30,373.0,326.0,4.4,20.0,610.0,342.8,255.15
2016,9,17,13,45,377.0,310.0,4.5,20.0,588.5,304.02,222.55
2016,9,17,14,0,381.0,294.0,4.6,20.0,567.0,265.15,190.56
2016,9,17,14,15,333.5,291.5,4.6,20.0,522.5,227.82,164.1
2016,9,17,14,30,286.0,289.0,4.6,20.0,478.0,195.84,145.5
2016,9,17,14,45,237.5,276.5,4.7,20.0,427.0,182.47,149.32
2016,9,17,15,0,189.0,264.0,4.8,20.0,376.0,174.87,143.38
2016,9,17,15,15,186.5,243.5,4.8,20.0,347.0,163.73,134.44
2016,9,17,15,30,184.0,223.0,4.8,20.0,318.0,152.16,125.08
2016,9,17,15,45,179.5,201.0,4.8,20.0,286.0,139.32,114.56
2016,9,17,16,0,175.0,179.0,4.8,20.0,254.0,126.01,103.55
2016,9,17,16,15,416.5,123.5,4.75,19.5,271.5,86.79,70.18
2016,9,17,16,30,658.0,68.0,4.7,19.0,289.0,52.12,40.22
2016,9,17,16,45,601.0,62.5,4.7,19.0,237.0,48.59,37.12
2016,9,17,17,0,544.0,57.0,4.7,19.0,185.0,45.07,33.88
2016,9,17,17,15,459.0,48.0,4.65,18.5,137.0,38.51,27.85
2016,9,17,17,30,374.0,39.0,4.6,18.0,89.0,31.88,21.47
2016,9,17,17,45,233.5,25.5,4.55,17.5,52.0,20.97,8.92
2016,9,17,18,0,93.0,12.0,4.5,17.0,15.0,10.24,0.0
2016,9,17,18,15,46.5,6.0,4.4,17.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,160.5,17.0,0.85,16.5,34.5,176.71,31.18
2016,9,18,6,30,321.0,34.0,0.9,17.0,69.0,343.27,266.11
2016,9,18,6,45,412.5,44.5,1.0,17.5,115.5,438.84,350.83
2016,9,18,7,0,504.0,55.0,1.1,18.0,162.0,538.6,430.87
2016,9,18,7,15,564.5,62.0,1.05,18.0,213.0,609.76,485.21
2016,9,18,7,30,625.0,69.0,1.0,18.0,264.0,681.2,536.81
2016,9,18,7,45,663.5,75.0,0.95,18.5,315.0,731.11,569.44
2016,9,18,8,0,702.0,81.0,0.9,19.0,366.0,779.41,599.51
2016,9,18,8,15,731.5,85.0,0.9,19.5,415.5,809.25,616.54
2016,9,18,8,30,761.0,89.0,0.9,20.0,465.0,842.35,635.52
2016,9,18,8,45,781.0,92.5,0.9,20.5,510.5,862.9,645.71
2016,9,18,9,0,801.0,96.0,0.9,21.0,556.0,880.07,653.73
2016,9,18,9,15,817.0,98.5,1.0,21.5,597.0,888.77,657.94
2016,9,18,9,30,833.0,101.0,1.1,22.0,638.0,893.79,659.92
2016,9,18,9,45,853.0,99.5,1.2,22.5,675.0,884.61,652.72
2016,9,18,10,0,873.0,98.0,1.3,23.0,712.0,881.55,649.78
2016,9,18,10,15,881.5,99.5,1.5,23.0,740.5,867.92,642.38
2016,9,18,10,30,890.0,101.0,1.7,23.0,769.0,850.66,632.43
2016,9,18,10,45,890.5,104.5,1.95,23.0,788.0,825.36,617.32
2016,9,18,11,0,891.0,108.0,2.2,23.0,807.0,796.86,599.64
2016,9,18,11,15,894.5,108.5,2.4,23.0,820.0,764.68,578.66
2016,9,18,11,30,898.0,109.0,2.6,23.0,833.0,729.51,553.62
2016,9,18,11,45,892.5,112.5,2.85,23.0,836.0,688.26,523.42
2016,9,18,12,0,887.0,116.0,3.1,23.0,839.0,644.91,490.71
2016,9,18,12,15,886.0,116.0,3.25,23.0,835.5,599.38,455.05
2016,9,18,12,30,885.0,116.0,3.4,23.0,832.0,551.96,416.85
2016,9,18,12,45,880.5,116.0,3.6,23.0,820.5,501.24,375.08
2016,9,18,13,0,876.0,116.0,3.8,23.0,809.0,449.39,331.13
2016,9,18,13,15,871.0,115.0,3.85,23.0,789.5,395.74,284.48
2016,9,18,13,30,866.0,114.0,3.9,23.0,770.0,341.47,236.62
2016,9,18,13,45,850.5,115.5,3.95,23.0,741.0,279.82,183.62
2016,9,18,14,0,835.0,117.0,4.0,23.0,712.0,224.45,137.48
2016,9,18,14,15,823.5,115.0,4.05,23.0,678.5,168.46,95.99
2016,9,18,14,30,812.0,113.0,4.1,23.0,645.0,113.62,66.66
2016,9,18,14,45,792.0,112.0,4.15,23.0,604.5,81.66,63.68
2016,9,18,15,0,772.0,111.0,4.2,23.0,564.0,82.28,64.4
2016,9,18,15,15,750.5,107.0,4.2,23.0,519.0,73.66,57.29
2016,9,18,15,30,729.0,103.0,4.2,23.0,474.0,72.32,56.34
2016,9,18,15,45,695.0,99.5,4.2,23.0,424.5,71.12,55.49
2016,9,18,16,0,661.0,96.0,4.2,23.0,375.0,69.94,54.66
2016,9,18,16,15,620.5,89.5,4.15,22.5,324.5,66.49,51.96
2016,9,18,16,30,580.0,83.0,4.1,22.0,274.0,62.96,49.09
2016,9,18,16,45,515.5,75.0,4.1,21.5,223.0,57.96,44.83
2016,9,18,17,0,451.0,67.0,4.1,21.0,172.0,52.9,40.33
2016,9,18,17,15,366.0,54.5,4.1,20.5,125.0,41.69,30.28
2016,9,18,17,30,281.0,42.0,4.1,20.0,78.0,32.38,21.56
2016,9,18,17,45,162.5,25.0,4.15,19.5,43.5,19.41,6.51
2016,9,18,18,0,44.0,8.0,4.2,19.0,9.0,6.83,0.0
2016,9,18,18,15,22.0,4.0,4.1,18.5,4.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
