Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,0,383.0,58.0,4.5,15.0,127.0,426.82,354.82
2016,9,29,7,15,191.5,71.5,4.45,15.0,106.0,268.56,225.65
2016,9,29,7,30,0.0,85.0,4.4,15.0,85.0,78.55,61.26
2016,9,29,7,45,0.0,104.0,4.35,15.5,104.0,96.26,76.26
2016,9,29,8,0,0.0,123.0,4.3,16.0,123.0,113.64,90.56
2016,9,29,8,15,20.5,152.0,4.3,16.0,161.5,160.33,130.05
2016,9,29,8,30,41.0,181.0,4.3,16.0,200.0,223.77,182.53
2016,9,29,8,45,61.0,206.0,4.35,16.5,237.5,265.63,216.16
2016,9,29,9,0,81.0,231.0,4.4,17.0,275.0,306.44,248.36
2016,9,29,9,15,132.5,253.0,4.45,17.0,330.5,388.14,313.75
2016,9,29,9,30,184.0,275.0,4.5,17.0,386.0,449.36,361.85
2016,9,29,9,45,229.5,285.5,4.6,17.5,432.5,489.94,392.65
2016,9,29,10,0,275.0,296.0,4.7,18.0,479.0,544.07,433.08
2016,9,29,10,15,455.0,248.0,4.8,18.0,565.0,642.95,511.0
2016,9,29,10,30,635.0,200.0,4.9,18.0,651.0,724.33,573.78
2016,9,29,10,45,756.0,152.5,5.05,18.5,704.0,743.97,588.34
2016,9,29,11,0,877.0,105.0,5.2,19.0,757.0,746.17,589.92
2016,9,29,11,15,880.5,105.5,5.3,19.0,769.0,713.78,564.08
2016,9,29,11,30,884.0,106.0,5.4,19.0,781.0,678.47,535.68
2016,9,29,11,45,885.0,106.0,5.55,19.0,784.5,638.43,503.21
2016,9,29,12,0,886.0,106.0,5.7,19.0,788.0,595.99,468.07
2016,9,29,12,15,885.0,106.0,5.8,19.0,783.5,550.29,429.35
2016,9,29,12,30,884.0,106.0,5.9,19.0,779.0,502.74,388.13
2016,9,29,12,45,881.5,105.0,6.0,19.0,767.0,452.12,343.42
2016,9,29,13,0,879.0,104.0,6.1,19.0,755.0,400.24,296.65
2016,9,29,13,15,873.0,103.0,6.2,19.0,735.0,346.23,247.53
2016,9,29,13,30,867.0,102.0,6.3,19.0,715.0,291.75,198.08
2016,9,29,13,45,856.5,101.0,6.45,19.0,687.0,236.18,149.62
2016,9,29,14,0,846.0,100.0,6.6,19.0,659.0,173.24,99.88
2016,9,29,14,15,833.5,98.0,6.65,18.5,624.5,117.23,66.08
2016,9,29,14,30,821.0,96.0,6.7,18.0,590.0,72.26,57.03
2016,9,29,14,45,803.0,94.0,6.8,18.0,550.0,71.72,56.73
2016,9,29,15,0,785.0,92.0,6.9,18.0,510.0,71.21,56.45
2016,9,29,15,15,761.5,88.5,6.95,17.5,465.0,69.55,55.29
2016,9,29,15,30,738.0,85.0,7.0,17.0,420.0,67.87,54.1
2016,9,29,15,45,705.0,81.0,7.1,17.0,371.5,60.15,47.48
2016,9,29,16,0,672.0,77.0,7.2,17.0,323.0,58.12,45.81
2016,9,29,16,15,625.0,71.0,7.2,16.5,273.0,54.45,42.71
2016,9,29,16,30,578.0,65.0,7.2,16.0,223.0,50.73,39.45
2016,9,29,16,45,502.5,57.5,7.2,16.0,173.5,45.58,34.67
2016,9,29,17,0,427.0,50.0,7.2,16.0,124.0,40.43,29.68
2016,9,29,17,15,312.5,37.5,7.05,15.5,81.5,30.71,20.38
2016,9,29,17,30,198.0,25.0,6.9,15.0,39.0,19.5,4.72
2016,9,29,17,45,99.0,12.5,6.75,15.0,19.5,10.67,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,108.5,13.5,5.2,14.0,21.5,89.92,0.0
2016,9,30,6,30,217.0,27.0,5.3,14.0,43.0,240.83,148.93
2016,9,30,6,45,331.5,38.5,5.4,14.0,86.5,355.94,290.81
2016,9,30,7,0,446.0,50.0,5.5,14.0,130.0,469.97,392.18
2016,9,30,7,15,515.5,58.0,5.5,14.0,179.0,546.34,458.33
2016,9,30,7,30,585.0,66.0,5.5,14.0,228.0,623.29,522.0
2016,9,30,7,45,632.5,71.5,5.55,14.5,278.5,677.74,564.42
2016,9,30,8,0,680.0,77.0,5.6,15.0,329.0,730.78,604.06
2016,9,30,8,15,712.0,81.5,5.6,15.0,377.0,766.8,630.32
2016,9,30,8,30,744.0,86.0,5.6,15.0,425.0,795.26,650.27
2016,9,30,8,45,768.5,88.5,5.65,15.5,470.0,817.08,663.88
2016,9,30,9,0,793.0,91.0,5.7,16.0,515.0,835.51,674.81
2016,9,30,9,15,810.0,93.5,5.75,16.0,555.0,843.72,679.39
2016,9,30,9,30,827.0,96.0,5.8,16.0,595.0,848.26,681.39
2016,9,30,9,45,845.0,95.5,5.9,16.0,630.0,846.36,679.0
2016,9,30,10,0,863.0,95.0,6.0,16.0,665.0,832.76,668.04
2016,9,30,10,15,871.5,96.5,6.05,16.0,692.0,818.22,656.36
2016,9,30,10,30,880.0,98.0,6.1,16.0,719.0,800.1,642.13
2016,9,30,10,45,886.0,98.5,6.15,16.5,739.0,775.53,621.97
2016,9,30,11,0,892.0,99.0,6.2,17.0,759.0,747.64,599.47
2016,9,30,11,15,895.5,99.5,6.25,17.0,771.0,714.81,572.67
2016,9,30,11,30,899.0,100.0,6.3,17.0,783.0,679.02,543.06
2016,9,30,11,45,900.5,100.5,6.35,17.0,786.5,639.21,509.75
2016,9,30,12,0,902.0,101.0,6.4,17.0,790.0,596.88,473.74
2016,9,30,12,15,901.0,100.5,6.45,17.0,786.0,550.11,433.4
2016,9,30,12,30,900.0,100.0,6.5,17.0,782.0,501.47,390.56
2016,9,30,12,45,895.5,100.0,6.55,17.0,769.0,450.12,344.53
2016,9,30,13,0,891.0,100.0,6.6,17.0,756.0,397.65,296.59
2016,9,30,13,15,885.0,99.0,6.6,17.0,735.5,343.08,246.34
2016,9,30,13,30,879.0,98.0,6.6,17.0,715.0,288.02,195.9
2016,9,30,13,45,871.5,95.5,6.65,17.0,687.5,231.38,146.15
2016,9,30,14,0,864.0,93.0,6.7,17.0,660.0,174.92,101.69
2016,9,30,14,15,851.5,91.0,6.7,17.0,625.0,118.85,68.76
2016,9,30,14,30,839.0,89.0,6.7,17.0,590.0,68.06,53.64
2016,9,30,14,45,823.5,86.5,6.75,17.0,550.0,67.05,52.93
2016,9,30,15,0,808.0,84.0,6.8,17.0,510.0,66.03,52.19
2016,9,30,15,15,785.0,81.0,6.8,16.5,464.5,64.53,51.15
2016,9,30,15,30,762.0,78.0,6.8,16.0,419.0,63.02,50.08
2016,9,30,15,45,731.0,73.5,6.8,16.0,370.5,60.24,47.77
2016,9,30,16,0,700.0,69.0,6.8,16.0,322.0,57.41,45.37
2016,9,30,16,15,654.0,64.0,6.75,16.0,271.5,49.54,38.45
2016,9,30,16,30,608.0,59.0,6.7,16.0,221.0,46.37,35.57
2016,9,30,16,45,536.5,51.5,6.7,16.0,171.5,41.02,30.62
2016,9,30,17,0,465.0,44.0,6.7,16.0,122.0,35.63,25.44
2016,9,30,17,15,347.5,33.0,6.55,15.5,79.5,27.0,17.07
2016,9,30,17,30,230.0,22.0,6.4,15.0,37.0,18.25,1.56
2016,9,30,17,45,115.0,11.0,6.3,15.0,18.5,9.39,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,116.5,13.0,3.3,14.0,21.5,95.01,0.0
2016,10,1,6,30,233.0,26.0,3.3,14.0,43.0,248.72,142.77
2016,10,1,6,45,352.0,37.0,3.35,14.5,87.0,369.42,298.08
2016,10,1,7,0,471.0,48.0,3.4,15.0,131.0,486.51,399.72
2016,10,1,7,15,542.5,55.5,3.5,15.0,181.0,564.03,465.37
2016,10,1,7,30,614.0,63.0,3.6,15.0,231.0,642.19,528.47
2016,10,1,7,45,662.0,68.0,3.7,15.5,282.0,696.54,569.62
2016,10,1,8,0,710.0,73.0,3.8,16.0,333.0,749.46,608.01
2016,10,1,8,15,742.0,77.0,3.75,16.0,382.5,779.95,628.94
2016,10,1,8,30,774.0,81.0,3.7,16.0,432.0,813.31,651.53
2016,10,1,8,45,799.0,83.5,3.7,16.5,477.5,835.41,664.44
2016,10,1,9,0,824.0,86.0,3.7,17.0,523.0,854.03,674.73
2016,10,1,9,15,840.5,88.0,3.7,17.0,563.5,860.9,677.83
2016,10,1,9,30,857.0,90.0,3.7,17.0,604.0,864.03,678.43
2016,10,1,9,45,875.5,89.5,3.7,17.5,639.5,853.88,668.44
2016,10,1,10,0,894.0,89.0,3.7,18.0,675.0,848.6,662.24
2016,10,1,10,15,902.5,90.0,3.75,18.0,702.5,832.9,650.22
2016,10,1,10,30,911.0,91.0,3.8,18.0,730.0,813.54,635.77
2016,10,1,10,45,916.5,92.0,3.85,18.0,750.5,788.29,617.19
2016,10,1,11,0,922.0,93.0,3.9,18.0,771.0,759.64,596.2
2016,10,1,11,15,925.5,93.5,4.0,18.0,783.0,725.82,569.91
2016,10,1,11,30,929.0,94.0,4.1,18.0,795.0,688.95,540.62
2016,10,1,11,45,930.0,94.0,4.2,18.5,798.5,647.24,506.05
2016,10,1,12,0,931.0,94.0,4.3,19.0,802.0,603.01,468.9
2016,10,1,12,15,930.0,94.0,4.45,19.0,797.5,555.43,429.37
2016,10,1,12,30,929.0,94.0,4.6,19.0,793.0,505.89,387.06
2016,10,1,12,45,926.0,93.5,4.85,19.0,780.5,453.39,341.34
2016,10,1,13,0,923.0,93.0,5.1,19.0,768.0,399.57,293.26
2016,10,1,13,15,917.5,92.0,5.25,19.0,747.5,343.55,242.53
2016,10,1,13,30,912.0,91.0,5.4,19.0,727.0,286.94,191.43
2016,10,1,13,45,903.0,90.0,5.55,19.0,698.5,229.34,141.67
2016,10,1,14,0,894.0,89.0,5.7,19.0,670.0,172.01,97.63
2016,10,1,14,15,882.0,87.5,5.75,18.5,635.0,114.65,65.63
2016,10,1,14,30,870.0,86.0,5.8,18.0,600.0,75.97,60.27
2016,10,1,14,45,853.5,83.5,5.9,18.0,559.0,65.62,51.49
2016,10,1,15,0,837.0,81.0,6.0,18.0,518.0,64.48,50.66
2016,10,1,15,15,814.0,78.0,6.05,18.0,472.0,62.88,49.42
2016,10,1,15,30,791.0,75.0,6.1,18.0,426.0,61.26,48.15
2016,10,1,15,45,758.5,71.5,6.15,18.0,376.0,59.12,46.42
2016,10,1,16,0,726.0,68.0,6.2,18.0,326.0,56.99,44.65
2016,10,1,16,15,678.5,63.0,6.2,17.5,274.5,49.12,37.83
2016,10,1,16,30,631.0,58.0,6.2,17.0,223.0,45.87,34.97
2016,10,1,16,45,555.0,51.0,6.2,17.0,172.5,40.85,30.3
2016,10,1,17,0,479.0,44.0,6.2,17.0,122.0,35.84,25.44
2016,10,1,17,15,349.5,33.0,6.1,16.5,78.5,27.15,16.91
2016,10,1,17,30,220.0,22.0,6.0,16.0,35.0,18.38,0.0
2016,10,1,17,45,110.0,11.0,5.95,16.0,17.5,9.39,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,116.5,12.0,3.5,14.0,20.5,93.89,0.0
2016,10,2,6,30,233.0,24.0,3.5,14.0,41.0,244.67,127.44
2016,10,2,6,45,354.0,35.0,3.5,14.5,84.0,367.8,295.89
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,485.94,399.02
2016,10,2,7,15,335.0,74.5,3.45,15.0,141.5,411.11,342.68
2016,10,2,7,30,195.0,103.0,3.4,15.0,156.0,314.93,263.37
2016,10,2,7,45,213.0,122.0,3.35,15.5,190.5,352.25,294.08
2016,10,2,8,0,231.0,141.0,3.3,16.0,225.0,388.79,322.63
2016,10,2,8,15,231.5,162.5,3.3,16.0,257.0,412.16,340.07
2016,10,2,8,30,232.0,184.0,3.3,16.0,289.0,433.81,355.82
2016,10,2,8,45,524.0,133.0,3.3,16.5,400.5,644.19,523.06
2016,10,2,9,0,816.0,82.0,3.3,17.0,512.0,839.14,663.47
2016,10,2,9,15,831.0,84.0,3.35,17.0,551.0,844.7,664.52
2016,10,2,9,30,846.0,86.0,3.4,17.0,590.0,838.1,658.46
2016,10,2,9,45,861.0,86.0,3.5,17.0,624.0,834.42,655.03
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,827.05,649.05
2016,10,2,10,15,883.5,87.0,3.7,17.0,684.5,810.96,636.94
2016,10,2,10,30,891.0,88.0,3.8,17.0,711.0,791.34,622.42
2016,10,2,10,45,896.5,89.0,3.9,17.5,730.0,766.71,603.19
2016,10,2,11,0,902.0,90.0,4.0,18.0,749.0,738.74,581.62
2016,10,2,11,15,905.5,90.5,4.1,18.0,761.0,705.69,555.55
2016,10,2,11,30,909.0,91.0,4.2,18.0,773.0,669.65,526.69
2016,10,2,11,45,910.0,91.5,4.3,18.0,776.5,629.28,493.96
2016,10,2,12,0,911.0,92.0,4.4,18.0,780.0,586.43,458.57
2016,10,2,12,15,911.0,91.5,4.5,18.0,776.5,539.91,419.36
2016,10,2,12,30,911.0,91.0,4.6,18.0,773.0,491.4,377.42
2016,10,2,12,45,726.0,167.5,4.75,18.0,705.0,423.2,321.42
2016,10,2,13,0,541.0,244.0,4.9,18.0,637.0,370.54,279.1
2016,10,2,13,15,715.0,168.0,5.05,18.0,672.5,328.68,237.19
2016,10,2,13,30,889.0,92.0,5.2,18.0,708.0,278.44,185.85
2016,10,2,13,45,444.5,67.0,5.4,18.0,375.0,122.85,75.93
2016,10,2,14,0,0.0,42.0,5.6,18.0,42.0,34.84,23.31
2016,10,2,14,15,424.0,64.5,5.7,17.5,313.5,62.08,35.54
2016,10,2,14,30,848.0,87.0,5.8,17.0,585.0,67.16,52.93
2016,10,2,14,45,829.0,85.5,5.95,17.0,544.0,66.72,52.69
2016,10,2,15,0,810.0,84.0,6.1,17.0,503.0,66.33,52.49
2016,10,2,15,15,786.5,81.0,6.1,17.0,458.0,64.81,51.33
2016,10,2,15,30,763.0,78.0,6.1,17.0,413.0,63.29,50.15
2016,10,2,15,45,725.5,75.0,6.15,17.0,363.5,61.61,48.81
2016,10,2,16,0,688.0,72.0,6.2,17.0,314.0,55.01,43.09
2016,10,2,16,15,638.5,66.5,6.2,16.5,263.0,51.54,40.13
2016,10,2,16,30,589.0,61.0,6.2,16.0,212.0,48.06,37.04
2016,10,2,16,45,502.0,54.0,6.2,16.0,162.5,43.14,32.41
2016,10,2,17,0,415.0,47.0,6.2,16.0,113.0,38.3,27.62
2016,10,2,17,15,285.5,34.5,6.15,15.5,71.5,28.46,17.79
2016,10,2,17,30,156.0,22.0,6.1,15.0,30.0,17.16,0.0
2016,10,2,17,45,78.0,11.0,6.05,15.0,15.0,9.39,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,15,92.0,12.0,2.0,14.0,18.5,76.08,0.0
2016,10,3,6,30,184.0,24.0,2.0,14.0,37.0,205.22,92.23
2016,10,3,6,45,302.5,36.0,2.05,14.5,78.0,327.83,261.92
2016,10,3,7,0,421.0,48.0,2.1,15.0,119.0,443.57,362.57
2016,10,3,7,15,349.0,71.5,2.1,15.0,144.0,417.54,345.64
2016,10,3,7,30,277.0,95.0,2.1,15.0,169.0,371.6,309.63
2016,10,3,7,45,303.5,111.0,2.1,15.5,207.5,413.69,343.66
2016,10,3,8,0,330.0,127.0,2.1,16.0,246.0,455.15,375.41
2016,10,3,8,15,199.5,155.0,2.1,16.0,230.0,355.14,292.18
2016,10,3,8,30,69.0,183.0,2.1,16.0,214.0,252.07,205.11
2016,10,3,8,45,34.5,142.0,2.15,16.5,157.5,167.49,134.97
2016,10,3,9,0,0.0,101.0,2.2,17.0,101.0,84.95,65.38
2016,10,3,9,15,42.5,181.0,2.2,17.0,206.0,210.31,169.16
2016,10,3,9,30,85.0,261.0,2.2,17.0,311.0,329.78,263.94
2016,10,3,9,45,63.5,264.5,2.2,17.0,303.5,308.32,245.31
2016,10,3,10,0,42.0,268.0,2.2,17.0,296.0,287.97,228.22
2016,10,3,10,15,37.0,272.5,2.25,17.0,298.0,282.93,223.78
2016,10,3,10,30,32.0,277.0,2.3,17.0,300.0,278.19,219.57
2016,10,3,10,45,34.5,287.5,2.4,17.5,312.5,284.94,224.22
2016,10,3,11,0,37.0,298.0,2.5,18.0,325.0,291.09,228.35
2016,10,3,11,15,39.5,306.0,2.55,18.0,335.5,294.33,230.62
2016,10,3,11,30,42.0,314.0,2.6,18.0,346.0,296.96,232.43
2016,10,3,11,45,38.5,310.5,2.7,18.0,340.0,285.7,223.48
2016,10,3,12,0,35.0,307.0,2.8,18.0,334.0,274.85,214.91
2016,10,3,12,15,39.0,310.5,2.8,18.0,340.0,273.63,213.8
2016,10,3,12,30,43.0,314.0,2.8,18.0,346.0,271.65,212.03
2016,10,3,12,45,76.0,327.0,2.85,18.0,382.0,287.11,223.41
2016,10,3,13,0,109.0,340.0,2.9,18.0,418.0,297.8,230.47
2016,10,3,13,15,63.0,292.0,2.95,18.0,337.0,240.7,186.61
2016,10,3,13,30,17.0,244.0,3.0,18.0,256.0,196.43,153.32
2016,10,3,13,45,17.0,236.5,3.05,18.0,248.0,187.95,146.82
2016,10,3,14,0,17.0,229.0,3.1,18.0,240.0,179.4,140.32
2016,10,3,14,15,10.5,205.0,3.1,18.0,212.0,159.46,125.04
2016,10,3,14,30,4.0,181.0,3.1,18.0,184.0,141.31,115.99
2016,10,3,14,45,2.0,148.0,3.15,18.0,149.5,117.77,96.27
2016,10,3,15,0,0.0,115.0,3.2,18.0,115.0,93.4,75.64
2016,10,3,15,15,0.0,115.5,3.25,17.5,115.5,93.25,75.92
2016,10,3,15,30,0.0,116.0,3.3,17.0,116.0,92.93,76.01
2016,10,3,15,45,0.0,102.0,3.35,17.0,102.0,82.12,66.77
2016,10,3,16,0,0.0,88.0,3.4,17.0,88.0,71.2,57.33
2016,10,3,16,15,262.5,76.0,3.4,17.0,142.0,54.88,42.99
2016,10,3,16,30,525.0,64.0,3.4,17.0,196.0,50.17,38.73
2016,10,3,16,45,437.5,56.0,3.45,17.0,148.5,44.61,33.53
2016,10,3,17,0,350.0,48.0,3.5,17.0,101.0,39.09,28.11
2016,10,3,17,15,175.0,36.5,3.45,16.5,63.0,28.05,17.03
2016,10,3,17,30,0.0,25.0,3.4,16.0,25.0,19.33,0.0
2016,10,3,17,45,0.0,12.5,3.4,16.0,12.5,10.67,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,6.0,4.7,15.0,6.0,5.12,0.0
2016,10,4,6,30,0.0,12.0,4.7,15.0,12.0,9.88,0.0
2016,10,4,6,45,0.0,26.5,4.7,15.5,26.5,21.89,12.02
2016,10,4,7,0,0.0,41.0,4.7,16.0,41.0,35.32,23.9
2016,10,4,7,15,0.0,59.0,4.7,16.0,59.0,53.19,39.39
2016,10,4,7,30,0.0,77.0,4.7,16.0,77.0,70.39,54.21
2016,10,4,7,45,0.0,94.5,4.75,16.0,94.5,86.56,67.96
2016,10,4,8,0,0.0,112.0,4.8,16.0,112.0,102.44,81.26
2016,10,4,8,15,25.0,144.5,4.75,16.0,156.0,171.39,139.63
2016,10,4,8,30,50.0,177.0,4.7,16.0,200.0,227.92,186.6
2016,10,4,8,45,63.0,199.0,4.7,16.5,230.5,259.58,211.77
2016,10,4,9,0,76.0,221.0,4.7,17.0,261.0,290.38,235.86
2016,10,4,9,15,229.5,225.5,4.6,17.0,358.5,456.7,371.21
2016,10,4,9,30,383.0,230.0,4.5,17.0,456.0,583.28,470.6
2016,10,4,9,45,608.5,167.5,4.45,17.0,549.5,718.56,575.35
2016,10,4,10,0,834.0,105.0,4.4,17.0,643.0,814.77,645.14
2016,10,4,10,15,844.5,106.5,4.35,17.0,670.5,801.26,633.28
2016,10,4,10,30,855.0,108.0,4.3,17.0,698.0,784.07,619.61
2016,10,4,10,45,863.0,109.0,4.25,17.5,718.5,754.91,596.25
2016,10,4,11,0,871.0,110.0,4.2,18.0,739.0,729.12,574.58
2016,10,4,11,15,875.5,110.5,4.4,18.0,751.0,697.2,549.69
2016,10,4,11,30,880.0,111.0,4.6,18.0,763.0,662.33,522.09
2016,10,4,11,45,886.0,109.0,4.8,18.0,768.0,623.31,490.59
2016,10,4,12,0,892.0,107.0,5.0,18.0,773.0,581.57,456.0
2016,10,4,12,15,891.5,106.5,5.25,18.0,769.0,535.28,416.91
2016,10,4,12,30,891.0,106.0,5.5,18.0,765.0,487.12,375.07
2016,10,4,12,45,895.0,102.0,5.75,18.0,754.0,436.27,329.82
2016,10,4,13,0,899.0,98.0,6.0,18.0,743.0,383.59,281.88
2016,10,4,13,15,893.5,97.0,6.15,18.0,722.5,328.81,231.75
2016,10,4,13,30,888.0,96.0,6.3,18.0,702.0,273.5,181.65
2016,10,4,13,45,881.0,94.0,6.5,18.0,674.5,216.91,133.16
2016,10,4,14,0,874.0,92.0,6.7,18.0,647.0,160.41,91.2
2016,10,4,14,15,861.5,90.0,6.75,18.0,612.0,103.97,62.9
2016,10,4,14,30,849.0,88.0,6.8,18.0,577.0,68.12,53.57
2016,10,4,14,45,833.5,85.0,6.9,18.0,536.5,66.72,52.51
2016,10,4,15,0,818.0,82.0,7.0,18.0,496.0,65.28,51.41
2016,10,4,15,15,794.0,79.0,7.0,17.5,450.5,63.69,50.29
2016,10,4,15,30,770.0,76.0,7.0,17.0,405.0,62.1,49.14
2016,10,4,15,45,738.0,71.5,7.05,17.0,356.0,59.24,46.75
2016,10,4,16,0,706.0,67.0,7.1,17.0,307.0,56.34,44.27
2016,10,4,16,15,656.0,61.5,7.0,17.0,256.5,48.1,37.0
2016,10,4,16,30,606.0,56.0,6.9,17.0,206.0,44.45,33.66
2016,10,4,16,45,526.5,48.5,6.85,17.0,156.5,38.99,28.55
2016,10,4,17,0,447.0,41.0,6.8,17.0,107.0,33.53,23.22
2016,10,4,17,15,307.5,29.5,6.65,16.5,66.0,24.34,13.58
2016,10,4,17,30,168.0,18.0,6.5,16.0,25.0,15.03,0.0
2016,10,4,17,45,84.0,9.0,6.35,16.0,12.5,7.68,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,92.5,11.5,5.2,14.0,17.0,75.58,0.0
2016,10,5,6,30,185.0,23.0,5.2,14.0,34.0,200.97,52.7
2016,10,5,6,45,317.5,35.0,5.25,14.5,77.0,336.38,268.76
2016,10,5,7,0,450.0,47.0,5.3,15.0,120.0,462.81,382.48
2016,10,5,7,15,526.5,54.5,5.25,15.0,169.5,543.16,452.31
2016,10,5,7,30,603.0,62.0,5.2,15.0,219.0,624.17,519.34
2016,10,5,7,45,656.5,66.5,5.2,15.5,270.5,681.57,564.06
2016,10,5,8,0,710.0,71.0,5.2,16.0,322.0,737.61,605.76
2016,10,5,8,15,743.0,75.0,5.05,16.0,371.0,768.32,627.15
2016,10,5,8,30,776.0,79.0,4.9,16.0,420.0,801.9,650.05
2016,10,5,8,45,802.5,81.5,4.8,16.5,466.0,824.73,663.36
2016,10,5,9,0,829.0,84.0,4.7,17.0,512.0,844.07,673.85
2016,10,5,9,15,846.0,86.0,4.55,17.0,552.5,850.87,676.03
2016,10,5,9,30,863.0,88.0,4.4,17.0,593.0,853.91,675.58
2016,10,5,9,45,880.0,88.0,4.3,17.5,628.0,842.81,664.1
2016,10,5,10,0,897.0,88.0,4.2,18.0,663.0,836.29,656.56
2016,10,5,10,15,905.5,89.5,4.15,18.0,690.5,820.73,644.07
2016,10,5,10,30,914.0,91.0,4.1,18.0,718.0,801.49,629.14
2016,10,5,10,45,922.0,91.0,4.05,18.5,738.5,776.68,609.18
2016,10,5,11,0,930.0,91.0,4.0,19.0,759.0,748.37,586.38
2016,10,5,11,15,933.5,91.5,4.1,19.0,771.0,714.1,559.37
2016,10,5,11,30,937.0,92.0,4.2,19.0,783.0,676.78,529.54
2016,10,5,11,45,940.0,91.0,4.35,19.0,787.0,634.89,495.82
2016,10,5,12,0,943.0,90.0,4.5,19.0,791.0,590.35,459.23
2016,10,5,12,15,942.0,90.0,4.7,19.0,786.0,542.23,418.86
2016,10,5,12,30,941.0,90.0,4.9,19.0,781.0,492.14,375.63
2016,10,5,12,45,936.0,90.0,5.15,19.0,767.5,438.73,328.61
2016,10,5,13,0,931.0,90.0,5.4,19.0,754.0,384.19,279.51
2016,10,5,13,15,925.0,89.5,5.6,19.0,733.0,328.09,228.51
2016,10,5,13,30,919.0,89.0,5.8,19.0,712.0,271.44,177.59
2016,10,5,13,45,909.5,88.0,6.0,19.0,683.0,213.55,128.61
2016,10,5,14,0,900.0,87.0,6.2,19.0,654.0,155.97,86.86
2016,10,5,14,15,887.5,85.0,6.35,19.0,618.5,98.16,59.4
2016,10,5,14,30,875.0,83.0,6.5,19.0,583.0,74.22,58.63
2016,10,5,14,45,856.0,81.5,6.7,19.0,541.5,64.76,50.62
2016,10,5,15,0,837.0,80.0,6.9,19.0,500.0,64.24,50.33
2016,10,5,15,15,812.5,77.0,6.95,18.5,453.5,62.58,49.13
2016,10,5,15,30,788.0,74.0,7.0,18.0,407.0,60.91,47.92
2016,10,5,15,45,748.5,71.0,7.1,18.0,356.0,59.08,46.43
2016,10,5,16,0,709.0,68.0,7.2,18.0,305.0,57.31,44.95
2016,10,5,16,15,656.5,62.5,7.15,17.5,253.5,48.98,37.69
2016,10,5,16,30,604.0,57.0,7.1,17.0,202.0,45.36,34.43
2016,10,5,16,45,514.0,49.5,7.1,17.0,152.0,39.88,29.28
2016,10,5,17,0,424.0,42.0,7.1,17.0,102.0,34.46,23.92
2016,10,5,17,15,279.0,29.5,7.0,16.5,62.0,24.42,13.07
2016,10,5,17,30,134.0,17.0,6.9,16.0,22.0,14.51,0.0
2016,10,5,17,45,67.0,8.5,6.8,16.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,6,15,92.0,10.5,1.65,14.0,16.0,74.15,0.0
2016,10,6,6,30,184.0,21.0,1.7,14.0,32.0,195.6,24.96
2016,10,6,6,45,314.0,33.0,1.8,14.5,73.5,330.75,259.61
2016,10,6,7,0,444.0,45.0,1.9,15.0,115.0,454.39,369.04
2016,10,6,7,15,520.0,52.5,1.95,15.0,164.0,533.67,435.82
2016,10,6,7,30,596.0,60.0,2.0,15.0,213.0,613.77,499.91
2016,10,6,7,45,647.5,65.0,2.15,15.5,263.5,669.77,542.49
2016,10,6,8,0,699.0,70.0,2.3,16.0,314.0,724.44,582.37
2016,10,6,8,15,732.0,74.0,2.35,16.5,362.5,754.98,602.53
2016,10,6,8,30,765.0,78.0,2.4,17.0,411.0,788.35,624.25
2016,10,6,8,45,791.0,80.0,2.45,17.5,456.5,809.99,637.04
2016,10,6,9,0,817.0,82.0,2.5,18.0,502.0,828.19,647.29
2016,10,6,9,15,834.0,84.5,2.5,18.0,541.5,835.61,650.75
2016,10,6,9,30,851.0,87.0,2.5,18.0,581.0,839.3,651.77
2016,10,6,9,45,873.0,84.5,2.55,18.5,617.0,829.68,642.74
2016,10,6,10,0,895.0,82.0,2.6,19.0,653.0,824.52,637.14
2016,10,6,10,15,903.5,83.5,2.6,19.0,679.5,809.11,625.29
2016,10,6,10,30,912.0,85.0,2.6,19.0,706.0,790.03,611.07
2016,10,6,10,45,917.0,86.0,2.6,19.5,725.5,764.23,591.09
2016,10,6,11,0,922.0,87.0,2.6,20.0,745.0,735.06,568.34
2016,10,6,11,15,925.0,87.5,2.6,20.0,756.0,700.83,541.6
2016,10,6,11,30,928.0,88.0,2.6,20.0,767.0,663.61,512.18
2016,10,6,11,45,928.5,88.0,2.65,20.5,770.5,621.65,477.92
2016,10,6,12,0,929.0,88.0,2.7,21.0,774.0,577.24,441.07
2016,10,6,12,15,927.5,87.5,2.8,21.0,769.0,529.16,401.5
2016,10,6,12,30,926.0,87.0,2.9,21.0,764.0,479.22,359.26
2016,10,6,12,45,922.0,87.0,3.05,21.0,750.5,427.07,314.16
2016,10,6,13,0,918.0,87.0,3.2,21.0,737.0,373.7,266.96
2016,10,6,13,15,912.0,86.0,3.35,21.0,716.0,318.04,217.4
2016,10,6,13,30,906.0,85.0,3.5,21.0,695.0,261.88,167.95
2016,10,6,13,45,897.5,83.5,3.65,21.0,667.0,204.68,120.59
2016,10,6,14,0,889.0,82.0,3.8,21.0,639.0,147.74,80.48
2016,10,6,14,15,876.5,80.5,3.95,20.5,604.0,91.09,55.51
2016,10,6,14,30,864.0,79.0,4.1,20.0,569.0,71.45,56.02
2016,10,6,14,45,847.0,77.0,4.25,20.0,528.0,69.89,54.85
2016,10,6,15,0,830.0,75.0,4.4,20.0,487.0,60.67,47.05
2016,10,6,15,15,767.0,76.0,4.55,20.0,429.0,61.35,47.78
2016,10,6,15,30,704.0,77.0,4.7,20.0,371.0,62.33,48.77
2016,10,6,15,45,659.0,76.5,4.85,20.0,324.5,57.38,44.58
2016,10,6,16,0,614.0,76.0,5.0,20.0,278.0,57.86,45.07
2016,10,6,16,15,569.0,68.0,5.2,19.5,231.0,52.69,40.61
2016,10,6,16,30,524.0,60.0,5.4,19.0,184.0,47.38,35.89
2016,10,6,16,45,452.0,50.0,5.65,18.5,138.0,40.11,29.25
2016,10,6,17,0,380.0,40.0,5.9,18.0,92.0,32.68,22.21
2016,10,6,17,15,190.0,29.0,5.95,17.5,55.0,22.48,10.81
2016,10,6,17,30,0.0,18.0,6.0,17.0,18.0,15.36,0.0
2016,10,6,17,45,0.0,9.0,6.1,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,44.0,9.5,2.25,14.5,12.0,39.18,0.0
2016,10,7,6,30,88.0,19.0,2.3,15.0,24.0,118.49,0.0
2016,10,7,6,45,163.5,36.0,2.35,15.5,57.0,217.96,168.82
2016,10,7,7,0,239.0,53.0,2.4,16.0,90.0,299.6,244.9
2016,10,7,7,15,276.0,70.0,2.35,16.0,128.5,352.93,291.97
2016,10,7,7,30,313.0,87.0,2.3,16.0,167.0,406.5,337.09
2016,10,7,7,45,341.5,101.5,2.25,16.5,206.0,449.26,371.0
2016,10,7,8,0,370.0,116.0,2.2,17.0,245.0,491.15,402.75
2016,10,7,8,15,573.5,94.5,2.05,17.0,326.5,647.06,521.85
2016,10,7,8,30,777.0,73.0,1.9,17.0,408.0,789.78,622.57
2016,10,7,8,45,799.0,76.0,1.75,17.5,452.5,809.05,630.58
2016,10,7,9,0,821.0,79.0,1.6,18.0,497.0,824.9,637.06
2016,10,7,9,15,837.5,81.0,1.55,18.5,536.5,831.18,637.87
2016,10,7,9,30,854.0,83.0,1.5,19.0,576.0,825.64,630.73
2016,10,7,9,45,860.5,87.0,1.5,19.5,608.0,818.89,623.65
2016,10,7,10,0,867.0,91.0,1.5,20.0,640.0,808.51,614.27
2016,10,7,10,15,876.0,92.0,1.5,20.5,666.5,793.25,601.76
2016,10,7,10,30,885.0,93.0,1.5,21.0,693.0,774.42,587.03
2016,10,7,10,45,888.5,95.0,1.55,21.5,711.5,749.07,568.45
2016,10,7,11,0,892.0,97.0,1.6,22.0,730.0,720.49,546.61
2016,10,7,11,15,895.0,97.5,1.6,22.5,741.0,687.03,520.16
2016,10,7,11,30,898.0,98.0,1.6,23.0,752.0,650.69,491.26
2016,10,7,11,45,897.0,99.0,1.6,23.5,754.5,609.75,458.53
2016,10,7,12,0,896.0,100.0,1.6,24.0,757.0,566.52,423.47
2016,10,7,12,15,894.5,100.0,1.65,24.0,752.0,520.13,386.25
2016,10,7,12,30,893.0,100.0,1.7,24.0,747.0,471.92,346.49
2016,10,7,12,45,881.0,102.5,1.75,24.5,732.0,420.11,302.41
2016,10,7,13,0,869.0,105.0,1.8,25.0,717.0,367.87,257.19
2016,10,7,13,15,862.5,104.0,1.9,24.5,696.0,314.38,211.47
2016,10,7,13,30,856.0,103.0,2.0,24.0,675.0,254.52,161.16
2016,10,7,13,45,841.5,103.0,2.15,24.0,646.0,199.09,116.81
2016,10,7,14,0,827.0,103.0,2.3,24.0,617.0,144.7,79.99
2016,10,7,14,15,742.0,118.5,2.4,23.5,560.0,92.54,59.89
2016,10,7,14,30,657.0,134.0,2.5,23.0,503.0,89.26,70.36
2016,10,7,14,45,663.0,120.5,2.65,23.0,469.5,82.24,64.62
2016,10,7,15,0,669.0,107.0,2.8,23.0,436.0,74.9,58.58
2016,10,7,15,15,681.5,97.0,2.9,22.5,405.0,69.73,54.47
2016,10,7,15,30,694.0,87.0,3.0,22.0,374.0,64.24,50.02
2016,10,7,15,45,650.5,83.0,3.1,21.5,325.0,62.23,48.5
2016,10,7,16,0,607.0,79.0,3.2,21.0,276.0,60.28,46.97
2016,10,7,16,15,549.5,71.5,3.3,20.5,227.0,55.49,42.87
2016,10,7,16,30,492.0,64.0,3.4,20.0,178.0,50.65,38.55
2016,10,7,16,45,400.5,54.0,3.55,19.5,131.0,43.44,31.95
2016,10,7,17,0,309.0,44.0,3.7,19.0,84.0,33.96,23.09
2016,10,7,17,15,154.5,29.0,3.75,18.5,49.0,22.42,9.74
2016,10,7,17,30,0.0,14.0,3.8,18.0,14.0,11.95,0.0
2016,10,7,17,45,0.0,7.0,3.85,18.0,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,9.5,1.3,17.0,13.0,54.9,0.0
2016,10,8,6,30,133.0,19.0,1.3,17.0,26.0,150.41,0.0
2016,10,8,6,45,261.0,32.5,1.35,17.5,66.0,287.8,219.37
2016,10,8,7,0,389.0,46.0,1.4,18.0,106.0,409.15,327.89
2016,10,8,7,15,469.0,55.0,1.4,18.0,154.0,492.19,396.71
2016,10,8,7,30,549.0,64.0,1.4,18.0,202.0,576.23,462.81
2016,10,8,7,45,601.5,70.0,1.45,18.5,251.5,633.54,505.34
2016,10,8,8,0,654.0,76.0,1.5,19.0,301.0,689.51,545.07
2016,10,8,8,15,690.0,81.0,1.45,19.5,349.0,728.13,569.89
2016,10,8,8,30,726.0,86.0,1.4,20.0,397.0,764.2,592.08
2016,10,8,8,45,751.5,89.5,1.4,20.5,441.5,781.54,601.12
2016,10,8,9,0,777.0,93.0,1.4,21.0,486.0,800.97,611.64
2016,10,8,9,15,795.5,95.5,1.3,21.5,525.5,809.65,613.49
2016,10,8,9,30,814.0,98.0,1.2,22.0,565.0,814.64,612.92
2016,10,8,9,45,860.5,87.0,1.1,22.5,606.0,815.59,609.72
2016,10,8,10,0,907.0,76.0,1.0,23.0,647.0,820.41,609.22
2016,10,8,10,15,915.0,77.5,0.8,23.0,674.0,804.36,594.54
2016,10,8,10,30,923.0,79.0,0.6,23.0,701.0,784.63,577.71
2016,10,8,10,45,927.5,80.0,0.4,23.5,720.0,758.21,555.55
2016,10,8,11,0,932.0,81.0,0.2,24.0,739.0,728.42,530.99
2016,10,8,11,15,935.0,81.5,0.35,24.0,750.0,693.91,508.31
2016,10,8,11,30,938.0,82.0,0.5,24.0,761.0,656.39,482.83
2016,10,8,11,45,938.0,82.5,0.7,24.0,764.0,614.31,453.58
2016,10,8,12,0,938.0,83.0,0.9,24.0,767.0,569.77,420.99
2016,10,8,12,15,936.5,82.5,1.05,23.5,761.5,521.38,384.34
2016,10,8,12,30,935.0,82.0,1.2,23.0,756.0,471.12,344.53
2016,10,8,12,45,930.0,82.5,1.4,23.0,742.5,418.69,300.94
2016,10,8,13,0,925.0,83.0,1.6,23.0,729.0,365.13,255.0
2016,10,8,13,15,919.0,82.0,1.7,23.0,708.0,309.23,206.34
2016,10,8,13,30,913.0,81.0,1.8,23.0,687.0,252.83,157.85
2016,10,8,13,45,903.5,80.0,1.9,23.0,658.0,195.62,111.94
2016,10,8,14,0,894.0,79.0,2.0,23.0,629.0,138.75,73.95
2016,10,8,14,15,881.0,77.5,2.05,22.5,594.0,82.0,52.39
2016,10,8,14,30,868.0,76.0,2.1,22.0,559.0,69.56,53.97
2016,10,8,14,45,850.0,74.0,2.15,22.0,518.0,67.93,52.75
2016,10,8,15,0,832.0,72.0,2.2,22.0,477.0,58.75,45.04
2016,10,8,15,15,808.0,69.0,2.2,21.5,431.0,56.91,43.7
2016,10,8,15,30,784.0,66.0,2.2,21.0,385.0,55.05,42.3
2016,10,8,15,45,748.5,62.5,2.25,21.0,336.0,52.66,40.33
2016,10,8,16,0,713.0,59.0,2.3,21.0,287.0,50.28,38.31
2016,10,8,16,15,661.0,54.0,2.3,20.5,237.0,46.53,35.07
2016,10,8,16,30,609.0,49.0,2.3,20.0,187.0,42.78,31.7
2016,10,8,16,45,523.5,41.5,2.35,19.5,138.5,33.62,23.45
2016,10,8,17,0,438.0,34.0,2.4,19.0,90.0,27.94,17.91
2016,10,8,17,15,287.0,22.5,2.4,18.5,52.5,18.55,5.97
2016,10,8,17,30,136.0,11.0,2.4,18.0,15.0,9.39,0.0
2016,10,8,17,45,68.0,5.5,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,98.0,9.0,1.1,16.0,13.5,76.4,0.0
2016,10,9,6,30,196.0,18.0,1.1,16.0,27.0,194.83,0.0
2016,10,9,6,45,326.0,29.0,1.15,16.5,68.0,332.73,250.97
2016,10,9,7,0,456.0,40.0,1.2,17.0,109.0,453.62,361.54
2016,10,9,7,15,532.0,48.0,1.2,17.0,157.5,532.49,427.05
2016,10,9,7,30,608.0,56.0,1.2,17.0,206.0,612.5,489.67
2016,10,9,7,45,655.5,61.5,1.2,17.5,256.0,665.27,528.1
2016,10,9,8,0,703.0,67.0,1.2,18.0,306.0,711.23,559.74
2016,10,9,8,15,736.0,71.0,1.15,18.5,353.5,746.97,582.15
2016,10,9,8,30,769.0,75.0,1.1,19.0,401.0,779.85,601.7
2016,10,9,8,45,791.0,78.0,1.1,19.5,445.0,798.86,611.75
2016,10,9,9,0,813.0,81.0,1.1,20.0,489.0,814.45,619.44
2016,10,9,9,15,829.5,83.5,1.1,20.0,528.5,821.15,622.24
