Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,30,846.0,86.0,1.1,20.0,568.0,824.14,622.75
2016,10,9,9,45,861.0,86.5,1.1,20.5,601.5,812.12,612.1
2016,10,9,10,0,876.0,87.0,1.1,21.0,635.0,804.52,604.81
2016,10,9,10,15,884.5,88.5,1.1,21.0,661.5,789.16,593.53
2016,10,9,10,30,893.0,90.0,1.1,21.0,688.0,770.21,580.03
2016,10,9,10,45,897.0,91.5,1.15,21.0,706.5,744.46,562.6
2016,10,9,11,0,901.0,93.0,1.2,21.0,725.0,715.47,541.57
2016,10,9,11,15,904.0,93.5,1.2,21.0,735.5,681.72,516.0
2016,10,9,11,30,907.0,94.0,1.2,21.0,746.0,645.06,487.86
2016,10,9,11,45,907.0,94.5,1.25,21.0,749.0,603.94,456.22
2016,10,9,12,0,907.0,95.0,1.3,21.0,752.0,560.46,421.9
2016,10,9,12,15,905.5,94.5,1.35,21.0,746.5,513.25,383.74
2016,10,9,12,30,904.0,94.0,1.4,21.0,741.0,464.23,342.97
2016,10,9,12,45,899.5,93.5,1.45,21.0,727.5,412.5,298.93
2016,10,9,13,0,895.0,93.0,1.5,21.0,714.0,359.69,252.97
2016,10,9,13,15,888.5,92.0,1.55,21.0,693.0,305.11,205.19
2016,10,9,13,30,882.0,91.0,1.6,21.0,672.0,250.12,157.82
2016,10,9,13,45,871.5,90.0,1.65,21.0,643.5,194.36,113.24
2016,10,9,14,0,861.0,89.0,1.7,21.0,615.0,139.07,76.86
2016,10,9,14,15,847.0,87.0,1.75,20.5,580.0,74.89,58.67
2016,10,9,14,30,833.0,85.0,1.8,20.0,545.0,66.48,51.82
2016,10,9,14,45,813.0,82.5,1.85,20.0,504.0,65.29,50.94
2016,10,9,15,0,793.0,80.0,1.9,20.0,463.0,64.09,50.06
2016,10,9,15,15,767.0,77.0,1.9,20.0,417.5,62.46,48.79
2016,10,9,15,30,741.0,74.0,1.9,20.0,372.0,60.82,47.51
2016,10,9,15,45,702.0,70.0,1.9,20.0,323.0,58.27,45.39
2016,10,9,16,0,663.0,66.0,1.9,20.0,274.0,51.13,39.21
2016,10,9,16,15,608.0,59.5,1.85,19.5,225.0,46.72,35.39
2016,10,9,16,30,553.0,53.0,1.8,19.0,176.0,42.27,31.37
2016,10,9,16,45,462.5,44.5,1.8,18.5,128.5,35.94,25.51
2016,10,9,17,0,372.0,36.0,1.8,18.0,81.0,29.58,19.25
2016,10,9,17,15,227.0,23.0,1.75,17.5,46.0,18.99,4.68
2016,10,9,17,30,82.0,10.0,1.7,17.0,11.0,8.54,0.0
2016,10,9,17,45,41.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,70.5,8.5,2.45,15.0,12.0,7.26,0.0
2016,10,10,6,30,141.0,17.0,2.5,15.0,24.0,149.73,0.0
2016,10,10,6,45,273.0,30.5,2.55,15.5,63.5,293.22,221.02
2016,10,10,7,0,405.0,44.0,2.6,16.0,103.0,416.8,337.89
2016,10,10,7,15,485.0,52.5,2.55,16.0,151.0,498.89,408.23
2016,10,10,7,30,565.0,61.0,2.5,16.0,199.0,581.9,475.57
2016,10,10,7,45,282.5,75.5,2.45,16.0,144.5,361.16,300.6
2016,10,10,8,0,0.0,90.0,2.4,16.0,90.0,79.38,61.53
2016,10,10,8,15,0.0,98.5,2.3,16.0,98.5,86.02,67.31
2016,10,10,8,30,0.0,107.0,2.2,16.0,107.0,92.87,72.87
2016,10,10,8,45,0.0,116.0,2.1,16.5,116.0,100.33,78.71
2016,10,10,9,0,0.0,125.0,2.0,17.0,125.0,107.83,84.52
2016,10,10,9,15,9.0,165.5,1.9,17.0,170.5,153.4,121.9
2016,10,10,9,30,18.0,206.0,1.8,17.0,216.0,198.66,158.26
2016,10,10,9,45,19.0,218.0,1.75,17.5,229.5,208.42,165.22
2016,10,10,10,0,20.0,230.0,1.7,18.0,243.0,218.02,172.09
2016,10,10,10,15,20.5,239.0,1.65,18.0,253.0,224.2,176.57
2016,10,10,10,30,21.0,248.0,1.6,18.0,263.0,230.25,180.95
2016,10,10,10,45,100.0,289.0,1.6,18.5,359.0,332.3,261.11
2016,10,10,11,0,179.0,330.0,1.6,19.0,455.0,425.84,331.24
2016,10,10,11,15,179.0,335.5,1.6,19.0,462.0,417.14,323.33
2016,10,10,11,30,179.0,341.0,1.6,19.0,469.0,407.67,315.45
2016,10,10,11,45,178.0,343.0,1.65,19.0,471.0,393.94,304.47
2016,10,10,12,0,177.0,345.0,1.7,19.0,473.0,379.69,293.01
2016,10,10,12,15,179.0,342.0,1.7,19.0,470.5,362.51,279.1
2016,10,10,12,30,181.0,339.0,1.7,19.0,468.0,344.81,264.62
2016,10,10,12,45,175.5,333.5,1.75,19.0,456.5,322.09,246.35
2016,10,10,13,0,170.0,328.0,1.8,19.0,445.0,299.75,228.29
2016,10,10,13,15,169.0,318.0,1.8,18.5,431.5,276.08,209.43
2016,10,10,13,30,168.0,308.0,1.8,18.0,418.0,252.56,190.83
2016,10,10,13,45,166.5,294.5,1.8,18.0,400.0,227.09,171.01
2016,10,10,14,0,165.0,281.0,1.8,18.0,382.0,201.98,153.07
2016,10,10,14,15,163.5,264.5,1.8,18.0,359.5,175.7,144.54
2016,10,10,14,30,162.0,248.0,1.8,18.0,337.0,165.45,136.36
2016,10,10,14,45,158.5,229.5,1.8,18.0,311.0,155.12,128.02
2016,10,10,15,0,155.0,211.0,1.8,18.0,285.0,144.42,119.32
2016,10,10,15,15,150.0,190.5,1.75,17.5,256.0,132.27,109.51
2016,10,10,15,30,145.0,170.0,1.7,17.0,227.0,119.71,99.2
2016,10,10,15,45,136.0,148.0,1.7,17.0,196.5,105.85,87.43
2016,10,10,16,0,127.0,126.0,1.7,17.0,166.0,91.56,75.08
2016,10,10,16,15,111.5,104.5,1.65,16.5,135.0,77.09,62.48
2016,10,10,16,30,96.0,83.0,1.6,16.0,104.0,62.23,49.24
2016,10,10,16,45,71.0,62.0,1.6,16.0,75.0,47.26,35.56
2016,10,10,17,0,46.0,41.0,1.6,16.0,46.0,31.94,21.24
2016,10,10,17,15,23.0,20.5,1.5,15.5,23.0,16.58,1.45
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.9,15.0,2.0,1.71,0.0
2016,10,11,6,30,0.0,4.0,1.9,15.0,4.0,3.41,0.0
2016,10,11,6,45,0.0,11.0,1.9,15.0,11.0,9.04,1.19
2016,10,11,7,0,0.0,18.0,1.9,15.0,18.0,14.81,6.69
2016,10,11,7,15,0.0,26.5,1.85,15.0,26.5,21.84,12.9
2016,10,11,7,30,0.0,35.0,1.8,15.0,35.0,28.89,19.08
2016,10,11,7,45,0.0,44.5,1.8,15.5,44.5,36.78,25.85
2016,10,11,8,0,0.0,54.0,1.8,16.0,54.0,44.69,32.53
2016,10,11,8,15,0.0,80.5,1.75,16.0,80.5,67.96,52.16
2016,10,11,8,30,0.0,107.0,1.7,16.0,107.0,92.99,72.99
2016,10,11,8,45,0.0,123.0,1.7,16.0,123.0,107.37,84.71
2016,10,11,9,0,0.0,139.0,1.7,16.0,139.0,121.58,96.19
2016,10,11,9,15,0.0,149.0,1.65,16.0,149.0,129.8,102.64
2016,10,11,9,30,0.0,159.0,1.6,16.0,159.0,138.0,109.06
2016,10,11,9,45,0.5,166.5,1.55,16.5,167.0,144.23,113.66
2016,10,11,10,0,1.0,174.0,1.5,17.0,175.0,150.46,118.22
2016,10,11,10,15,1.0,174.0,1.45,17.0,174.5,149.46,117.18
2016,10,11,10,30,1.0,174.0,1.4,17.0,174.0,148.63,116.32
2016,10,11,10,45,6.0,201.5,1.35,17.0,205.5,175.6,137.86
2016,10,11,11,0,11.0,229.0,1.3,17.0,237.0,201.75,158.43
2016,10,11,11,15,11.5,232.5,1.3,17.0,241.0,203.36,159.46
2016,10,11,11,30,12.0,236.0,1.3,17.0,245.0,204.87,160.51
2016,10,11,11,45,166.0,276.0,1.3,17.5,395.0,330.7,258.92
2016,10,11,12,0,320.0,316.0,1.3,18.0,545.0,431.76,332.7
2016,10,11,12,15,317.5,315.5,1.4,18.0,541.5,406.77,311.86
2016,10,11,12,30,315.0,315.0,1.5,18.0,538.0,381.31,291.13
2016,10,11,12,45,431.0,269.0,1.65,18.0,567.5,364.36,274.48
2016,10,11,13,0,547.0,223.0,1.8,18.0,597.0,335.58,246.49
2016,10,11,13,15,447.5,248.0,1.95,18.0,548.5,290.58,211.37
2016,10,11,13,30,348.0,273.0,2.1,18.0,500.0,259.03,188.66
2016,10,11,13,45,368.5,255.0,2.25,18.0,485.5,223.25,159.69
2016,10,11,14,0,389.0,237.0,2.4,18.0,471.0,185.55,133.05
2016,10,11,14,15,484.0,194.5,2.55,17.5,468.5,124.87,102.2
2016,10,11,14,30,579.0,152.0,2.7,17.0,466.0,101.84,83.01
2016,10,11,14,45,598.0,133.5,2.85,17.0,436.0,91.49,74.32
2016,10,11,15,0,617.0,115.0,3.0,17.0,406.0,80.76,65.22
2016,10,11,15,15,570.5,112.0,3.05,17.0,360.5,80.05,64.8
2016,10,11,15,30,524.0,109.0,3.1,17.0,315.0,78.08,63.24
2016,10,11,15,45,478.0,103.5,3.15,17.0,272.0,74.8,60.49
2016,10,11,16,0,432.0,98.0,3.2,17.0,229.0,71.5,57.61
2016,10,11,16,15,386.0,84.5,3.2,16.5,186.0,62.5,49.7
2016,10,11,16,30,340.0,71.0,3.2,16.0,143.0,53.24,41.32
2016,10,11,16,45,268.5,55.5,3.25,16.0,102.5,42.1,31.0
2016,10,11,17,0,197.0,40.0,3.3,16.0,62.0,30.69,19.94
2016,10,11,17,15,98.5,20.0,3.35,16.0,31.0,15.5,0.0
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,3.5,2.65,14.0,3.5,0.0,0.0
2016,10,12,6,30,0.0,7.0,2.5,14.0,7.0,5.97,0.0
2016,10,12,6,45,0.0,20.5,2.4,14.5,20.5,16.92,6.92
2016,10,12,7,0,0.0,34.0,2.3,15.0,34.0,28.71,18.19
2016,10,12,7,15,0.0,50.5,2.15,15.0,50.5,45.09,32.5
2016,10,12,7,30,0.0,67.0,2.0,15.0,67.0,60.75,46.13
2016,10,12,7,45,0.0,85.0,1.85,15.0,85.0,77.78,60.72
2016,10,12,8,0,0.0,103.0,1.7,15.0,103.0,94.41,74.75
2016,10,12,8,15,20.0,132.5,1.7,15.0,140.5,140.82,114.22
2016,10,12,8,30,40.0,162.0,1.7,15.0,178.0,202.34,165.21
2016,10,12,8,45,229.5,168.0,1.7,15.5,279.0,398.37,326.55
2016,10,12,9,0,419.0,174.0,1.7,16.0,380.0,576.92,463.84
2016,10,12,9,15,456.0,180.5,1.95,16.0,421.5,606.09,484.59
2016,10,12,9,30,493.0,187.0,2.2,16.0,463.0,632.38,504.22
2016,10,12,9,45,330.0,234.0,2.45,16.5,423.5,520.9,415.85
2016,10,12,10,0,167.0,281.0,2.7,17.0,384.0,414.52,330.09
2016,10,12,10,15,145.0,293.0,2.9,17.0,385.0,399.49,317.9
2016,10,12,10,30,123.0,305.0,3.1,17.0,386.0,384.68,305.48
2016,10,12,10,45,91.0,303.5,3.3,17.0,364.5,339.15,269.17
2016,10,12,11,0,59.0,302.0,3.5,17.0,343.0,308.28,244.19
2016,10,12,11,15,76.0,315.0,3.6,17.0,368.0,323.85,256.39
2016,10,12,11,30,93.0,328.0,3.7,17.0,393.0,337.28,266.61
2016,10,12,11,45,78.0,322.5,3.85,17.0,377.5,315.27,248.86
2016,10,12,12,0,63.0,317.0,4.0,17.0,362.0,294.72,232.43
2016,10,12,12,15,299.5,276.5,3.95,17.0,487.0,366.6,287.35
2016,10,12,12,30,536.0,236.0,3.9,17.0,612.0,410.95,316.54
2016,10,12,12,45,715.0,164.0,3.9,17.0,655.5,385.64,289.45
2016,10,12,13,0,894.0,92.0,3.9,17.0,699.0,347.68,249.36
2016,10,12,13,15,694.0,159.0,4.0,17.0,621.5,286.67,201.64
2016,10,12,13,30,494.0,226.0,4.1,17.0,544.0,249.78,176.94
2016,10,12,13,45,503.5,211.5,4.2,17.0,523.5,206.06,141.57
2016,10,12,14,0,513.0,197.0,4.3,17.0,503.0,161.48,111.03
2016,10,12,14,15,669.0,140.5,4.6,17.0,515.0,93.41,75.64
2016,10,12,14,30,825.0,84.0,4.9,17.0,527.0,66.05,52.15
2016,10,12,14,45,808.0,80.5,5.2,17.0,486.5,64.15,50.65
2016,10,12,15,0,791.0,77.0,5.5,17.0,446.0,62.22,49.1
2016,10,12,15,15,763.5,73.5,5.35,17.0,400.5,60.11,47.39
2016,10,12,15,30,736.0,70.0,5.2,17.0,355.0,57.98,45.64
2016,10,12,15,45,700.0,65.0,5.1,17.0,307.0,54.55,42.7
2016,10,12,16,0,664.0,60.0,5.0,17.0,259.0,51.07,39.64
2016,10,12,16,15,606.5,54.5,4.75,16.5,210.5,43.11,32.59
2016,10,12,16,30,549.0,49.0,4.5,16.0,162.0,39.33,29.06
2016,10,12,16,45,452.5,40.5,4.25,16.0,116.0,32.87,22.92
2016,10,12,17,0,356.0,32.0,4.0,16.0,70.0,26.4,16.13
2016,10,12,17,15,178.0,16.0,3.9,15.5,35.0,12.98,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.1,14.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.1,14.0,17.0,14.51,0.0
2016,10,13,6,45,143.5,30.0,2.15,14.5,49.5,192.72,135.74
2016,10,13,7,0,287.0,43.0,2.2,15.0,82.0,318.37,258.7
2016,10,13,7,15,338.0,57.5,2.2,15.0,122.5,379.72,313.88
2016,10,13,7,30,389.0,72.0,2.2,15.0,163.0,441.97,366.9
2016,10,13,7,45,421.0,85.5,2.25,15.0,204.5,487.16,404.07
2016,10,13,8,0,453.0,99.0,2.3,15.0,246.0,531.29,438.92
2016,10,13,8,15,476.5,110.0,2.15,15.0,286.5,563.48,462.55
2016,10,13,8,30,500.0,121.0,2.0,15.0,327.0,593.77,483.88
2016,10,13,8,45,409.5,156.5,1.95,15.5,337.5,554.51,449.0
2016,10,13,9,0,319.0,192.0,1.9,16.0,348.0,494.39,399.09
2016,10,13,9,15,348.5,203.5,1.8,16.0,386.0,523.17,420.22
2016,10,13,9,30,378.0,215.0,1.7,16.0,424.0,549.7,438.62
2016,10,13,9,45,496.5,191.0,1.65,16.5,482.5,623.7,492.92
2016,10,13,10,0,615.0,167.0,1.6,17.0,541.0,682.83,534.39
2016,10,13,10,15,581.5,188.0,1.5,17.0,554.0,651.52,508.28
2016,10,13,10,30,548.0,209.0,1.4,17.0,567.0,626.07,487.12
2016,10,13,10,45,459.5,248.5,1.3,17.5,554.0,578.02,447.81
2016,10,13,11,0,371.0,288.0,1.2,18.0,541.0,522.37,403.52
2016,10,13,11,15,352.5,298.0,1.2,18.0,541.5,498.63,385.01
2016,10,13,11,30,334.0,308.0,1.2,18.0,542.0,474.68,365.97
2016,10,13,11,45,340.0,305.0,1.2,18.0,544.5,453.25,348.9
2016,10,13,12,0,346.0,302.0,1.2,18.0,547.0,430.57,330.53
2016,10,13,12,15,439.5,268.5,1.2,18.0,577.0,424.7,323.89
2016,10,13,12,30,533.0,235.0,1.2,18.0,607.0,406.67,306.52
2016,10,13,12,45,566.0,218.0,1.2,18.5,606.0,370.42,274.37
2016,10,13,13,0,599.0,201.0,1.2,19.0,605.0,331.74,239.53
2016,10,13,13,15,527.0,220.5,1.2,19.0,568.0,286.98,203.64
2016,10,13,13,30,455.0,240.0,1.2,19.0,531.0,249.78,175.34
2016,10,13,13,45,469.5,223.0,1.25,19.0,511.5,207.02,141.71
2016,10,13,14,0,484.0,206.0,1.3,19.0,492.0,162.96,112.28
2016,10,13,14,15,417.0,208.0,1.3,19.0,444.0,132.1,107.57
2016,10,13,14,30,350.0,210.0,1.3,19.0,396.0,140.43,114.92
2016,10,13,14,45,342.5,194.5,1.35,19.0,365.0,132.02,108.1
2016,10,13,15,0,335.0,179.0,1.4,19.0,334.0,123.31,101.03
2016,10,13,15,15,175.0,158.5,1.45,18.5,239.0,114.3,93.81
2016,10,13,15,30,15.0,138.0,1.5,18.0,144.0,106.76,87.75
2016,10,13,15,45,9.5,120.5,1.55,18.0,124.0,93.63,76.55
2016,10,13,16,0,4.0,103.0,1.6,18.0,104.0,80.38,65.06
2016,10,13,16,15,2.0,83.5,1.6,17.5,84.0,65.7,52.22
2016,10,13,16,30,0.0,64.0,1.6,17.0,64.0,50.87,38.99
2016,10,13,16,45,0.0,45.0,1.65,17.0,45.0,36.25,25.69
2016,10,13,17,0,0.0,26.0,1.7,17.0,26.0,21.42,11.74
2016,10,13,17,15,0.0,13.0,1.75,17.0,13.0,10.72,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,6.65,16.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,6.7,16.0,7.0,5.97,0.0
2016,10,14,6,45,0.0,23.0,6.75,16.5,23.0,20.09,8.31
2016,10,14,7,0,0.0,39.0,6.8,17.0,39.0,36.82,24.49
2016,10,14,7,15,0.0,58.5,6.8,17.0,58.5,56.99,42.04
2016,10,14,7,30,0.0,78.0,6.8,17.0,78.0,75.91,58.44
2016,10,14,7,45,6.0,96.5,6.8,17.0,98.5,97.77,77.34
2016,10,14,8,0,12.0,115.0,6.8,17.0,119.0,119.43,95.82
2016,10,14,8,15,16.0,132.5,6.75,17.0,139.0,138.07,111.42
2016,10,14,8,30,20.0,150.0,6.7,17.0,159.0,156.56,126.69
2016,10,14,8,45,13.5,157.5,6.7,17.5,163.5,155.12,124.65
2016,10,14,9,0,7.0,165.0,6.7,18.0,168.0,154.25,123.09
2016,10,14,9,15,22.5,192.5,6.6,18.0,204.5,192.38,154.55
2016,10,14,9,30,38.0,220.0,6.5,18.0,241.0,244.96,197.26
2016,10,14,9,45,23.0,209.5,6.45,18.0,222.5,203.57,162.75
2016,10,14,10,0,8.0,199.0,6.4,18.0,204.0,179.36,142.29
2016,10,14,10,15,17.0,224.5,6.3,18.0,235.5,208.03,165.49
2016,10,14,10,30,26.0,250.0,6.2,18.0,267.0,235.68,187.6
2016,10,14,10,45,13.0,207.0,6.1,18.0,215.5,185.33,146.48
2016,10,14,11,0,0.0,164.0,6.0,18.0,164.0,137.96,107.71
2016,10,14,11,15,3.0,184.0,5.85,18.0,186.0,156.37,122.63
2016,10,14,11,30,6.0,204.0,5.7,18.0,208.0,174.16,136.92
2016,10,14,11,45,3.0,145.5,5.6,18.0,147.5,122.79,95.24
2016,10,14,12,0,0.0,87.0,5.5,18.0,87.0,72.46,54.16
2016,10,14,12,15,5.0,155.5,5.4,18.0,159.0,130.93,101.89
2016,10,14,12,30,10.0,224.0,5.3,18.0,231.0,186.7,146.79
2016,10,14,12,45,5.0,185.5,5.2,18.0,189.0,153.21,119.84
2016,10,14,13,0,0.0,147.0,5.1,18.0,147.0,120.64,93.65
2016,10,14,13,15,0.0,122.0,4.9,18.0,122.0,100.6,77.42
2016,10,14,13,30,0.0,97.0,4.7,18.0,97.0,80.61,61.14
2016,10,14,13,45,0.0,92.5,4.55,18.0,92.5,76.96,58.25
2016,10,14,14,0,0.0,88.0,4.4,18.0,88.0,73.17,55.24
2016,10,14,14,15,0.0,81.5,4.15,18.0,81.5,67.71,53.3
2016,10,14,14,30,0.0,75.0,3.9,18.0,75.0,62.26,48.71
2016,10,14,14,45,0.0,69.0,3.65,18.0,69.0,57.23,44.46
2016,10,14,15,0,0.0,63.0,3.4,18.0,63.0,52.21,40.21
2016,10,14,15,15,0.0,77.0,3.2,18.0,77.0,63.88,50.53
2016,10,14,15,30,0.0,91.0,3.0,18.0,91.0,73.92,59.42
2016,10,14,15,45,0.0,78.0,2.8,18.0,78.0,63.71,50.56
2016,10,14,16,0,0.0,65.0,2.6,18.0,65.0,53.41,41.52
2016,10,14,16,15,0.0,52.0,2.45,17.5,52.0,43.02,32.34
2016,10,14,16,30,0.0,39.0,2.3,17.0,39.0,32.24,22.68
2016,10,14,16,45,0.0,27.0,2.15,17.0,27.0,22.28,13.59
2016,10,14,17,0,0.0,15.0,2.0,17.0,15.0,12.35,4.19
2016,10,14,17,15,0.0,7.5,1.9,17.0,7.5,6.16,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,45.0,6.5,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,90.0,13.0,3.4,16.0,15.0,75.14,0.0
2016,10,15,6,45,230.5,25.5,3.6,16.5,51.0,247.24,162.08
2016,10,15,7,0,371.0,38.0,3.8,17.0,87.0,377.3,303.58
2016,10,15,7,15,455.5,46.5,3.95,17.0,132.5,460.1,377.29
2016,10,15,7,30,540.0,55.0,4.1,17.0,178.0,544.45,448.17
2016,10,15,7,45,590.5,61.5,4.3,17.0,225.0,598.87,493.08
2016,10,15,8,0,641.0,68.0,4.5,17.0,272.0,652.11,535.47
2016,10,15,8,15,320.5,99.5,4.85,17.0,201.5,416.35,347.04
2016,10,15,8,30,0.0,131.0,5.2,17.0,131.0,118.88,94.22
2016,10,15,8,45,0.0,138.0,5.55,17.5,138.0,123.3,97.72
2016,10,15,9,0,0.0,145.0,5.9,18.0,145.0,128.11,101.26
2016,10,15,9,15,3.5,163.5,6.15,18.0,165.5,147.41,117.02
2016,10,15,9,30,7.0,182.0,6.4,18.0,186.0,166.37,132.38
2016,10,15,9,45,39.5,222.5,6.65,18.0,246.5,243.57,195.83
2016,10,15,10,0,72.0,263.0,6.9,18.0,307.0,306.01,246.37
2016,10,15,10,15,143.5,280.0,7.0,18.0,371.5,383.55,309.2
2016,10,15,10,30,215.0,297.0,7.1,18.0,436.0,441.85,355.78
2016,10,15,10,45,151.0,303.0,7.25,18.5,402.0,390.22,312.33
2016,10,15,11,0,87.0,309.0,7.4,19.0,368.0,332.59,264.56
2016,10,15,11,15,471.0,205.0,7.45,19.0,531.0,494.45,396.87
2016,10,15,11,30,855.0,101.0,7.5,19.0,694.0,599.26,478.99
2016,10,15,11,45,605.0,200.5,7.6,19.0,621.0,513.75,407.42
2016,10,15,12,0,355.0,300.0,7.7,19.0,548.0,430.32,339.23
2016,10,15,12,15,361.0,293.5,7.7,19.0,543.5,403.24,315.95
2016,10,15,12,30,367.0,287.0,7.7,19.0,539.0,375.11,291.33
2016,10,15,12,45,193.0,266.0,7.75,19.0,398.5,275.5,213.58
2016,10,15,13,0,19.0,245.0,7.8,19.0,258.0,200.91,157.71
2016,10,15,13,15,9.5,170.0,7.75,18.5,176.5,140.01,109.15
2016,10,15,13,30,0.0,95.0,7.7,18.0,95.0,79.0,59.86
2016,10,15,13,45,0.0,113.5,7.65,18.0,113.5,93.4,71.86
2016,10,15,14,0,0.0,132.0,7.6,18.0,132.0,107.0,83.21
2016,10,15,14,15,0.0,124.0,7.5,18.0,124.0,100.5,81.66
2016,10,15,14,30,0.0,116.0,7.4,18.0,116.0,94.25,76.45
2016,10,15,14,45,0.0,79.0,7.35,18.0,79.0,65.58,51.75
2016,10,15,15,0,0.0,42.0,7.3,18.0,42.0,34.73,24.89
2016,10,15,15,15,0.0,37.5,7.2,18.0,37.5,30.98,21.67
2016,10,15,15,30,0.0,33.0,7.1,18.0,33.0,27.24,18.43
2016,10,15,15,45,0.0,28.0,7.05,18.0,28.0,23.09,14.79
2016,10,15,16,0,0.0,23.0,7.0,18.0,23.0,18.94,11.11
2016,10,15,16,15,0.0,18.0,6.85,18.0,18.0,14.81,7.41
2016,10,15,16,30,0.0,13.0,6.7,18.0,13.0,10.68,3.68
2016,10,15,16,45,0.0,9.0,6.6,18.0,9.0,7.39,0.67
2016,10,15,17,0,0.0,5.0,6.5,18.0,5.0,4.1,0.0
2016,10,15,17,15,0.0,2.5,6.55,18.0,2.5,2.13,0.0
2016,10,15,17,30,0.0,0.0,6.6,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,5.15,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,5.2,17.0,2.0,1.71,0.0
2016,10,16,6,45,0.0,6.5,5.3,17.0,6.5,5.33,0.0
2016,10,16,7,0,0.0,11.0,5.4,17.0,11.0,9.03,1.71
2016,10,16,7,15,0.0,17.5,5.3,17.0,17.5,14.4,6.4
2016,10,16,7,30,0.0,24.0,5.2,17.0,24.0,19.77,11.09
2016,10,16,7,45,0.0,31.0,5.15,17.5,31.0,25.57,16.06
2016,10,16,8,0,0.0,38.0,5.1,18.0,38.0,31.38,20.97
2016,10,16,8,15,0.0,44.5,5.15,18.0,44.5,36.78,25.51
2016,10,16,8,30,0.0,51.0,5.2,18.0,51.0,42.19,30.02
2016,10,16,8,45,0.0,49.5,5.3,18.0,49.5,40.96,28.9
2016,10,16,9,0,0.0,48.0,5.4,18.0,48.0,39.73,27.78
2016,10,16,9,15,0.0,37.5,5.4,18.0,37.5,31.02,20.41
2016,10,16,9,30,0.0,27.0,5.4,18.0,27.0,22.33,13.07
2016,10,16,9,45,0.0,31.5,5.45,18.0,31.5,26.07,16.16
2016,10,16,10,0,0.0,36.0,5.5,18.0,36.0,29.82,19.25
2016,10,16,10,15,0.0,62.0,5.5,18.0,62.0,51.48,37.18
2016,10,16,10,30,0.0,88.0,5.5,18.0,88.0,73.23,55.07
2016,10,16,10,45,0.0,58.0,5.5,18.0,58.0,48.18,34.33
2016,10,16,11,0,0.0,28.0,5.5,18.0,28.0,23.22,13.64
2016,10,16,11,15,0.0,71.0,5.45,18.0,71.0,59.05,43.25
2016,10,16,11,30,0.0,114.0,5.4,18.0,114.0,95.04,72.74
2016,10,16,11,45,2.5,156.0,5.4,18.0,158.0,131.19,102.17
2016,10,16,12,0,5.0,198.0,5.4,18.0,202.0,166.31,130.54
2016,10,16,12,15,5.0,196.5,5.5,18.0,200.5,163.99,128.63
2016,10,16,12,30,5.0,195.0,5.6,18.0,199.0,161.66,126.78
2016,10,16,12,45,2.5,106.5,5.7,18.0,108.5,89.3,68.02
2016,10,16,13,0,0.0,18.0,5.8,18.0,18.0,14.91,6.74
2016,10,16,13,15,0.0,30.0,5.95,18.0,30.0,24.86,15.04
2016,10,16,13,30,0.0,42.0,6.1,18.0,42.0,34.83,23.35
2016,10,16,13,45,0.0,82.0,6.3,18.5,82.0,68.17,50.96
2016,10,16,14,0,0.0,122.0,6.5,19.0,122.0,99.47,76.71
2016,10,16,14,15,0.0,88.0,6.6,18.5,88.0,73.15,57.93
2016,10,16,14,30,0.0,54.0,6.7,18.0,54.0,44.74,33.49
2016,10,16,14,45,0.0,76.5,6.8,18.0,76.5,63.49,49.96
2016,10,16,15,0,0.0,99.0,6.9,18.0,99.0,80.78,65.17
2016,10,16,15,15,0.0,75.0,6.8,18.0,75.0,62.22,49.1
2016,10,16,15,30,0.0,51.0,6.7,18.0,51.0,42.19,31.61
2016,10,16,15,45,0.0,43.5,6.65,18.0,43.5,35.95,26.15
2016,10,16,16,0,0.0,36.0,6.6,18.0,36.0,29.71,20.63
2016,10,16,16,15,241.5,42.5,6.5,17.5,87.5,31.91,22.5
2016,10,16,16,30,483.0,49.0,6.4,17.0,139.0,39.43,28.85
2016,10,16,16,45,367.5,39.5,6.3,17.0,95.5,32.16,21.89
2016,10,16,17,0,252.0,30.0,6.2,17.0,52.0,24.89,13.02
2016,10,16,17,15,126.0,15.0,6.15,17.0,26.0,12.8,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,6,15,17.5,6.0,1.65,15.0,6.0,0.0,0.0
2016,10,17,6,30,35.0,12.0,1.6,15.0,12.0,34.95,0.0
2016,10,17,6,45,170.5,27.0,1.6,15.5,46.0,199.75,114.11
2016,10,17,7,0,306.0,42.0,1.6,16.0,80.0,329.74,262.64
2016,10,17,7,15,397.5,52.5,1.6,16.0,125.0,418.22,340.47
2016,10,17,7,30,489.0,63.0,1.6,16.0,170.0,509.5,415.27
2016,10,17,7,45,552.5,68.5,1.65,16.5,218.0,572.85,464.77
2016,10,17,8,0,616.0,74.0,1.7,17.0,266.0,634.84,511.01
2016,10,17,8,15,655.5,79.0,1.65,17.0,312.5,674.61,539.26
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,711.92,564.81
2016,10,17,8,45,725.5,87.0,1.6,17.5,402.5,736.33,579.71
2016,10,17,9,0,756.0,90.0,1.6,18.0,446.0,753.31,589.09
2016,10,17,9,15,775.0,92.5,1.6,18.0,484.0,761.69,593.44
2016,10,17,9,30,794.0,95.0,1.6,18.0,522.0,766.45,595.37
2016,10,17,9,45,809.5,96.5,1.65,18.0,554.5,763.59,592.53
2016,10,17,10,0,825.0,98.0,1.7,18.0,587.0,757.02,587.27
2016,10,17,10,15,834.5,99.5,1.75,18.0,612.5,742.2,576.32
2016,10,17,10,30,844.0,101.0,1.8,18.0,638.0,723.86,562.68
2016,10,17,10,45,853.0,101.0,1.85,18.0,656.5,700.1,544.2
2016,10,17,11,0,862.0,101.0,1.9,18.0,675.0,669.02,520.22
2016,10,17,11,15,865.0,101.5,1.95,18.0,685.0,636.31,494.41
2016,10,17,11,30,868.0,102.0,2.0,18.0,695.0,600.85,465.94
2016,10,17,11,45,870.0,101.5,2.15,18.5,698.0,561.34,433.31
2016,10,17,12,0,872.0,101.0,2.3,19.0,701.0,519.47,397.95
2016,10,17,12,15,870.0,100.5,2.4,19.0,695.0,473.65,359.14
2016,10,17,12,30,868.0,100.0,2.5,19.0,689.0,426.18,317.9
2016,10,17,12,45,871.0,96.0,2.7,19.0,677.0,376.18,273.66
2016,10,17,13,0,874.0,92.0,2.9,19.0,665.0,324.53,227.21
2016,10,17,13,15,866.5,91.0,3.05,18.5,644.0,271.25,180.15
2016,10,17,13,30,859.0,90.0,3.2,18.0,623.0,217.72,134.63
2016,10,17,13,45,849.0,88.5,3.35,18.0,595.0,156.25,87.69
2016,10,17,14,0,839.0,87.0,3.5,18.0,567.0,101.75,57.62
2016,10,17,14,15,824.5,85.0,3.6,18.0,532.0,66.56,52.34
2016,10,17,14,30,810.0,83.0,3.7,18.0,497.0,65.74,51.78
2016,10,17,14,45,788.5,80.0,3.8,18.0,457.0,64.11,50.5
2016,10,17,15,0,767.0,77.0,3.9,18.0,417.0,62.47,49.21
2016,10,17,15,15,738.0,73.5,4.0,18.0,372.0,60.36,47.49
2016,10,17,15,30,709.0,70.0,4.1,18.0,327.0,58.25,45.75
2016,10,17,15,45,664.5,65.5,4.25,18.0,279.5,50.64,39.1
2016,10,17,16,0,620.0,61.0,4.4,18.0,232.0,47.82,36.58
2016,10,17,16,15,554.5,54.5,4.35,17.5,184.5,43.28,32.49
2016,10,17,16,30,489.0,48.0,4.3,17.0,137.0,38.75,28.22
2016,10,17,16,45,378.0,38.0,4.3,17.0,94.0,31.02,20.84
2016,10,17,17,0,267.0,28.0,4.3,17.0,51.0,23.25,11.02
2016,10,17,17,15,133.5,14.0,4.25,16.5,25.5,11.95,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,25.5,5.5,4.0,14.0,6.0,0.0,0.0
2016,10,18,6,30,51.0,11.0,4.0,14.0,12.0,45.24,0.0
2016,10,18,6,45,193.0,25.0,4.05,14.5,45.5,210.45,109.62
2016,10,18,7,0,335.0,39.0,4.1,15.0,79.0,346.6,278.62
2016,10,18,7,15,426.5,48.5,4.25,15.0,124.5,435.06,359.4
2016,10,18,7,30,518.0,58.0,4.4,15.0,170.0,525.01,436.26
2016,10,18,7,45,579.5,63.5,4.55,15.5,218.0,586.39,486.69
2016,10,18,8,0,641.0,69.0,4.7,16.0,266.0,646.57,534.03
2016,10,18,8,15,679.0,73.5,4.75,16.0,312.5,684.38,563.01
2016,10,18,8,30,717.0,78.0,4.8,16.0,359.0,719.71,589.29
2016,10,18,8,45,749.0,80.0,4.9,16.5,403.0,739.81,602.47
2016,10,18,9,0,781.0,82.0,5.0,17.0,447.0,761.54,616.69
2016,10,18,9,15,800.0,84.0,5.05,17.0,485.0,769.05,621.01
2016,10,18,9,30,819.0,86.0,5.1,17.0,523.0,772.93,622.72
2016,10,18,9,45,840.5,85.0,5.15,17.0,557.0,771.49,620.57
2016,10,18,10,0,862.0,84.0,5.2,17.0,591.0,759.73,610.83
2016,10,18,10,15,871.5,85.0,5.2,17.0,616.5,744.44,598.39
2016,10,18,10,30,881.0,86.0,5.2,17.0,642.0,725.62,583.45
2016,10,18,10,45,887.5,87.0,5.2,17.5,660.5,701.24,562.07
2016,10,18,11,0,894.0,88.0,5.2,18.0,679.0,673.56,537.68
2016,10,18,11,15,897.5,88.0,5.2,18.0,689.5,639.85,509.41
2016,10,18,11,30,901.0,88.0,5.2,18.0,700.0,603.28,478.39
2016,10,18,11,45,901.5,88.5,5.2,18.0,702.5,562.85,443.69
2016,10,18,12,0,902.0,89.0,5.2,18.0,705.0,520.06,406.33
2016,10,18,12,15,900.0,88.5,5.25,18.0,699.0,473.15,364.92
2016,10,18,12,30,898.0,88.0,5.3,18.0,693.0,424.53,321.12
2016,10,18,12,45,895.5,87.0,5.35,18.0,679.5,373.82,274.75
2016,10,18,13,0,893.0,86.0,5.4,18.0,666.0,321.86,226.85
2016,10,18,13,15,886.0,85.0,5.5,18.0,645.0,267.86,177.9
2016,10,18,13,30,879.0,84.0,5.6,18.0,624.0,213.53,130.98
2016,10,18,13,45,871.5,81.5,5.7,18.0,596.5,157.96,88.92
2016,10,18,14,0,864.0,79.0,5.8,18.0,569.0,102.61,59.28
2016,10,18,14,15,850.0,77.0,5.85,18.0,534.0,69.94,55.31
2016,10,18,14,30,836.0,75.0,5.9,18.0,499.0,60.55,47.3
2016,10,18,14,45,815.0,73.0,6.0,18.0,458.5,59.47,46.48
2016,10,18,15,0,794.0,71.0,6.1,18.0,418.0,58.41,45.68
2016,10,18,15,15,766.0,67.5,6.15,18.0,373.0,56.14,43.8
2016,10,18,15,30,738.0,64.0,6.2,18.0,328.0,53.85,41.88
2016,10,18,15,45,693.0,60.5,6.3,18.0,280.0,51.41,39.77
2016,10,18,16,0,648.0,57.0,6.4,18.0,232.0,45.03,34.11
2016,10,18,16,15,583.5,50.5,6.35,17.5,184.0,40.35,29.88
2016,10,18,16,30,519.0,44.0,6.3,17.0,136.0,35.66,25.46
2016,10,18,16,45,405.0,35.0,6.3,17.0,92.5,28.63,18.69
2016,10,18,17,0,291.0,26.0,6.3,17.0,49.0,21.62,8.87
2016,10,18,17,15,145.5,13.0,6.4,16.5,24.5,11.1,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,6,45,209.0,16.0,3.3,14.5,40.5,207.97,93.5
2016,10,19,7,0,418.0,32.0,3.3,15.0,81.0,400.6,318.83
2016,10,19,7,15,504.0,39.5,3.3,15.5,126.5,482.08,393.72
2016,10,19,7,30,590.0,47.0,3.3,16.0,172.0,565.52,463.34
2016,10,19,7,45,644.5,51.5,3.35,16.5,220.5,614.59,503.0
2016,10,19,8,0,699.0,56.0,3.4,17.0,269.0,668.92,544.51
2016,10,19,8,15,734.0,60.0,3.35,17.0,315.5,704.57,570.75
2016,10,19,8,30,769.0,64.0,3.3,17.0,362.0,737.49,594.06
2016,10,19,8,45,794.0,66.5,3.25,17.5,405.0,757.17,605.77
2016,10,19,9,0,819.0,69.0,3.2,18.0,448.0,773.49,614.79
2016,10,19,9,15,836.5,71.0,3.1,18.0,486.0,771.92,611.54
2016,10,19,9,30,854.0,73.0,3.0,18.0,524.0,774.71,611.67
2016,10,19,9,45,868.0,74.0,2.95,18.5,556.5,769.9,605.47
2016,10,19,10,0,882.0,75.0,2.9,19.0,589.0,761.42,596.85
2016,10,19,10,15,890.5,76.0,2.9,19.0,614.5,745.13,584.18
