Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,30,899.0,77.0,2.9,19.0,640.0,725.32,569.13
2016,10,19,10,45,905.0,77.5,2.9,19.5,658.5,699.77,547.89
2016,10,19,11,0,911.0,78.0,2.9,20.0,677.0,670.93,523.52
2016,10,19,11,15,914.0,78.5,2.9,20.0,687.0,637.06,496.04
2016,10,19,11,30,917.0,79.0,2.9,20.0,697.0,600.29,465.84
2016,10,19,11,45,917.0,79.0,2.95,20.0,699.0,558.72,431.48
2016,10,19,12,0,917.0,79.0,3.0,20.0,701.0,514.83,394.43
2016,10,19,12,15,915.0,79.0,3.05,20.0,695.5,467.94,354.03
2016,10,19,12,30,913.0,79.0,3.1,20.0,690.0,419.27,311.15
2016,10,19,12,45,906.5,79.5,3.2,20.5,675.5,367.97,264.87
2016,10,19,13,0,900.0,80.0,3.3,21.0,661.0,315.75,217.47
2016,10,19,13,15,893.0,79.0,3.4,21.0,640.0,261.58,169.46
2016,10,19,13,30,886.0,78.0,3.5,21.0,619.0,207.07,123.49
2016,10,19,13,45,875.0,77.0,3.6,21.0,590.5,152.01,83.22
2016,10,19,14,0,864.0,76.0,3.7,21.0,562.0,97.48,55.83
2016,10,19,14,15,850.0,74.0,3.75,20.5,527.0,67.94,53.03
2016,10,19,14,30,836.0,72.0,3.8,20.0,492.0,66.33,51.91
2016,10,19,14,45,816.0,70.0,3.9,20.0,452.0,57.39,44.31
2016,10,19,15,0,796.0,68.0,4.0,20.0,412.0,56.27,43.47
2016,10,19,15,15,768.0,64.5,4.05,19.5,367.5,53.93,41.63
2016,10,19,15,30,740.0,61.0,4.1,19.0,323.0,51.57,39.73
2016,10,19,15,45,698.5,57.0,4.2,19.0,275.5,48.67,37.21
2016,10,19,16,0,657.0,53.0,4.3,19.0,228.0,45.78,34.62
2016,10,19,16,15,593.0,47.0,4.35,18.5,180.5,41.03,30.33
2016,10,19,16,30,529.0,41.0,4.4,18.0,133.0,33.31,23.28
2016,10,19,16,45,420.0,32.0,4.45,18.0,89.5,26.2,16.45
2016,10,19,17,0,311.0,23.0,4.5,18.0,46.0,19.07,5.98
2016,10,19,17,15,155.5,11.5,4.55,17.5,23.0,9.82,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,16.0,3.35,15.5,39.5,204.24,72.45
2016,10,20,7,0,413.0,32.0,3.5,16.0,79.0,395.52,312.18
2016,10,20,7,15,502.5,40.0,3.5,16.0,125.5,480.01,391.19
2016,10,20,7,30,592.0,48.0,3.5,16.0,172.0,566.55,464.34
2016,10,20,7,45,647.0,53.5,3.55,16.5,221.0,616.64,505.02
2016,10,20,8,0,702.0,59.0,3.6,17.0,270.0,672.55,547.93
2016,10,20,8,15,738.0,63.0,3.4,17.0,317.0,708.96,574.29
2016,10,20,8,30,774.0,67.0,3.2,17.0,364.0,742.56,597.45
2016,10,20,8,45,800.5,69.5,3.0,17.5,408.0,763.33,609.15
2016,10,20,9,0,827.0,72.0,2.8,18.0,452.0,780.67,617.93
2016,10,20,9,15,845.0,74.0,2.8,18.5,490.5,786.89,619.67
2016,10,20,9,30,863.0,76.0,2.8,19.0,529.0,782.16,613.66
2016,10,20,9,45,883.0,75.0,2.8,19.5,563.5,779.35,609.25
2016,10,20,10,0,903.0,74.0,2.8,20.0,598.0,772.7,602.22
2016,10,20,10,15,911.5,75.5,2.85,20.0,623.5,756.46,589.94
2016,10,20,10,30,920.0,77.0,2.9,20.0,649.0,736.59,575.2
2016,10,20,10,45,925.0,78.0,3.0,20.5,667.0,710.23,553.76
2016,10,20,11,0,930.0,79.0,3.1,21.0,685.0,680.54,529.19
2016,10,20,11,15,932.5,79.0,3.15,21.0,695.5,645.14,500.79
2016,10,20,11,30,935.0,79.0,3.2,21.0,706.0,606.86,469.62
2016,10,20,11,45,935.0,79.5,3.3,21.5,708.0,565.01,434.27
2016,10,20,12,0,935.0,80.0,3.4,22.0,710.0,520.77,396.25
2016,10,20,12,15,933.0,80.0,3.45,22.0,704.0,473.02,355.24
2016,10,20,12,30,931.0,80.0,3.5,22.0,698.0,423.47,311.74
2016,10,20,12,45,925.5,79.5,3.6,22.0,684.0,370.76,264.97
2016,10,20,13,0,920.0,79.0,3.7,22.0,670.0,317.06,216.87
2016,10,20,13,15,913.0,78.5,3.75,22.0,648.0,262.26,168.42
2016,10,20,13,30,906.0,78.0,3.8,22.0,626.0,207.07,122.21
2016,10,20,13,45,894.5,77.0,3.85,22.0,597.0,150.88,81.78
2016,10,20,14,0,883.0,76.0,3.9,22.0,568.0,95.28,55.0
2016,10,20,14,15,868.5,74.0,3.9,22.0,532.5,68.22,52.97
2016,10,20,14,30,854.0,72.0,3.9,22.0,497.0,66.58,51.71
2016,10,20,14,45,832.5,70.0,3.95,22.0,456.0,57.69,44.22
2016,10,20,15,0,811.0,68.0,4.0,22.0,415.0,56.54,43.35
2016,10,20,15,15,782.0,65.0,4.0,21.5,370.0,54.55,41.83
2016,10,20,15,30,753.0,62.0,4.0,21.0,325.0,52.58,40.27
2016,10,20,15,45,710.5,57.5,4.05,21.0,276.5,49.27,37.41
2016,10,20,16,0,668.0,53.0,4.1,21.0,228.0,45.95,34.45
2016,10,20,16,15,602.0,47.0,4.1,20.0,179.5,41.17,30.23
2016,10,20,16,30,536.0,41.0,4.1,19.0,131.0,33.43,23.23
2016,10,20,16,45,421.5,32.0,4.15,18.5,87.5,26.3,16.37
2016,10,20,17,0,307.0,23.0,4.2,18.0,44.0,19.16,4.51
2016,10,20,17,15,153.5,11.5,4.25,17.5,22.0,9.82,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,15.5,3.75,16.0,37.0,194.16,45.48
2016,10,21,7,0,393.0,31.0,3.8,16.0,74.0,378.09,297.07
2016,10,21,7,15,483.0,39.0,3.75,16.0,119.5,462.05,376.99
2016,10,21,7,30,573.0,47.0,3.7,16.0,165.0,548.26,450.3
2016,10,21,7,45,367.0,82.0,3.65,16.5,165.0,428.86,356.22
2016,10,21,8,0,161.0,117.0,3.6,17.0,165.0,274.56,227.62
2016,10,21,8,15,170.0,136.5,3.5,17.0,194.5,301.32,249.77
2016,10,21,8,30,179.0,156.0,3.4,17.0,224.0,327.0,269.98
2016,10,21,8,45,160.0,176.0,3.3,17.5,242.0,329.34,269.79
2016,10,21,9,0,141.0,196.0,3.2,18.0,260.0,330.58,268.7
2016,10,21,9,15,111.0,210.5,3.2,18.0,263.5,315.61,255.1
2016,10,21,9,30,81.0,225.0,3.2,18.0,267.0,285.43,229.64
2016,10,21,9,45,84.0,240.0,3.2,18.5,286.0,297.29,238.08
2016,10,21,10,0,87.0,255.0,3.2,19.0,305.0,308.45,245.76
2016,10,21,10,15,175.5,265.5,3.25,19.0,372.0,389.11,309.89
2016,10,21,10,30,264.0,276.0,3.3,19.0,439.0,462.62,366.58
2016,10,21,10,45,276.5,282.5,3.35,19.5,458.0,461.8,364.09
2016,10,21,11,0,289.0,289.0,3.4,20.0,477.0,458.99,360.32
2016,10,21,11,15,274.5,296.5,3.5,20.0,477.5,438.85,343.78
2016,10,21,11,30,260.0,304.0,3.6,20.0,478.0,418.59,327.16
2016,10,21,11,45,233.0,309.0,3.75,20.5,465.0,384.95,299.74
2016,10,21,12,0,206.0,314.0,3.9,21.0,452.0,359.2,278.41
2016,10,21,12,15,204.5,311.5,4.15,20.5,447.5,340.12,263.21
2016,10,21,12,30,203.0,309.0,4.4,20.0,443.0,320.78,247.58
2016,10,21,12,45,191.5,303.0,4.7,20.0,427.5,295.52,226.94
2016,10,21,13,0,180.0,297.0,5.0,20.0,412.0,271.25,207.12
2016,10,21,13,15,180.5,286.5,5.25,20.0,398.0,247.73,187.63
2016,10,21,13,30,181.0,276.0,5.5,20.0,384.0,224.19,168.65
2016,10,21,13,45,238.5,255.5,5.75,20.0,391.0,200.56,148.75
2016,10,21,14,0,296.0,235.0,6.0,20.0,398.0,163.55,123.21
2016,10,21,14,15,297.0,218.0,6.15,19.5,373.0,144.25,118.66
2016,10,21,14,30,298.0,201.0,6.3,19.0,348.0,135.17,111.43
2016,10,21,14,45,400.0,164.5,6.45,19.0,344.0,110.49,90.49
2016,10,21,15,0,502.0,128.0,6.6,19.0,340.0,89.53,72.59
2016,10,21,15,15,477.5,118.0,6.6,18.5,302.0,83.72,67.84
2016,10,21,15,30,453.0,108.0,6.6,18.0,264.0,77.72,62.83
2016,10,21,15,45,423.0,95.0,6.65,18.0,223.5,69.4,55.56
2016,10,21,16,0,393.0,82.0,6.7,18.0,183.0,60.8,47.91
2016,10,21,16,15,348.5,68.0,6.65,17.5,143.0,51.11,39.2
2016,10,21,16,30,304.0,54.0,6.6,17.0,103.0,41.14,30.05
2016,10,21,16,45,221.5,38.5,6.6,17.0,68.0,29.62,19.09
2016,10,21,17,0,139.0,23.0,6.6,17.0,33.0,17.86,1.93
2016,10,21,17,15,69.5,11.5,6.5,16.5,16.5,9.82,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,77.0,18.5,4.2,15.0,26.5,93.75,4.84
2016,10,22,7,0,154.0,37.0,4.2,15.0,53.0,206.72,160.81
2016,10,22,7,15,194.0,55.0,4.2,15.0,87.0,242.69,199.76
2016,10,22,7,30,234.0,73.0,4.2,15.0,121.0,296.09,247.55
2016,10,22,7,45,261.0,90.5,4.25,15.5,156.5,338.22,283.74
2016,10,22,8,0,288.0,108.0,4.3,16.0,192.0,379.59,317.89
2016,10,22,8,15,309.0,122.5,4.25,16.0,227.0,410.88,343.2
2016,10,22,8,30,330.0,137.0,4.2,16.0,262.0,441.03,366.83
2016,10,22,8,45,550.0,105.0,4.2,16.5,341.5,601.97,495.42
2016,10,22,9,0,770.0,73.0,4.2,17.0,421.0,729.77,590.22
2016,10,22,9,15,809.0,76.5,4.2,17.0,469.5,754.85,606.87
2016,10,22,9,30,848.0,80.0,4.2,17.0,518.0,775.82,620.95
2016,10,22,9,45,848.0,86.5,4.2,17.0,547.5,765.89,612.18
2016,10,22,10,0,848.0,93.0,4.2,17.0,577.0,752.42,601.12
2016,10,22,10,15,857.5,94.5,4.2,17.0,603.0,736.96,588.74
2016,10,22,10,30,867.0,96.0,4.2,17.0,629.0,717.93,572.88
2016,10,22,10,45,874.5,96.5,4.25,17.5,647.0,692.96,551.17
2016,10,22,11,0,882.0,97.0,4.3,18.0,665.0,661.07,524.22
2016,10,22,11,15,885.5,97.5,4.35,18.0,675.5,628.02,496.83
2016,10,22,11,30,889.0,98.0,4.4,18.0,686.0,592.13,466.65
2016,10,22,11,45,890.5,98.0,4.5,18.0,688.5,552.07,432.67
2016,10,22,12,0,892.0,98.0,4.6,18.0,691.0,509.63,395.89
2016,10,22,12,15,890.0,98.0,4.7,18.0,685.0,463.51,355.24
2016,10,22,12,30,888.0,98.0,4.8,18.0,679.0,415.69,312.19
2016,10,22,12,45,877.5,99.5,4.95,18.0,664.0,361.52,263.54
2016,10,22,13,0,867.0,101.0,5.1,18.0,649.0,309.28,216.03
2016,10,22,13,15,859.0,99.5,5.2,18.0,627.5,255.05,167.55
2016,10,22,13,30,851.0,98.0,5.3,18.0,606.0,200.73,121.82
2016,10,22,13,45,840.5,96.0,5.4,18.0,577.5,145.95,82.52
2016,10,22,14,0,830.0,94.0,5.5,18.0,549.0,91.85,57.33
2016,10,22,14,15,726.0,108.0,5.55,18.0,487.5,75.18,59.93
2016,10,22,14,30,622.0,122.0,5.6,18.0,426.0,84.86,68.49
2016,10,22,14,45,625.0,109.5,5.65,18.0,393.0,77.78,62.5
2016,10,22,15,0,628.0,97.0,5.7,18.0,360.0,70.43,56.24
2016,10,22,15,15,581.5,97.0,5.65,17.5,319.0,71.58,57.49
2016,10,22,15,30,535.0,97.0,5.6,17.0,278.0,73.1,59.03
2016,10,22,15,45,500.0,86.0,5.6,17.0,235.5,66.04,52.83
2016,10,22,16,0,465.0,75.0,5.6,17.0,193.0,58.76,46.28
2016,10,22,16,15,406.0,63.5,5.5,16.5,150.0,48.25,36.82
2016,10,22,16,30,347.0,52.0,5.4,16.0,107.0,39.89,29.04
2016,10,22,16,45,249.0,37.5,5.3,16.0,69.5,28.98,18.46
2016,10,22,17,0,151.0,23.0,5.2,16.0,32.0,17.9,0.0
2016,10,22,17,15,75.5,11.5,5.1,15.5,16.0,9.82,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,60.5,18.0,1.8,15.0,24.0,80.51,0.0
2016,10,23,7,0,121.0,36.0,1.9,15.0,48.0,163.42,124.88
2016,10,23,7,15,157.0,54.5,1.9,15.0,80.0,213.97,174.39
2016,10,23,7,30,193.0,73.0,1.9,15.0,112.0,264.2,218.88
2016,10,23,7,45,214.5,91.5,1.95,15.5,145.5,302.71,251.61
2016,10,23,8,0,236.0,110.0,2.0,16.0,179.0,340.34,282.34
2016,10,23,8,15,254.0,126.5,2.0,16.0,212.0,371.29,307.11
2016,10,23,8,30,272.0,143.0,2.0,16.0,245.0,401.07,330.25
2016,10,23,8,45,143.0,152.5,2.05,16.5,207.0,285.46,233.96
2016,10,23,9,0,14.0,162.0,2.1,17.0,169.0,158.6,126.74
2016,10,23,9,15,30.0,185.5,2.05,17.0,201.0,206.55,166.15
2016,10,23,9,30,46.0,209.0,2.0,17.0,233.0,240.09,192.92
2016,10,23,9,45,111.0,233.0,2.0,17.5,295.0,324.53,260.29
2016,10,23,10,0,176.0,257.0,2.0,18.0,357.0,390.08,310.82
2016,10,23,10,15,175.5,269.0,2.1,18.0,372.5,391.59,310.89
2016,10,23,10,30,175.0,281.0,2.2,18.0,388.0,392.13,310.56
2016,10,23,10,45,101.5,266.0,2.35,18.0,328.5,307.17,243.24
2016,10,23,11,0,28.0,251.0,2.5,18.0,269.0,231.58,182.59
2016,10,23,11,15,28.0,254.5,2.6,18.0,273.0,238.24,187.86
2016,10,23,11,30,28.0,258.0,2.7,18.0,277.0,236.65,186.41
2016,10,23,11,45,28.0,258.5,2.8,18.5,277.5,232.37,182.52
2016,10,23,12,0,28.0,259.0,2.9,19.0,278.0,227.99,178.59
2016,10,23,12,15,19.5,239.0,2.95,18.5,252.0,203.42,159.43
2016,10,23,12,30,11.0,219.0,3.0,18.0,226.0,182.13,142.88
2016,10,23,12,45,13.5,222.0,3.1,18.0,230.5,183.18,143.72
2016,10,23,13,0,16.0,225.0,3.2,18.0,235.0,183.66,144.06
2016,10,23,13,15,15.0,218.0,3.25,18.0,227.0,175.58,137.68
2016,10,23,13,30,14.0,211.0,3.3,18.0,219.0,167.59,131.46
2016,10,23,13,45,24.5,214.0,3.4,18.0,227.5,167.42,131.26
2016,10,23,14,0,35.0,217.0,3.5,18.0,236.0,156.53,123.09
2016,10,23,14,15,33.5,203.5,3.6,18.0,220.5,146.08,120.7
2016,10,23,14,30,32.0,190.0,3.7,18.0,205.0,137.3,113.5
2016,10,23,14,45,52.0,180.5,3.8,18.0,203.0,130.84,108.26
2016,10,23,15,0,72.0,171.0,3.9,18.0,201.0,124.12,102.74
2016,10,23,15,15,67.0,152.5,4.0,17.5,178.0,111.77,92.48
2016,10,23,15,30,62.0,134.0,4.1,17.0,155.0,99.14,81.79
2016,10,23,15,45,53.5,114.0,4.2,17.0,130.5,85.33,69.72
2016,10,23,16,0,45.0,94.0,4.3,17.0,106.0,71.23,57.19
2016,10,23,16,15,34.0,74.0,4.25,16.5,82.0,56.83,44.29
2016,10,23,16,30,23.0,54.0,4.2,16.0,58.0,42.18,30.96
2016,10,23,16,45,11.5,35.0,4.2,16.0,37.0,27.92,17.37
2016,10,23,17,0,0.0,16.0,4.2,16.0,16.0,13.21,0.0
2016,10,23,17,15,0.0,8.0,4.15,15.5,8.0,6.83,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,3.5,16.5,7.05,16.0,17.0,17.08,0.0
2016,10,24,7,0,7.0,33.0,7.2,16.0,34.0,39.6,25.23
2016,10,24,7,15,26.0,52.5,7.25,16.0,57.5,83.78,64.56
2016,10,24,7,30,45.0,72.0,7.3,16.0,81.0,119.41,96.22
2016,10,24,7,45,54.5,92.0,7.35,16.0,106.0,147.7,121.08
2016,10,24,8,0,64.0,112.0,7.4,16.0,131.0,175.24,144.86
2016,10,24,8,15,72.0,131.0,7.35,16.0,155.5,199.52,165.41
2016,10,24,8,30,80.0,150.0,7.3,16.0,180.0,223.27,185.14
2016,10,24,8,45,177.5,164.0,7.3,16.5,240.5,327.48,273.09
2016,10,24,9,0,275.0,178.0,7.3,17.0,301.0,431.12,358.0
2016,10,24,9,15,142.5,178.0,7.3,17.0,242.0,301.94,248.94
2016,10,24,9,30,10.0,178.0,7.3,17.0,183.0,165.94,132.97
2016,10,24,9,45,5.0,132.5,7.35,17.0,135.0,116.88,92.15
2016,10,24,10,0,0.0,87.0,7.4,17.0,87.0,72.32,54.86
2016,10,24,10,15,15.5,163.5,7.35,17.0,173.0,150.84,120.1
2016,10,24,10,30,31.0,240.0,7.3,17.0,259.0,240.52,193.21
2016,10,24,10,45,79.5,267.5,7.3,17.5,318.0,293.88,236.32
2016,10,24,11,0,128.0,295.0,7.3,18.0,377.0,351.58,281.92
2016,10,24,11,15,77.0,273.5,7.25,18.0,323.0,283.81,226.61
2016,10,24,11,30,26.0,252.0,7.2,18.0,269.0,225.26,178.83
2016,10,24,11,45,29.5,257.5,7.15,18.0,277.0,232.15,184.23
2016,10,24,12,0,33.0,263.0,7.1,18.0,285.0,233.35,184.96
2016,10,24,12,15,96.5,283.0,7.05,18.0,345.5,269.68,213.2
2016,10,24,12,30,160.0,303.0,7.0,18.0,406.0,298.11,233.94
2016,10,24,12,45,96.5,276.5,7.0,18.0,338.5,246.19,192.93
2016,10,24,13,0,33.0,250.0,7.0,18.0,271.0,201.87,158.88
2016,10,24,13,15,20.5,223.0,7.0,18.0,236.0,180.07,141.76
2016,10,24,13,30,8.0,196.0,7.0,18.0,201.0,155.92,122.82
2016,10,24,13,45,6.5,187.0,7.0,18.0,191.0,147.18,116.01
2016,10,24,14,0,5.0,178.0,7.0,18.0,181.0,138.62,109.39
2016,10,24,14,15,4.0,168.5,6.95,18.0,171.0,131.03,108.21
2016,10,24,14,30,3.0,159.0,6.9,18.0,161.0,123.76,102.19
2016,10,24,14,45,13.5,156.5,6.9,18.0,162.5,121.16,100.19
2016,10,24,15,0,24.0,154.0,6.9,18.0,164.0,118.31,97.95
2016,10,24,15,15,19.0,137.0,6.85,17.5,144.5,105.73,87.38
2016,10,24,15,30,14.0,120.0,6.8,17.0,125.0,93.02,76.53
2016,10,24,15,45,7.0,102.0,6.75,17.0,104.5,79.51,64.65
2016,10,24,16,0,0.0,84.0,6.7,17.0,84.0,65.87,52.48
2016,10,24,16,15,0.0,64.5,6.55,16.5,64.5,51.13,39.26
2016,10,24,16,30,0.0,45.0,6.4,16.0,45.0,36.22,25.72
2016,10,24,16,45,0.0,28.5,6.3,16.0,28.5,23.28,13.3
2016,10,24,17,0,0.0,12.0,6.2,16.0,12.0,9.89,0.0
2016,10,24,17,15,0.0,6.0,6.15,16.0,6.0,5.12,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,6.0,16.5,4.5,3.69,0.0
2016,10,25,7,0,0.0,9.0,6.0,17.0,9.0,7.39,0.0
2016,10,25,7,15,0.0,16.0,6.0,17.0,16.0,13.16,5.21
2016,10,25,7,30,0.0,23.0,6.0,17.0,23.0,18.94,10.28
2016,10,25,7,45,0.0,30.5,6.05,17.0,30.5,25.15,15.68
2016,10,25,8,0,0.0,38.0,6.1,17.0,38.0,31.38,21.04
2016,10,25,8,15,0.0,45.0,6.25,17.0,45.0,37.19,25.99
2016,10,25,8,30,0.0,52.0,6.4,17.0,52.0,43.02,30.9
2016,10,25,8,45,0.0,79.0,6.55,17.0,79.0,65.94,50.17
2016,10,25,9,0,0.0,106.0,6.7,17.0,106.0,90.84,70.92
2016,10,25,9,15,2.0,136.5,6.65,17.0,137.5,120.78,95.75
2016,10,25,9,30,4.0,167.0,6.6,17.0,169.0,150.5,120.15
2016,10,25,9,45,53.0,208.0,6.6,17.5,237.5,238.84,193.33
2016,10,25,10,0,102.0,249.0,6.6,18.0,306.0,312.76,253.1
2016,10,25,10,15,74.0,250.0,6.55,18.0,292.0,286.31,230.44
2016,10,25,10,30,46.0,251.0,6.5,18.0,278.0,261.6,209.46
2016,10,25,10,45,83.0,271.5,6.45,18.0,323.0,299.81,240.35
2016,10,25,11,0,120.0,292.0,6.4,18.0,368.0,343.4,274.85
2016,10,25,11,15,106.0,294.0,6.25,18.0,362.0,318.81,254.38
2016,10,25,11,30,92.0,296.0,6.1,18.0,356.0,303.98,241.84
2016,10,25,11,45,85.0,295.0,6.0,18.5,350.5,291.03,230.51
2016,10,25,12,0,78.0,294.0,5.9,19.0,345.0,278.56,219.65
2016,10,25,12,15,47.5,263.0,5.8,19.0,294.0,233.76,183.87
2016,10,25,12,30,17.0,232.0,5.7,19.0,243.0,194.14,152.48
2016,10,25,12,45,148.0,253.0,5.65,19.0,344.5,243.55,188.49
2016,10,25,13,0,279.0,274.0,5.6,19.0,446.0,274.98,207.75
2016,10,25,13,15,374.0,241.5,5.55,19.0,464.0,249.59,182.02
2016,10,25,13,30,469.0,209.0,5.5,19.0,482.0,210.16,145.82
2016,10,25,13,45,317.5,224.0,5.45,19.0,404.5,178.23,129.28
2016,10,25,14,0,166.0,239.0,5.4,19.0,327.0,163.99,127.87
2016,10,25,14,15,206.5,219.0,5.35,18.5,321.5,150.19,124.27
2016,10,25,14,30,247.0,199.0,5.3,18.0,316.0,133.56,110.54
2016,10,25,14,45,133.0,174.5,5.25,18.0,237.0,123.35,102.01
2016,10,25,15,0,19.0,150.0,5.2,18.0,158.0,115.49,95.46
2016,10,25,15,15,15.0,133.5,5.1,18.0,139.5,103.24,85.0
2016,10,25,15,30,11.0,117.0,5.0,18.0,121.0,90.86,74.31
2016,10,25,15,45,5.5,99.5,4.95,18.0,101.5,77.68,62.76
2016,10,25,16,0,0.0,82.0,4.9,18.0,82.0,64.38,50.93
2016,10,25,16,15,0.0,63.0,4.85,17.5,63.0,49.98,38.04
2016,10,25,16,30,0.0,44.0,4.8,17.0,44.0,35.41,24.85
2016,10,25,16,45,0.0,27.5,4.8,17.0,27.5,22.47,12.31
2016,10,25,17,0,0.0,11.0,4.8,17.0,11.0,9.06,0.0
2016,10,25,17,15,0.0,5.5,4.8,16.5,5.5,4.69,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,184.0,13.5,4.1,15.5,30.5,172.38,0.0
2016,10,26,7,0,368.0,27.0,4.2,16.0,61.0,348.88,258.37
2016,10,26,7,15,465.5,35.0,4.25,16.0,105.0,435.51,353.47
2016,10,26,7,30,563.0,43.0,4.3,16.0,149.0,525.19,431.65
2016,10,26,7,45,281.5,50.0,4.35,16.5,103.0,309.43,259.27
2016,10,26,8,0,0.0,57.0,4.4,17.0,57.0,47.21,34.35
2016,10,26,8,15,0.0,67.5,4.35,17.0,67.5,56.5,42.35
2016,10,26,8,30,0.0,78.0,4.3,17.0,78.0,65.79,50.15
2016,10,26,8,45,37.5,130.0,4.25,17.0,146.5,158.29,128.6
2016,10,26,9,0,75.0,182.0,4.2,17.0,215.0,245.01,200.25
2016,10,26,9,15,61.0,193.0,4.15,17.0,221.5,240.17,195.09
2016,10,26,9,30,47.0,204.0,4.1,17.0,228.0,235.65,190.43
2016,10,26,9,45,118.5,226.5,4.05,17.5,291.0,322.37,260.83
2016,10,26,10,0,190.0,249.0,4.0,18.0,354.0,390.32,314.3
2016,10,26,10,15,351.5,224.5,4.0,18.0,430.5,481.59,387.17
2016,10,26,10,30,513.0,200.0,4.0,18.0,507.0,564.33,451.01
2016,10,26,10,45,702.5,141.5,4.05,18.5,574.5,614.96,488.93
2016,10,26,11,0,892.0,83.0,4.1,19.0,642.0,640.3,506.64
2016,10,26,11,15,896.5,83.5,4.1,19.0,652.5,607.9,479.09
2016,10,26,11,30,901.0,84.0,4.1,19.0,663.0,572.57,449.01
2016,10,26,11,45,900.5,85.0,4.2,19.0,665.5,532.41,414.7
2016,10,26,12,0,900.0,86.0,4.3,19.0,668.0,489.98,377.78
2016,10,26,12,15,898.5,85.5,4.2,19.0,662.0,443.76,336.58
2016,10,26,12,30,897.0,85.0,4.1,19.0,656.0,395.8,293.2
2016,10,26,12,45,893.5,84.5,4.0,19.0,642.5,345.69,247.46
2016,10,26,13,0,890.0,84.0,3.9,19.0,629.0,294.43,200.69
2016,10,26,13,15,882.0,82.5,3.75,19.0,607.5,240.59,153.16
2016,10,26,13,30,874.0,81.0,3.6,19.0,586.0,186.56,109.03
2016,10,26,13,45,864.0,79.5,3.5,19.0,558.0,132.39,72.84
2016,10,26,14,0,854.0,78.0,3.4,19.0,530.0,78.66,53.17
2016,10,26,14,15,838.0,76.0,3.25,19.0,495.0,61.4,47.85
2016,10,26,14,30,822.0,74.0,3.1,19.0,460.0,60.35,47.07
2016,10,26,14,45,800.5,71.0,3.0,19.0,420.0,58.5,45.57
2016,10,26,15,0,779.0,68.0,2.9,19.0,380.0,56.63,44.06
2016,10,26,15,15,747.0,64.5,2.75,18.5,335.5,54.26,42.16
2016,10,26,15,30,715.0,61.0,2.6,18.0,291.0,51.89,40.21
2016,10,26,15,45,668.5,56.0,2.5,18.0,244.5,48.15,36.9
2016,10,26,16,0,622.0,51.0,2.4,18.0,198.0,40.8,30.3
2016,10,26,16,15,546.0,44.5,2.2,17.5,151.5,35.95,25.82
2016,10,26,16,30,470.0,38.0,2.0,17.0,105.0,31.14,21.15
2016,10,26,16,45,335.0,27.5,1.85,17.0,65.5,22.67,12.16
2016,10,26,17,0,200.0,17.0,1.7,17.0,26.0,14.12,0.0
2016,10,26,17,15,100.0,8.5,1.65,16.5,13.0,7.26,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,27,7,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,27,7,15,0.0,1.0,5.0,16.0,1.0,0.82,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.64,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.46,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.28,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,3.7,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.11,0.0
2016,10,27,8,45,6.0,79.5,4.85,17.5,82.5,71.27,54.82
2016,10,27,9,0,12.0,154.0,4.9,18.0,160.0,149.37,119.58
2016,10,27,9,15,7.0,157.5,4.75,18.0,161.5,146.02,116.25
2016,10,27,9,30,2.0,161.0,4.6,18.0,163.0,143.33,113.58
2016,10,27,9,45,8.0,179.0,4.5,18.0,183.5,163.38,129.89
2016,10,27,10,0,14.0,197.0,4.4,18.0,204.0,182.89,145.58
2016,10,27,10,15,7.0,179.0,4.4,18.0,182.5,159.05,125.76
2016,10,27,10,30,0.0,161.0,4.4,18.0,161.0,136.81,107.33
2016,10,27,10,45,0.0,158.0,4.45,18.0,158.0,133.47,104.51
2016,10,27,11,0,0.0,155.0,4.5,18.0,155.0,130.3,101.83
2016,10,27,11,15,0.0,155.5,4.7,18.0,155.5,130.22,101.72
2016,10,27,11,30,0.0,156.0,4.9,18.0,156.0,130.17,101.64
2016,10,27,11,45,0.0,156.0,5.1,18.0,156.0,129.71,101.26
2016,10,27,12,0,0.0,156.0,5.3,18.0,156.0,129.25,100.89
2016,10,27,12,15,3.0,177.5,5.3,18.0,179.5,147.29,115.56
2016,10,27,12,30,6.0,199.0,5.3,18.0,203.0,164.33,129.32
2016,10,27,12,45,3.0,176.0,5.3,18.0,178.0,144.2,113.1
2016,10,27,13,0,0.0,153.0,5.3,18.0,153.0,124.74,97.44
2016,10,27,13,15,0.0,120.5,5.2,18.0,120.5,99.04,76.5
2016,10,27,13,30,0.0,88.0,5.1,18.0,88.0,73.16,55.28
2016,10,27,13,45,0.0,120.5,5.1,18.0,120.5,98.24,76.12
2016,10,27,14,0,0.0,153.0,5.1,18.0,153.0,120.89,99.3
2016,10,27,14,15,0.0,123.0,5.05,18.0,123.0,99.05,80.67
2016,10,27,14,30,0.0,93.0,5.0,18.0,93.0,76.49,61.31
2016,10,27,14,45,0.0,55.5,4.95,18.0,55.5,45.95,34.78
2016,10,27,15,0,0.0,18.0,4.9,18.0,18.0,14.84,7.46
2016,10,27,15,15,0.0,15.5,4.7,17.5,15.5,12.76,5.68
2016,10,27,15,30,0.0,13.0,4.5,17.0,13.0,10.7,3.86
2016,10,27,15,45,0.0,11.0,4.35,17.0,11.0,9.04,2.39
2016,10,27,16,0,0.0,9.0,4.2,17.0,9.0,7.39,0.89
2016,10,27,16,15,0.0,6.5,4.15,17.0,6.5,5.33,0.0
2016,10,27,16,30,0.0,4.0,4.1,17.0,4.0,3.28,0.0
2016,10,27,16,45,0.0,2.5,4.05,17.0,2.5,2.05,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.85,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.43,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.5,2.3,16.5,0.5,0.43,0.0
2016,10,28,7,0,0.0,1.0,2.4,17.0,1.0,0.82,0.0
2016,10,28,7,15,0.0,2.5,2.3,17.0,2.5,2.05,0.0
2016,10,28,7,30,0.0,4.0,2.2,17.0,4.0,3.28,0.0
2016,10,28,7,45,0.0,5.5,2.1,17.0,5.5,4.51,0.0
2016,10,28,8,0,0.0,7.0,2.0,17.0,7.0,5.75,0.0
2016,10,28,8,15,0.0,8.5,1.9,17.0,8.5,6.99,0.32
2016,10,28,8,30,0.0,10.0,1.8,17.0,10.0,8.23,1.37
2016,10,28,8,45,0.0,66.5,1.75,17.0,66.5,55.12,41.13
2016,10,28,9,0,0.0,123.0,1.7,17.0,123.0,107.95,85.11
2016,10,28,9,15,0.0,122.5,1.7,17.0,122.5,105.91,83.12
2016,10,28,9,30,0.0,122.0,1.7,17.0,122.0,104.39,81.68
2016,10,28,9,45,0.0,138.5,1.7,17.5,138.5,118.91,93.25
2016,10,28,10,0,0.0,155.0,1.7,18.0,155.0,133.22,104.51
2016,10,28,10,15,203.0,192.0,1.85,18.0,311.5,341.79,274.8
2016,10,28,10,30,406.0,229.0,2.0,18.0,468.0,504.62,400.06
2016,10,28,10,45,613.0,164.5,2.15,18.0,537.0,574.39,452.79
2016,10,28,11,0,820.0,100.0,2.3,18.0,606.0,610.36,479.63
2016,10,28,11,15,593.0,182.5,2.4,18.0,551.5,523.86,410.6
2016,10,28,11,30,366.0,265.0,2.5,18.0,497.0,434.13,340.0
2016,10,28,11,45,366.5,265.5,2.7,18.0,499.0,412.44,322.34
2016,10,28,12,0,367.0,266.0,2.9,18.0,501.0,389.74,303.14
2016,10,28,12,15,233.5,277.0,2.95,18.0,426.0,319.32,248.07
2016,10,28,12,30,100.0,288.0,3.0,18.0,351.0,263.43,205.51
2016,10,28,12,45,52.5,240.0,3.05,18.0,273.5,205.01,160.08
2016,10,28,13,0,5.0,192.0,3.1,18.0,196.0,155.6,122.02
2016,10,28,13,15,15.0,205.0,3.0,18.0,214.5,165.24,129.56
2016,10,28,13,30,25.0,218.0,2.9,18.0,233.0,172.72,135.29
2016,10,28,13,45,221.5,205.0,2.85,18.0,321.5,155.96,115.49
2016,10,28,14,0,418.0,192.0,2.8,18.0,410.0,126.72,104.06
2016,10,28,14,15,390.5,183.0,2.65,18.0,375.5,120.45,98.95
2016,10,28,14,30,363.0,174.0,2.5,18.0,341.0,120.74,99.41
2016,10,28,14,45,355.0,160.0,2.45,18.0,311.5,112.5,92.55
2016,10,28,15,0,347.0,146.0,2.4,18.0,282.0,104.01,85.43
2016,10,28,15,15,517.5,104.5,2.35,18.0,280.0,75.78,61.05
2016,10,28,15,30,688.0,63.0,2.3,18.0,278.0,53.47,41.59
2016,10,28,15,45,639.5,57.5,2.25,18.0,232.0,45.34,34.41
2016,10,28,16,0,591.0,52.0,2.2,18.0,186.0,41.55,30.91
2016,10,28,16,15,510.5,45.0,2.1,17.5,140.5,36.35,26.09
2016,10,28,16,30,430.0,38.0,2.0,17.0,95.0,31.18,21.03
2016,10,28,16,45,215.0,29.5,1.9,17.0,58.0,22.92,11.39
2016,10,28,17,0,0.0,21.0,1.8,17.0,21.0,17.92,0.0
2016,10,28,17,15,0.0,10.5,1.7,16.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.5,3.6,16.5,4.5,3.84,0.0
2016,10,29,7,0,0.0,9.0,3.8,17.0,9.0,7.39,0.0
2016,10,29,7,15,0.0,16.5,3.9,17.0,16.5,13.58,5.45
2016,10,29,7,30,0.0,24.0,4.0,17.0,24.0,19.77,10.92
2016,10,29,7,45,0.0,32.5,4.15,17.0,32.5,26.82,17.06
2016,10,29,8,0,0.0,41.0,4.3,17.0,41.0,33.87,23.15
2016,10,29,8,15,0.0,49.0,4.35,17.0,49.0,40.52,28.83
2016,10,29,8,30,0.0,57.0,4.4,17.0,57.0,47.19,34.46
2016,10,29,8,45,115.5,115.5,4.45,17.0,164.5,216.9,179.79
2016,10,29,9,0,231.0,174.0,4.5,17.0,272.0,388.04,320.0
2016,10,29,9,15,169.5,193.5,4.45,17.0,268.5,339.62,278.28
2016,10,29,9,30,108.0,213.0,4.4,17.0,265.0,292.59,238.19
2016,10,29,9,45,127.0,228.5,4.4,17.5,294.0,330.24,267.57
2016,10,29,10,0,146.0,244.0,4.4,18.0,323.0,351.8,283.63
2016,10,29,10,15,399.0,196.0,4.3,18.0,426.0,495.32,399.54
2016,10,29,10,30,652.0,148.0,4.2,18.0,529.0,606.66,485.79
2016,10,29,10,45,470.5,209.0,4.15,18.0,488.0,517.92,413.15
2016,10,29,11,0,289.0,270.0,4.1,18.0,447.0,432.67,343.97
2016,10,29,11,15,336.5,264.0,4.0,18.0,473.5,436.56,346.24
2016,10,29,11,30,384.0,258.0,3.9,18.0,500.0,436.25,344.39
