Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,45,642.0,169.5,3.85,18.5,575.0,472.82,369.58
2016,10,29,12,0,900.0,81.0,3.8,19.0,650.0,476.41,366.12
2016,10,29,12,15,582.0,180.5,3.75,19.0,547.5,386.48,295.16
2016,10,29,12,30,264.0,280.0,3.7,19.0,445.0,314.04,241.23
2016,10,29,12,45,571.5,180.5,3.65,19.0,527.0,309.92,227.55
2016,10,29,13,0,879.0,81.0,3.6,19.0,609.0,281.02,189.6
2016,10,29,13,15,504.5,168.5,3.55,19.0,469.0,215.52,148.55
2016,10,29,13,30,130.0,256.0,3.5,19.0,329.0,198.43,150.92
2016,10,29,13,45,154.5,242.5,3.5,19.0,325.0,178.24,135.51
2016,10,29,14,0,179.0,229.0,3.5,19.0,321.0,155.44,128.1
2016,10,29,14,15,214.5,209.5,3.5,18.5,312.5,144.81,119.62
2016,10,29,14,30,250.0,190.0,3.5,18.0,304.0,128.63,106.27
2016,10,29,14,45,501.0,129.5,3.5,18.0,332.0,90.48,73.59
2016,10,29,15,0,752.0,69.0,3.5,18.0,360.0,57.35,44.88
2016,10,29,15,15,718.0,65.5,3.5,18.0,316.5,55.01,42.92
2016,10,29,15,30,684.0,62.0,3.5,18.0,273.0,52.69,40.91
2016,10,29,15,45,630.0,57.0,3.5,18.0,227.0,44.96,34.05
2016,10,29,16,0,576.0,52.0,3.5,18.0,181.0,41.54,30.87
2016,10,29,16,15,495.0,44.5,3.5,17.5,136.0,35.94,25.68
2016,10,29,16,30,414.0,37.0,3.5,17.0,91.0,30.35,20.22
2016,10,29,16,45,207.0,28.0,3.55,17.0,55.0,21.77,9.88
2016,10,29,17,0,0.0,19.0,3.6,17.0,19.0,16.22,0.0
2016,10,29,17,15,0.0,9.5,3.65,16.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.75,16.0,0.5,0.43,0.0
2016,10,30,7,0,0.0,1.0,7.9,16.0,1.0,0.82,0.0
2016,10,30,7,15,0.0,2.5,7.95,16.0,2.5,2.05,0.0
2016,10,30,7,30,0.0,4.0,8.0,16.0,4.0,3.28,0.0
2016,10,30,7,45,0.0,5.5,8.05,16.5,5.5,4.51,0.0
2016,10,30,8,0,0.0,7.0,8.1,17.0,7.0,5.75,0.0
2016,10,30,8,15,0.0,8.5,8.05,17.0,8.5,6.99,0.29
2016,10,30,8,30,0.0,10.0,8.0,17.0,10.0,8.23,1.35
2016,10,30,8,45,0.0,35.0,8.0,17.0,35.0,28.9,18.9
2016,10,30,9,0,0.0,60.0,8.0,17.0,60.0,49.7,36.43
2016,10,30,9,15,0.0,39.0,7.9,17.0,39.0,32.24,21.62
2016,10,30,9,30,0.0,18.0,7.8,17.0,18.0,14.86,6.9
2016,10,30,9,45,0.0,53.0,7.7,17.5,53.0,43.91,31.25
2016,10,30,10,0,0.0,88.0,7.6,18.0,88.0,73.14,55.45
2016,10,30,10,15,89.5,176.5,7.4,18.0,228.0,234.09,189.72
2016,10,30,10,30,179.0,265.0,7.2,18.0,368.0,375.1,303.56
2016,10,30,10,45,420.5,210.0,7.05,18.0,463.0,485.39,393.26
2016,10,30,11,0,662.0,155.0,6.9,18.0,558.0,563.96,455.02
2016,10,30,11,15,432.5,222.5,6.7,18.0,487.5,460.43,369.26
2016,10,30,11,30,203.0,290.0,6.5,18.0,417.0,361.39,288.09
2016,10,30,11,45,518.5,198.5,6.35,18.0,524.0,432.16,342.68
2016,10,30,12,0,834.0,107.0,6.2,18.0,631.0,467.18,364.45
2016,10,30,12,15,832.5,106.5,6.1,18.0,625.5,422.74,323.88
2016,10,30,12,30,831.0,106.0,6.0,18.0,620.0,376.73,281.5
2016,10,30,12,45,554.0,184.0,5.9,18.0,523.5,305.67,226.7
2016,10,30,13,0,277.0,262.0,5.8,18.0,427.0,261.18,197.36
2016,10,30,13,15,348.5,236.5,5.7,18.0,437.0,235.12,172.14
2016,10,30,13,30,420.0,211.0,5.6,18.0,447.0,197.83,139.15
2016,10,30,13,45,598.5,154.0,5.6,18.0,471.0,143.81,94.29
2016,10,30,14,0,777.0,97.0,5.6,18.0,495.0,75.41,60.14
2016,10,30,14,15,758.0,94.0,5.55,18.0,460.5,73.93,59.02
2016,10,30,14,30,739.0,91.0,5.5,18.0,426.0,66.29,52.5
2016,10,30,14,45,708.0,88.5,5.45,18.0,386.0,65.23,51.7
2016,10,30,15,0,677.0,86.0,5.4,18.0,346.0,64.25,50.95
2016,10,30,15,15,638.0,81.5,5.35,17.5,302.5,61.76,48.95
2016,10,30,15,30,599.0,77.0,5.3,17.0,259.0,59.31,46.91
2016,10,30,15,45,536.0,71.0,5.3,17.0,214.0,55.52,43.48
2016,10,30,16,0,473.0,65.0,5.3,17.0,169.0,51.79,39.96
2016,10,30,16,15,383.5,55.0,5.2,16.5,125.5,44.52,33.21
2016,10,30,16,30,294.0,45.0,5.1,16.0,82.0,34.67,23.88
2016,10,30,16,45,147.0,30.0,5.0,16.0,48.5,23.17,10.08
2016,10,30,17,0,0.0,15.0,4.9,16.0,15.0,12.8,0.0
2016,10,30,17,15,0.0,7.5,4.7,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,106.0,14.0,2.25,15.0,22.0,84.68,0.0
2016,10,31,7,0,212.0,28.0,2.3,15.0,44.0,225.81,135.03
2016,10,31,7,15,326.0,39.5,2.3,15.0,84.5,330.23,264.67
2016,10,31,7,30,440.0,51.0,2.3,15.0,125.0,432.87,354.73
2016,10,31,7,45,517.0,57.0,2.35,15.5,171.0,503.04,413.29
2016,10,31,8,0,594.0,63.0,2.4,16.0,217.0,572.17,468.34
2016,10,31,8,15,639.0,68.0,2.45,16.0,261.5,613.79,500.93
2016,10,31,8,30,684.0,73.0,2.5,16.0,306.0,653.09,530.65
2016,10,31,8,45,718.0,75.5,2.6,16.5,348.5,677.85,547.78
2016,10,31,9,0,752.0,78.0,2.7,17.0,391.0,695.88,559.51
2016,10,31,9,15,773.5,81.0,2.75,17.0,428.0,705.83,565.86
2016,10,31,9,30,795.0,84.0,2.8,17.0,465.0,712.18,569.56
2016,10,31,9,45,803.5,88.0,2.9,17.0,495.5,706.37,564.58
2016,10,31,10,0,812.0,92.0,3.0,17.0,526.0,697.11,557.07
2016,10,31,10,15,686.5,133.5,3.05,17.0,512.0,634.0,506.26
2016,10,31,10,30,561.0,175.0,3.1,17.0,498.0,561.96,448.94
2016,10,31,10,45,422.0,220.5,3.15,17.5,467.5,494.57,393.7
2016,10,31,11,0,283.0,266.0,3.2,18.0,437.0,423.39,335.68
2016,10,31,11,15,194.5,275.5,3.25,18.0,394.0,357.28,282.99
2016,10,31,11,30,106.0,285.0,3.3,18.0,351.0,299.92,237.03
2016,10,31,11,45,481.5,191.0,3.4,18.0,491.0,406.29,319.28
2016,10,31,12,0,857.0,97.0,3.5,18.0,631.0,465.53,358.76
2016,10,31,12,15,854.5,96.5,3.6,18.0,625.0,419.93,317.95
2016,10,31,12,30,852.0,96.0,3.7,18.0,619.0,372.8,275.44
2016,10,31,12,45,457.0,176.0,3.8,18.0,456.0,270.11,200.03
2016,10,31,13,0,62.0,256.0,3.9,18.0,293.0,210.64,164.28
2016,10,31,13,15,118.0,253.5,4.0,18.0,320.5,207.22,159.12
2016,10,31,13,30,174.0,251.0,4.1,18.0,348.0,199.61,150.88
2016,10,31,13,45,203.5,235.0,4.25,18.0,343.0,175.87,133.11
2016,10,31,14,0,233.0,219.0,4.4,18.0,338.0,150.64,124.73
2016,10,31,14,15,278.5,196.5,4.5,18.0,329.0,132.5,109.51
2016,10,31,14,30,324.0,174.0,4.6,18.0,320.0,120.33,99.3
2016,10,31,14,45,523.0,124.5,4.75,18.0,334.5,87.71,71.28
2016,10,31,15,0,722.0,75.0,4.9,18.0,349.0,61.97,48.95
2016,10,31,15,15,684.5,71.0,5.0,17.5,305.5,54.44,42.51
2016,10,31,15,30,647.0,67.0,5.1,17.0,262.0,52.06,40.51
2016,10,31,15,45,589.0,61.5,5.2,17.0,216.0,48.37,37.17
2016,10,31,16,0,531.0,56.0,5.3,17.0,170.0,44.72,33.73
2016,10,31,16,15,442.5,47.5,5.25,16.5,126.0,38.42,27.86
2016,10,31,16,30,354.0,39.0,5.2,16.0,82.0,32.12,21.61
2016,10,31,16,45,177.0,26.5,5.2,16.0,48.0,20.58,7.37
2016,10,31,17,0,0.0,14.0,5.2,16.0,14.0,11.95,0.0
2016,10,31,17,15,0.0,7.0,5.35,16.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,103.5,13.5,4.5,15.0,21.0,82.21,0.0
2016,11,1,7,0,207.0,27.0,4.4,15.0,42.0,218.37,119.19
2016,11,1,7,15,324.0,38.0,4.3,15.0,82.5,326.06,261.88
2016,11,1,7,30,441.0,49.0,4.2,15.0,123.0,429.81,354.81
2016,11,1,7,45,518.0,55.5,4.1,15.5,168.5,500.08,414.5
2016,11,1,8,0,595.0,62.0,4.0,16.0,214.0,569.52,470.73
2016,11,1,8,15,640.5,67.0,3.9,16.0,259.0,611.36,503.9
2016,11,1,8,30,686.0,72.0,3.8,16.0,304.0,650.89,533.98
2016,11,1,8,45,721.5,74.5,3.7,16.0,346.0,672.28,549.18
2016,11,1,9,0,757.0,77.0,3.6,16.0,388.0,695.8,565.6
2016,11,1,9,15,778.5,79.5,3.5,16.0,425.5,705.06,570.91
2016,11,1,9,30,800.0,82.0,3.4,16.0,463.0,710.74,573.53
2016,11,1,9,45,820.0,82.5,3.3,16.5,495.5,709.28,569.78
2016,11,1,10,0,840.0,83.0,3.2,17.0,528.0,704.04,563.37
2016,11,1,10,15,850.5,84.5,3.15,17.0,552.5,689.51,550.52
2016,11,1,10,30,861.0,86.0,3.1,17.0,577.0,671.45,534.74
2016,11,1,10,45,867.0,87.0,3.1,17.0,594.5,642.77,511.09
2016,11,1,11,0,873.0,88.0,3.1,17.0,612.0,615.44,487.98
2016,11,1,11,15,877.0,88.5,3.15,17.0,622.5,583.44,461.0
2016,11,1,11,30,881.0,89.0,3.2,17.0,633.0,548.64,431.23
2016,11,1,11,45,880.0,90.0,3.25,17.0,634.5,509.21,397.15
2016,11,1,12,0,879.0,91.0,3.3,17.0,636.0,467.62,360.5
2016,11,1,12,15,877.0,90.5,3.35,17.0,630.0,422.4,320.1
2016,11,1,12,30,875.0,90.0,3.4,17.0,624.0,375.53,277.49
2016,11,1,12,45,869.0,90.0,3.45,17.0,610.0,326.48,232.65
2016,11,1,13,0,863.0,90.0,3.5,17.0,596.0,272.06,183.66
2016,11,1,13,15,854.5,88.5,3.45,17.0,575.0,219.03,137.4
2016,11,1,13,30,846.0,87.0,3.4,17.0,554.0,165.98,95.49
2016,11,1,13,45,833.5,85.5,3.35,17.0,526.0,112.84,63.04
2016,11,1,14,0,821.0,84.0,3.3,17.0,498.0,66.83,52.94
2016,11,1,14,15,803.5,81.5,3.3,17.0,463.5,65.48,51.92
2016,11,1,14,30,786.0,79.0,3.3,17.0,429.0,64.16,50.88
2016,11,1,14,45,759.0,76.5,3.3,17.0,389.0,62.74,49.75
2016,11,1,15,0,732.0,74.0,3.3,17.0,349.0,61.38,48.66
2016,11,1,15,15,695.5,70.0,3.35,17.0,305.5,53.89,42.13
2016,11,1,15,30,659.0,66.0,3.4,17.0,262.0,51.49,40.01
2016,11,1,15,45,600.5,60.5,3.5,17.0,216.0,47.76,36.63
2016,11,1,16,0,542.0,55.0,3.6,17.0,170.0,44.07,33.14
2016,11,1,16,15,452.0,46.5,3.65,16.5,125.5,37.72,27.22
2016,11,1,16,30,362.0,38.0,3.7,16.0,81.0,31.38,20.87
2016,11,1,16,45,215.0,24.5,3.8,15.5,47.0,20.28,6.05
2016,11,1,17,0,68.0,11.0,3.9,15.0,13.0,9.39,0.0
2016,11,1,17,15,34.0,5.5,3.95,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,127.5,12.0,2.8,13.0,20.5,96.93,0.0
2016,11,2,7,0,255.0,24.0,2.9,13.0,41.0,244.93,118.17
2016,11,2,7,15,371.5,34.0,2.95,13.0,82.5,355.27,284.78
2016,11,2,7,30,488.0,44.0,3.0,13.0,124.0,457.36,377.03
2016,11,2,7,45,556.5,51.0,3.1,13.5,169.5,521.57,432.25
2016,11,2,8,0,625.0,58.0,3.2,14.0,215.0,585.1,484.18
2016,11,2,8,15,669.5,63.0,3.15,14.5,260.5,626.1,515.79
2016,11,2,8,30,714.0,68.0,3.1,15.0,306.0,659.87,540.4
2016,11,2,8,45,745.0,71.0,3.05,15.5,348.5,683.64,556.42
2016,11,2,9,0,776.0,74.0,3.0,16.0,391.0,704.04,569.39
2016,11,2,9,15,797.0,77.0,2.85,16.0,428.0,713.3,574.3
2016,11,2,9,30,818.0,80.0,2.7,16.0,465.0,718.92,576.45
2016,11,2,9,45,842.0,79.0,2.6,16.5,498.5,718.31,573.2
2016,11,2,10,0,866.0,78.0,2.5,17.0,532.0,708.15,563.08
2016,11,2,10,15,876.0,79.0,2.25,17.0,557.0,692.86,548.9
2016,11,2,10,30,886.0,80.0,2.0,17.0,582.0,674.08,531.47
2016,11,2,10,45,892.0,81.0,1.75,17.5,599.5,649.32,508.44
2016,11,2,11,0,898.0,82.0,1.5,18.0,617.0,621.36,482.84
2016,11,2,11,15,901.5,82.5,1.4,18.0,627.0,588.37,455.15
2016,11,2,11,30,905.0,83.0,1.3,18.0,637.0,552.55,424.82
2016,11,2,11,45,905.0,83.5,1.25,18.0,639.0,512.37,390.87
2016,11,2,12,0,905.0,84.0,1.2,18.0,641.0,469.9,354.35
2016,11,2,12,15,903.0,83.5,1.25,18.0,635.0,423.7,314.49
2016,11,2,12,30,901.0,83.0,1.3,18.0,629.0,375.82,272.25
2016,11,2,12,45,899.5,81.0,1.4,18.5,616.0,325.37,226.87
2016,11,2,13,0,898.0,79.0,1.5,19.0,603.0,273.63,180.51
2016,11,2,13,15,890.0,78.0,1.65,19.0,581.5,220.43,135.14
2016,11,2,13,30,882.0,77.0,1.8,19.0,560.0,167.0,94.01
2016,11,2,13,45,869.5,76.0,1.95,19.0,531.5,113.26,62.55
2016,11,2,14,0,857.0,75.0,2.1,19.0,503.0,61.0,47.47
2016,11,2,14,15,840.0,73.0,2.25,18.5,468.0,59.84,46.72
2016,11,2,14,30,823.0,71.0,2.4,18.0,433.0,58.7,45.93
2016,11,2,14,45,798.5,68.0,2.6,18.0,393.0,56.73,44.31
2016,11,2,15,0,774.0,65.0,2.8,18.0,353.0,54.76,42.67
2016,11,2,15,15,739.0,61.5,2.95,17.5,308.5,52.3,40.65
2016,11,2,15,30,704.0,58.0,3.1,17.0,264.0,49.85,38.57
2016,11,2,15,45,650.0,53.0,3.3,17.0,218.0,46.0,35.07
2016,11,2,16,0,596.0,48.0,3.5,17.0,172.0,38.73,28.44
2016,11,2,16,15,510.0,40.5,3.55,16.5,127.0,32.99,23.07
2016,11,2,16,30,424.0,33.0,3.6,16.0,82.0,27.25,17.28
2016,11,2,16,45,269.0,21.5,3.65,16.0,47.0,17.77,3.31
2016,11,2,17,0,114.0,10.0,3.7,16.0,12.0,8.54,0.0
2016,11,2,17,15,57.0,5.0,3.7,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,129.0,11.0,3.7,14.0,19.5,96.69,0.0
2016,11,3,7,0,258.0,22.0,3.8,14.0,39.0,242.42,95.11
2016,11,3,7,15,375.5,32.5,3.9,14.0,80.0,355.15,282.77
2016,11,3,7,30,493.0,43.0,4.0,14.0,121.0,458.07,377.18
2016,11,3,7,45,563.0,49.5,4.1,14.5,167.0,522.53,433.12
2016,11,3,8,0,633.0,56.0,4.2,15.0,213.0,586.31,485.74
2016,11,3,8,15,678.0,60.5,4.1,15.5,258.5,621.51,513.08
2016,11,3,8,30,723.0,65.0,4.0,16.0,304.0,660.67,542.13
2016,11,3,8,45,754.0,68.5,3.9,16.5,346.5,684.87,558.55
2016,11,3,9,0,785.0,72.0,3.8,17.0,389.0,705.73,571.88
2016,11,3,9,15,806.5,74.5,3.5,17.0,426.5,714.65,576.2
2016,11,3,9,30,828.0,77.0,3.2,17.0,464.0,719.92,577.63
2016,11,3,9,45,851.5,76.0,2.95,17.5,497.5,718.74,573.35
2016,11,3,10,0,875.0,75.0,2.7,18.0,531.0,708.14,562.2
2016,11,3,10,15,885.0,76.0,2.4,18.5,556.0,692.72,546.7
2016,11,3,10,30,895.0,77.0,2.1,19.0,581.0,673.8,527.98
2016,11,3,10,45,900.5,78.5,1.85,19.5,598.5,649.09,505.12
2016,11,3,11,0,906.0,80.0,1.6,20.0,616.0,621.15,479.69
2016,11,3,11,15,909.5,80.5,1.4,20.0,626.0,587.97,451.34
2016,11,3,11,30,913.0,81.0,1.2,20.0,636.0,551.94,420.39
2016,11,3,11,45,912.0,81.5,1.05,20.5,637.5,511.06,384.85
2016,11,3,12,0,911.0,82.0,0.9,21.0,639.0,467.98,347.08
2016,11,3,12,15,909.0,81.5,0.8,21.0,633.0,421.62,307.07
2016,11,3,12,30,907.0,81.0,0.7,21.0,627.0,373.56,264.97
2016,11,3,12,45,902.0,80.5,0.65,21.0,613.0,323.17,220.8
2016,11,3,13,0,897.0,80.0,0.6,21.0,599.0,271.77,175.98
2016,11,3,13,15,889.0,79.0,0.75,21.0,577.5,218.68,131.9
2016,11,3,13,30,881.0,78.0,0.9,21.0,556.0,165.36,91.9
2016,11,3,13,45,866.5,77.0,1.05,21.0,527.0,111.61,61.51
2016,11,3,14,0,852.0,76.0,1.2,21.0,498.0,61.72,47.69
2016,11,3,14,15,782.0,79.5,1.3,20.5,446.0,63.91,49.84
2016,11,3,14,30,712.0,83.0,1.4,20.0,394.0,60.9,47.46
2016,11,3,14,45,738.5,75.0,1.55,20.0,371.0,61.53,48.11
2016,11,3,15,0,765.0,67.0,1.7,20.0,348.0,56.32,43.68
2016,11,3,15,15,729.5,63.0,1.75,19.5,304.0,53.5,41.36
2016,11,3,15,30,694.0,59.0,1.8,19.0,260.0,50.68,38.97
2016,11,3,15,45,638.0,54.0,1.9,19.0,214.0,43.04,32.18
2016,11,3,16,0,582.0,49.0,2.0,19.0,168.0,39.54,28.88
2016,11,3,16,15,493.0,41.0,2.0,18.5,123.0,33.41,23.19
2016,11,3,16,30,404.0,33.0,2.0,18.0,78.0,27.27,17.01
2016,11,3,16,45,202.0,16.5,2.05,18.0,39.0,13.31,0.0
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,6,45,108.0,11.5,2.6,15.5,18.0,82.57,0.0
2016,11,4,7,0,216.0,23.0,2.4,16.0,36.0,210.69,57.06
2016,11,4,7,15,336.5,34.0,2.2,16.0,76.0,327.33,255.42
2016,11,4,7,30,457.0,45.0,2.0,16.0,116.0,432.12,349.99
2016,11,4,7,45,530.5,52.0,1.85,16.0,161.5,499.48,406.82
2016,11,4,8,0,604.0,59.0,1.7,16.0,207.0,566.13,459.95
2016,11,4,8,15,650.5,64.5,1.55,16.0,252.0,608.92,492.3
2016,11,4,8,30,697.0,70.0,1.4,16.0,297.0,649.42,521.26
2016,11,4,8,45,729.0,73.5,1.25,16.5,339.0,668.95,532.45
2016,11,4,9,0,761.0,77.0,1.1,17.0,381.0,690.65,544.62
2016,11,4,9,15,783.0,80.0,0.9,17.5,418.5,700.68,547.19
2016,11,4,9,30,805.0,83.0,0.7,18.0,456.0,707.09,546.88
2016,11,4,9,45,821.5,85.0,0.55,18.5,488.0,704.63,540.86
2016,11,4,10,0,838.0,87.0,0.4,19.0,520.0,698.45,532.03
2016,11,4,10,15,849.0,88.5,0.45,19.0,545.0,684.22,521.02
2016,11,4,10,30,860.0,90.0,0.5,19.0,570.0,666.44,507.39
2016,11,4,10,45,867.0,91.0,0.55,19.0,587.5,642.11,488.87
2016,11,4,11,0,874.0,92.0,0.6,19.0,605.0,614.53,467.63
2016,11,4,11,15,877.5,92.5,0.75,19.0,615.0,581.36,442.8
2016,11,4,11,30,881.0,93.0,0.9,19.0,625.0,545.39,414.89
2016,11,4,11,45,881.0,93.5,1.05,19.0,627.0,505.12,382.62
2016,11,4,12,0,881.0,94.0,1.2,19.0,629.0,462.62,347.38
2016,11,4,12,15,878.5,93.5,1.3,19.0,622.5,416.25,307.77
2016,11,4,12,30,876.0,93.0,1.4,19.0,616.0,368.32,265.82
2016,11,4,12,45,875.5,90.5,1.55,19.0,603.5,317.9,221.17
2016,11,4,13,0,875.0,88.0,1.7,19.0,591.0,266.21,175.38
2016,11,4,13,15,866.5,87.0,1.75,19.0,569.5,213.24,130.41
2016,11,4,13,30,858.0,86.0,1.8,19.0,548.0,160.21,90.06
2016,11,4,13,45,846.5,83.5,1.9,19.0,519.5,106.04,58.95
2016,11,4,14,0,835.0,81.0,2.0,19.0,491.0,65.16,51.11
2016,11,4,14,15,817.0,78.5,2.0,19.0,456.5,63.73,50.02
2016,11,4,14,30,799.0,76.0,2.0,19.0,422.0,62.33,48.91
2016,11,4,14,45,775.0,73.0,2.05,19.0,382.5,60.48,47.41
2016,11,4,15,0,751.0,70.0,2.1,19.0,343.0,58.65,45.91
2016,11,4,15,15,714.0,65.5,2.1,18.5,299.0,55.49,43.28
2016,11,4,15,30,677.0,61.0,2.1,18.0,255.0,48.04,36.81
2016,11,4,15,45,622.5,55.5,2.1,18.0,209.0,44.19,33.32
2016,11,4,16,0,568.0,50.0,2.1,18.0,163.0,40.36,29.7
2016,11,4,16,15,477.5,41.5,2.1,17.5,119.0,33.84,23.63
2016,11,4,16,30,387.0,33.0,2.1,17.0,75.0,27.31,16.97
2016,11,4,16,45,193.5,16.5,2.1,17.0,37.5,13.35,0.0
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,113.5,10.5,1.6,15.0,17.0,85.07,0.0
2016,11,5,7,0,227.0,21.0,1.7,15.0,34.0,214.15,26.74
2016,11,5,7,15,345.0,31.5,1.7,15.0,73.0,329.67,255.33
2016,11,5,7,30,463.0,42.0,1.7,15.0,112.0,431.47,349.34
2016,11,5,7,45,532.0,49.0,1.75,15.5,156.5,494.96,403.35
2016,11,5,8,0,601.0,56.0,1.8,16.0,201.0,557.88,454.0
2016,11,5,8,15,646.0,61.0,1.75,16.0,245.0,598.64,485.76
2016,11,5,8,30,691.0,66.0,1.7,16.0,289.0,637.2,514.45
2016,11,5,8,45,534.0,103.0,1.7,16.5,289.0,557.4,451.7
2016,11,5,9,0,377.0,140.0,1.7,17.0,289.0,468.81,380.06
2016,11,5,9,15,333.5,163.0,1.65,17.0,304.0,438.4,355.24
2016,11,5,9,30,290.0,186.0,1.6,17.0,319.0,422.96,341.2
2016,11,5,9,45,290.5,200.5,1.6,17.5,342.0,428.58,343.76
2016,11,5,10,0,291.0,215.0,1.6,18.0,365.0,432.54,344.86
2016,11,5,10,15,162.5,218.5,1.6,18.0,303.0,324.63,258.79
2016,11,5,10,30,34.0,222.0,1.6,18.0,241.0,225.17,178.18
2016,11,5,10,45,184.5,233.0,1.65,18.0,340.5,333.23,265.25
2016,11,5,11,0,335.0,244.0,1.7,18.0,440.0,428.67,338.16
2016,11,5,11,15,335.0,248.0,1.75,18.0,446.5,413.7,324.8
2016,11,5,11,30,335.0,252.0,1.8,18.0,453.0,397.59,311.05
2016,11,5,11,45,307.5,259.0,1.9,18.5,444.5,370.12,288.02
2016,11,5,12,0,280.0,266.0,2.0,19.0,436.0,343.8,265.93
2016,11,5,12,15,341.5,250.0,2.05,19.0,454.5,334.16,255.82
2016,11,5,12,30,403.0,234.0,2.1,19.0,473.0,318.74,240.08
2016,11,5,12,45,327.5,243.0,2.2,19.0,434.5,277.95,207.88
2016,11,5,13,0,252.0,252.0,2.3,19.0,396.0,243.61,181.9
2016,11,5,13,15,315.5,230.5,2.25,19.0,404.0,219.38,159.2
2016,11,5,13,30,379.0,209.0,2.2,19.0,412.0,188.82,133.15
2016,11,5,13,45,510.5,163.5,2.2,19.0,421.0,134.91,92.17
2016,11,5,14,0,642.0,118.0,2.2,19.0,430.0,82.34,65.91
2016,11,5,14,15,607.0,117.0,2.15,18.5,396.0,82.68,66.53
2016,11,5,14,30,572.0,116.0,2.1,18.0,362.0,83.24,67.29
2016,11,5,14,45,597.0,99.0,2.05,18.0,334.0,72.52,58.1
2016,11,5,15,0,622.0,82.0,2.0,18.0,306.0,61.46,48.55
2016,11,5,15,15,580.5,78.0,2.0,18.0,266.0,59.3,46.72
2016,11,5,15,30,539.0,74.0,2.0,18.0,226.0,57.23,44.87
2016,11,5,15,45,489.0,65.5,2.0,18.0,184.5,51.47,39.67
2016,11,5,16,0,439.0,57.0,2.0,18.0,143.0,45.61,34.23
2016,11,5,16,15,360.5,45.5,1.95,17.5,103.5,36.88,26.19
2016,11,5,16,30,282.0,34.0,1.9,17.0,64.0,27.97,17.34
2016,11,5,16,45,141.0,17.0,1.85,16.5,32.0,13.75,0.0
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,16.0,5.5,4.69,0.0
2016,11,6,7,0,0.0,11.0,0.8,16.0,11.0,9.05,0.0
2016,11,6,7,15,0.0,25.5,0.85,16.0,25.5,21.21,10.97
2016,11,6,7,30,0.0,40.0,0.9,16.0,40.0,35.75,24.09
2016,11,6,7,45,0.0,57.0,0.95,16.5,57.0,52.66,38.69
2016,11,6,8,0,0.0,74.0,1.0,17.0,74.0,68.83,52.52
2016,11,6,8,15,0.0,90.5,1.0,17.0,90.5,83.94,65.34
2016,11,6,8,30,0.0,107.0,1.0,17.0,107.0,98.77,77.73
2016,11,6,8,45,2.5,122.0,1.0,17.0,123.0,113.58,90.0
2016,11,6,9,0,5.0,137.0,1.0,17.0,139.0,128.26,102.0
2016,11,6,9,15,57.0,166.5,1.0,17.0,192.5,207.89,168.07
2016,11,6,9,30,109.0,196.0,1.0,17.0,246.0,287.58,231.8
2016,11,6,9,45,68.0,196.5,1.0,17.5,228.5,237.99,190.3
2016,11,6,10,0,27.0,197.0,1.0,18.0,211.0,193.04,153.02
2016,11,6,10,15,184.0,211.0,1.05,18.0,312.0,330.91,264.32
2016,11,6,10,30,341.0,225.0,1.1,18.0,413.0,446.99,352.9
2016,11,6,10,45,354.5,230.0,1.15,18.5,430.5,443.74,347.87
2016,11,6,11,0,368.0,235.0,1.2,19.0,448.0,438.35,342.01
2016,11,6,11,15,404.5,230.0,1.2,19.0,468.0,434.11,337.42
2016,11,6,11,30,441.0,225.0,1.2,19.0,488.0,432.83,334.47
2016,11,6,11,45,382.0,240.5,1.2,19.0,468.5,388.02,298.75
2016,11,6,12,0,323.0,256.0,1.2,19.0,449.0,352.85,270.62
2016,11,6,12,15,343.5,248.5,1.15,19.0,452.5,332.78,252.91
2016,11,6,12,30,364.0,241.0,1.1,19.0,456.0,310.39,232.82
2016,11,6,12,45,376.5,232.0,1.05,19.0,450.0,282.38,208.24
2016,11,6,13,0,389.0,223.0,1.0,19.0,444.0,252.83,182.5
2016,11,6,13,15,419.5,206.5,0.95,19.0,436.5,216.97,151.83
2016,11,6,13,30,450.0,190.0,0.9,19.0,429.0,179.36,122.17
2016,11,6,13,45,315.0,200.5,0.85,19.5,363.5,151.76,110.62
2016,11,6,14,0,180.0,211.0,0.8,20.0,298.0,145.0,118.43
2016,11,6,14,15,189.5,195.0,0.8,19.5,280.5,135.78,111.17
2016,11,6,14,30,199.0,179.0,0.8,19.0,263.0,126.25,103.58
2016,11,6,14,45,220.5,159.5,0.85,19.0,244.5,110.75,90.62
2016,11,6,15,0,242.0,140.0,0.9,19.0,226.0,99.2,80.91
2016,11,6,15,15,228.0,123.0,0.9,18.5,196.0,88.43,71.86
2016,11,6,15,30,214.0,106.0,0.9,18.0,166.0,77.32,62.34
2016,11,6,15,45,195.0,88.5,0.9,18.0,135.5,65.52,51.88
2016,11,6,16,0,176.0,71.0,0.9,18.0,105.0,53.36,40.93
2016,11,6,16,15,140.5,53.0,0.8,17.5,75.5,40.44,29.21
2016,11,6,16,30,105.0,35.0,0.7,17.0,46.0,27.2,16.54
2016,11,6,16,45,52.5,17.5,0.65,17.0,23.0,13.93,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.1,16.0,10.5,8.96,0.0
2016,11,7,7,0,0.0,21.0,2.1,16.0,21.0,22.85,0.0
2016,11,7,7,15,92.0,35.5,2.05,16.0,49.0,138.14,102.38
2016,11,7,7,30,184.0,50.0,2.0,16.0,77.0,219.1,177.59
2016,11,7,7,45,215.5,66.5,1.95,16.5,109.0,261.58,215.18
2016,11,7,8,0,247.0,83.0,1.9,17.0,141.0,303.5,250.71
2016,11,7,8,15,266.0,99.5,1.85,17.0,173.0,335.14,276.91
2016,11,7,8,30,285.0,116.0,1.8,17.0,205.0,365.44,301.1
2016,11,7,8,45,296.5,131.5,1.75,17.5,235.5,387.23,317.11
2016,11,7,9,0,308.0,147.0,1.7,18.0,266.0,407.37,331.31
2016,11,7,9,15,335.0,158.5,1.65,18.0,299.5,432.35,349.82
2016,11,7,9,30,362.0,170.0,1.6,18.0,333.0,455.26,366.3
2016,11,7,9,45,304.0,193.0,1.55,18.5,337.0,428.26,342.27
2016,11,7,10,0,246.0,216.0,1.5,19.0,341.0,401.01,318.56
2016,11,7,10,15,317.0,214.5,1.4,19.0,382.5,434.63,344.02
2016,11,7,10,30,388.0,213.0,1.3,19.0,424.0,464.0,365.08
2016,11,7,10,45,361.5,226.5,1.25,19.5,428.5,443.59,346.87
2016,11,7,11,0,335.0,240.0,1.2,20.0,433.0,423.0,328.99
2016,11,7,11,15,420.5,221.5,1.1,20.0,468.0,441.69,341.49
2016,11,7,11,30,506.0,203.0,1.0,20.0,503.0,445.12,341.43
2016,11,7,11,45,455.0,219.0,0.9,20.5,489.0,407.47,309.93
2016,11,7,12,0,404.0,235.0,0.8,21.0,475.0,368.43,277.95
2016,11,7,12,15,360.5,242.0,0.75,21.0,455.0,333.02,249.55
2016,11,7,12,30,317.0,249.0,0.7,21.0,435.0,300.46,223.51
2016,11,7,12,45,454.0,205.0,0.65,21.0,464.0,282.19,203.17
2016,11,7,13,0,591.0,161.0,0.6,21.0,493.0,251.39,171.49
2016,11,7,13,15,532.0,172.0,0.65,20.5,462.5,210.26,140.57
2016,11,7,13,30,473.0,183.0,0.7,20.0,432.0,176.12,118.22
2016,11,7,13,45,496.5,166.5,0.75,20.0,415.5,133.87,91.94
2016,11,7,14,0,520.0,150.0,0.8,20.0,399.0,102.0,82.29
2016,11,7,14,15,480.0,145.5,0.85,20.0,362.5,99.63,80.53
2016,11,7,14,30,440.0,141.0,0.9,20.0,326.0,97.3,78.72
2016,11,7,14,45,293.0,143.0,1.0,20.0,261.0,101.57,82.55
2016,11,7,15,0,146.0,145.0,1.1,20.0,196.0,104.24,84.97
2016,11,7,15,15,134.0,127.5,1.1,19.5,170.0,92.73,75.3
2016,11,7,15,30,122.0,110.0,1.1,19.0,144.0,80.93,65.2
2016,11,7,15,45,106.5,91.0,1.1,19.0,116.5,67.89,53.69
2016,11,7,16,0,91.0,72.0,1.1,19.0,89.0,54.52,41.71
2016,11,7,16,15,65.0,53.0,1.1,18.5,63.5,40.8,29.32
2016,11,7,16,30,39.0,34.0,1.1,18.0,38.0,26.78,15.87
2016,11,7,16,45,19.5,17.0,1.1,18.0,19.0,13.83,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.0,12.5,10.67,0.0
2016,11,8,7,0,0.0,25.0,0.8,16.0,25.0,33.14,0.0
2016,11,8,7,15,201.5,33.0,0.8,16.0,61.5,227.22,167.84
2016,11,8,7,30,403.0,41.0,0.8,16.0,98.0,382.15,305.48
2016,11,8,7,45,480.5,48.0,0.85,16.5,140.5,450.51,362.81
2016,11,8,8,0,558.0,55.0,0.9,17.0,183.0,518.55,416.99
2016,11,8,8,15,606.0,60.0,0.95,17.0,225.5,560.89,450.28
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,601.17,480.79
2016,11,8,8,45,461.0,107.5,1.05,17.5,260.5,496.56,399.59
2016,11,8,9,0,268.0,150.0,1.1,18.0,253.0,380.61,307.06
2016,11,8,9,15,295.0,162.5,1.1,18.0,286.0,406.86,327.68
2016,11,8,9,30,322.0,175.0,1.1,18.0,319.0,431.14,345.37
2016,11,8,9,45,356.5,182.0,1.15,18.5,351.5,452.28,360.14
2016,11,8,10,0,391.0,189.0,1.2,19.0,384.0,470.85,372.66
2016,11,8,10,15,346.5,208.5,1.2,19.0,388.0,447.07,352.56
2016,11,8,10,30,302.0,228.0,1.2,19.0,392.0,423.29,332.86
2016,11,8,10,45,339.0,228.5,1.25,19.5,418.0,430.9,337.45
2016,11,8,11,0,376.0,229.0,1.3,20.0,444.0,435.23,339.0
2016,11,8,11,15,620.5,154.0,1.3,20.0,515.5,491.76,380.43
2016,11,8,11,30,865.0,79.0,1.3,20.0,587.0,513.0,392.91
2016,11,8,11,45,583.0,167.5,1.35,20.0,510.5,424.66,324.24
2016,11,8,12,0,301.0,256.0,1.4,20.0,434.0,342.07,261.89
2016,11,8,12,15,580.5,168.0,1.4,20.0,507.0,359.07,268.6
2016,11,8,12,30,860.0,80.0,1.4,20.0,580.0,346.11,247.69
2016,11,8,12,45,851.5,80.5,1.45,20.0,566.0,298.4,205.1
2016,11,8,13,0,843.0,81.0,1.5,20.0,552.0,250.08,162.56
2016,11,8,13,15,699.5,119.0,1.5,20.0,500.0,198.29,125.05
2016,11,8,13,30,556.0,157.0,1.5,20.0,448.0,166.33,107.81
2016,11,8,13,45,548.5,150.0,1.5,20.0,424.5,124.71,84.09
2016,11,8,14,0,541.0,143.0,1.5,20.0,401.0,97.99,79.04
2016,11,8,14,15,523.5,134.5,1.55,20.0,369.5,93.24,75.19
2016,11,8,14,30,506.0,126.0,1.6,20.0,338.0,88.41,71.21
2016,11,8,14,45,488.5,116.5,1.65,20.0,305.0,82.81,66.53
2016,11,8,15,0,471.0,107.0,1.7,20.0,272.0,77.08,61.69
2016,11,8,15,15,449.0,95.0,1.9,19.5,235.5,69.42,55.21
2016,11,8,15,30,427.0,83.0,2.1,19.0,199.0,61.53,48.4
