Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,45,387.0,71.0,2.35,19.0,161.5,53.27,41.01
2016,11,8,16,0,347.0,59.0,2.6,19.0,124.0,44.81,33.29
2016,11,8,16,15,283.5,45.5,3.0,18.5,88.5,34.91,24.21
2016,11,8,16,30,220.0,32.0,3.4,18.0,53.0,24.79,14.01
2016,11,8,16,45,110.0,16.0,3.85,18.0,26.5,12.47,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,63.0,8.5,2.7,15.0,11.0,48.75,0.0
2016,11,9,7,0,126.0,17.0,2.6,15.0,22.0,130.22,0.0
2016,11,9,7,15,241.5,30.5,2.5,15.0,57.5,251.07,183.65
2016,11,9,7,30,357.0,44.0,2.4,15.0,93.0,350.41,284.06
2016,11,9,7,45,433.5,53.0,2.35,15.5,135.5,420.24,345.25
2016,11,9,8,0,510.0,62.0,2.3,16.0,178.0,489.61,402.66
2016,11,9,8,15,560.5,69.0,2.15,16.0,220.5,536.22,439.94
2016,11,9,8,30,611.0,76.0,2.0,16.0,263.0,580.7,473.88
2016,11,9,8,45,646.5,80.5,1.85,16.5,303.5,608.4,492.75
2016,11,9,9,0,682.0,85.0,1.7,17.0,344.0,633.13,508.58
2016,11,9,9,15,706.5,88.5,1.55,17.5,380.0,645.31,514.52
2016,11,9,9,30,731.0,92.0,1.4,18.0,416.0,654.14,517.52
2016,11,9,9,45,770.0,88.0,1.3,18.5,450.5,658.29,517.46
2016,11,9,10,0,809.0,84.0,1.2,19.0,485.0,661.82,516.59
2016,11,9,10,15,820.0,85.5,1.15,19.0,509.5,648.4,504.46
2016,11,9,10,30,831.0,87.0,1.1,19.0,534.0,631.55,489.85
2016,11,9,10,45,837.0,88.5,1.1,19.5,551.0,608.26,469.89
2016,11,9,11,0,843.0,90.0,1.1,20.0,568.0,581.87,447.43
2016,11,9,11,15,846.5,90.5,1.1,20.0,577.5,550.14,421.51
2016,11,9,11,30,850.0,91.0,1.1,20.0,587.0,515.71,392.98
2016,11,9,11,45,849.5,91.5,1.1,20.5,588.5,476.9,359.78
2016,11,9,12,0,849.0,92.0,1.1,21.0,590.0,436.0,324.28
2016,11,9,12,15,846.0,92.0,1.2,21.0,584.0,391.82,286.48
2016,11,9,12,30,843.0,92.0,1.3,21.0,578.0,346.18,246.55
2016,11,9,12,45,842.5,89.5,1.4,21.5,565.5,297.82,203.46
2016,11,9,13,0,842.0,87.0,1.5,22.0,553.0,248.24,159.76
2016,11,9,13,15,832.5,85.5,1.6,21.5,532.5,196.99,117.68
2016,11,9,13,30,823.0,84.0,1.7,21.0,512.0,145.83,80.62
2016,11,9,13,45,807.0,83.0,1.85,21.0,484.0,95.04,54.47
2016,11,9,14,0,791.0,82.0,2.0,21.0,456.0,65.75,51.27
2016,11,9,14,15,772.0,79.5,2.0,21.0,422.5,64.34,50.2
2016,11,9,14,30,753.0,77.0,2.0,21.0,389.0,62.97,49.12
2016,11,9,14,45,724.0,74.0,2.05,21.0,350.0,61.13,47.62
2016,11,9,15,0,695.0,71.0,2.1,21.0,311.0,54.42,41.87
2016,11,9,15,15,656.0,66.5,2.05,20.5,269.0,51.56,39.5
2016,11,9,15,30,617.0,62.0,2.0,20.0,227.0,48.71,37.05
2016,11,9,15,45,559.0,55.5,1.95,19.5,184.0,44.14,32.98
2016,11,9,16,0,501.0,49.0,1.9,19.0,141.0,39.56,28.73
2016,11,9,16,15,406.5,39.5,1.85,18.5,100.0,32.23,21.89
2016,11,9,16,30,312.0,30.0,1.8,18.0,59.0,24.84,13.79
2016,11,9,16,45,156.0,15.0,1.8,18.0,29.5,12.22,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,61.5,8.0,1.9,16.0,10.5,6.83,0.0
2016,11,10,7,0,123.0,16.0,1.9,16.0,21.0,96.63,0.0
2016,11,10,7,15,240.5,29.0,1.95,16.5,55.5,247.92,175.5
2016,11,10,7,30,358.0,42.0,2.0,17.0,90.0,347.88,278.65
2016,11,10,7,45,435.0,50.5,2.1,17.5,131.5,417.04,339.29
2016,11,10,8,0,512.0,59.0,2.2,18.0,173.0,485.86,396.22
2016,11,10,8,15,497.0,74.5,2.15,18.0,204.5,493.35,402.98
2016,11,10,8,30,482.0,90.0,2.1,18.0,236.0,492.88,402.58
2016,11,10,8,45,517.5,95.5,2.05,18.0,272.5,527.48,428.99
2016,11,10,9,0,553.0,101.0,2.0,18.0,309.0,554.09,448.35
2016,11,10,9,15,567.5,109.5,1.8,18.0,341.5,565.56,454.74
2016,11,10,9,30,582.0,118.0,1.6,18.0,374.0,574.1,458.62
2016,11,10,9,45,600.5,122.5,1.45,18.5,403.0,578.28,458.51
2016,11,10,10,0,619.0,127.0,1.3,19.0,432.0,579.26,455.83
2016,11,10,10,15,718.0,106.0,1.1,19.0,477.0,603.06,471.11
2016,11,10,10,30,817.0,85.0,0.9,19.0,522.0,618.19,478.89
2016,11,10,10,45,643.5,143.5,0.7,19.5,494.0,546.19,420.05
2016,11,10,11,0,470.0,202.0,0.5,20.0,466.0,470.5,360.04
2016,11,10,11,15,373.0,228.5,0.8,20.0,440.5,411.64,317.2
2016,11,10,11,30,276.0,255.0,1.1,20.0,415.0,366.67,283.31
2016,11,10,11,45,276.0,255.5,1.45,20.0,416.0,348.91,269.52
2016,11,10,12,0,276.0,256.0,1.8,20.0,417.0,330.42,254.4
2016,11,10,12,15,373.5,231.5,1.9,20.0,446.5,326.79,248.24
2016,11,10,12,30,471.0,207.0,2.0,20.0,476.0,315.49,234.5
2016,11,10,12,45,282.0,226.0,2.15,20.0,386.5,249.7,186.28
2016,11,10,13,0,93.0,245.0,2.3,20.0,297.0,206.37,158.19
2016,11,10,13,15,58.5,221.0,2.25,20.0,253.5,175.83,135.33
2016,11,10,13,30,24.0,197.0,2.2,20.0,210.0,155.2,120.64
2016,11,10,13,45,238.0,179.0,2.15,20.5,291.5,132.33,97.96
2016,11,10,14,0,452.0,161.0,2.1,21.0,373.0,108.49,87.74
2016,11,10,14,15,471.5,144.0,2.0,20.5,350.5,98.93,79.96
2016,11,10,14,30,491.0,127.0,1.9,20.0,328.0,89.08,71.82
2016,11,10,14,45,472.5,117.0,1.85,20.0,295.5,83.14,66.85
2016,11,10,15,0,454.0,107.0,1.8,20.0,263.0,77.05,61.68
2016,11,10,15,15,527.5,83.5,1.75,20.0,241.5,63.82,50.23
2016,11,10,15,30,601.0,60.0,1.7,20.0,220.0,47.09,35.62
2016,11,10,15,45,543.0,53.5,1.7,20.0,177.5,42.49,31.46
2016,11,10,16,0,485.0,47.0,1.7,20.0,135.0,37.87,27.12
2016,11,10,16,15,390.5,38.0,1.65,19.5,95.0,30.94,20.65
2016,11,10,16,30,296.0,29.0,1.6,19.0,55.0,23.97,12.75
2016,11,10,16,45,148.0,14.5,1.55,19.0,27.5,11.82,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,16.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.2,16.0,17.0,14.51,0.0
2016,11,11,7,15,131.0,30.0,1.25,16.0,47.0,171.04,115.91
2016,11,11,7,30,262.0,43.0,1.3,16.0,77.0,279.09,223.28
2016,11,11,7,45,316.0,56.5,1.4,16.5,114.0,334.21,272.35
2016,11,11,8,0,370.0,70.0,1.5,17.0,151.0,389.59,319.04
2016,11,11,8,15,405.0,81.5,1.5,17.0,188.0,427.59,350.41
2016,11,11,8,30,440.0,93.0,1.5,17.0,225.0,464.24,379.45
2016,11,11,8,45,469.5,101.0,1.5,17.5,260.0,490.6,398.82
2016,11,11,9,0,499.0,109.0,1.5,18.0,295.0,514.88,415.9
2016,11,11,9,15,602.0,97.5,1.55,18.0,344.0,575.56,461.93
2016,11,11,9,30,705.0,86.0,1.6,18.0,393.0,623.98,497.58
2016,11,11,9,45,582.0,127.0,1.65,18.5,393.0,568.11,451.46
2016,11,11,10,0,459.0,168.0,1.7,19.0,393.0,505.11,400.8
2016,11,11,10,15,427.0,185.5,1.7,19.0,403.0,485.62,384.56
2016,11,11,10,30,395.0,203.0,1.7,19.0,413.0,454.13,359.13
2016,11,11,10,45,312.5,226.5,1.7,19.5,395.5,410.5,323.19
2016,11,11,11,0,230.0,250.0,1.7,20.0,378.0,360.96,283.1
2016,11,11,11,15,165.0,255.0,1.65,20.0,348.0,317.47,248.46
2016,11,11,11,30,100.0,260.0,1.6,20.0,318.0,272.41,212.78
2016,11,11,11,45,108.0,262.0,1.6,20.0,325.0,269.31,209.88
2016,11,11,12,0,116.0,264.0,1.6,20.0,332.0,265.15,205.85
2016,11,11,12,15,115.5,262.0,1.55,19.5,328.5,253.69,196.48
2016,11,11,12,30,115.0,260.0,1.5,19.0,325.0,242.01,186.89
2016,11,11,12,45,207.0,246.0,1.5,19.0,360.5,244.71,185.22
2016,11,11,13,0,299.0,232.0,1.5,19.0,396.0,235.86,173.4
2016,11,11,13,15,293.5,225.0,1.45,19.0,380.5,207.81,150.71
2016,11,11,13,30,288.0,218.0,1.4,19.0,365.0,180.15,130.38
2016,11,11,13,45,343.5,196.0,1.4,19.0,362.5,146.68,107.98
2016,11,11,14,0,399.0,174.0,1.4,19.0,360.0,116.23,94.94
2016,11,11,14,15,399.5,158.0,1.4,19.0,332.5,107.22,87.48
2016,11,11,14,30,400.0,142.0,1.4,19.0,305.0,97.97,79.74
2016,11,11,14,45,380.5,131.5,1.4,19.0,274.5,91.93,74.68
2016,11,11,15,0,361.0,121.0,1.4,19.0,244.0,85.74,69.44
2016,11,11,15,15,338.5,107.0,1.3,18.5,210.0,76.94,61.95
2016,11,11,15,30,316.0,93.0,1.2,18.0,176.0,67.88,54.09
2016,11,11,15,45,284.0,77.5,1.2,18.0,141.5,57.39,44.71
2016,11,11,16,0,252.0,62.0,1.2,18.0,107.0,46.59,34.89
2016,11,11,16,15,194.5,46.5,1.1,18.0,75.0,35.36,24.51
2016,11,11,16,30,137.0,31.0,1.0,18.0,43.0,23.85,12.39
2016,11,11,16,45,68.5,15.5,0.95,18.0,21.5,13.23,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,68.5,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,137.0,14.0,3.0,16.0,18.0,103.51,0.0
2016,11,12,7,15,268.5,25.0,2.9,16.0,52.5,257.54,170.04
2016,11,12,7,30,400.0,36.0,2.8,16.0,87.0,368.83,295.69
2016,11,12,7,45,480.0,43.0,2.75,16.5,129.0,437.46,357.25
2016,11,12,8,0,560.0,50.0,2.7,17.0,171.0,506.18,414.31
2016,11,12,8,15,609.5,55.5,2.5,17.0,213.0,549.64,449.44
2016,11,12,8,30,659.0,61.0,2.3,17.0,255.0,591.16,481.25
2016,11,12,8,45,693.0,64.0,2.15,17.5,295.0,611.61,494.92
2016,11,12,9,0,727.0,67.0,2.0,18.0,335.0,633.76,509.18
2016,11,12,9,15,750.5,70.0,1.85,18.0,371.0,644.95,515.64
2016,11,12,9,30,774.0,73.0,1.7,18.0,407.0,652.71,519.37
2016,11,12,9,45,797.5,72.5,1.55,18.5,438.5,652.75,516.16
2016,11,12,10,0,821.0,72.0,1.4,19.0,470.0,649.07,509.64
2016,11,12,10,15,832.0,73.5,1.4,19.0,494.0,635.72,497.94
2016,11,12,10,30,843.0,75.0,1.4,19.0,518.0,615.07,480.89
2016,11,12,10,45,850.5,76.0,1.45,19.0,535.5,592.98,462.74
2016,11,12,11,0,858.0,77.0,1.5,19.0,553.0,567.76,441.82
2016,11,12,11,15,862.0,77.5,1.6,19.0,562.5,537.12,416.59
2016,11,12,11,30,866.0,78.0,1.7,19.0,572.0,503.76,388.55
2016,11,12,11,45,866.5,78.0,1.85,19.5,574.5,465.75,355.61
2016,11,12,12,0,867.0,78.0,2.0,20.0,577.0,425.57,320.09
2016,11,12,12,15,716.5,125.0,2.3,20.0,534.5,366.22,272.47
2016,11,12,12,30,566.0,172.0,2.6,20.0,492.0,315.64,232.57
2016,11,12,12,45,330.0,207.0,2.9,20.0,392.5,246.99,182.98
2016,11,12,13,0,94.0,242.0,3.2,20.0,293.0,203.9,156.59
2016,11,12,13,15,187.5,228.0,3.45,20.0,325.0,196.16,146.39
2016,11,12,13,30,281.0,214.0,3.7,20.0,357.0,176.39,127.96
2016,11,12,13,45,311.5,196.5,4.0,20.0,347.0,144.97,107.6
2016,11,12,14,0,342.0,179.0,4.3,20.0,337.0,123.39,101.01
2016,11,12,14,15,554.0,124.0,4.45,19.5,357.5,87.23,70.34
2016,11,12,14,30,766.0,69.0,4.6,19.0,378.0,57.16,44.49
2016,11,12,14,45,738.5,66.0,4.75,19.0,340.0,55.16,42.83
2016,11,12,15,0,711.0,63.0,4.9,19.0,302.0,53.17,41.15
2016,11,12,15,15,672.0,59.0,5.05,18.5,261.0,50.28,38.7
2016,11,12,15,30,633.0,55.0,5.2,18.0,220.0,43.55,32.78
2016,11,12,15,45,570.5,49.5,5.4,18.0,176.5,39.56,29.1
2016,11,12,16,0,508.0,44.0,5.6,18.0,133.0,35.61,25.31
2016,11,12,16,15,408.0,35.5,5.7,17.5,93.0,28.99,19.03
2016,11,12,16,30,308.0,27.0,5.8,17.0,53.0,22.35,10.9
2016,11,12,16,45,154.0,13.5,5.9,17.0,26.5,11.52,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,74.0,6.5,0.8,15.0,8.5,0.0,0.0
2016,11,13,7,0,148.0,13.0,0.7,15.0,17.0,109.56,0.0
2016,11,13,7,15,285.0,24.0,0.6,15.0,52.0,264.9,164.3
2016,11,13,7,30,422.0,35.0,0.5,15.0,87.0,381.81,300.01
2016,11,13,7,45,500.0,42.0,0.45,15.5,129.0,448.95,358.17
2016,11,13,8,0,578.0,49.0,0.4,16.0,171.0,516.14,411.24
2016,11,13,8,15,628.0,54.0,0.65,16.0,214.0,559.24,447.44
2016,11,13,8,30,678.0,59.0,0.9,16.0,257.0,595.8,477.56
2016,11,13,8,45,339.0,83.5,1.2,16.5,182.5,370.16,303.18
2016,11,13,9,0,0.0,108.0,1.5,17.0,108.0,95.44,74.42
2016,11,13,9,15,0.0,122.5,1.65,17.0,122.5,108.19,85.38
2016,11,13,9,30,0.0,137.0,1.8,17.0,137.0,120.77,95.61
2016,11,13,9,45,45.5,172.5,2.0,17.5,194.5,196.69,158.43
2016,11,13,10,0,91.0,208.0,2.2,18.0,252.0,260.39,209.61
2016,11,13,10,15,90.0,218.5,2.25,18.0,264.0,263.91,211.61
2016,11,13,10,30,89.0,229.0,2.3,18.0,276.0,267.05,213.52
2016,11,13,10,45,106.5,239.5,2.35,18.0,297.0,280.68,223.96
2016,11,13,11,0,124.0,250.0,2.4,18.0,318.0,300.8,239.26
2016,11,13,11,15,113.5,253.0,2.5,18.0,316.5,281.06,223.0
2016,11,13,11,30,103.0,256.0,2.6,18.0,315.0,270.04,213.73
2016,11,13,11,45,103.0,257.5,2.75,18.5,316.5,262.9,207.16
2016,11,13,12,0,103.0,259.0,2.9,19.0,318.0,255.43,200.27
2016,11,13,12,15,102.5,256.5,2.95,19.0,314.5,244.3,190.81
2016,11,13,12,30,102.0,254.0,3.0,19.0,311.0,233.02,181.2
2016,11,13,12,45,102.5,248.0,3.1,19.0,304.0,219.3,169.68
2016,11,13,13,0,103.0,242.0,3.2,19.0,297.0,205.42,158.13
2016,11,13,13,15,102.5,232.5,3.2,19.0,286.0,188.94,144.84
2016,11,13,13,30,102.0,223.0,3.2,19.0,275.0,172.49,132.33
2016,11,13,13,45,462.0,147.5,3.2,19.0,362.0,114.79,80.68
2016,11,13,14,0,822.0,72.0,3.2,19.0,449.0,59.09,45.98
2016,11,13,14,15,803.5,69.5,3.1,19.0,415.5,57.49,44.71
2016,11,13,14,30,785.0,67.0,3.0,19.0,382.0,55.91,43.42
2016,11,13,14,45,758.5,64.0,2.95,19.0,343.5,53.85,41.7
2016,11,13,15,0,732.0,61.0,2.9,19.0,305.0,51.81,39.97
2016,11,13,15,15,693.0,57.0,2.85,18.5,263.0,48.85,37.45
2016,11,13,15,30,654.0,53.0,2.8,18.0,221.0,45.91,34.87
2016,11,13,15,45,593.0,47.5,2.8,18.0,177.5,38.15,27.87
2016,11,13,16,0,532.0,42.0,2.8,18.0,134.0,34.12,24.02
2016,11,13,16,15,432.0,34.0,2.8,17.5,93.5,27.84,18.03
2016,11,13,16,30,332.0,26.0,2.8,17.0,53.0,21.58,9.95
2016,11,13,16,45,166.0,13.0,2.8,17.0,26.5,11.1,0.0
2016,11,13,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,73.0,6.0,3.0,15.0,8.0,0.0,0.0
2016,11,14,7,0,146.0,12.0,3.0,15.0,16.0,106.94,0.0
2016,11,14,7,15,288.0,23.0,2.95,15.0,50.5,263.01,152.93
2016,11,14,7,30,430.0,34.0,2.9,15.0,85.0,384.89,307.09
2016,11,14,7,45,512.0,41.0,2.85,15.5,128.0,454.64,371.23
2016,11,14,8,0,594.0,48.0,2.8,16.0,171.0,524.57,429.79
2016,11,14,8,15,297.0,62.0,2.65,16.0,123.5,318.74,265.24
2016,11,14,8,30,0.0,76.0,2.5,16.0,76.0,66.37,50.64
2016,11,14,8,45,0.0,88.0,2.4,16.0,88.0,76.91,59.78
2016,11,14,9,0,0.0,100.0,2.3,16.0,100.0,87.37,68.51
2016,11,14,9,15,0.0,110.0,2.15,16.0,110.0,95.75,75.4
2016,11,14,9,30,0.0,120.0,2.0,16.0,120.0,104.12,82.22
2016,11,14,9,45,0.0,133.5,1.9,16.5,133.5,115.8,91.55
2016,11,14,10,0,0.0,147.0,1.8,17.0,147.0,127.3,100.63
2016,11,14,10,15,2.0,159.5,1.65,17.0,160.5,138.97,110.01
2016,11,14,10,30,4.0,172.0,1.5,17.0,174.0,150.35,119.07
2016,11,14,10,45,4.5,176.5,1.4,17.5,179.0,153.3,121.01
2016,11,14,11,0,5.0,181.0,1.3,18.0,184.0,156.22,122.95
2016,11,14,11,15,8.0,189.5,1.3,18.0,194.0,163.83,128.95
2016,11,14,11,30,11.0,198.0,1.3,18.0,204.0,170.98,134.56
2016,11,14,11,45,13.5,202.5,1.3,18.0,210.5,174.09,136.9
2016,11,14,12,0,16.0,207.0,1.3,18.0,217.0,176.79,138.92
2016,11,14,12,15,15.5,205.5,1.45,18.0,215.0,173.23,136.06
2016,11,14,12,30,15.0,204.0,1.6,18.0,213.0,169.66,133.22
2016,11,14,12,45,15.0,200.0,1.75,18.5,209.0,164.27,128.68
2016,11,14,13,0,15.0,196.0,1.9,19.0,205.0,158.82,124.14
2016,11,14,13,15,14.5,189.0,2.15,18.5,197.0,151.07,118.31
2016,11,14,13,30,14.0,182.0,2.4,18.0,189.0,143.33,112.58
2016,11,14,13,45,7.0,164.0,2.65,18.0,167.5,127.99,100.68
2016,11,14,14,0,0.0,146.0,2.9,18.0,146.0,114.32,93.96
2016,11,14,14,15,0.0,135.0,3.05,18.0,135.0,106.1,87.08
2016,11,14,14,30,0.0,124.0,3.2,18.0,124.0,97.77,80.04
2016,11,14,14,45,0.0,111.5,3.4,18.0,111.5,88.31,71.96
2016,11,14,15,0,0.0,99.0,3.6,18.0,99.0,78.74,63.7
2016,11,14,15,15,327.5,76.5,3.7,17.5,159.5,55.85,43.75
2016,11,14,15,30,655.0,54.0,3.8,17.0,220.0,46.83,35.81
2016,11,14,15,45,595.0,48.0,3.9,17.0,176.5,38.61,28.37
2016,11,14,16,0,535.0,42.0,4.0,17.0,133.0,34.19,24.15
2016,11,14,16,15,432.0,33.5,4.0,16.5,92.5,27.47,17.73
2016,11,14,16,30,329.0,25.0,4.0,16.0,52.0,20.73,8.96
2016,11,14,16,45,164.5,12.5,4.0,16.0,26.0,10.67,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,7.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,0.0,15.0,1.1,15.0,15.0,12.8,0.0
2016,11,15,7,15,231.0,22.5,1.2,15.0,49.5,220.95,114.81
2016,11,15,7,30,462.0,30.0,1.3,15.0,84.0,392.07,308.51
2016,11,15,7,45,538.0,36.0,1.45,15.5,125.5,458.16,369.52
2016,11,15,8,0,614.0,42.0,1.6,16.0,167.0,523.51,424.36
2016,11,15,8,15,308.0,71.0,1.65,16.0,134.0,338.79,279.38
2016,11,15,8,30,2.0,100.0,1.7,16.0,101.0,95.51,75.0
2016,11,15,8,45,5.5,114.5,1.75,16.5,116.5,110.3,87.74
2016,11,15,9,0,9.0,129.0,1.8,17.0,132.0,125.01,99.78
2016,11,15,9,15,58.5,154.0,1.85,17.0,178.5,196.1,159.36
2016,11,15,9,30,108.0,179.0,1.9,17.0,225.0,267.06,217.16
2016,11,15,9,45,454.5,127.5,1.95,17.0,340.0,467.77,380.52
2016,11,15,10,0,801.0,76.0,2.0,17.0,455.0,633.65,507.51
2016,11,15,10,15,812.0,77.5,2.1,17.0,478.5,620.75,495.0
2016,11,15,10,30,823.0,79.0,2.2,17.0,502.0,604.5,481.17
2016,11,15,10,45,828.5,80.0,2.3,17.5,518.5,581.13,460.76
2016,11,15,11,0,834.0,81.0,2.4,18.0,535.0,554.79,437.74
2016,11,15,11,15,837.5,81.5,2.6,18.0,544.5,524.0,411.94
2016,11,15,11,30,841.0,82.0,2.8,18.0,554.0,490.56,383.29
2016,11,15,11,45,521.0,169.0,3.05,18.0,462.0,385.34,300.56
2016,11,15,12,0,201.0,256.0,3.3,18.0,370.0,294.42,230.59
2016,11,15,12,15,255.5,245.5,3.7,18.0,388.5,292.67,227.23
2016,11,15,12,30,310.0,235.0,4.1,18.0,407.0,282.33,215.88
2016,11,15,12,45,303.5,230.0,4.6,18.0,395.5,255.21,192.59
2016,11,15,13,0,297.0,225.0,5.1,18.0,384.0,228.39,169.83
2016,11,15,13,15,186.0,220.0,5.45,17.5,318.0,189.58,143.1
2016,11,15,13,30,75.0,215.0,5.8,17.0,252.0,164.53,128.46
2016,11,15,13,45,216.5,193.5,6.15,17.0,293.0,143.31,110.27
2016,11,15,14,0,358.0,172.0,6.5,17.0,334.0,119.55,99.1
2016,11,15,14,15,238.0,169.0,6.5,17.0,273.5,116.45,96.6
2016,11,15,14,30,118.0,166.0,6.5,17.0,213.0,117.16,97.4
2016,11,15,14,45,113.5,150.0,6.55,17.0,191.5,107.08,88.75
2016,11,15,15,0,109.0,134.0,6.6,17.0,170.0,96.72,79.77
2016,11,15,15,15,102.0,116.5,6.55,16.5,146.5,85.16,69.76
2016,11,15,15,30,95.0,99.0,6.5,16.0,123.0,73.3,59.29
2016,11,15,15,45,83.0,80.5,6.45,16.0,98.5,60.48,47.68
2016,11,15,16,0,71.0,62.0,6.4,16.0,74.0,47.35,35.66
2016,11,15,16,15,43.5,44.5,6.25,16.0,51.0,34.5,23.66
2016,11,15,16,30,16.0,27.0,6.1,16.0,28.0,21.67,9.1
2016,11,15,16,45,8.0,13.5,6.0,16.0,14.0,11.52,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,13.5,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,11.95,0.0
2016,11,16,7,15,217.5,23.5,6.45,14.0,48.0,209.92,94.75
2016,11,16,7,30,435.0,33.0,6.5,14.0,82.0,384.49,308.26
2016,11,16,7,45,520.5,40.0,6.6,14.5,125.5,456.26,378.55
2016,11,16,8,0,606.0,47.0,6.7,15.0,169.0,528.27,441.83
2016,11,16,8,15,657.5,52.0,6.75,15.0,212.5,566.69,476.05
2016,11,16,8,30,709.0,57.0,6.8,15.0,256.0,609.55,512.14
2016,11,16,8,45,741.0,60.5,6.85,15.0,296.5,633.63,531.85
2016,11,16,9,0,773.0,64.0,6.9,15.0,337.0,654.49,548.26
2016,11,16,9,15,796.0,66.5,6.95,15.0,373.5,664.28,555.4
2016,11,16,9,30,819.0,69.0,7.0,15.0,410.0,670.53,559.56
2016,11,16,9,45,834.0,71.0,7.05,15.5,441.0,667.01,554.35
2016,11,16,10,0,849.0,73.0,7.1,16.0,472.0,659.91,545.8
2016,11,16,10,15,860.0,74.5,7.2,16.0,496.5,646.03,532.82
2016,11,16,10,30,871.0,76.0,7.3,16.0,521.0,624.81,513.89
2016,11,16,10,45,877.0,77.5,7.4,16.0,538.0,601.7,492.97
2016,11,16,11,0,883.0,79.0,7.5,16.0,555.0,575.46,469.14
2016,11,16,11,15,886.5,79.5,7.6,15.5,565.0,543.87,441.37
2016,11,16,11,30,890.0,80.0,7.7,15.0,575.0,509.54,410.63
2016,11,16,11,45,887.5,81.0,7.8,15.0,576.5,470.41,374.5
2016,11,16,12,0,885.0,82.0,7.9,15.0,578.0,429.25,335.95
2016,11,16,12,15,882.5,82.0,7.9,15.0,572.5,385.37,294.39
2016,11,16,12,30,880.0,82.0,7.9,15.0,567.0,339.87,250.99
2016,11,16,12,45,872.5,82.0,7.9,15.0,553.0,288.06,202.57
2016,11,16,13,0,865.0,82.0,7.9,15.0,539.0,238.31,156.87
2016,11,16,13,15,855.5,80.5,7.85,15.0,518.5,186.62,112.68
2016,11,16,13,30,846.0,79.0,7.8,15.0,498.0,134.96,75.11
2016,11,16,13,45,831.0,78.0,7.8,15.0,470.5,83.72,50.84
2016,11,16,14,0,816.0,77.0,7.8,15.0,443.0,62.91,50.17
2016,11,16,14,15,796.5,74.5,7.75,15.0,409.5,61.38,48.91
2016,11,16,14,30,777.0,72.0,7.7,15.0,376.0,59.87,47.67
2016,11,16,14,45,747.5,69.0,7.7,15.0,337.5,57.89,45.98
2016,11,16,15,0,718.0,66.0,7.7,15.0,299.0,55.95,44.3
2016,11,16,15,15,676.0,62.0,7.65,14.5,257.0,48.74,37.95
2016,11,16,15,30,634.0,58.0,7.6,14.0,215.0,46.14,35.6
2016,11,16,15,45,568.5,51.5,7.55,14.0,171.5,41.4,31.16
2016,11,16,16,0,503.0,45.0,7.5,14.0,128.0,36.67,26.57
2016,11,16,16,15,392.0,36.0,7.4,14.0,88.0,29.61,19.63
2016,11,16,16,30,281.0,27.0,7.3,14.0,48.0,22.56,9.23
2016,11,16,16,45,140.5,13.5,7.2,14.0,24.0,11.52,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,16.0,2.15,12.0,39.0,193.5,69.33
2016,11,17,7,30,421.0,32.0,2.1,12.0,78.0,372.4,294.5
2016,11,17,7,45,507.0,39.0,2.05,12.5,120.0,443.96,363.46
2016,11,17,8,0,593.0,46.0,2.0,13.0,162.0,515.91,424.29
2016,11,17,8,15,645.0,50.5,2.0,13.0,205.5,553.98,456.68
2016,11,17,8,30,697.0,55.0,2.0,13.0,249.0,596.43,490.77
2016,11,17,8,45,733.0,58.5,2.0,13.5,290.0,623.31,510.55
2016,11,17,9,0,769.0,62.0,2.0,14.0,331.0,647.03,527.12
2016,11,17,9,15,793.0,64.5,1.95,14.0,367.5,657.56,533.89
2016,11,17,9,30,817.0,67.0,1.9,14.0,404.0,664.56,537.88
2016,11,17,9,45,836.0,68.0,1.9,14.0,435.5,662.66,534.99
2016,11,17,10,0,855.0,69.0,1.9,14.0,467.0,652.14,525.38
2016,11,17,10,15,866.5,70.0,1.85,14.0,492.0,638.6,512.86
2016,11,17,10,30,878.0,71.0,1.8,14.0,517.0,621.64,497.53
2016,11,17,10,45,886.5,71.5,1.75,14.5,534.5,598.93,476.74
2016,11,17,11,0,895.0,72.0,1.7,15.0,552.0,572.98,453.2
2016,11,17,11,15,899.0,72.5,1.65,15.0,562.5,541.51,425.89
2016,11,17,11,30,903.0,73.0,1.6,15.0,573.0,507.21,395.82
2016,11,17,11,45,905.0,73.0,1.55,15.5,575.5,468.87,361.24
2016,11,17,12,0,907.0,73.0,1.5,16.0,578.0,428.13,324.1
2016,11,17,12,15,905.0,72.5,1.5,16.0,572.5,383.33,283.83
2016,11,17,12,30,903.0,72.0,1.5,16.0,567.0,336.84,241.48
2016,11,17,12,45,898.5,71.0,1.55,16.0,554.0,287.81,196.99
2016,11,17,13,0,894.0,70.0,1.6,16.0,541.0,237.75,152.38
2016,11,17,13,15,885.5,69.0,1.75,16.0,520.5,186.28,109.62
2016,11,17,13,30,877.0,68.0,1.9,16.0,500.0,134.6,73.16
2016,11,17,13,45,864.0,66.5,2.05,16.0,472.5,82.39,49.46
2016,11,17,14,0,851.0,65.0,2.2,16.0,445.0,61.44,48.67
2016,11,17,14,15,832.5,63.0,2.25,16.0,411.5,53.17,41.51
2016,11,17,14,30,814.0,61.0,2.3,16.0,378.0,51.82,40.4
2016,11,17,14,45,787.5,58.5,2.4,16.0,339.5,50.01,38.86
2016,11,17,15,0,761.0,56.0,2.5,16.0,301.0,48.22,37.31
2016,11,17,15,15,722.0,52.5,2.45,15.5,259.0,45.53,34.98
2016,11,17,15,30,683.0,49.0,2.4,15.0,217.0,42.87,32.59
2016,11,17,15,45,623.0,43.5,2.35,15.0,173.5,38.36,28.37
2016,11,17,16,0,563.0,38.0,2.3,15.0,130.0,33.87,24.02
2016,11,17,16,15,460.5,30.5,2.25,14.5,89.5,27.37,17.66
2016,11,17,16,30,358.0,23.0,2.2,14.0,49.0,19.15,6.48
2016,11,17,16,45,179.0,11.5,2.2,14.0,24.5,9.82,0.0
2016,11,17,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,7,15,196.0,16.0,4.2,12.5,36.5,181.96,43.14
2016,11,18,7,30,392.0,32.0,4.2,13.0,73.0,351.19,276.7
2016,11,18,7,45,481.0,40.0,4.25,13.5,115.5,425.58,350.75
2016,11,18,8,0,570.0,48.0,4.3,14.0,158.0,500.53,415.95
2016,11,18,8,15,624.0,53.5,4.3,14.0,201.5,546.53,455.74
2016,11,18,8,30,678.0,59.0,4.3,14.0,245.0,585.31,487.99
2016,11,18,8,45,714.5,63.0,4.35,14.5,286.0,613.28,509.63
2016,11,18,9,0,751.0,67.0,4.4,15.0,327.0,638.03,527.88
2016,11,18,9,15,775.0,70.0,4.55,15.5,363.5,649.31,535.5
2016,11,18,9,30,799.0,73.0,4.7,16.0,400.0,657.06,540.04
2016,11,18,9,45,820.5,74.0,4.85,16.5,432.0,657.11,537.94
2016,11,18,10,0,842.0,75.0,5.0,17.0,464.0,653.41,532.71
2016,11,18,10,15,852.5,76.5,5.05,17.0,488.0,639.41,519.9
2016,11,18,10,30,863.0,78.0,5.1,17.0,512.0,621.97,504.19
2016,11,18,10,45,868.5,79.0,5.2,17.0,529.0,597.65,482.95
2016,11,18,11,0,874.0,80.0,5.3,17.0,546.0,567.83,457.04
2016,11,18,11,15,877.0,80.5,5.4,17.0,555.5,536.42,429.24
2016,11,18,11,30,880.0,81.0,5.5,17.0,565.0,502.33,398.64
2016,11,18,11,45,879.5,81.0,5.65,17.0,566.5,463.7,363.79
2016,11,18,12,0,879.0,81.0,5.8,17.0,568.0,422.94,326.37
2016,11,18,12,15,876.5,81.0,5.9,17.0,562.5,379.54,286.01
2016,11,18,12,30,874.0,81.0,6.0,17.0,557.0,334.52,243.75
2016,11,18,12,45,872.0,79.0,6.1,17.0,544.5,286.58,199.04
2016,11,18,13,0,870.0,77.0,6.2,17.0,532.0,237.44,154.31
2016,11,18,13,15,861.5,76.0,6.25,17.0,512.0,187.11,111.91
2016,11,18,13,30,853.0,75.0,6.3,17.0,492.0,130.57,71.03
2016,11,18,13,45,839.5,73.5,6.35,17.0,465.0,78.9,47.34
2016,11,18,14,0,826.0,72.0,6.4,17.0,438.0,59.42,46.72
2016,11,18,14,15,807.5,70.0,6.4,17.0,405.0,58.19,45.73
2016,11,18,14,30,789.0,68.0,6.4,17.0,372.0,56.99,44.76
2016,11,18,14,45,761.0,65.0,6.4,17.0,334.0,54.93,43.01
2016,11,18,15,0,733.0,62.0,6.4,17.0,296.0,52.89,41.25
2016,11,18,15,15,692.0,58.0,6.3,16.5,254.0,49.94,38.69
2016,11,18,15,30,651.0,54.0,6.2,16.0,212.0,47.02,36.07
2016,11,18,15,45,586.5,48.0,6.15,16.0,169.0,38.74,28.53
2016,11,18,16,0,522.0,42.0,6.1,16.0,126.0,34.32,24.25
2016,11,18,16,15,412.5,33.0,6.05,15.5,85.5,27.16,17.29
2016,11,18,16,30,303.0,24.0,6.0,15.0,45.0,19.98,6.31
2016,11,18,16,45,151.5,12.0,6.0,15.0,22.5,10.24,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
