Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,10.0,9.9,15.0,10.0,8.22,0.0
2016,11,19,7,30,0.0,20.0,9.8,15.0,20.0,16.49,7.29
2016,11,19,7,45,0.0,32.5,9.7,15.0,32.5,26.86,16.69
2016,11,19,8,0,0.0,45.0,9.6,15.0,45.0,38.09,26.54
2016,11,19,8,15,0.0,58.0,9.5,15.0,58.0,50.14,37.05
2016,11,19,8,30,0.0,71.0,9.4,15.0,71.0,61.96,47.28
2016,11,19,8,45,0.0,83.0,9.35,15.5,83.0,72.55,56.25
2016,11,19,9,0,0.0,95.0,9.3,16.0,95.0,83.06,65.01
2016,11,19,9,15,48.0,133.0,9.25,16.0,152.5,164.59,134.95
2016,11,19,9,30,96.0,171.0,9.2,16.0,210.0,236.78,195.9
2016,11,19,9,45,48.0,156.5,9.15,16.0,176.0,181.74,148.5
2016,11,19,10,0,0.0,142.0,9.1,16.0,142.0,123.1,98.13
2016,11,19,10,15,0.0,134.0,8.95,16.0,134.0,114.5,90.8
2016,11,19,10,30,0.0,126.0,8.8,16.0,126.0,106.55,84.03
2016,11,19,10,45,0.0,142.0,8.75,16.5,142.0,120.16,95.08
2016,11,19,11,0,0.0,158.0,8.7,17.0,158.0,133.48,105.83
2016,11,19,11,15,0.0,111.0,8.45,17.0,111.0,92.57,71.82
2016,11,19,11,30,0.0,64.0,8.2,17.0,64.0,53.09,38.89
2016,11,19,11,45,26.5,148.5,8.0,17.0,163.0,137.29,108.68
2016,11,19,12,0,53.0,233.0,7.8,17.0,262.0,214.04,171.0
2016,11,19,12,15,26.5,180.0,7.65,17.0,194.5,157.37,124.71
2016,11,19,12,30,0.0,127.0,7.5,17.0,127.0,104.6,81.76
2016,11,19,12,45,0.0,138.0,7.35,17.0,138.0,112.83,88.66
2016,11,19,13,0,0.0,149.0,7.2,17.0,149.0,120.59,95.16
2016,11,19,13,15,0.0,146.0,7.15,16.5,146.0,117.43,92.82
2016,11,19,13,30,0.0,143.0,7.1,16.0,143.0,114.18,90.42
2016,11,19,13,45,3.0,148.5,7.05,16.0,150.0,116.77,92.67
2016,11,19,14,0,6.0,154.0,7.0,16.0,157.0,119.3,99.38
2016,11,19,14,15,3.0,125.5,6.9,16.0,127.0,99.25,82.01
2016,11,19,14,30,0.0,97.0,6.8,16.0,97.0,78.43,63.86
2016,11,19,14,45,0.0,87.0,6.75,16.0,87.0,70.62,57.06
2016,11,19,15,0,0.0,77.0,6.7,16.0,77.0,62.74,50.13
2016,11,19,15,15,0.0,66.0,6.6,16.0,66.0,54.04,42.4
2016,11,19,15,30,0.0,55.0,6.5,16.0,55.0,45.28,34.52
2016,11,19,15,45,0.0,43.5,6.4,16.0,43.5,35.99,26.09
2016,11,19,16,0,0.0,32.0,6.3,16.0,32.0,26.43,17.37
2016,11,19,16,15,0.0,21.5,6.2,16.0,21.5,17.73,9.26
2016,11,19,16,30,0.0,11.0,6.1,16.0,11.0,9.05,0.0
2016,11,19,16,45,0.0,5.5,6.1,16.0,5.5,4.69,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,5.5,3.35,15.0,5.5,4.51,0.0
2016,11,20,7,30,0.0,11.0,3.3,15.0,11.0,9.04,1.38
2016,11,20,7,45,0.0,18.0,3.25,15.5,18.0,14.81,6.66
2016,11,20,8,0,0.0,25.0,3.2,16.0,25.0,20.6,11.73
2016,11,20,8,15,0.0,32.5,3.1,16.0,32.5,26.81,17.17
2016,11,20,8,30,0.0,40.0,3.0,16.0,40.0,33.04,22.56
2016,11,20,8,45,0.0,46.5,2.9,16.0,46.5,38.44,27.2
2016,11,20,9,0,0.0,53.0,2.8,16.0,53.0,43.85,31.8
2016,11,20,9,15,29.5,109.0,2.75,16.0,121.0,124.39,100.43
2016,11,20,9,30,59.0,165.0,2.7,16.0,189.0,204.45,166.85
2016,11,20,9,45,52.5,175.0,2.7,16.0,198.0,205.44,166.9
2016,11,20,10,0,46.0,185.0,2.7,16.0,207.0,206.58,167.25
2016,11,20,10,15,49.5,196.0,2.7,16.0,220.5,215.14,173.87
2016,11,20,10,30,53.0,207.0,2.7,16.0,234.0,223.17,179.99
2016,11,20,10,45,26.5,164.5,2.75,16.0,178.0,162.01,129.59
2016,11,20,11,0,0.0,122.0,2.8,16.0,122.0,102.23,80.0
2016,11,20,11,15,0.0,105.0,2.75,16.0,105.0,87.49,67.78
2016,11,20,11,30,0.0,88.0,2.7,16.0,88.0,73.14,55.82
2016,11,20,11,45,13.5,150.5,2.65,16.0,158.0,130.86,103.51
2016,11,20,12,0,27.0,213.0,2.6,16.0,228.0,185.71,147.87
2016,11,20,12,15,13.5,127.5,2.55,16.0,135.0,109.94,85.92
2016,11,20,12,30,0.0,42.0,2.5,16.0,42.0,34.77,23.7
2016,11,20,12,45,0.0,62.5,2.45,16.0,62.5,51.83,38.09
2016,11,20,13,0,0.0,83.0,2.4,16.0,83.0,68.94,52.46
2016,11,20,13,15,0.0,59.5,2.3,16.0,59.5,49.31,36.04
2016,11,20,13,30,0.0,36.0,2.2,16.0,36.0,29.77,19.61
2016,11,20,13,45,0.0,77.0,2.1,16.0,77.0,63.9,48.47
2016,11,20,14,0,0.0,118.0,2.0,16.0,118.0,94.49,77.62
2016,11,20,14,15,0.0,113.0,1.9,15.5,113.0,90.41,74.29
2016,11,20,14,30,0.0,108.0,1.8,15.0,108.0,86.26,70.92
2016,11,20,14,45,0.0,97.0,1.7,15.0,97.0,77.78,63.56
2016,11,20,15,0,0.0,86.0,1.6,15.0,86.0,69.22,56.05
2016,11,20,15,15,0.0,73.5,1.55,15.0,73.5,59.5,47.42
2016,11,20,15,30,0.0,61.0,1.5,15.0,61.0,49.68,38.6
2016,11,20,15,45,0.0,48.5,1.45,15.0,48.5,39.78,29.59
2016,11,20,16,0,0.0,36.0,1.4,15.0,36.0,29.77,20.4
2016,11,20,16,15,0.0,24.0,1.4,15.0,24.0,19.81,11.07
2016,11,20,16,30,0.0,12.0,1.4,15.0,12.0,9.87,0.0
2016,11,20,16,45,0.0,6.0,1.45,15.0,6.0,5.12,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,178.0,15.0,5.3,14.0,32.0,163.11,0.0
2016,11,21,7,30,356.0,30.0,5.3,14.0,64.0,321.19,244.12
2016,11,21,7,45,451.5,37.5,5.3,14.5,104.5,398.05,326.61
2016,11,21,8,0,547.0,45.0,5.3,15.0,145.0,475.82,395.55
2016,11,21,8,15,603.5,50.5,5.25,15.0,187.0,523.0,437.03
2016,11,21,8,30,660.0,56.0,5.2,15.0,229.0,563.38,471.16
2016,11,21,8,45,699.5,59.0,5.2,15.0,269.5,592.16,494.74
2016,11,21,9,0,739.0,62.0,5.2,15.0,310.0,617.78,514.95
2016,11,21,9,15,764.0,64.5,5.2,15.0,346.0,629.27,523.43
2016,11,21,9,30,789.0,67.0,5.2,15.0,382.0,637.33,528.7
2016,11,21,9,45,807.5,69.0,5.25,15.5,413.0,636.81,525.77
2016,11,21,10,0,826.0,71.0,5.3,16.0,444.0,632.71,519.82
2016,11,21,10,15,838.5,72.5,5.35,16.0,468.5,620.58,508.35
2016,11,21,10,30,851.0,74.0,5.4,16.0,493.0,604.98,493.89
2016,11,21,10,45,856.5,75.5,5.45,16.0,510.0,578.82,470.9
2016,11,21,11,0,862.0,77.0,5.5,16.0,527.0,553.37,447.94
2016,11,21,11,15,866.5,77.5,5.5,16.0,537.5,523.46,420.86
2016,11,21,11,30,871.0,78.0,5.5,16.0,548.0,490.79,390.98
2016,11,21,11,45,870.0,79.0,5.55,16.0,550.5,453.58,356.89
2016,11,21,12,0,869.0,80.0,5.6,16.0,553.0,414.26,320.35
2016,11,21,12,15,867.5,80.0,5.6,16.0,548.0,371.94,280.64
2016,11,21,12,30,866.0,80.0,5.6,16.0,543.0,327.94,239.04
2016,11,21,12,45,863.0,78.5,5.7,16.0,531.0,280.82,195.03
2016,11,21,13,0,860.0,77.0,5.8,16.0,519.0,228.15,147.51
2016,11,21,13,15,851.5,76.0,5.8,16.0,499.5,177.84,105.21
2016,11,21,13,30,843.0,75.0,5.8,16.0,480.0,127.41,69.64
2016,11,21,13,45,828.0,73.5,5.85,16.0,453.0,76.5,47.01
2016,11,21,14,0,813.0,72.0,5.9,16.0,426.0,59.4,46.92
2016,11,21,14,15,793.5,70.0,5.9,16.0,393.5,58.16,45.92
2016,11,21,14,30,774.0,68.0,5.9,16.0,361.0,56.96,44.94
2016,11,21,14,45,743.5,65.0,5.9,16.0,323.0,54.88,43.16
2016,11,21,15,0,713.0,62.0,5.9,16.0,285.0,52.84,41.38
2016,11,21,15,15,670.0,58.0,5.8,15.5,244.0,49.9,38.81
2016,11,21,15,30,627.0,54.0,5.7,15.0,203.0,43.14,32.75
2016,11,21,15,45,557.0,48.0,5.65,15.0,160.5,38.7,28.57
2016,11,21,16,0,487.0,42.0,5.6,15.0,118.0,34.29,24.26
2016,11,21,16,15,372.0,33.0,5.5,14.5,79.0,27.16,17.18
2016,11,21,16,30,257.0,24.0,5.4,14.0,40.0,20.03,4.28
2016,11,21,16,45,128.5,12.0,5.3,14.0,20.0,10.24,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,7,15,160.0,15.5,0.95,13.0,30.0,150.21,0.0
2016,11,22,7,30,320.0,31.0,1.0,13.0,60.0,296.52,218.89
2016,11,22,7,45,414.0,40.0,1.1,13.5,100.0,373.81,301.03
2016,11,22,8,0,508.0,49.0,1.2,14.0,140.0,452.01,368.17
2016,11,22,8,15,566.5,55.0,1.25,14.0,181.5,501.2,409.89
2016,11,22,8,30,625.0,61.0,1.3,14.0,223.0,548.53,448.27
2016,11,22,8,45,479.0,90.0,1.4,14.5,226.0,470.14,385.9
2016,11,22,9,0,333.0,119.0,1.5,15.0,229.0,380.59,313.58
2016,11,22,9,15,414.5,119.5,1.55,15.0,272.5,445.36,365.55
2016,11,22,9,30,496.0,120.0,1.6,15.0,316.0,491.95,401.43
2016,11,22,9,45,604.0,104.5,1.65,15.0,362.0,542.14,439.73
2016,11,22,10,0,712.0,89.0,1.7,15.0,408.0,579.43,467.38
2016,11,22,10,15,772.0,84.0,1.7,15.0,447.0,590.02,473.52
2016,11,22,10,30,832.0,79.0,1.7,15.0,486.0,597.45,476.98
2016,11,22,10,45,839.0,80.5,1.75,15.5,503.5,575.68,457.34
2016,11,22,11,0,846.0,82.0,1.8,16.0,521.0,550.8,435.18
2016,11,22,11,15,851.0,82.5,1.8,16.0,531.5,520.85,409.29
2016,11,22,11,30,856.0,83.0,1.8,16.0,542.0,488.12,380.63
2016,11,22,11,45,856.5,83.5,1.8,16.0,544.5,450.78,347.73
2016,11,22,12,0,857.0,84.0,1.8,16.0,547.0,411.26,312.31
2016,11,22,12,15,643.0,141.0,1.8,16.0,487.0,343.57,258.62
2016,11,22,12,30,429.0,198.0,1.8,16.0,427.0,287.44,216.22
2016,11,22,12,45,531.0,164.5,1.8,16.0,440.5,259.34,187.53
2016,11,22,13,0,633.0,131.0,1.8,16.0,454.0,222.92,151.37
2016,11,22,13,15,586.5,138.5,1.8,16.0,429.0,184.07,121.19
2016,11,22,13,30,540.0,146.0,1.8,16.0,404.0,146.97,96.86
2016,11,22,13,45,420.0,159.0,1.8,16.0,353.0,116.83,86.51
2016,11,22,14,0,300.0,172.0,1.8,16.0,302.0,118.94,98.75
2016,11,22,14,15,450.5,132.5,1.85,16.0,310.5,92.33,75.8
2016,11,22,14,30,601.0,93.0,1.9,16.0,319.0,68.83,55.37
2016,11,22,14,45,565.0,90.5,2.0,16.0,285.5,67.92,54.67
2016,11,22,15,0,529.0,88.0,2.1,16.0,252.0,67.17,54.03
2016,11,22,15,15,492.0,79.5,2.15,15.5,215.0,61.62,49.19
2016,11,22,15,30,455.0,71.0,2.2,15.0,178.0,55.99,44.14
2016,11,22,15,45,406.0,60.0,2.3,15.0,140.5,48.02,36.79
2016,11,22,16,0,357.0,49.0,2.4,15.0,103.0,39.87,29.11
2016,11,22,16,15,267.5,36.0,2.5,14.5,69.0,27.9,17.76
2016,11,22,16,30,178.0,23.0,2.6,14.0,35.0,17.93,2.56
2016,11,22,16,45,89.0,11.5,2.75,14.0,17.5,9.82,0.0
2016,11,22,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,7,15,122.5,17.0,3.65,13.0,28.0,123.85,0.0
2016,11,23,7,30,245.0,34.0,3.6,13.0,56.0,251.37,183.04
2016,11,23,7,45,336.0,45.5,3.55,13.5,94.5,323.58,263.78
2016,11,23,8,0,427.0,57.0,3.5,14.0,133.0,402.01,333.0
2016,11,23,8,15,492.5,64.5,3.5,14.0,174.5,458.3,381.93
2016,11,23,8,30,558.0,72.0,3.5,14.0,216.0,512.48,427.28
2016,11,23,8,45,424.5,97.0,3.55,14.5,217.0,439.47,366.75
2016,11,23,9,0,291.0,122.0,3.6,15.0,218.0,354.55,295.67
2016,11,23,9,15,145.5,78.0,3.55,15.0,126.0,192.93,160.73
2016,11,23,9,30,0.0,34.0,3.5,15.0,34.0,28.07,18.35
2016,11,23,9,45,380.5,63.0,3.45,15.0,232.5,343.62,288.43
2016,11,23,10,0,761.0,92.0,3.4,15.0,431.0,613.06,501.18
2016,11,23,10,15,606.5,131.0,3.4,15.0,410.5,536.34,436.59
2016,11,23,10,30,452.0,170.0,3.4,15.0,390.0,456.73,371.44
2016,11,23,10,45,633.0,133.5,3.45,15.0,453.5,511.54,414.2
2016,11,23,11,0,814.0,97.0,3.5,15.0,517.0,547.39,439.9
2016,11,23,11,15,818.5,97.5,3.55,15.0,527.0,518.05,413.65
2016,11,23,11,30,823.0,98.0,3.6,15.0,537.0,486.03,385.0
2016,11,23,11,45,826.0,98.0,3.65,15.0,540.0,450.35,352.75
2016,11,23,12,0,829.0,98.0,3.7,15.0,543.0,412.36,317.89
2016,11,23,12,15,827.0,97.5,3.8,15.0,538.5,370.09,279.0
2016,11,23,12,30,825.0,97.0,3.9,15.0,534.0,326.3,238.31
2016,11,23,12,45,813.0,98.0,4.05,15.0,520.0,280.03,195.91
2016,11,23,13,0,801.0,99.0,4.2,15.0,506.0,233.58,154.44
2016,11,23,13,15,790.5,97.5,4.35,15.0,486.5,185.39,114.41
2016,11,23,13,30,780.0,96.0,4.5,15.0,467.0,137.44,80.87
2016,11,23,13,45,765.0,93.5,4.7,15.0,440.5,82.87,54.08
2016,11,23,14,0,750.0,91.0,4.9,15.0,414.0,67.11,53.94
2016,11,23,14,15,727.5,88.0,5.05,15.0,381.5,65.56,52.67
2016,11,23,14,30,705.0,85.0,5.2,15.0,349.0,64.06,51.42
2016,11,23,14,45,676.5,80.0,5.35,15.0,312.0,61.04,48.81
2016,11,23,15,0,648.0,75.0,5.5,15.0,275.0,58.0,46.13
2016,11,23,15,15,601.0,69.5,5.45,14.5,234.5,54.42,42.99
2016,11,23,15,30,554.0,64.0,5.4,14.0,194.0,50.86,39.75
2016,11,23,15,45,485.0,56.0,5.35,14.0,152.5,45.09,34.31
2016,11,23,16,0,416.0,48.0,5.3,14.0,111.0,39.3,28.69
2016,11,23,16,15,300.0,36.5,5.15,13.5,73.5,30.16,19.64
2016,11,23,16,30,184.0,25.0,5.0,13.0,36.0,19.48,2.52
2016,11,23,16,45,92.0,12.5,4.9,13.0,18.0,10.67,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.5,2.55,11.0,27.0,95.51,0.0
2016,11,24,7,30,250.0,33.0,2.5,11.0,54.0,251.89,179.73
2016,11,24,7,45,355.5,44.0,2.45,11.0,94.0,334.52,273.43
2016,11,24,8,0,461.0,55.0,2.4,11.0,134.0,422.42,351.28
2016,11,24,8,15,526.5,62.5,2.35,11.0,176.5,478.63,399.98
2016,11,24,8,30,592.0,70.0,2.3,11.0,219.0,532.72,444.9
2016,11,24,8,45,641.0,74.0,2.3,11.5,261.0,568.75,473.13
2016,11,24,9,0,690.0,78.0,2.3,12.0,303.0,601.65,497.71
2016,11,24,9,15,676.5,80.5,2.15,12.0,322.0,586.3,483.98
2016,11,24,9,30,663.0,83.0,2.0,12.0,341.0,568.52,468.36
2016,11,24,9,45,731.5,86.0,1.95,12.5,391.5,603.44,493.06
2016,11,24,10,0,800.0,89.0,1.9,13.0,442.0,630.8,510.8
2016,11,24,10,15,814.0,90.5,1.65,13.0,467.0,620.11,498.86
2016,11,24,10,30,828.0,92.0,1.4,13.0,492.0,605.87,484.21
2016,11,24,10,45,838.5,93.0,1.15,13.5,510.5,585.58,463.81
2016,11,24,11,0,849.0,94.0,0.9,14.0,529.0,561.95,440.58
2016,11,24,11,15,853.5,94.5,0.85,14.0,540.0,531.54,414.38
2016,11,24,11,30,858.0,95.0,0.8,14.0,551.0,498.36,385.55
2016,11,24,11,45,860.0,95.0,0.75,14.5,553.5,461.0,352.23
2016,11,24,12,0,862.0,95.0,0.7,15.0,556.0,421.33,316.5
2016,11,24,12,15,859.5,95.0,1.05,15.0,551.0,378.01,279.57
2016,11,24,12,30,857.0,95.0,1.4,15.0,546.0,333.12,239.83
2016,11,24,12,45,851.5,94.0,1.75,15.0,533.5,285.3,197.07
2016,11,24,13,0,846.0,93.0,2.1,15.0,521.0,236.66,154.17
2016,11,24,13,15,836.0,91.5,2.2,15.0,500.5,186.38,112.78
2016,11,24,13,30,826.0,90.0,2.3,15.0,480.0,136.2,78.03
2016,11,24,13,45,811.0,87.5,2.45,15.0,453.0,85.43,55.83
2016,11,24,14,0,796.0,85.0,2.6,15.0,426.0,69.31,55.87
2016,11,24,14,15,774.0,82.5,2.55,15.0,393.0,67.88,54.72
2016,11,24,14,30,752.0,80.0,2.5,15.0,360.0,60.94,48.67
2016,11,24,14,45,720.0,76.0,2.5,15.0,321.5,58.5,46.57
2016,11,24,15,0,688.0,72.0,2.5,15.0,283.0,56.09,44.44
2016,11,24,15,15,641.0,67.0,2.45,14.5,241.0,52.79,41.55
2016,11,24,15,30,594.0,62.0,2.4,14.0,199.0,49.53,38.58
2016,11,24,15,45,524.5,54.0,2.4,14.0,156.5,43.66,33.06
2016,11,24,16,0,455.0,46.0,2.4,14.0,114.0,37.76,27.35
2016,11,24,16,15,336.5,35.0,2.4,13.5,75.5,28.97,18.59
2016,11,24,16,30,218.0,24.0,2.4,13.0,37.0,20.08,1.97
2016,11,24,16,45,109.0,12.0,2.45,13.0,18.5,10.24,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,56.0,15.0,3.85,12.0,20.0,49.14,0.0
2016,11,25,7,30,112.0,30.0,3.9,12.0,40.0,137.38,92.82
2016,11,25,7,45,171.0,46.0,3.95,12.0,70.5,197.89,160.61
2016,11,25,8,0,230.0,62.0,4.0,12.0,101.0,270.77,225.7
2016,11,25,8,15,262.0,77.0,4.05,12.5,133.5,294.03,247.59
2016,11,25,8,30,294.0,92.0,4.1,13.0,166.0,330.95,279.32
2016,11,25,8,45,317.0,106.0,4.15,13.5,197.5,358.91,302.44
2016,11,25,9,0,340.0,120.0,4.2,14.0,229.0,385.33,323.49
2016,11,25,9,15,366.0,127.5,4.2,14.0,257.5,418.59,349.91
2016,11,25,9,30,392.0,135.0,4.2,14.0,286.0,435.49,362.83
2016,11,25,9,45,336.5,156.5,4.25,14.5,293.5,397.93,330.1
2016,11,25,10,0,281.0,178.0,4.3,15.0,301.0,374.38,308.64
2016,11,25,10,15,335.0,179.5,4.35,15.0,334.5,397.72,327.09
2016,11,25,10,30,389.0,181.0,4.4,15.0,368.0,417.63,342.16
2016,11,25,10,45,376.0,191.5,4.45,15.0,377.5,404.49,329.93
2016,11,25,11,0,363.0,202.0,4.5,15.0,387.0,390.44,317.04
2016,11,25,11,15,308.5,216.0,4.5,15.0,375.5,358.09,289.36
2016,11,25,11,30,254.0,230.0,4.5,15.0,364.0,327.95,263.73
2016,11,25,11,45,179.0,234.0,4.5,15.5,329.0,278.47,222.65
2016,11,25,12,0,104.0,238.0,4.5,16.0,294.0,237.3,188.99
2016,11,25,12,15,171.5,234.0,4.45,16.0,325.0,250.25,197.29
2016,11,25,12,30,239.0,230.0,4.4,16.0,356.0,253.51,196.63
2016,11,25,12,45,164.0,225.5,4.4,16.0,311.0,215.46,166.92
2016,11,25,13,0,89.0,221.0,4.4,16.0,266.0,186.18,145.52
2016,11,25,13,15,149.5,212.5,4.4,15.5,284.5,177.24,135.85
2016,11,25,13,30,210.0,204.0,4.4,15.0,303.0,163.47,123.77
2016,11,25,13,45,209.0,192.0,4.4,15.0,286.0,139.28,108.96
2016,11,25,14,0,208.0,180.0,4.4,15.0,269.0,126.99,106.39
2016,11,25,14,15,202.0,166.0,4.4,15.0,247.0,118.31,99.0
2016,11,25,14,30,196.0,152.0,4.4,15.0,225.0,109.39,91.34
2016,11,25,14,45,184.0,138.5,4.45,15.0,201.0,100.46,83.6
2016,11,25,15,0,172.0,125.0,4.5,15.0,177.0,91.3,75.56
2016,11,25,15,15,158.5,108.0,4.55,14.5,150.5,79.83,65.49
2016,11,25,15,30,145.0,91.0,4.6,14.0,124.0,68.08,54.98
2016,11,25,15,45,127.5,73.0,4.65,14.0,97.5,55.4,43.37
2016,11,25,16,0,110.0,55.0,4.7,14.0,71.0,41.69,30.72
2016,11,25,16,15,64.0,38.5,4.75,14.0,47.0,30.08,19.38
2016,11,25,16,30,18.0,22.0,4.8,14.0,23.0,17.77,0.33
2016,11,25,16,45,9.0,11.0,4.85,14.0,11.5,9.39,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,13.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.0,7.35,12.5,2.0,1.71,0.0
2016,11,26,7,30,0.0,4.0,7.0,12.0,4.0,3.28,0.0
2016,11,26,7,45,0.0,8.5,6.65,12.0,8.5,6.98,0.11
2016,11,26,8,0,0.0,13.0,6.3,12.0,13.0,10.68,3.42
2016,11,26,8,15,0.0,17.5,5.85,12.0,17.5,14.39,6.72
2016,11,26,8,30,0.0,22.0,5.4,12.0,22.0,18.11,10.02
2016,11,26,8,45,0.0,26.5,5.0,12.0,26.5,21.84,13.29
2016,11,26,9,0,0.0,31.0,4.6,12.0,31.0,25.57,16.53
2016,11,26,9,15,0.0,35.0,4.6,12.0,35.0,28.89,19.39
2016,11,26,9,30,0.0,39.0,4.6,12.0,39.0,32.22,22.24
2016,11,26,9,45,0.0,65.0,4.65,12.0,65.0,53.86,40.82
2016,11,26,10,0,0.0,91.0,4.7,12.0,91.0,76.28,59.9
2016,11,26,10,15,9.5,135.5,4.9,12.0,140.0,122.27,99.02
2016,11,26,10,30,19.0,180.0,5.1,12.0,189.0,167.91,137.33
2016,11,26,10,45,38.0,197.0,5.3,12.0,216.0,200.13,164.19
2016,11,26,11,0,57.0,214.0,5.5,12.0,243.0,221.85,182.04
2016,11,26,11,15,147.0,222.5,5.55,12.0,299.5,275.96,226.56
2016,11,26,11,30,237.0,231.0,5.6,12.0,356.0,314.69,257.02
2016,11,26,11,45,318.0,218.0,5.7,12.5,386.0,328.22,265.35
2016,11,26,12,0,399.0,205.0,5.8,13.0,416.0,328.91,262.08
2016,11,26,12,15,348.5,213.0,5.75,13.0,396.0,295.14,232.75
2016,11,26,12,30,298.0,221.0,5.7,13.0,376.0,264.64,206.73
2016,11,26,12,45,230.5,222.5,5.7,13.0,341.0,229.13,178.03
2016,11,26,13,0,163.0,224.0,5.7,13.0,306.0,200.46,156.11
2016,11,26,13,15,303.0,194.5,5.65,13.0,339.0,183.76,135.97
2016,11,26,13,30,443.0,165.0,5.6,13.0,372.0,151.0,105.82
2016,11,26,13,45,221.5,95.0,5.6,13.5,198.5,68.76,50.14
2016,11,26,14,0,0.0,25.0,5.6,14.0,25.0,20.63,12.81
2016,11,26,14,15,0.0,15.5,5.75,14.0,15.5,12.77,5.8
2016,11,26,14,30,0.0,6.0,5.9,14.0,6.0,4.94,0.0
2016,11,26,14,45,0.0,5.0,6.1,14.0,5.0,4.11,0.0
2016,11,26,15,0,0.0,4.0,6.3,14.0,4.0,3.29,0.0
2016,11,26,15,15,0.0,3.5,6.6,14.0,3.5,2.87,0.0
2016,11,26,15,30,0.0,3.0,6.9,14.0,3.0,2.46,0.0
2016,11,26,15,45,0.0,2.0,7.25,14.0,2.0,1.64,0.0
2016,11,26,16,0,0.0,1.0,7.6,14.0,1.0,0.82,0.0
2016,11,26,16,15,0.0,0.5,7.75,14.0,0.5,0.41,0.0
2016,11,26,16,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,30.5,17.0,8.4,13.0,19.5,34.15,0.0
2016,11,27,7,30,61.0,34.0,8.3,13.0,39.0,101.9,60.63
2016,11,27,7,45,179.5,49.0,8.2,13.5,76.0,210.97,169.96
2016,11,27,8,0,298.0,64.0,8.1,14.0,113.0,319.57,266.33
2016,11,27,8,15,368.5,74.5,8.05,14.0,152.5,378.21,319.18
2016,11,27,8,30,439.0,85.0,8.0,14.0,192.0,436.49,370.2
2016,11,27,8,45,525.0,84.5,7.95,14.0,234.5,494.81,420.19
2016,11,27,9,0,611.0,84.0,7.9,14.0,277.0,549.41,465.77
2016,11,27,9,15,643.0,88.5,7.8,14.0,313.0,568.44,480.58
2016,11,27,9,30,675.0,93.0,7.7,14.0,349.0,584.17,492.19
2016,11,27,9,45,692.5,89.0,7.6,14.5,370.5,577.32,484.35
2016,11,27,10,0,710.0,85.0,7.5,15.0,392.0,567.22,473.7
2016,11,27,10,15,660.5,105.0,7.35,15.0,403.0,539.17,448.21
2016,11,27,10,30,611.0,125.0,7.2,15.0,414.0,509.26,421.29
2016,11,27,10,45,713.0,108.5,7.05,15.0,458.5,528.24,434.73
2016,11,27,11,0,815.0,92.0,6.9,15.0,503.0,538.55,440.11
2016,11,27,11,15,820.0,92.5,6.75,15.0,513.5,509.87,413.41
2016,11,27,11,30,825.0,93.0,6.6,15.0,524.0,478.48,384.09
2016,11,27,11,45,828.0,93.0,6.5,15.0,527.0,443.17,351.08
2016,11,27,12,0,831.0,93.0,6.4,15.0,530.0,405.56,315.54
2016,11,27,12,15,828.5,92.5,6.25,15.0,525.5,363.5,275.86
2016,11,27,12,30,826.0,92.0,6.1,15.0,521.0,319.96,234.6
2016,11,27,12,45,644.5,133.0,6.0,15.0,463.0,262.82,188.98
2016,11,27,13,0,463.0,174.0,5.9,15.0,405.0,219.49,157.81
2016,11,27,13,15,434.5,172.5,5.7,15.0,382.5,184.51,129.78
2016,11,27,13,30,406.0,171.0,5.5,15.0,360.0,151.98,107.22
2016,11,27,13,45,377.0,165.5,5.35,15.0,333.0,123.61,93.94
2016,11,27,14,0,348.0,160.0,5.2,15.0,306.0,112.44,93.78
2016,11,27,14,15,528.0,119.5,5.1,15.0,322.0,84.94,69.78
2016,11,27,14,30,708.0,79.0,5.0,15.0,338.0,59.88,47.73
2016,11,27,14,45,672.5,75.5,4.9,15.0,301.0,57.8,45.94
2016,11,27,15,0,637.0,72.0,4.8,15.0,264.0,55.77,44.15
2016,11,27,15,15,589.0,66.5,4.65,14.5,224.0,52.12,40.93
2016,11,27,15,30,541.0,61.0,4.5,14.0,184.0,48.48,37.61
2016,11,27,15,45,465.5,53.5,4.35,14.0,143.5,43.03,32.45
2016,11,27,16,0,390.0,46.0,4.2,14.0,103.0,37.61,27.13
2016,11,27,16,15,275.0,34.5,4.05,13.5,67.5,28.44,17.94
2016,11,27,16,30,160.0,23.0,3.9,13.0,32.0,17.91,0.0
2016,11,27,16,45,80.0,11.5,3.8,13.0,16.0,9.82,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,39.0,15.0,8.8,14.0,18.0,37.83,0.0
2016,11,28,7,30,78.0,30.0,9.0,14.0,36.0,113.96,63.65
2016,11,28,7,45,154.0,46.5,9.25,14.0,68.0,189.42,151.2
2016,11,28,8,0,230.0,63.0,9.5,14.0,100.0,258.67,215.16
2016,11,28,8,15,283.5,76.5,9.55,14.0,135.5,321.61,271.23
2016,11,28,8,30,337.0,90.0,9.6,14.0,171.0,371.31,315.27
2016,11,28,8,45,379.0,100.0,9.65,14.0,206.5,407.55,346.87
2016,11,28,9,0,421.0,110.0,9.7,14.0,242.0,442.06,376.13
2016,11,28,9,15,476.0,108.0,9.7,14.0,274.0,469.29,399.05
2016,11,28,9,30,531.0,106.0,9.7,14.0,306.0,500.32,424.34
2016,11,28,9,45,439.0,134.5,9.7,14.0,309.5,453.19,382.67
2016,11,28,10,0,347.0,163.0,9.7,14.0,313.0,399.16,335.47
2016,11,28,10,15,458.5,149.5,9.65,14.0,358.5,453.61,380.35
2016,11,28,10,30,570.0,136.0,9.6,14.0,404.0,494.85,413.25
2016,11,28,10,45,542.0,149.5,9.55,14.5,412.5,465.96,386.47
2016,11,28,11,0,514.0,163.0,9.5,15.0,421.0,441.88,363.66
2016,11,28,11,15,627.0,143.5,9.45,15.0,464.5,461.74,377.3
2016,11,28,11,30,740.0,124.0,9.4,15.0,508.0,467.34,377.95
2016,11,28,11,45,586.0,159.0,9.35,15.0,464.5,395.07,316.49
2016,11,28,12,0,432.0,194.0,9.3,15.0,421.0,335.93,266.86
2016,11,28,12,15,587.0,158.0,9.2,15.0,463.0,332.86,257.81
2016,11,28,12,30,742.0,122.0,9.1,15.0,505.0,317.92,236.58
2016,11,28,12,45,573.0,154.5,9.05,15.0,446.0,260.01,190.09
2016,11,28,13,0,404.0,187.0,9.0,15.0,387.0,217.82,159.5
2016,11,28,13,15,473.5,163.5,8.85,15.0,389.5,183.45,127.55
2016,11,28,13,30,543.0,140.0,8.7,15.0,392.0,142.22,94.26
2016,11,28,13,45,498.0,140.0,8.6,15.0,361.0,106.26,77.98
2016,11,28,14,0,453.0,140.0,8.5,15.0,330.0,96.8,80.17
2016,11,28,14,15,398.5,136.5,8.35,15.0,294.5,94.76,78.5
2016,11,28,14,30,344.0,133.0,8.2,15.0,259.0,95.95,79.66
2016,11,28,14,45,301.5,128.5,8.1,15.0,230.0,92.63,76.8
2016,11,28,15,0,259.0,124.0,8.0,15.0,201.0,89.22,73.8
2016,11,28,15,15,232.0,108.5,7.8,14.5,170.0,78.93,64.72
2016,11,28,15,30,205.0,93.0,7.6,14.0,139.0,68.39,55.23
2016,11,28,15,45,171.0,75.5,7.4,14.0,108.0,56.23,44.04
2016,11,28,16,0,137.0,58.0,7.2,14.0,77.0,43.78,32.45
2016,11,28,16,15,79.0,40.0,7.0,14.0,50.0,31.0,19.91
2016,11,28,16,30,21.0,22.0,6.8,14.0,23.0,17.69,0.0
2016,11,28,16,45,10.5,11.0,6.65,14.0,11.5,9.39,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
