Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,7,15,194.0,11.0,6.15,11.0,24.5,133.44,0.0
2016,11,29,7,30,388.0,22.0,6.0,11.0,49.0,307.92,168.4
2016,11,29,7,45,491.5,29.0,5.9,11.5,89.0,397.56,322.2
2016,11,29,8,0,595.0,36.0,5.8,12.0,129.0,479.84,400.28
2016,11,29,8,15,654.0,40.5,5.7,12.0,171.5,528.17,444.81
2016,11,29,8,30,713.0,45.0,5.6,12.0,214.0,574.37,485.13
2016,11,29,8,45,750.5,48.0,5.5,12.5,254.5,601.21,507.04
2016,11,29,9,0,788.0,51.0,5.4,13.0,295.0,625.03,525.3
2016,11,29,9,15,812.5,53.5,5.2,13.0,331.5,630.17,528.51
2016,11,29,9,30,837.0,56.0,5.0,13.0,368.0,637.99,533.25
2016,11,29,9,45,854.0,57.5,4.8,13.5,399.0,636.13,528.43
2016,11,29,10,0,871.0,59.0,4.6,14.0,430.0,630.79,520.6
2016,11,29,10,15,882.5,60.5,4.4,14.0,455.0,618.48,508.0
2016,11,29,10,30,894.0,62.0,4.2,14.0,480.0,602.71,492.44
2016,11,29,10,45,900.5,63.0,4.05,14.5,498.0,580.1,470.7
2016,11,29,11,0,907.0,64.0,3.9,15.0,516.0,554.33,446.27
2016,11,29,11,15,910.5,64.5,3.85,15.0,526.5,523.44,418.45
2016,11,29,11,30,914.0,65.0,3.8,15.0,537.0,489.75,387.81
2016,11,29,11,45,913.0,65.5,3.8,15.0,539.5,451.49,352.94
2016,11,29,12,0,912.0,66.0,3.8,15.0,542.0,411.04,315.54
2016,11,29,12,15,910.0,66.0,3.9,15.0,537.5,367.76,275.22
2016,11,29,12,30,908.0,66.0,4.0,15.0,533.0,322.74,232.9
2016,11,29,12,45,894.5,68.5,4.1,15.0,519.5,275.53,189.21
2016,11,29,13,0,881.0,71.0,4.2,15.0,506.0,227.92,146.45
2016,11,29,13,15,872.5,70.0,4.3,15.0,487.0,178.1,104.98
2016,11,29,13,30,864.0,69.0,4.4,15.0,468.0,128.04,70.36
2016,11,29,13,45,848.5,68.0,4.5,15.0,441.5,71.27,43.95
2016,11,29,14,0,833.0,67.0,4.6,15.0,415.0,56.17,44.31
2016,11,29,14,15,814.0,64.5,4.6,15.0,383.0,54.44,42.86
2016,11,29,14,30,795.0,62.0,4.6,15.0,351.0,52.73,41.4
2016,11,29,14,45,766.5,59.5,4.7,15.0,314.0,50.93,39.85
2016,11,29,15,0,738.0,57.0,4.8,15.0,277.0,49.17,38.28
2016,11,29,15,15,696.0,53.0,4.7,14.5,236.5,46.08,35.55
2016,11,29,15,30,654.0,49.0,4.6,14.0,196.0,43.03,32.74
2016,11,29,15,45,586.5,43.0,4.6,14.0,154.0,38.07,28.05
2016,11,29,16,0,519.0,37.0,4.6,14.0,112.0,30.4,20.84
2016,11,29,16,15,401.5,28.5,4.5,13.5,74.0,23.53,13.77
2016,11,29,16,30,284.0,20.0,4.4,13.0,36.0,16.66,0.0
2016,11,29,16,45,142.0,10.0,4.35,13.0,18.0,8.54,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,15,33.0,12.5,2.2,12.0,14.5,31.7,0.0
2016,11,30,7,30,66.0,25.0,2.1,12.0,29.0,93.97,41.56
2016,11,30,7,45,115.5,40.5,2.05,12.5,55.5,152.74,119.66
2016,11,30,8,0,165.0,56.0,2.0,13.0,82.0,202.79,166.2
2016,11,30,8,15,190.5,72.5,2.0,13.0,111.0,237.94,197.76
2016,11,30,8,30,216.0,89.0,2.0,13.0,140.0,272.06,227.44
2016,11,30,8,45,234.5,104.0,2.0,13.0,168.5,298.05,249.46
2016,11,30,9,0,253.0,119.0,2.0,13.0,197.0,322.75,269.74
2016,11,30,9,15,268.5,131.0,2.1,13.0,223.0,340.15,283.71
2016,11,30,9,30,284.0,143.0,2.2,13.0,249.0,356.1,296.17
2016,11,30,9,45,297.0,154.5,2.35,13.5,273.5,368.15,304.71
2016,11,30,10,0,310.0,166.0,2.5,14.0,298.0,378.39,311.57
2016,11,30,10,15,306.5,177.5,2.65,14.0,314.0,376.56,309.02
2016,11,30,10,30,303.0,189.0,2.8,14.0,330.0,373.4,305.38
2016,11,30,10,45,350.5,188.0,2.95,14.0,357.5,385.09,313.94
2016,11,30,11,0,398.0,187.0,3.1,14.0,385.0,402.02,325.99
2016,11,30,11,15,327.0,205.0,3.35,14.0,369.5,356.16,287.84
2016,11,30,11,30,256.0,223.0,3.6,14.0,354.0,322.15,259.41
2016,11,30,11,45,273.0,222.0,3.9,14.0,362.5,312.29,250.06
2016,11,30,12,0,290.0,221.0,4.2,14.0,371.0,300.45,238.66
2016,11,30,12,15,335.0,210.5,4.6,14.0,382.5,288.24,226.03
2016,11,30,12,30,380.0,200.0,5.0,14.0,394.0,271.79,209.1
2016,11,30,12,45,245.0,209.0,5.4,14.0,333.0,222.55,171.4
2016,11,30,13,0,110.0,218.0,5.8,14.0,272.0,187.82,147.48
2016,11,30,13,15,210.5,201.5,6.0,14.0,300.5,178.29,135.19
2016,11,30,13,30,311.0,185.0,6.2,14.0,329.0,156.38,114.96
2016,11,30,13,45,293.0,176.5,6.45,14.0,306.0,127.98,99.11
2016,11,30,14,0,275.0,168.0,6.7,14.0,283.0,116.35,97.68
2016,11,30,14,15,171.0,158.0,6.65,13.5,227.5,113.19,95.23
2016,11,30,14,30,67.0,148.0,6.6,13.0,172.0,108.69,91.55
2016,11,30,14,45,60.5,133.5,6.6,13.0,153.5,98.78,82.84
2016,11,30,15,0,54.0,119.0,6.6,13.0,135.0,88.65,73.84
2016,11,30,15,15,306.5,89.5,6.5,13.0,160.0,65.32,52.94
2016,11,30,15,30,559.0,60.0,6.4,13.0,185.0,47.88,37.18
2016,11,30,15,45,478.0,53.0,6.35,13.0,144.0,42.77,32.31
2016,11,30,16,0,397.0,46.0,6.3,13.0,103.0,37.73,27.29
2016,11,30,16,15,278.5,34.5,6.2,13.0,67.5,28.54,17.87
2016,11,30,16,30,160.0,23.0,6.1,13.0,32.0,17.92,0.0
2016,11,30,16,45,80.0,11.5,6.1,13.0,16.0,9.82,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,148.5,11.0,5.5,12.0,20.5,103.71,0.0
2016,12,1,7,30,297.0,22.0,5.4,12.0,41.0,252.75,102.95
2016,12,1,7,45,411.5,30.5,5.35,12.5,80.0,352.41,280.84
2016,12,1,8,0,526.0,39.0,5.3,13.0,119.0,441.36,365.62
2016,12,1,8,15,591.5,45.0,5.45,13.0,161.0,487.69,409.39
2016,12,1,8,30,657.0,51.0,5.6,13.0,203.0,540.16,455.45
2016,12,1,8,45,701.0,54.5,5.75,13.0,243.5,572.47,483.49
2016,12,1,9,0,745.0,58.0,5.9,13.0,284.0,601.66,507.94
2016,12,1,9,15,773.0,61.0,5.95,13.0,321.0,616.03,519.06
2016,12,1,9,30,801.0,64.0,6.0,13.0,358.0,626.92,526.79
2016,12,1,9,45,818.5,66.5,6.05,13.5,389.0,626.69,524.16
2016,12,1,10,0,836.0,69.0,6.1,14.0,420.0,622.91,518.4
2016,12,1,10,15,849.5,70.5,6.1,14.0,445.5,611.9,507.46
2016,12,1,10,30,863.0,72.0,6.1,14.0,471.0,597.36,493.43
2016,12,1,10,45,871.5,73.0,6.1,14.0,489.5,572.95,471.25
2016,12,1,11,0,880.0,74.0,6.1,14.0,508.0,548.99,448.92
2016,12,1,11,15,885.0,74.5,6.1,14.0,519.5,519.64,421.78
2016,12,1,11,30,890.0,75.0,6.1,14.0,531.0,487.46,391.73
2016,12,1,11,45,891.0,75.5,6.1,14.0,534.5,450.87,357.47
2016,12,1,12,0,892.0,76.0,6.1,14.0,538.0,411.97,320.6
2016,12,1,12,15,890.5,76.0,6.0,14.0,533.5,369.63,280.22
2016,12,1,12,30,889.0,76.0,5.9,14.0,529.0,325.54,237.99
2016,12,1,12,45,883.5,75.5,5.85,14.5,517.0,278.49,193.27
2016,12,1,13,0,878.0,75.0,5.8,15.0,505.0,230.45,149.17
2016,12,1,13,15,868.5,74.0,5.7,15.0,485.5,175.74,103.44
2016,12,1,13,30,859.0,73.0,5.6,15.0,466.0,125.16,68.17
2016,12,1,13,45,843.0,71.5,5.55,15.0,440.0,74.14,46.24
2016,12,1,14,0,827.0,70.0,5.5,15.0,414.0,58.42,46.31
2016,12,1,14,15,806.0,68.0,5.5,15.0,381.5,57.1,45.22
2016,12,1,14,30,785.0,66.0,5.5,15.0,349.0,55.83,44.15
2016,12,1,14,45,753.0,63.0,5.5,15.0,311.5,53.68,42.28
2016,12,1,15,0,721.0,60.0,5.5,15.0,274.0,51.56,40.41
2016,12,1,15,15,676.5,56.0,5.4,14.5,233.0,48.55,37.73
2016,12,1,15,30,632.0,52.0,5.3,14.0,192.0,41.84,31.67
2016,12,1,15,45,563.0,45.5,5.2,14.0,150.5,36.94,27.03
2016,12,1,16,0,494.0,39.0,5.1,14.0,109.0,32.04,22.23
2016,12,1,16,15,373.5,29.5,5.15,13.5,71.5,24.35,14.36
2016,12,1,16,30,253.0,20.0,5.2,13.0,34.0,16.63,0.0
2016,12,1,16,45,126.5,10.0,5.3,13.0,17.0,8.54,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,175.0,10.0,6.85,11.0,21.0,119.34,0.0
2016,12,2,7,30,350.0,20.0,6.8,11.0,42.0,275.14,89.01
2016,12,2,7,45,460.0,28.0,6.75,11.0,81.0,372.08,297.5
2016,12,2,8,0,570.0,36.0,6.7,11.0,120.0,458.93,384.23
2016,12,2,8,15,632.5,41.0,6.75,11.0,162.5,510.15,432.49
2016,12,2,8,30,695.0,46.0,6.8,11.0,205.0,559.24,476.45
2016,12,2,8,45,733.5,49.5,6.85,11.5,245.5,587.51,500.58
2016,12,2,9,0,772.0,53.0,6.9,12.0,286.0,612.77,521.0
2016,12,2,9,15,798.5,55.5,6.85,12.5,322.5,625.33,529.88
2016,12,2,9,30,825.0,58.0,6.8,13.0,359.0,634.46,535.04
2016,12,2,9,45,840.5,61.0,6.8,13.5,390.0,633.37,531.54
2016,12,2,10,0,856.0,64.0,6.8,14.0,421.0,624.05,521.26
2016,12,2,10,15,868.5,65.0,6.65,14.0,446.5,612.14,509.22
2016,12,2,10,30,881.0,66.0,6.5,14.0,472.0,596.83,494.15
2016,12,2,10,45,888.0,67.5,6.35,14.0,490.0,575.53,473.96
2016,12,2,11,0,895.0,69.0,6.2,14.0,508.0,551.06,450.84
2016,12,2,11,15,899.5,69.5,6.1,14.0,519.0,521.2,423.04
2016,12,2,11,30,904.0,70.0,6.0,14.0,530.0,488.51,392.38
2016,12,2,11,45,905.0,70.0,5.9,14.5,533.5,451.13,356.66
2016,12,2,12,0,906.0,70.0,5.8,15.0,537.0,411.44,318.49
2016,12,2,12,15,904.0,70.0,5.7,15.0,532.5,368.59,277.82
2016,12,2,12,30,902.0,70.0,5.6,15.0,528.0,323.99,235.31
2016,12,2,12,45,899.0,68.5,5.6,15.0,516.5,276.33,190.51
2016,12,2,13,0,896.0,67.0,5.6,15.0,505.0,227.46,145.94
2016,12,2,13,15,887.0,66.0,5.6,15.0,485.5,177.16,103.8
2016,12,2,13,30,878.0,65.0,5.6,15.0,466.0,126.62,68.66
2016,12,2,13,45,860.5,64.5,5.7,15.5,439.5,76.16,47.44
2016,12,2,14,0,843.0,64.0,5.8,16.0,413.0,54.1,42.31
2016,12,2,14,15,822.5,62.0,5.8,15.5,380.5,52.68,41.22
2016,12,2,14,30,802.0,60.0,5.8,15.0,348.0,51.28,40.12
2016,12,2,14,45,769.0,58.0,5.85,15.0,310.5,49.8,38.83
2016,12,2,15,0,736.0,56.0,5.9,15.0,273.0,48.38,37.57
2016,12,2,15,15,693.0,52.0,5.75,15.0,232.5,45.26,34.73
2016,12,2,15,30,650.0,48.0,5.6,15.0,192.0,42.17,31.82
2016,12,2,15,45,578.0,42.5,5.45,15.0,150.0,37.62,27.5
2016,12,2,16,0,506.0,37.0,5.3,15.0,108.0,30.39,20.69
2016,12,2,16,15,387.0,28.0,5.2,14.5,71.0,23.09,13.22
2016,12,2,16,30,268.0,19.0,5.1,14.0,34.0,15.76,0.0
2016,12,2,16,45,134.0,9.5,5.1,13.5,17.0,8.11,0.0
2016,12,2,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,15,138.0,10.5,4.05,12.0,18.5,96.07,0.0
2016,12,3,7,30,276.0,21.0,4.0,12.0,37.0,234.0,49.3
2016,12,3,7,45,389.5,29.5,3.95,12.5,74.0,335.21,262.17
2016,12,3,8,0,503.0,38.0,3.9,13.0,111.0,422.73,347.32
2016,12,3,8,15,568.5,43.5,3.95,13.0,151.5,474.51,394.91
2016,12,3,8,30,634.0,49.0,4.0,13.0,192.0,519.83,434.92
2016,12,3,8,45,678.5,52.5,4.1,13.5,232.0,552.41,461.92
2016,12,3,9,0,723.0,56.0,4.2,14.0,272.0,582.01,485.3
2016,12,3,9,15,751.0,59.0,4.15,14.0,308.0,596.61,496.13
2016,12,3,9,30,779.0,62.0,4.1,14.0,344.0,607.85,503.77
2016,12,3,9,45,796.0,64.5,4.1,14.5,374.5,607.78,501.28
2016,12,3,10,0,813.0,67.0,4.1,15.0,405.0,604.28,495.82
2016,12,3,10,15,795.0,72.0,4.1,15.0,419.0,578.74,473.71
2016,12,3,10,30,777.0,77.0,4.1,15.0,433.0,551.09,449.8
2016,12,3,10,45,747.0,88.5,4.15,15.0,441.5,521.62,424.14
2016,12,3,11,0,717.0,100.0,4.2,15.0,450.0,491.37,397.65
2016,12,3,11,15,794.0,86.5,4.25,15.0,482.0,487.56,391.65
2016,12,3,11,30,871.0,73.0,4.3,15.0,514.0,476.06,378.39
2016,12,3,11,45,872.5,73.0,4.4,15.5,517.5,440.19,344.83
2016,12,3,12,0,874.0,73.0,4.5,16.0,521.0,402.04,308.84
2016,12,3,12,15,872.5,73.0,4.5,16.0,517.5,360.77,270.17
2016,12,3,12,30,871.0,73.0,4.5,16.0,514.0,317.76,229.63
2016,12,3,12,45,869.5,71.0,4.5,16.0,503.0,271.53,186.52
2016,12,3,13,0,868.0,69.0,4.5,16.0,492.0,224.01,143.47
2016,12,3,13,15,860.0,68.0,4.4,16.0,473.5,175.29,102.88
2016,12,3,13,30,852.0,67.0,4.3,16.0,455.0,126.26,68.91
2016,12,3,13,45,839.5,65.5,4.25,16.0,430.0,70.22,42.34
2016,12,3,14,0,827.0,64.0,4.2,16.0,405.0,53.92,42.17
2016,12,3,14,15,808.0,62.0,4.1,16.0,374.0,52.53,41.01
2016,12,3,14,30,789.0,60.0,4.0,16.0,343.0,51.16,39.86
2016,12,3,14,45,761.0,57.5,3.9,16.0,306.5,49.33,38.27
2016,12,3,15,0,733.0,55.0,3.8,16.0,270.0,47.54,36.68
2016,12,3,15,15,691.0,51.0,3.7,15.5,230.5,44.41,33.91
2016,12,3,15,30,649.0,47.0,3.6,15.0,191.0,41.3,31.07
2016,12,3,15,45,578.0,42.0,3.55,15.0,149.5,37.17,27.13
2016,12,3,16,0,507.0,37.0,3.5,15.0,108.0,30.4,20.72
2016,12,3,16,15,390.5,28.0,3.5,14.5,71.0,23.1,13.22
2016,12,3,16,30,274.0,19.0,3.5,14.0,34.0,15.78,0.0
2016,12,3,16,45,137.0,9.5,3.55,14.0,17.0,8.11,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,105.5,10.5,3.55,12.0,16.5,75.36,0.0
2016,12,4,7,30,211.0,21.0,3.6,12.0,33.0,189.98,14.8
2016,12,4,7,45,330.0,31.0,3.65,12.0,69.0,296.88,230.45
2016,12,4,8,0,449.0,41.0,3.7,12.0,105.0,389.17,320.62
2016,12,4,8,15,519.0,47.5,3.8,12.0,145.5,445.22,371.89
2016,12,4,8,30,589.0,54.0,3.9,12.0,186.0,499.94,419.64
2016,12,4,8,45,296.0,79.5,4.0,12.5,146.0,322.43,272.05
2016,12,4,9,0,3.0,105.0,4.1,13.0,106.0,99.34,79.46
2016,12,4,9,15,7.0,118.0,4.2,13.0,120.5,112.75,91.17
2016,12,4,9,30,11.0,131.0,4.3,13.0,135.0,126.04,102.42
2016,12,4,9,45,150.0,147.5,4.45,13.5,209.5,252.01,210.26
2016,12,4,10,0,289.0,164.0,4.6,14.0,284.0,362.36,301.35
2016,12,4,10,15,348.0,165.0,4.65,14.0,317.5,387.92,321.41
2016,12,4,10,30,407.0,166.0,4.7,14.0,351.0,421.1,347.12
2016,12,4,10,45,497.5,151.0,4.8,14.5,386.5,440.27,360.86
2016,12,4,11,0,588.0,136.0,4.9,15.0,422.0,458.32,372.78
2016,12,4,11,15,603.5,135.0,4.95,15.0,434.5,440.24,355.73
2016,12,4,11,30,619.0,134.0,5.0,15.0,447.0,419.28,335.99
2016,12,4,11,45,557.0,153.5,5.1,15.0,436.5,377.07,299.46
2016,12,4,12,0,495.0,173.0,5.2,15.0,426.0,341.86,268.7
2016,12,4,12,15,504.0,169.0,5.35,15.0,425.0,314.02,242.75
2016,12,4,12,30,513.0,165.0,5.5,15.0,424.0,284.47,214.97
2016,12,4,12,45,552.0,150.0,5.65,15.0,423.0,251.91,183.55
2016,12,4,13,0,591.0,135.0,5.8,15.0,422.0,217.46,150.84
2016,12,4,13,15,478.0,154.0,5.85,15.0,380.5,178.24,122.81
2016,12,4,13,30,365.0,173.0,5.9,15.0,339.0,153.81,110.32
2016,12,4,13,45,354.0,164.5,5.95,15.0,318.0,123.17,93.56
2016,12,4,14,0,343.0,156.0,6.0,15.0,297.0,110.0,91.75
2016,12,4,14,15,213.5,151.5,5.9,14.5,237.5,105.86,88.42
2016,12,4,14,30,84.0,147.0,5.8,14.0,178.0,108.09,90.66
2016,12,4,14,45,72.5,134.0,5.75,14.0,158.5,98.99,82.69
2016,12,4,15,0,61.0,121.0,5.7,14.0,139.0,89.7,74.46
2016,12,4,15,15,50.0,104.0,5.55,14.0,117.0,77.88,63.86
2016,12,4,15,30,39.0,87.0,5.4,14.0,95.0,65.83,52.92
2016,12,4,15,45,30.0,68.5,5.25,14.0,74.0,52.63,40.82
2016,12,4,16,0,21.0,50.0,5.1,14.0,53.0,39.16,28.37
2016,12,4,16,15,10.5,32.5,5.0,13.5,34.0,26.05,15.67
2016,12,4,16,30,0.0,15.0,4.9,13.0,15.0,12.38,0.0
2016,12,4,16,45,0.0,7.5,4.8,13.0,7.5,6.4,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,40.5,10.0,6.4,12.0,12.5,33.95,0.0
2016,12,5,7,30,81.0,20.0,6.3,12.0,25.0,91.57,0.0
2016,12,5,7,45,142.5,35.0,6.25,12.0,52.0,162.68,123.81
2016,12,5,8,0,204.0,50.0,6.2,12.0,79.0,234.82,193.53
2016,12,5,8,15,234.5,65.5,6.1,12.0,109.0,257.5,216.55
2016,12,5,8,30,265.0,81.0,6.0,12.0,139.0,293.96,249.39
2016,12,5,8,45,286.0,94.5,5.95,12.5,168.5,319.91,271.79
2016,12,5,9,0,307.0,108.0,5.9,13.0,198.0,344.58,292.24
2016,12,5,9,15,324.5,119.0,5.85,13.0,225.0,362.16,306.67
2016,12,5,9,30,342.0,130.0,5.8,13.0,252.0,378.15,319.33
2016,12,5,9,45,527.5,104.5,5.8,13.0,312.0,480.4,404.45
2016,12,5,10,0,713.0,79.0,5.8,13.0,372.0,555.62,465.46
2016,12,5,10,15,727.5,81.5,5.7,13.0,396.0,546.93,456.14
2016,12,5,10,30,742.0,84.0,5.6,13.0,420.0,537.13,445.87
2016,12,5,10,45,667.5,109.0,5.6,13.5,420.5,498.8,411.23
2016,12,5,11,0,593.0,134.0,5.6,14.0,421.0,458.89,375.62
2016,12,5,11,15,719.5,110.0,5.65,14.0,466.5,473.48,384.67
2016,12,5,11,30,846.0,86.0,5.7,14.0,512.0,477.88,383.89
2016,12,5,11,45,846.5,87.0,5.8,14.0,515.5,442.54,350.96
2016,12,5,12,0,847.0,88.0,5.9,14.0,519.0,404.99,315.61
2016,12,5,12,15,845.0,87.5,5.95,14.0,515.0,363.22,276.16
2016,12,5,12,30,843.0,87.0,6.0,14.0,511.0,319.85,234.96
2016,12,5,12,45,799.0,88.5,6.1,14.0,483.0,266.81,187.48
2016,12,5,13,0,755.0,90.0,6.2,14.0,455.0,216.63,143.82
2016,12,5,13,15,641.5,114.5,6.15,14.0,416.5,173.39,112.03
2016,12,5,13,30,528.0,139.0,6.1,14.0,378.0,141.79,94.54
2016,12,5,13,45,395.0,153.0,6.1,14.0,326.0,113.41,84.99
2016,12,5,14,0,262.0,167.0,6.1,14.0,274.0,115.63,97.07
2016,12,5,14,15,331.0,144.0,6.0,14.0,269.0,102.61,85.72
2016,12,5,14,30,400.0,121.0,5.9,14.0,264.0,85.57,70.76
2016,12,5,14,45,366.5,115.0,5.85,14.0,235.0,82.02,67.67
2016,12,5,15,0,333.0,109.0,5.8,14.0,206.0,78.46,64.5
2016,12,5,15,15,306.0,95.5,5.8,13.5,174.5,69.63,56.66
2016,12,5,15,30,279.0,82.0,5.8,13.0,143.0,60.57,48.46
2016,12,5,15,45,241.5,66.5,5.8,13.0,111.5,49.76,38.45
2016,12,5,16,0,204.0,51.0,5.8,13.0,80.0,38.66,28.06
2016,12,5,16,15,133.5,35.5,5.7,12.5,52.0,27.6,17.0
2016,12,5,16,30,63.0,20.0,5.6,12.0,24.0,15.8,0.0
2016,12,5,16,45,31.5,10.0,5.55,12.0,12.0,8.54,0.0
2016,12,5,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,7.35,10.0,11.5,9.82,0.0
2016,12,6,7,30,0.0,23.0,7.3,10.0,23.0,26.37,0.0
2016,12,6,7,45,98.5,36.0,7.25,10.5,49.5,136.89,102.44
2016,12,6,8,0,197.0,49.0,7.2,11.0,76.0,228.7,188.97
2016,12,6,8,15,225.5,64.5,7.15,11.0,105.5,249.98,211.03
2016,12,6,8,30,254.0,80.0,7.1,11.0,135.0,285.06,242.98
2016,12,6,8,45,272.5,94.0,7.05,11.5,164.0,310.03,264.77
2016,12,6,9,0,291.0,108.0,7.0,12.0,193.0,333.7,284.6
2016,12,6,9,15,306.5,119.5,6.85,12.0,219.0,350.64,298.62
2016,12,6,9,30,322.0,131.0,6.7,12.0,245.0,366.06,310.91
2016,12,6,9,45,508.5,107.0,6.55,12.0,305.5,463.85,393.31
2016,12,6,10,0,695.0,83.0,6.4,12.0,366.0,548.48,462.4
2016,12,6,10,15,640.5,103.5,6.3,12.0,377.0,519.49,435.8
2016,12,6,10,30,586.0,124.0,6.2,12.0,388.0,488.73,408.11
2016,12,6,10,45,646.5,113.0,6.1,12.0,415.0,490.95,408.06
2016,12,6,11,0,707.0,102.0,6.0,12.0,442.0,487.44,402.63
2016,12,6,11,15,795.0,87.0,5.95,12.0,478.5,487.92,399.65
2016,12,6,11,30,883.0,72.0,5.9,12.0,515.0,480.04,388.71
2016,12,6,11,45,884.5,72.5,5.85,12.0,518.5,444.48,354.95
2016,12,6,12,0,886.0,73.0,5.8,12.0,522.0,406.59,318.64
2016,12,6,12,15,884.5,72.5,5.7,12.0,518.5,364.59,278.34
2016,12,6,12,30,883.0,72.0,5.6,12.0,515.0,320.87,236.2
2016,12,6,12,45,727.5,106.0,5.6,12.0,465.5,261.34,186.91
2016,12,6,13,0,572.0,140.0,5.6,12.0,416.0,216.11,152.26
2016,12,6,13,15,567.0,135.5,5.6,12.0,400.5,177.87,119.9
2016,12,6,13,30,562.0,131.0,5.6,12.0,385.0,139.57,91.99
2016,12,6,13,45,531.0,129.0,5.7,12.0,358.0,102.17,73.89
2016,12,6,14,0,500.0,127.0,5.8,12.0,331.0,89.16,74.31
2016,12,6,14,15,570.5,103.0,5.85,12.0,319.0,75.69,62.41
2016,12,6,14,30,641.0,79.0,5.9,12.0,307.0,59.47,47.96
2016,12,6,14,45,605.0,77.0,5.95,12.0,274.5,58.57,47.2
2016,12,6,15,0,569.0,75.0,6.0,12.0,242.0,57.81,46.51
2016,12,6,15,15,596.5,63.0,5.95,12.0,215.0,49.59,39.04
2016,12,6,15,30,624.0,51.0,5.9,12.0,188.0,41.04,31.2
2016,12,6,15,45,551.0,45.5,5.9,12.0,147.0,36.92,27.22
2016,12,6,16,0,478.0,40.0,5.9,12.0,106.0,32.87,23.13
2016,12,6,16,15,356.5,30.5,5.85,11.5,69.5,25.22,15.12
2016,12,6,16,30,235.0,21.0,5.8,11.0,33.0,17.54,0.0
2016,12,6,16,45,117.5,10.5,5.8,11.0,16.5,8.96,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,2.6,9.0,4.5,3.84,0.0
2016,12,7,7,30,0.0,9.0,2.6,9.0,9.0,7.4,0.0
2016,12,7,7,45,0.0,19.5,2.65,9.5,19.5,16.08,6.76
2016,12,7,8,0,0.0,30.0,2.7,10.0,30.0,24.79,15.24
2016,12,7,8,15,0.0,42.0,2.75,10.0,42.0,35.43,24.78
2016,12,7,8,30,0.0,54.0,2.8,10.0,54.0,46.48,34.62
2016,12,7,8,45,0.0,65.5,2.85,10.0,65.5,56.79,43.73
2016,12,7,9,0,0.0,77.0,2.9,10.0,77.0,66.98,52.64
2016,12,7,9,15,0.0,87.5,3.05,10.0,87.5,76.05,60.48
2016,12,7,9,30,0.0,98.0,3.2,10.0,98.0,85.06,68.19
2016,12,7,9,45,108.0,133.5,3.4,10.5,177.5,209.24,175.76
2016,12,7,10,0,216.0,169.0,3.6,11.0,257.0,310.3,260.19
2016,12,7,10,15,336.0,161.0,3.55,11.0,307.0,376.18,314.28
2016,12,7,10,30,456.0,153.0,3.5,11.0,357.0,436.4,362.18
2016,12,7,10,45,234.0,163.5,3.5,11.0,269.0,295.49,244.71
2016,12,7,11,0,12.0,174.0,3.5,11.0,181.0,155.04,126.24
2016,12,7,11,15,41.5,194.5,3.6,11.0,216.0,191.84,157.13
2016,12,7,11,30,71.0,215.0,3.7,11.0,251.0,219.06,179.22
2016,12,7,11,45,118.0,221.0,3.8,11.0,280.5,242.37,197.49
2016,12,7,12,0,165.0,227.0,3.9,11.0,310.0,255.26,206.49
2016,12,7,12,15,210.5,221.0,4.15,11.0,326.5,253.46,202.88
2016,12,7,12,30,256.0,215.0,4.4,11.0,343.0,248.85,196.29
2016,12,7,12,45,245.0,211.5,4.7,11.0,332.0,225.45,175.73
2016,12,7,13,0,234.0,208.0,5.0,11.0,321.0,203.66,156.96
2016,12,7,13,15,172.0,202.0,5.15,11.0,283.5,174.09,134.86
2016,12,7,13,30,110.0,196.0,5.3,11.0,246.0,150.68,118.9
2016,12,7,13,45,55.5,168.0,5.5,11.0,193.5,125.34,101.02
2016,12,7,14,0,1.0,140.0,5.7,11.0,141.0,108.96,92.23
2016,12,7,14,15,0.5,114.5,5.85,11.0,115.0,90.89,76.25
2016,12,7,14,30,0.0,89.0,6.0,11.0,89.0,72.17,59.57
2016,12,7,14,45,0.0,79.5,6.2,11.0,79.5,64.72,52.92
2016,12,7,15,0,0.0,70.0,6.4,11.0,70.0,57.21,46.15
2016,12,7,15,15,0.0,59.5,6.5,11.0,59.5,48.88,38.56
2016,12,7,15,30,0.0,49.0,6.6,11.0,49.0,40.49,30.83
2016,12,7,15,45,0.0,38.0,6.75,11.0,38.0,31.41,22.43
2016,12,7,16,0,0.0,27.0,6.9,11.0,27.0,22.28,13.93
2016,12,7,16,15,0.0,17.5,7.0,11.0,17.5,14.42,6.25
2016,12,7,16,30,0.0,8.0,7.1,11.0,8.0,6.57,0.0
2016,12,7,16,45,0.0,4.0,7.2,11.0,4.0,3.41,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,7.65,15.0,2.0,1.71,0.0
2016,12,8,7,30,0.0,4.0,7.6,15.0,4.0,3.28,0.0
2016,12,8,7,45,0.0,9.5,7.55,15.0,9.5,7.8,0.14
2016,12,8,8,0,0.0,15.0,7.5,15.0,15.0,12.33,4.52
2016,12,8,8,15,0.0,21.5,7.4,15.0,21.5,17.7,9.26
2016,12,8,8,30,0.0,28.0,7.3,15.0,28.0,23.08,13.99
2016,12,8,8,45,0.0,34.5,7.2,15.0,34.5,28.47,18.69
2016,12,8,9,0,0.0,41.0,7.1,15.0,41.0,33.87,23.36
2016,12,8,9,15,0.0,47.0,6.9,15.0,47.0,38.86,27.64
2016,12,8,9,30,0.0,53.0,6.7,15.0,53.0,43.85,31.89
2016,12,8,9,45,11.0,103.0,6.5,15.0,107.5,95.8,76.22
2016,12,8,10,0,22.0,153.0,6.3,15.0,162.0,150.34,122.11
2016,12,8,10,15,11.0,113.5,6.1,15.0,118.0,103.4,82.28
2016,12,8,10,30,0.0,74.0,5.9,15.0,74.0,61.39,46.55
2016,12,8,10,45,0.0,98.5,5.75,15.0,98.5,82.39,64.23
2016,12,8,11,0,0.0,123.0,5.6,15.0,123.0,103.48,81.85
2016,12,8,11,15,0.0,85.5,5.35,15.0,85.5,71.03,54.52
2016,12,8,11,30,0.0,48.0,5.1,15.0,48.0,39.74,28.09
2016,12,8,11,45,0.0,48.5,4.95,15.0,48.5,40.16,28.44
2016,12,8,12,0,0.0,49.0,4.8,15.0,49.0,40.58,28.79
2016,12,8,12,15,2.5,109.5,4.65,15.0,111.0,91.5,71.61
2016,12,8,12,30,5.0,170.0,4.5,15.0,173.0,139.91,111.83
2016,12,8,12,45,2.5,134.0,4.35,15.5,135.5,110.11,86.93
2016,12,8,13,0,0.0,98.0,4.2,16.0,98.0,80.89,62.57
2016,12,8,13,15,16.5,138.0,4.05,15.5,145.5,113.34,89.17
2016,12,8,13,30,33.0,178.0,3.9,15.0,193.0,136.33,108.01
2016,12,8,13,45,35.5,170.0,3.8,15.0,185.5,125.94,100.15
2016,12,8,14,0,38.0,162.0,3.7,15.0,178.0,118.49,99.04
2016,12,8,14,15,96.5,154.5,3.55,15.0,190.0,110.14,91.88
2016,12,8,14,30,155.0,147.0,3.4,15.0,202.0,105.63,88.04
2016,12,8,14,45,146.5,132.5,3.3,15.0,180.5,96.17,79.8
2016,12,8,15,0,138.0,118.0,3.2,15.0,159.0,86.47,71.26
2016,12,8,15,15,126.5,101.5,3.05,15.0,134.5,75.3,61.3
2016,12,8,15,30,115.0,85.0,2.9,15.0,110.0,63.86,50.96
2016,12,8,15,45,96.5,68.0,2.8,15.0,86.0,51.8,39.93
2016,12,8,16,0,78.0,51.0,2.7,15.0,62.0,39.47,28.54
2016,12,8,16,15,39.0,35.0,2.55,15.0,40.5,27.48,16.75
2016,12,8,16,30,0.0,19.0,2.4,15.0,19.0,15.47,0.0
2016,12,8,16,45,0.0,9.5,2.3,15.0,9.5,8.11,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
