Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.5,2.6,14.0,3.5,2.99,0.0
2016,12,9,7,30,0.0,7.0,2.6,14.0,7.0,5.75,0.0
2016,12,9,7,45,0.0,16.5,2.65,14.5,16.5,13.6,4.33
2016,12,9,8,0,0.0,26.0,2.7,15.0,26.0,21.46,12.05
2016,12,9,8,15,0.0,37.0,2.75,15.0,37.0,30.59,20.12
2016,12,9,8,30,0.0,48.0,2.8,15.0,48.0,40.18,28.52
2016,12,9,8,45,0.0,59.0,2.85,15.0,59.0,50.12,37.16
2016,12,9,9,0,0.0,70.0,2.9,15.0,70.0,59.94,45.61
2016,12,9,9,15,0.0,80.0,2.85,15.0,80.0,68.65,53.03
2016,12,9,9,30,0.0,90.0,2.8,15.0,90.0,77.31,60.33
2016,12,9,9,45,0.0,93.5,2.75,15.5,93.5,79.68,62.13
2016,12,9,10,0,0.0,97.0,2.7,16.0,97.0,82.22,64.05
2016,12,9,10,15,1.5,125.0,2.55,16.0,126.0,108.43,85.88
2016,12,9,10,30,3.0,153.0,2.4,16.0,155.0,134.32,107.19
2016,12,9,10,45,1.5,154.0,2.3,16.0,155.0,132.92,105.81
2016,12,9,11,0,0.0,155.0,2.2,16.0,155.0,131.81,104.76
2016,12,9,11,15,8.0,169.5,2.15,16.0,174.0,147.44,117.54
2016,12,9,11,30,16.0,184.0,2.1,16.0,193.0,162.1,129.35
2016,12,9,11,45,142.5,199.5,2.05,16.0,271.5,234.49,186.75
2016,12,9,12,0,269.0,215.0,2.0,16.0,350.0,288.76,226.8
2016,12,9,12,15,158.5,211.0,2.0,16.0,290.5,228.73,179.28
2016,12,9,12,30,48.0,207.0,2.0,16.0,231.0,180.96,143.03
2016,12,9,12,45,49.0,203.0,2.05,16.0,227.0,172.61,136.07
2016,12,9,13,0,50.0,199.0,2.1,16.0,223.0,164.08,128.92
2016,12,9,13,15,49.5,191.5,2.1,16.0,214.5,152.78,119.75
2016,12,9,13,30,49.0,184.0,2.1,16.0,206.0,141.52,110.99
2016,12,9,13,45,59.0,177.0,2.1,16.0,202.0,130.88,103.27
2016,12,9,14,0,69.0,170.0,2.1,16.0,198.0,123.36,102.73
2016,12,9,14,15,100.0,158.5,2.1,16.0,196.0,112.43,93.41
2016,12,9,14,30,131.0,147.0,2.1,16.0,194.0,105.37,87.39
2016,12,9,14,45,126.5,132.0,2.1,16.0,173.0,95.68,79.01
2016,12,9,15,0,122.0,117.0,2.1,16.0,152.0,85.74,70.3
2016,12,9,15,15,112.5,100.5,2.1,15.5,129.5,74.6,60.54
2016,12,9,15,30,103.0,84.0,2.1,15.0,107.0,63.17,50.35
2016,12,9,15,45,88.0,67.0,2.15,15.0,83.5,51.12,39.35
2016,12,9,16,0,73.0,50.0,2.2,15.0,60.0,38.8,27.97
2016,12,9,16,15,36.5,34.0,2.2,15.0,39.0,26.81,16.22
2016,12,9,16,30,0.0,18.0,2.2,15.0,18.0,14.75,0.0
2016,12,9,16,45,0.0,9.0,2.25,15.0,9.0,7.68,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.5,5.3,15.0,4.5,3.84,0.0
2016,12,10,7,30,0.0,9.0,5.5,15.0,9.0,7.68,0.0
2016,12,10,7,45,0.0,21.5,5.75,15.0,21.5,17.76,7.09
2016,12,10,8,0,0.0,34.0,6.0,15.0,34.0,29.76,18.8
2016,12,10,8,15,0.0,49.0,6.1,15.0,49.0,44.63,31.84
2016,12,10,8,30,0.0,64.0,6.2,15.0,64.0,58.83,44.26
2016,12,10,8,45,0.0,78.5,6.3,15.0,78.5,72.02,55.72
2016,12,10,9,0,0.0,93.0,6.4,15.0,93.0,84.97,66.85
2016,12,10,9,15,0.0,106.5,6.25,15.0,107.0,96.62,76.75
2016,12,10,9,30,0.0,120.0,6.1,15.0,121.0,108.14,86.44
2016,12,10,9,45,0.0,103.5,6.0,15.0,104.0,89.36,70.48
2016,12,10,10,0,0.0,87.0,5.9,15.0,87.0,73.06,56.6
2016,12,10,10,15,0.0,105.5,5.85,15.0,105.5,89.47,70.38
2016,12,10,10,30,0.0,124.0,5.8,15.0,124.0,105.7,83.92
2016,12,10,10,45,0.0,105.5,5.75,15.0,105.5,88.56,69.41
2016,12,10,11,0,0.0,87.0,5.7,15.0,87.0,72.34,55.7
2016,12,10,11,15,0.0,66.0,5.5,15.0,66.0,54.73,40.79
2016,12,10,11,30,0.0,45.0,5.3,15.0,45.0,37.24,25.99
2016,12,10,11,45,0.0,45.0,5.15,15.0,45.0,37.25,25.99
2016,12,10,12,0,0.0,45.0,5.0,15.0,45.0,37.25,25.98
2016,12,10,12,15,0.0,53.0,4.75,15.0,53.0,43.9,31.62
2016,12,10,12,30,0.0,61.0,4.5,15.0,61.0,50.56,37.26
2016,12,10,12,45,0.0,54.5,4.25,15.0,54.5,45.14,32.7
2016,12,10,13,0,0.0,48.0,4.0,15.0,48.0,39.73,28.15
2016,12,10,13,15,0.0,60.5,3.75,15.0,60.5,50.13,36.99
2016,12,10,13,30,0.0,73.0,3.5,15.0,73.0,60.56,45.86
2016,12,10,13,45,0.0,48.5,3.25,15.0,48.5,40.13,28.59
2016,12,10,14,0,0.0,24.0,3.0,15.0,24.0,19.8,12.04
2016,12,10,14,15,0.0,37.0,2.9,15.0,37.0,30.56,21.68
2016,12,10,14,30,0.0,50.0,2.8,15.0,50.0,41.36,31.33
2016,12,10,14,45,0.0,44.5,2.75,15.0,44.5,36.78,27.27
2016,12,10,15,0,0.0,39.0,2.7,15.0,39.0,32.21,23.19
2016,12,10,15,15,0.0,33.0,2.85,15.0,33.0,27.23,18.7
2016,12,10,15,30,0.0,27.0,3.0,15.0,27.0,22.25,14.17
2016,12,10,15,45,0.0,21.0,3.15,15.0,21.0,17.29,9.62
2016,12,10,16,0,0.0,15.0,3.3,15.0,15.0,12.33,5.06
2016,12,10,16,15,0.0,9.5,3.45,15.0,9.5,7.8,0.72
2016,12,10,16,30,0.0,4.0,3.6,15.0,4.0,3.28,0.0
2016,12,10,16,45,0.0,2.0,3.75,15.0,2.0,1.71,0.0
2016,12,10,17,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,3.65,11.0,8.0,6.83,0.0
2016,12,11,7,30,0.0,16.0,3.6,11.0,16.0,13.66,0.0
2016,12,11,7,45,82.5,30.0,3.6,11.0,40.5,115.13,77.65
2016,12,11,8,0,165.0,44.0,3.6,11.0,65.0,185.46,150.61
2016,12,11,8,15,189.5,60.5,3.65,11.0,93.0,220.49,183.83
2016,12,11,8,30,214.0,77.0,3.7,11.0,121.0,254.28,214.37
2016,12,11,8,45,231.5,91.5,3.8,11.5,148.0,279.21,236.09
2016,12,11,9,0,249.0,106.0,3.9,12.0,175.0,302.99,256.02
2016,12,11,9,15,260.5,119.0,3.75,12.0,200.5,319.44,269.49
2016,12,11,9,30,272.0,132.0,3.6,12.0,226.0,334.5,281.36
2016,12,11,9,45,136.0,130.5,3.5,12.0,177.5,224.28,187.41
2016,12,11,10,0,0.0,129.0,3.4,12.0,129.0,112.93,91.02
2016,12,11,10,15,64.0,160.5,3.4,12.0,189.0,189.82,156.8
2016,12,11,10,30,128.0,192.0,3.4,12.0,249.0,264.64,218.87
2016,12,11,10,45,282.0,180.5,3.4,12.5,312.0,339.62,279.97
2016,12,11,11,0,436.0,169.0,3.4,13.0,375.0,405.03,330.82
2016,12,11,11,15,308.5,194.0,3.35,13.0,342.0,337.61,274.45
2016,12,11,11,30,181.0,219.0,3.3,13.0,309.0,279.36,226.31
2016,12,11,11,45,250.0,212.5,3.25,13.0,337.5,296.06,238.19
2016,12,11,12,0,319.0,206.0,3.2,13.0,366.0,300.65,239.07
2016,12,11,12,15,357.0,197.0,3.2,13.0,375.0,286.73,224.71
2016,12,11,12,30,395.0,188.0,3.2,13.0,384.0,269.14,206.78
2016,12,11,12,45,215.0,190.0,3.2,13.0,296.5,203.53,157.13
2016,12,11,13,0,35.0,192.0,3.2,13.0,209.0,156.56,125.02
2016,12,11,13,15,46.5,189.5,3.3,13.0,211.0,151.24,120.23
2016,12,11,13,30,58.0,187.0,3.4,13.0,213.0,144.38,114.49
2016,12,11,13,45,48.0,174.0,3.55,13.0,195.0,128.97,103.16
2016,12,11,14,0,38.0,161.0,3.7,13.0,177.0,117.86,99.26
2016,12,11,14,15,30.5,147.5,3.65,13.0,160.0,108.91,91.52
2016,12,11,14,30,23.0,134.0,3.6,13.0,143.0,103.29,86.67
2016,12,11,14,45,19.0,121.0,3.6,13.0,127.5,93.6,78.16
2016,12,11,15,0,15.0,108.0,3.6,13.0,112.0,83.79,69.45
2016,12,11,15,15,9.5,93.0,3.5,12.5,95.5,72.54,59.46
2016,12,11,15,30,4.0,78.0,3.4,12.0,79.0,61.16,49.18
2016,12,11,15,45,2.0,61.0,3.3,12.0,61.5,48.34,37.38
2016,12,11,16,0,0.0,44.0,3.2,12.0,44.0,35.35,25.34
2016,12,11,16,15,0.0,29.0,3.1,12.0,29.0,23.64,13.91
2016,12,11,16,30,0.0,14.0,3.0,12.0,14.0,11.54,0.0
2016,12,11,16,45,0.0,7.0,2.9,12.0,7.0,5.97,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,3.55,11.0,9.0,7.68,0.0
2016,12,12,7,30,0.0,18.0,3.5,11.0,18.0,15.36,0.0
2016,12,12,7,45,132.0,28.5,3.45,11.0,45.0,158.56,106.11
2016,12,12,8,0,264.0,39.0,3.4,11.0,72.0,257.68,209.98
2016,12,12,8,15,302.0,52.5,3.3,11.0,103.5,298.24,249.07
2016,12,12,8,30,340.0,66.0,3.2,11.0,135.0,337.98,284.86
2016,12,12,8,45,364.5,77.5,3.15,11.5,166.0,364.67,307.86
2016,12,12,9,0,389.0,89.0,3.1,12.0,197.0,389.76,328.42
2016,12,12,9,15,403.0,100.5,2.95,12.0,225.5,405.9,341.17
2016,12,12,9,30,417.0,112.0,2.8,12.0,254.0,419.94,351.63
2016,12,12,9,45,334.0,136.5,2.7,12.5,257.0,370.53,308.94
2016,12,12,10,0,251.0,161.0,2.6,13.0,260.0,335.67,278.01
2016,12,12,10,15,262.5,171.0,2.5,13.0,280.5,342.96,283.04
2016,12,12,10,30,274.0,181.0,2.4,13.0,301.0,348.55,286.35
2016,12,12,10,45,311.0,183.5,2.3,13.0,325.5,358.9,293.52
2016,12,12,11,0,348.0,186.0,2.2,13.0,350.0,366.28,297.87
2016,12,12,11,15,350.0,190.5,2.2,13.0,359.0,355.0,287.14
2016,12,12,11,30,352.0,195.0,2.2,13.0,368.0,342.41,275.26
2016,12,12,11,45,311.0,204.0,2.25,13.5,358.0,314.46,250.88
2016,12,12,12,0,270.0,213.0,2.3,14.0,348.0,288.4,228.33
2016,12,12,12,15,301.5,206.5,2.4,14.0,356.5,276.28,216.2
2016,12,12,12,30,333.0,200.0,2.5,14.0,365.0,261.06,200.96
2016,12,12,12,45,310.0,199.5,2.6,14.0,350.0,233.88,177.61
2016,12,12,13,0,287.0,199.0,2.7,14.0,335.0,208.24,156.15
2016,12,12,13,15,297.0,189.5,2.8,14.0,326.0,182.84,134.53
2016,12,12,13,30,307.0,180.0,2.9,14.0,317.0,156.36,114.19
2016,12,12,13,45,265.0,174.5,3.0,14.0,288.5,129.31,98.95
2016,12,12,14,0,223.0,169.0,3.1,14.0,260.0,116.37,97.53
2016,12,12,14,15,198.5,157.5,3.1,14.0,233.5,112.95,94.69
2016,12,12,14,30,174.0,146.0,3.1,14.0,207.0,105.23,88.02
2016,12,12,14,45,167.0,131.0,3.15,14.0,185.0,95.49,79.51
2016,12,12,15,0,160.0,116.0,3.2,14.0,163.0,85.48,70.67
2016,12,12,15,15,148.0,100.0,3.15,13.5,138.5,74.58,61.03
2016,12,12,15,30,136.0,84.0,3.1,13.0,114.0,63.41,50.98
2016,12,12,15,45,117.5,67.0,3.1,13.0,89.0,51.32,39.85
2016,12,12,16,0,99.0,50.0,3.1,13.0,64.0,38.94,28.36
2016,12,12,16,15,52.0,35.0,3.05,13.0,42.0,27.57,17.11
2016,12,12,16,30,5.0,20.0,3.0,13.0,20.0,16.25,0.0
2016,12,12,16,45,2.5,10.0,3.0,13.0,10.0,8.54,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.55,13.0,4.5,3.84,0.0
2016,12,13,7,30,0.0,9.0,1.6,13.0,9.0,7.68,0.0
2016,12,13,7,45,0.0,24.5,1.65,13.5,24.5,23.02,9.79
2016,12,13,8,0,0.0,40.0,1.7,14.0,40.0,39.72,26.92
2016,12,13,8,15,10.0,56.5,1.75,14.0,58.5,62.67,47.3
2016,12,13,8,30,20.0,73.0,1.8,14.0,77.0,93.67,74.26
2016,12,13,8,45,27.0,89.0,1.85,14.0,96.0,113.51,91.57
2016,12,13,9,0,34.0,105.0,1.9,14.0,115.0,132.84,108.18
2016,12,13,9,15,39.0,119.5,1.85,14.0,132.0,148.37,121.28
2016,12,13,9,30,44.0,134.0,1.8,14.0,149.0,163.51,133.82
2016,12,13,9,45,115.5,150.0,1.75,14.0,194.5,234.16,193.17
2016,12,13,10,0,187.0,166.0,1.7,14.0,240.0,289.75,238.57
2016,12,13,10,15,198.5,176.5,1.65,14.0,259.5,299.27,245.24
2016,12,13,10,30,210.0,187.0,1.6,14.0,279.0,307.43,250.85
2016,12,13,10,45,180.0,197.5,1.55,14.5,279.0,291.05,235.94
2016,12,13,11,0,150.0,208.0,1.5,15.0,279.0,275.42,221.93
2016,12,13,11,15,75.0,178.0,1.5,15.0,213.5,193.83,155.55
2016,12,13,11,30,0.0,148.0,1.5,15.0,148.0,124.06,98.38
2016,12,13,11,45,0.0,153.0,1.5,15.0,153.0,127.54,101.37
2016,12,13,12,0,0.0,158.0,1.5,15.0,158.0,130.89,104.1
2016,12,13,12,15,1.0,161.0,1.45,15.0,161.5,132.8,105.63
2016,12,13,12,30,2.0,164.0,1.4,15.0,165.0,134.46,106.97
2016,12,13,12,45,35.5,184.0,1.4,15.0,201.0,155.84,123.32
2016,12,13,13,0,69.0,204.0,1.4,15.0,237.0,171.68,134.65
2016,12,13,13,15,42.5,185.0,1.4,15.0,205.5,147.93,116.33
2016,12,13,13,30,16.0,166.0,1.4,15.0,174.0,131.19,104.01
2016,12,13,13,45,8.0,122.0,1.4,15.0,126.0,97.78,76.92
2016,12,13,14,0,0.0,78.0,1.4,15.0,78.0,64.57,51.74
2016,12,13,14,15,0.0,60.5,1.45,15.0,60.5,50.11,39.06
2016,12,13,14,30,0.0,43.0,1.5,15.0,43.0,35.53,26.16
2016,12,13,14,45,0.0,38.5,1.55,15.0,38.5,31.79,22.85
2016,12,13,15,0,0.0,34.0,1.6,15.0,34.0,28.06,19.51
2016,12,13,15,15,0.0,28.5,1.6,14.5,28.5,23.49,15.43
2016,12,13,15,30,0.0,23.0,1.6,14.0,23.0,18.94,11.31
2016,12,13,15,45,0.0,18.0,1.65,14.0,18.0,14.81,7.5
2016,12,13,16,0,0.0,13.0,1.7,14.0,13.0,10.68,3.68
2016,12,13,16,15,0.0,8.5,1.8,14.0,8.5,6.98,0.11
2016,12,13,16,30,0.0,4.0,1.9,14.0,4.0,3.28,0.0
2016,12,13,16,45,0.0,2.0,2.0,14.0,2.0,1.71,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,5.35,14.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,5.4,14.0,6.0,5.12,0.0
2016,12,14,7,45,0.0,16.0,5.5,14.0,16.0,13.19,2.87
2016,12,14,8,0,0.0,26.0,5.6,14.0,26.0,21.47,11.9
2016,12,14,8,15,0.0,38.0,5.6,14.0,38.0,31.79,21.09
2016,12,14,8,30,0.0,50.0,5.6,14.0,50.0,42.94,30.89
2016,12,14,8,45,0.0,62.5,5.7,14.5,62.5,54.39,40.81
2016,12,14,9,0,0.0,75.0,5.8,15.0,75.0,65.66,50.44
2016,12,14,9,15,0.0,86.5,5.8,15.0,86.5,75.72,59.04
2016,12,14,9,30,0.0,98.0,5.8,15.0,98.0,85.7,67.48
2016,12,14,9,45,0.0,107.0,5.85,15.0,107.0,93.09,73.66
2016,12,14,10,0,0.0,116.0,5.9,15.0,116.0,100.48,79.79
2016,12,14,10,15,0.0,108.5,5.85,15.0,108.5,92.37,72.85
2016,12,14,10,30,0.0,101.0,5.8,15.0,101.0,85.0,66.53
2016,12,14,10,45,0.0,113.0,5.75,15.0,113.0,95.27,75.1
2016,12,14,11,0,0.0,125.0,5.7,15.0,125.0,105.38,83.49
2016,12,14,11,15,55.5,171.0,5.7,15.0,198.5,177.92,144.02
2016,12,14,11,30,111.0,217.0,5.7,15.0,272.0,240.2,194.62
2016,12,14,11,45,106.0,219.0,5.75,15.0,271.5,231.99,187.12
2016,12,14,12,0,101.0,221.0,5.8,15.0,271.0,223.87,179.81
2016,12,14,12,15,161.0,218.5,5.75,15.0,298.0,236.68,188.27
2016,12,14,12,30,221.0,216.0,5.7,15.0,325.0,240.12,188.13
2016,12,14,12,45,219.0,211.5,5.7,15.0,317.5,221.06,171.05
2016,12,14,13,0,217.0,207.0,5.7,15.0,310.0,201.85,154.21
2016,12,14,13,15,118.0,188.0,5.6,15.0,244.0,159.05,122.87
2016,12,14,13,30,19.0,169.0,5.5,15.0,178.0,133.58,106.37
2016,12,14,13,45,9.5,150.5,5.45,15.0,155.0,117.62,93.74
2016,12,14,14,0,0.0,132.0,5.4,15.0,132.0,103.52,86.06
2016,12,14,14,15,48.5,139.5,5.3,15.0,156.5,104.37,86.93
2016,12,14,14,30,97.0,147.0,5.2,15.0,181.0,105.02,87.6
2016,12,14,14,45,92.5,132.5,5.1,15.0,162.5,95.67,79.43
2016,12,14,15,0,88.0,118.0,5.0,15.0,144.0,86.07,70.96
2016,12,14,15,15,79.0,101.5,5.1,15.0,122.5,75.0,61.06
2016,12,14,15,30,70.0,85.0,5.2,15.0,101.0,63.64,50.79
2016,12,14,15,45,59.0,68.0,5.35,15.0,79.5,52.55,40.61
2016,12,14,16,0,48.0,51.0,5.5,15.0,58.0,39.43,28.54
2016,12,14,16,15,24.0,34.5,5.65,14.5,38.0,27.55,17.05
2016,12,14,16,30,0.0,18.0,5.8,14.0,18.0,14.81,0.0
2016,12,14,16,45,0.0,9.0,5.95,14.0,9.0,7.68,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,7.5,15.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,7.5,15.0,4.0,3.41,0.0
2016,12,15,7,45,0.0,11.5,7.5,15.0,11.5,9.46,0.21
2016,12,15,8,0,0.0,19.0,7.5,15.0,19.0,15.65,7.06
2016,12,15,8,15,0.0,28.5,7.55,15.0,28.5,23.52,14.04
2016,12,15,8,30,0.0,38.0,7.6,15.0,38.0,31.4,20.97
2016,12,15,8,45,0.0,47.5,7.7,15.0,47.5,39.3,27.87
2016,12,15,9,0,0.0,57.0,7.8,15.0,57.0,47.28,34.78
2016,12,15,9,15,0.0,65.5,7.85,15.0,65.5,54.74,41.19
2016,12,15,9,30,0.0,74.0,7.9,15.0,74.0,62.16,47.5
2016,12,15,9,45,0.0,63.0,8.0,15.0,63.0,52.19,38.97
2016,12,15,10,0,0.0,52.0,8.1,15.0,52.0,43.03,31.11
2016,12,15,10,15,0.0,51.0,8.05,15.0,51.0,42.2,30.36
2016,12,15,10,30,0.0,50.0,8.0,15.0,50.0,41.38,29.62
2016,12,15,10,45,0.0,62.0,8.0,15.0,62.0,51.38,38.06
2016,12,15,11,0,0.0,74.0,8.0,15.0,74.0,61.4,46.49
2016,12,15,11,15,0.0,71.5,8.2,15.0,71.5,59.31,44.69
2016,12,15,11,30,0.0,69.0,8.4,15.0,69.0,57.23,42.9
2016,12,15,11,45,0.0,69.5,8.6,15.5,69.5,57.65,43.14
2016,12,15,12,0,0.0,70.0,8.8,16.0,70.0,58.07,43.4
2016,12,15,12,15,0.0,87.0,9.0,16.0,87.0,72.25,55.33
2016,12,15,12,30,0.0,104.0,9.2,16.0,104.0,86.04,66.9
2016,12,15,12,45,0.0,100.0,9.4,16.0,100.0,82.65,64.09
2016,12,15,13,0,0.0,96.0,9.6,16.0,96.0,79.3,61.33
2016,12,15,13,15,0.0,80.0,9.6,15.5,80.0,66.41,50.64
2016,12,15,13,30,0.0,64.0,9.6,15.0,64.0,53.04,39.48
2016,12,15,13,45,0.0,63.0,9.65,15.0,63.0,52.2,38.82
2016,12,15,14,0,0.0,62.0,9.7,15.0,62.0,51.36,40.07
2016,12,15,14,15,0.0,68.0,9.6,15.0,68.0,56.37,44.58
2016,12,15,14,30,0.0,74.0,9.5,15.0,74.0,61.03,48.77
2016,12,15,14,45,0.0,66.0,9.4,15.0,66.0,54.63,43.13
2016,12,15,15,0,0.0,58.0,9.3,15.0,58.0,48.03,37.25
2016,12,15,15,15,0.0,49.5,9.1,15.0,49.5,40.95,30.88
2016,12,15,15,30,0.0,41.0,8.9,15.0,41.0,33.89,24.47
2016,12,15,15,45,0.0,32.0,8.7,15.0,32.0,26.41,17.64
2016,12,15,16,0,0.0,23.0,8.5,15.0,23.0,18.96,10.8
2016,12,15,16,15,0.0,15.0,8.3,15.0,15.0,12.34,4.52
2016,12,15,16,30,0.0,7.0,8.1,15.0,7.0,5.75,0.0
2016,12,15,16,45,0.0,3.5,7.95,15.0,3.5,2.99,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,7,15,20.5,7.5,8.45,11.0,8.0,0.0,0.0
2016,12,16,7,30,41.0,15.0,8.4,11.0,16.0,38.53,0.0
2016,12,16,7,45,170.5,29.5,8.35,11.5,47.0,182.19,106.41
2016,12,16,8,0,300.0,44.0,8.3,12.0,78.0,290.03,235.08
2016,12,16,8,15,387.0,53.5,8.25,12.0,117.0,355.43,298.26
2016,12,16,8,30,474.0,63.0,8.2,12.0,156.0,425.11,360.97
2016,12,16,8,45,534.0,69.0,8.2,12.0,195.5,471.42,402.33
2016,12,16,9,0,594.0,75.0,8.2,12.0,235.0,514.86,439.87
2016,12,16,9,15,507.0,92.0,8.2,12.0,242.5,464.6,397.1
2016,12,16,9,30,420.0,109.0,8.2,12.0,250.0,418.68,357.14
2016,12,16,9,45,429.5,122.5,8.2,12.0,278.5,430.0,365.69
2016,12,16,10,0,439.0,136.0,8.2,12.0,307.0,438.84,371.76
2016,12,16,10,15,561.0,119.0,8.25,12.0,352.5,486.95,411.39
2016,12,16,10,30,683.0,102.0,8.3,12.0,398.0,523.73,440.63
2016,12,16,10,45,710.0,96.0,8.35,12.0,416.0,510.32,427.45
2016,12,16,11,0,737.0,90.0,8.4,12.0,434.0,492.75,410.5
2016,12,16,11,15,665.0,113.0,8.4,12.0,430.0,452.67,374.32
2016,12,16,11,30,593.0,136.0,8.4,12.0,426.0,412.87,338.57
2016,12,16,11,45,576.0,146.0,8.45,12.0,429.5,382.7,310.55
2016,12,16,12,0,559.0,156.0,8.5,12.0,433.0,356.5,285.54
2016,12,16,12,15,417.5,182.5,8.5,12.0,389.0,301.2,239.02
2016,12,16,12,30,276.0,209.0,8.5,12.0,345.0,253.4,200.41
2016,12,16,12,45,361.5,188.5,8.55,12.0,363.0,240.32,184.51
2016,12,16,13,0,447.0,168.0,8.6,12.0,381.0,219.12,161.15
2016,12,16,13,15,475.0,155.5,8.7,12.0,374.0,185.85,131.01
2016,12,16,13,30,503.0,143.0,8.8,12.0,367.0,149.62,101.74
2016,12,16,13,45,644.5,111.0,9.0,12.0,382.5,102.75,68.47
2016,12,16,14,0,786.0,79.0,9.2,12.0,398.0,65.06,52.83
2016,12,16,14,15,765.5,76.5,9.35,12.0,368.0,63.49,51.51
2016,12,16,14,30,745.0,74.0,9.5,12.0,338.0,61.98,50.21
2016,12,16,14,45,715.0,70.5,9.65,12.0,303.0,54.66,43.67
2016,12,16,15,0,685.0,67.0,9.8,12.0,268.0,52.49,41.72
2016,12,16,15,15,640.0,62.5,9.85,11.5,229.0,49.46,39.0
2016,12,16,15,30,595.0,58.0,9.9,11.0,190.0,46.47,36.21
2016,12,16,15,45,528.5,51.0,10.0,11.0,150.0,41.31,31.27
2016,12,16,16,0,462.0,44.0,10.1,11.0,110.0,36.16,26.17
2016,12,16,16,15,343.5,33.5,10.15,11.0,73.0,27.71,17.57
2016,12,16,16,30,225.0,23.0,10.2,11.0,36.0,19.19,1.23
2016,12,16,16,45,112.5,11.5,10.3,11.0,18.0,9.82,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,3.95,8.0,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,3.8,8.0,14.0,11.95,0.0
2016,12,17,7,45,136.0,26.0,3.7,8.5,41.5,153.12,85.14
2016,12,17,8,0,272.0,38.0,3.6,9.0,69.0,262.14,212.54
2016,12,17,8,15,322.0,50.0,3.55,9.0,102.0,308.02,258.32
2016,12,17,8,30,372.0,62.0,3.5,9.0,135.0,353.83,300.09
2016,12,17,8,45,404.5,72.0,3.45,9.5,167.5,384.2,326.72
2016,12,17,9,0,437.0,82.0,3.4,10.0,200.0,413.06,350.79
2016,12,17,9,15,458.5,90.5,3.35,10.0,229.5,430.78,365.31
2016,12,17,9,30,480.0,99.0,3.3,10.0,259.0,446.36,377.43
2016,12,17,9,45,663.5,83.0,3.3,10.0,327.0,542.67,455.66
2016,12,17,10,0,847.0,67.0,3.3,10.0,395.0,622.24,517.8
2016,12,17,10,15,861.5,68.5,3.35,10.0,422.0,613.16,508.28
2016,12,17,10,30,876.0,70.0,3.4,10.0,449.0,600.51,496.15
2016,12,17,10,45,884.5,71.5,3.5,10.5,469.0,580.91,477.44
2016,12,17,11,0,893.0,73.0,3.6,11.0,489.0,555.48,453.8
2016,12,17,11,15,898.5,73.5,3.65,11.0,501.5,527.5,428.29
2016,12,17,11,30,904.0,74.0,3.7,11.0,514.0,496.59,399.79
2016,12,17,11,45,904.5,75.0,3.8,11.0,519.0,461.2,367.1
2016,12,17,12,0,905.0,76.0,3.9,11.0,524.0,423.44,331.67
2016,12,17,12,15,903.5,75.5,3.95,11.0,521.5,381.42,292.01
2016,12,17,12,30,902.0,75.0,4.0,11.0,519.0,337.57,250.25
2016,12,17,12,45,896.5,75.0,4.05,11.0,508.5,291.5,206.64
2016,12,17,13,0,891.0,75.0,4.1,11.0,498.0,240.56,159.81
2016,12,17,13,15,882.5,74.0,4.1,11.0,480.5,190.47,116.36
2016,12,17,13,30,874.0,73.0,4.1,11.0,463.0,140.06,78.44
2016,12,17,13,45,860.5,71.5,4.15,11.0,438.5,88.96,51.44
2016,12,17,14,0,847.0,70.0,4.2,11.0,414.0,58.79,47.41
2016,12,17,14,15,827.5,68.0,4.2,11.0,383.0,57.45,46.29
2016,12,17,14,30,808.0,66.0,4.2,11.0,352.0,56.14,45.17
2016,12,17,14,45,779.0,63.0,4.2,11.0,316.0,53.98,43.26
2016,12,17,15,0,750.0,60.0,4.2,11.0,280.0,51.84,41.33
2016,12,17,15,15,708.0,55.5,4.15,10.5,239.5,48.35,38.19
2016,12,17,15,30,666.0,51.0,4.1,10.0,199.0,44.87,34.97
2016,12,17,15,45,598.0,45.5,4.05,10.0,157.5,37.07,27.66
2016,12,17,16,0,530.0,40.0,4.0,10.0,116.0,32.95,23.52
2016,12,17,16,15,413.5,31.0,4.0,10.0,77.5,25.67,16.04
2016,12,17,16,30,297.0,22.0,4.0,10.0,39.0,18.37,1.71
2016,12,17,16,45,148.5,11.0,4.05,10.0,19.5,9.39,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,18,7,15,103.0,6.0,5.35,7.0,8.5,0.0,0.0
2016,12,18,7,30,206.0,12.0,5.4,7.0,17.0,139.24,0.0
2016,12,18,7,45,355.0,21.5,5.45,7.5,52.0,279.9,152.59
2016,12,18,8,0,504.0,31.0,5.5,8.0,87.0,397.83,324.97
2016,12,18,8,15,582.5,37.0,5.45,8.0,129.0,460.56,388.99
2016,12,18,8,30,661.0,43.0,5.4,8.0,171.0,521.57,444.84
2016,12,18,8,45,712.0,47.0,5.35,8.5,212.5,559.71,478.38
2016,12,18,9,0,763.0,51.0,5.3,9.0,254.0,594.92,507.58
2016,12,18,9,15,795.0,54.0,5.2,9.0,292.5,613.02,522.17
2016,12,18,9,30,827.0,57.0,5.1,9.0,331.0,627.67,533.03
2016,12,18,9,45,848.5,59.0,5.0,9.5,364.5,630.65,532.81
2016,12,18,10,0,870.0,61.0,4.9,10.0,398.0,625.25,525.59
2016,12,18,10,15,885.5,62.5,4.75,10.0,425.5,617.01,516.4
2016,12,18,10,30,901.0,64.0,4.6,10.0,453.0,605.19,504.02
2016,12,18,10,45,911.0,65.0,4.5,10.5,473.5,586.11,484.78
2016,12,18,11,0,921.0,66.0,4.4,11.0,494.0,563.64,462.54
2016,12,18,11,15,927.0,66.5,4.3,11.0,507.5,535.31,436.08
2016,12,18,11,30,933.0,67.0,4.2,11.0,521.0,503.94,406.61
2016,12,18,11,45,935.5,67.5,4.15,11.0,526.5,468.13,373.07
2016,12,18,12,0,938.0,68.0,4.1,11.0,532.0,429.73,336.67
2016,12,18,12,15,937.0,68.0,4.1,11.0,530.0,387.23,296.34
2016,12,18,12,30,936.0,68.0,4.1,11.0,528.0,342.76,253.78
2016,12,18,12,45,932.5,67.5,4.2,11.5,518.0,295.43,208.47
2016,12,18,13,0,929.0,67.0,4.3,12.0,508.0,246.75,162.95
2016,12,18,13,15,920.5,66.0,4.45,12.0,490.0,195.75,118.71
2016,12,18,13,30,912.0,65.0,4.6,12.0,472.0,144.33,79.99
2016,12,18,13,45,898.5,64.0,4.75,12.0,447.0,92.45,52.62
2016,12,18,14,0,885.0,63.0,4.9,12.0,422.0,60.12,48.41
2016,12,18,14,15,866.5,61.0,4.95,12.0,391.0,58.21,46.78
2016,12,18,14,30,848.0,59.0,5.0,12.0,360.0,51.01,40.38
2016,12,18,14,45,819.0,57.0,5.1,12.0,323.5,49.48,39.04
2016,12,18,15,0,790.0,55.0,5.2,12.0,287.0,48.01,37.71
2016,12,18,15,15,749.5,51.0,5.2,11.5,246.5,44.81,34.84
2016,12,18,15,30,709.0,47.0,5.2,11.0,206.0,41.62,31.9
2016,12,18,15,45,643.0,42.0,5.25,11.0,163.5,37.43,27.86
2016,12,18,16,0,577.0,37.0,5.3,11.0,121.0,33.29,23.72
2016,12,18,16,15,464.0,29.0,5.3,10.5,81.5,26.21,16.5
2016,12,18,16,30,351.0,21.0,5.3,10.0,42.0,19.14,2.76
2016,12,18,16,45,175.5,10.5,5.35,10.0,21.0,8.96,0.0
2016,12,18,17,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,19,7,15,87.5,6.0,4.6,7.5,8.0,0.0,0.0
2016,12,19,7,30,175.0,12.0,4.5,8.0,16.0,119.72,0.0
2016,12,19,7,45,321.0,21.5,4.4,8.5,49.5,265.53,135.06
2016,12,19,8,0,467.0,31.0,4.3,9.0,83.0,373.29,301.94
2016,12,19,8,15,547.0,38.0,4.3,9.0,123.5,437.75,366.7
2016,12,19,8,30,627.0,45.0,4.3,9.0,164.0,500.84,423.56
2016,12,19,8,45,676.5,49.0,4.35,9.5,205.0,538.24,456.3
2016,12,19,9,0,726.0,53.0,4.4,10.0,246.0,572.69,484.88
2016,12,19,9,15,758.0,56.5,4.4,10.0,283.5,591.73,500.35
2016,12,19,9,30,790.0,60.0,4.4,10.0,321.0,607.4,512.27
2016,12,19,9,45,814.0,61.5,4.4,10.5,354.0,611.93,513.72
2016,12,19,10,0,838.0,63.0,4.4,11.0,387.0,612.84,511.87
2016,12,19,10,15,853.0,64.5,4.4,11.0,413.5,604.52,503.25
2016,12,19,10,30,868.0,66.0,4.4,11.0,440.0,588.91,488.65
