Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,45,876.5,67.5,4.45,11.5,460.0,570.43,470.57
2016,12,19,11,0,885.0,69.0,4.5,12.0,480.0,548.72,449.55
2016,12,19,11,15,891.0,70.0,4.5,12.0,493.0,522.06,424.83
2016,12,19,11,30,897.0,71.0,4.5,12.0,506.0,492.43,397.13
2016,12,19,11,45,898.5,71.5,4.5,12.5,511.5,457.51,363.88
2016,12,19,12,0,900.0,72.0,4.5,13.0,517.0,420.18,328.07
2016,12,19,12,15,899.0,72.0,4.5,13.0,515.0,379.24,289.34
2016,12,19,12,30,898.0,72.0,4.5,13.0,513.0,336.41,248.49
2016,12,19,12,45,788.0,90.0,4.55,13.0,471.5,277.21,198.01
2016,12,19,13,0,678.0,108.0,4.6,13.0,430.0,224.07,154.36
2016,12,19,13,15,776.5,88.0,4.6,13.0,444.5,188.91,119.06
2016,12,19,13,30,875.0,68.0,4.6,13.0,459.0,144.5,81.08
2016,12,19,13,45,860.5,67.0,4.6,13.0,434.5,88.55,49.2
2016,12,19,14,0,846.0,66.0,4.6,13.0,410.0,55.71,44.28
2016,12,19,14,15,747.0,72.0,4.55,13.0,359.5,59.66,47.89
2016,12,19,14,30,648.0,78.0,4.5,13.0,309.0,58.74,47.13
2016,12,19,14,45,620.0,75.0,4.45,13.0,277.5,57.09,45.69
2016,12,19,15,0,592.0,72.0,4.4,13.0,246.0,55.51,44.27
2016,12,19,15,15,631.0,60.5,4.3,12.5,222.5,47.73,37.33
2016,12,19,15,30,670.0,49.0,4.2,12.0,199.0,43.09,33.1
2016,12,19,15,45,603.5,43.5,4.15,12.0,158.0,38.54,28.75
2016,12,19,16,0,537.0,38.0,4.1,12.0,117.0,34.02,24.29
2016,12,19,16,15,426.0,29.5,4.1,11.5,79.0,24.34,14.93
2016,12,19,16,30,315.0,21.0,4.1,11.0,41.0,17.44,2.65
2016,12,19,16,45,157.5,10.5,4.1,11.0,20.5,8.96,0.0
2016,12,19,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,15,79.0,5.5,4.95,8.0,7.0,0.0,0.0
2016,12,20,7,30,158.0,11.0,4.9,8.0,14.0,108.16,0.0
2016,12,20,7,45,301.0,21.0,4.85,8.5,46.5,251.34,119.39
2016,12,20,8,0,444.0,31.0,4.8,9.0,79.0,367.67,296.83
2016,12,20,8,15,524.0,37.5,4.7,9.0,119.0,421.93,354.15
2016,12,20,8,30,604.0,44.0,4.6,9.0,159.0,484.42,410.71
2016,12,20,8,45,651.0,48.5,4.5,9.5,198.5,520.66,442.32
2016,12,20,9,0,698.0,53.0,4.4,10.0,238.0,554.15,469.84
2016,12,20,9,15,730.5,56.5,4.25,10.0,274.5,573.77,485.38
2016,12,20,9,30,763.0,60.0,4.1,10.0,311.0,590.11,497.34
2016,12,20,9,45,787.0,61.5,4.0,10.5,343.0,595.08,498.92
2016,12,20,10,0,811.0,63.0,3.9,11.0,375.0,596.52,497.34
2016,12,20,10,15,825.5,64.5,3.8,11.5,401.5,588.52,487.92
2016,12,20,10,30,840.0,66.0,3.7,12.0,428.0,577.09,475.54
2016,12,20,10,45,849.0,67.5,3.65,12.5,447.5,555.94,455.44
2016,12,20,11,0,858.0,69.0,3.6,13.0,467.0,535.39,435.42
2016,12,20,11,15,863.5,69.5,3.55,13.0,479.5,508.92,411.12
2016,12,20,11,30,869.0,70.0,3.5,13.0,492.0,479.62,384.02
2016,12,20,11,45,870.0,70.5,3.5,13.0,497.0,445.65,352.7
2016,12,20,12,0,871.0,71.0,3.5,13.0,502.0,409.36,318.79
2016,12,20,12,15,870.0,71.0,3.55,13.0,500.0,369.76,281.59
2016,12,20,12,30,869.0,71.0,3.6,13.0,498.0,328.32,242.28
2016,12,20,12,45,861.0,71.5,3.7,13.5,488.0,283.86,200.2
2016,12,20,13,0,853.0,72.0,3.8,14.0,478.0,234.77,155.17
2016,12,20,13,15,751.0,89.0,3.85,14.0,437.5,187.26,118.2
2016,12,20,13,30,649.0,106.0,3.9,14.0,397.0,142.76,88.25
2016,12,20,13,45,630.5,105.5,3.95,14.0,376.0,102.79,65.98
2016,12,20,14,0,612.0,105.0,4.0,14.0,355.0,76.4,62.43
2016,12,20,14,15,691.0,84.0,3.9,14.0,346.5,62.78,50.46
2016,12,20,14,30,770.0,63.0,3.8,14.0,338.0,53.32,42.11
2016,12,20,14,45,742.5,60.5,3.7,14.0,303.5,51.54,40.57
2016,12,20,15,0,715.0,58.0,3.6,14.0,269.0,49.81,39.02
2016,12,20,15,15,673.5,54.0,3.5,13.5,230.5,46.74,36.3
2016,12,20,15,30,632.0,50.0,3.4,13.0,192.0,43.7,33.51
2016,12,20,15,45,569.0,44.0,3.3,13.0,152.5,35.61,26.05
2016,12,20,16,0,506.0,38.0,3.2,13.0,113.0,31.07,21.62
2016,12,20,16,15,396.5,29.5,3.2,12.5,76.0,24.22,14.82
2016,12,20,16,30,287.0,21.0,3.2,12.0,39.0,17.36,3.21
2016,12,20,16,45,143.5,10.5,3.25,12.0,19.5,8.96,0.0
2016,12,20,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,21,7,15,59.5,5.0,3.85,11.0,6.5,0.0,0.0
2016,12,21,7,30,119.0,10.0,3.9,11.0,13.0,82.87,0.0
2016,12,21,7,45,256.5,20.5,4.0,11.5,43.5,221.55,95.54
2016,12,21,8,0,394.0,31.0,4.1,12.0,74.0,335.05,266.29
2016,12,21,8,15,475.5,38.5,4.2,12.0,112.5,398.48,329.92
2016,12,21,8,30,557.0,46.0,4.3,12.0,151.0,461.78,386.71
2016,12,21,8,45,605.5,51.0,4.4,12.5,189.5,498.41,418.79
2016,12,21,9,0,654.0,56.0,4.5,13.0,228.0,528.4,444.01
2016,12,21,9,15,577.5,76.5,4.45,13.0,244.5,500.34,420.22
2016,12,21,9,30,501.0,97.0,4.4,13.0,261.0,458.84,385.29
2016,12,21,9,45,518.5,104.5,4.4,13.5,289.5,468.34,391.56
2016,12,21,10,0,536.0,112.0,4.4,14.0,318.0,475.28,395.17
2016,12,21,10,15,548.5,117.5,4.15,14.0,341.0,480.12,396.86
2016,12,21,10,30,561.0,123.0,3.9,14.0,364.0,476.47,391.8
2016,12,21,10,45,552.5,132.0,3.7,14.5,378.5,456.24,372.78
2016,12,21,11,0,544.0,141.0,3.5,15.0,393.0,440.01,356.79
2016,12,21,11,15,694.0,107.0,3.3,15.0,437.5,465.34,374.11
2016,12,21,11,30,844.0,73.0,3.1,15.0,482.0,473.31,376.0
2016,12,21,11,45,847.0,73.5,2.9,15.5,488.0,440.33,344.7
2016,12,21,12,0,850.0,74.0,2.7,16.0,494.0,404.92,311.15
2016,12,21,12,15,850.0,73.5,2.6,16.0,492.5,366.54,275.47
2016,12,21,12,30,850.0,73.0,2.5,16.0,491.0,325.84,237.39
2016,12,21,12,45,847.5,72.0,2.45,16.0,482.0,282.36,197.04
2016,12,21,13,0,845.0,71.0,2.4,16.0,473.0,233.84,153.18
2016,12,21,13,15,837.5,70.0,2.35,16.0,457.0,186.43,112.5
2016,12,21,13,30,830.0,69.0,2.3,16.0,441.0,138.65,76.37
2016,12,21,13,45,819.5,67.5,2.3,16.0,418.5,90.15,49.44
2016,12,21,14,0,809.0,66.0,2.3,16.0,396.0,55.24,43.32
2016,12,21,14,15,791.0,64.0,2.3,16.0,367.0,53.88,42.21
2016,12,21,14,30,773.0,62.0,2.3,16.0,338.0,52.54,41.09
2016,12,21,14,45,748.5,58.5,2.3,16.0,304.0,49.97,38.85
2016,12,21,15,0,724.0,55.0,2.3,16.0,270.0,47.38,36.56
2016,12,21,15,15,684.5,51.5,2.3,15.5,232.0,44.68,34.19
2016,12,21,15,30,645.0,48.0,2.3,15.0,194.0,42.01,31.75
2016,12,21,15,45,585.0,42.5,2.35,15.0,154.5,37.48,27.5
2016,12,21,16,0,525.0,37.0,2.4,15.0,115.0,32.98,23.12
2016,12,21,16,15,419.5,29.0,2.5,14.5,78.0,23.83,14.41
2016,12,21,16,30,314.0,21.0,2.6,14.0,41.0,17.38,3.76
2016,12,21,16,45,157.0,10.5,2.75,14.0,20.5,8.96,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,61.5,5.0,4.0,11.0,6.5,0.0,0.0
2016,12,22,7,30,123.0,10.0,3.9,11.0,13.0,85.34,0.0
2016,12,22,7,45,270.5,21.0,3.85,11.0,45.0,230.38,91.52
2016,12,22,8,0,418.0,32.0,3.8,11.0,77.0,351.81,279.45
2016,12,22,8,15,502.0,39.5,3.65,11.0,117.0,417.32,345.45
2016,12,22,8,30,586.0,47.0,3.5,11.0,157.0,482.53,403.34
2016,12,22,8,45,638.5,52.0,3.4,11.5,197.0,522.02,437.13
2016,12,22,9,0,691.0,57.0,3.3,12.0,237.0,554.46,463.55
2016,12,22,9,15,724.5,60.5,3.1,12.0,274.5,575.11,479.55
2016,12,22,9,30,758.0,64.0,2.9,12.0,312.0,592.4,491.91
2016,12,22,9,45,781.5,66.5,2.75,12.5,344.5,598.51,494.06
2016,12,22,10,0,805.0,69.0,2.6,13.0,377.0,601.06,492.99
2016,12,22,10,15,820.5,70.5,2.45,13.5,404.0,593.9,484.06
2016,12,22,10,30,836.0,72.0,2.3,14.0,431.0,583.25,472.22
2016,12,22,10,45,846.5,73.5,2.15,14.5,451.0,566.26,455.23
2016,12,22,11,0,857.0,75.0,2.0,15.0,471.0,545.95,435.44
2016,12,22,11,15,863.5,75.5,2.05,15.0,484.5,519.31,412.06
2016,12,22,11,30,870.0,76.0,2.1,15.0,498.0,489.72,385.78
2016,12,22,11,45,872.0,76.5,2.15,15.0,503.5,455.33,355.09
2016,12,22,12,0,874.0,77.0,2.2,15.0,509.0,418.52,321.69
2016,12,22,12,15,873.5,77.0,2.25,15.0,507.5,378.09,284.68
2016,12,22,12,30,873.0,77.0,2.3,15.0,506.0,335.77,245.45
2016,12,22,12,45,874.0,75.0,2.4,15.0,497.5,290.36,203.39
2016,12,22,13,0,875.0,73.0,2.5,15.0,489.0,247.03,163.41
2016,12,22,13,15,867.0,72.0,2.4,15.0,472.5,194.34,118.12
2016,12,22,13,30,859.0,71.0,2.3,15.0,456.0,144.95,80.44
2016,12,22,13,45,847.5,69.0,2.2,15.0,432.5,94.44,51.77
2016,12,22,14,0,836.0,67.0,2.1,15.0,409.0,56.31,44.44
2016,12,22,14,15,817.5,65.0,2.0,15.0,379.5,54.93,43.32
2016,12,22,14,30,799.0,63.0,1.9,15.0,350.0,53.59,42.19
2016,12,22,14,45,770.5,60.5,1.8,15.0,314.5,51.77,40.62
2016,12,22,15,0,742.0,58.0,1.7,15.0,279.0,50.0,39.05
2016,12,22,15,15,701.0,54.0,1.65,14.5,240.0,46.9,36.32
2016,12,22,15,30,660.0,50.0,1.6,14.0,201.0,43.83,33.53
2016,12,22,15,45,595.5,44.5,1.55,14.0,160.0,39.31,29.26
2016,12,22,16,0,531.0,39.0,1.5,14.0,119.0,31.96,22.37
2016,12,22,16,15,423.5,30.5,1.55,14.0,81.0,25.11,15.6
2016,12,22,16,30,316.0,22.0,1.6,14.0,43.0,18.24,4.84
2016,12,22,16,45,158.0,11.0,1.7,14.0,21.5,9.39,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.3,12.5,1.0,0.82,0.0
2016,12,23,8,0,0.0,2.0,7.0,13.0,2.0,1.64,0.0
2016,12,23,8,15,0.0,3.5,6.5,13.0,3.5,2.87,0.0
2016,12,23,8,30,0.0,5.0,6.0,13.0,5.0,4.1,0.0
2016,12,23,8,45,0.0,6.0,5.55,13.0,6.0,4.92,0.0
2016,12,23,9,0,0.0,7.0,5.1,13.0,7.0,5.75,0.0
2016,12,23,9,15,0.0,8.5,5.35,13.0,8.5,6.99,0.38
2016,12,23,9,30,0.0,10.0,5.6,13.0,10.0,8.23,1.46
2016,12,23,9,45,0.0,11.0,5.95,13.5,11.0,9.05,2.15
2016,12,23,10,0,0.0,12.0,6.3,14.0,12.0,9.88,2.84
2016,12,23,10,15,15.0,90.0,6.8,14.0,96.5,84.74,67.07
2016,12,23,10,30,30.0,168.0,7.3,14.0,181.0,174.68,142.89
2016,12,23,10,45,15.0,126.5,7.85,14.0,133.0,116.01,93.14
2016,12,23,11,0,0.0,85.0,8.4,14.0,85.0,70.66,54.54
2016,12,23,11,15,0.0,46.0,8.5,13.5,46.0,38.07,26.88
2016,12,23,11,30,0.0,7.0,8.6,13.0,7.0,5.77,0.0
2016,12,23,11,45,0.0,48.0,8.7,13.0,48.0,39.74,28.34
2016,12,23,12,0,0.0,89.0,8.8,13.0,89.0,73.93,57.42
2016,12,23,12,15,165.0,145.0,8.65,13.0,226.0,183.93,146.86
2016,12,23,12,30,330.0,201.0,8.5,13.0,363.0,267.73,210.65
2016,12,23,12,45,200.5,203.0,8.4,13.0,301.0,214.4,168.39
2016,12,23,13,0,71.0,205.0,8.3,13.0,239.0,174.98,139.63
2016,12,23,13,15,35.5,172.0,8.2,13.0,189.0,139.6,111.42
2016,12,23,13,30,0.0,139.0,8.1,13.0,139.0,111.1,89.1
2016,12,23,13,45,0.0,86.5,8.0,13.0,86.5,71.35,55.47
2016,12,23,14,0,0.0,34.0,7.9,13.0,34.0,28.08,19.56
2016,12,23,14,15,0.0,49.0,7.9,12.5,49.0,40.53,30.83
2016,12,23,14,30,0.0,64.0,7.9,12.0,64.0,53.03,42.17
2016,12,23,14,45,0.0,57.0,7.95,12.0,57.0,47.19,36.95
2016,12,23,15,0,0.0,50.0,8.0,12.0,50.0,41.36,31.71
2016,12,23,15,15,0.0,43.0,8.05,12.0,43.0,35.53,26.42
2016,12,23,15,30,0.0,36.0,8.1,12.0,36.0,29.72,21.1
2016,12,23,15,45,0.0,28.5,8.15,12.0,28.5,23.5,15.36
2016,12,23,16,0,0.0,21.0,8.2,12.0,21.0,17.29,9.61
2016,12,23,16,15,0.0,14.0,8.2,11.5,14.0,11.51,4.18
2016,12,23,16,30,0.0,7.0,8.2,11.0,7.0,5.74,0.0
2016,12,23,16,45,0.0,3.5,8.25,11.0,3.5,2.99,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,179.0,17.0,8.0,10.0,35.5,165.74,52.94
2016,12,24,8,0,358.0,34.0,8.0,10.0,71.0,314.59,251.88
2016,12,24,8,15,448.0,42.0,8.0,10.0,110.5,384.73,323.79
2016,12,24,8,30,538.0,50.0,8.0,10.0,150.0,454.55,387.93
2016,12,24,8,45,596.5,55.0,8.0,10.5,190.0,498.33,427.16
2016,12,24,9,0,655.0,60.0,8.0,11.0,230.0,539.75,462.62
2016,12,24,9,15,691.5,63.5,7.95,11.0,267.0,561.81,481.33
2016,12,24,9,30,728.0,67.0,7.9,11.0,304.0,577.3,493.8
2016,12,24,9,45,759.5,68.0,7.85,11.0,338.0,587.48,501.15
2016,12,24,10,0,791.0,69.0,7.8,11.0,372.0,593.92,504.91
2016,12,24,10,15,808.0,71.0,7.75,11.0,399.0,588.71,498.63
2016,12,24,10,30,825.0,73.0,7.7,11.0,426.0,579.98,489.14
2016,12,24,10,45,836.0,74.5,7.65,11.0,447.0,563.72,473.16
2016,12,24,11,0,847.0,76.0,7.6,11.0,468.0,544.15,454.09
2016,12,24,11,15,854.0,76.5,7.6,11.0,481.5,518.23,429.47
2016,12,24,11,30,861.0,77.0,7.6,11.0,495.0,489.35,401.86
2016,12,24,11,45,864.0,77.5,7.6,11.0,501.0,455.85,369.85
2016,12,24,12,0,867.0,78.0,7.6,11.0,507.0,419.86,335.11
2016,12,24,12,15,867.0,78.0,7.6,11.0,506.0,379.99,296.54
2016,12,24,12,30,867.0,78.0,7.6,11.0,505.0,338.19,255.81
2016,12,24,12,45,859.5,78.5,7.6,11.0,495.5,293.12,212.44
2016,12,24,13,0,852.0,79.0,7.6,11.0,486.0,247.15,169.0
2016,12,24,13,15,844.0,78.0,7.55,11.0,469.5,199.17,126.06
2016,12,24,13,30,836.0,77.0,7.5,11.0,453.0,150.84,87.64
2016,12,24,13,45,825.5,75.0,7.5,11.0,430.5,101.46,57.86
2016,12,24,14,0,815.0,73.0,7.5,11.0,408.0,60.59,49.0
2016,12,24,14,15,646.0,92.0,7.45,11.0,346.0,68.0,55.74
2016,12,24,14,30,477.0,111.0,7.4,11.0,284.0,79.47,66.12
2016,12,24,14,45,453.0,105.0,7.35,11.0,255.5,75.81,62.89
2016,12,24,15,0,429.0,99.0,7.3,11.0,227.0,72.12,59.58
2016,12,24,15,15,404.0,88.0,7.2,10.5,195.5,64.86,53.09
2016,12,24,15,30,379.0,77.0,7.1,10.0,164.0,57.44,46.32
2016,12,24,15,45,444.0,60.0,7.0,10.0,142.5,48.16,37.66
2016,12,24,16,0,509.0,43.0,6.9,10.0,121.0,35.18,25.61
2016,12,24,16,15,398.0,34.0,6.85,9.5,83.0,28.0,18.49
2016,12,24,16,30,287.0,25.0,6.8,9.0,45.0,20.8,7.77
2016,12,24,16,45,143.5,12.5,6.8,9.0,22.5,10.67,0.0
2016,12,24,17,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,70.5,18.0,1.85,9.0,25.5,79.91,19.83
2016,12,25,8,0,141.0,36.0,2.1,9.0,51.0,160.01,125.37
2016,12,25,8,15,175.0,52.0,2.35,9.0,79.0,200.86,166.53
2016,12,25,8,30,209.0,68.0,2.6,9.0,107.0,240.72,203.07
2016,12,25,8,45,234.0,82.5,2.85,9.5,135.5,271.27,230.23
2016,12,25,9,0,259.0,97.0,3.1,10.0,164.0,300.74,255.55
2016,12,25,9,15,269.5,111.5,3.3,10.0,190.5,319.12,271.11
2016,12,25,9,30,280.0,126.0,3.5,10.0,217.0,335.96,284.92
2016,12,25,9,45,285.5,137.5,3.7,10.5,239.0,344.32,290.81
2016,12,25,10,0,291.0,149.0,3.9,11.0,261.0,351.26,295.28
2016,12,25,10,15,295.0,160.5,4.0,11.0,280.5,355.74,297.98
2016,12,25,10,30,299.0,172.0,4.1,11.0,300.0,358.64,299.3
2016,12,25,10,45,202.5,187.5,4.25,11.0,276.0,297.35,247.14
2016,12,25,11,0,106.0,203.0,4.4,11.0,252.0,242.05,199.99
2016,12,25,11,15,123.0,210.0,4.45,11.0,268.5,257.75,212.5
2016,12,25,11,30,140.0,217.0,4.5,11.0,285.0,263.16,216.16
2016,12,25,11,45,378.5,175.0,4.55,11.0,361.5,331.47,269.8
2016,12,25,12,0,617.0,133.0,4.6,11.0,438.0,372.18,297.25
2016,12,25,12,15,504.0,161.0,4.6,11.0,410.0,321.34,253.75
2016,12,25,12,30,391.0,189.0,4.6,11.0,382.0,278.57,218.13
2016,12,25,12,45,263.0,201.0,4.6,11.0,330.0,231.07,180.56
2016,12,25,13,0,135.0,213.0,4.6,11.0,278.0,194.29,153.66
2016,12,25,13,15,200.5,201.0,4.6,11.0,293.5,184.97,142.6
2016,12,25,13,30,266.0,189.0,4.6,11.0,309.0,166.6,124.94
2016,12,25,13,45,177.0,182.5,4.65,11.5,260.5,140.87,109.45
2016,12,25,14,0,88.0,176.0,4.7,12.0,212.0,127.28,107.96
2016,12,25,14,15,78.5,162.5,4.7,12.0,193.0,118.47,100.34
2016,12,25,14,30,69.0,149.0,4.7,12.0,174.0,109.44,92.47
2016,12,25,14,45,64.0,135.0,4.75,12.0,156.5,99.95,84.14
2016,12,25,15,0,59.0,121.0,4.8,12.0,139.0,90.24,75.52
2016,12,25,15,15,52.5,105.5,4.7,11.5,119.5,79.42,65.91
2016,12,25,15,30,46.0,90.0,4.6,11.0,100.0,68.37,55.95
2016,12,25,15,45,267.5,66.0,4.6,11.0,109.0,49.31,38.57
2016,12,25,16,0,489.0,42.0,4.6,11.0,118.0,34.19,24.67
2016,12,25,16,15,383.5,33.0,4.55,10.5,81.0,27.03,17.65
2016,12,25,16,30,278.0,24.0,4.5,10.0,44.0,19.82,7.64
2016,12,25,16,45,139.0,12.0,4.5,10.0,22.0,10.24,0.0
2016,12,25,17,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,7,45,220.0,14.0,4.8,8.5,36.5,186.05,47.23
2016,12,26,8,0,440.0,28.0,4.8,9.0,73.0,353.15,281.22
2016,12,26,8,15,523.0,34.5,4.7,9.0,112.5,418.81,350.58
2016,12,26,8,30,606.0,41.0,4.6,9.0,152.0,483.57,409.55
2016,12,26,8,45,656.5,45.5,4.6,9.5,192.0,522.55,443.99
2016,12,26,9,0,707.0,50.0,4.6,10.0,232.0,558.95,474.43
2016,12,26,9,15,740.0,53.0,4.45,10.0,269.5,578.85,490.42
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,595.52,502.83
2016,12,26,9,45,793.5,59.0,4.2,10.5,339.5,600.6,504.42
2016,12,26,10,0,814.0,62.0,4.1,11.0,372.0,602.23,502.82
2016,12,26,10,15,830.0,63.5,3.95,11.0,399.5,595.74,495.38
2016,12,26,10,30,846.0,65.0,3.8,11.0,427.0,581.86,481.94
2016,12,26,10,45,854.5,66.5,3.65,11.0,447.5,564.65,465.45
2016,12,26,11,0,863.0,68.0,3.5,11.0,468.0,544.27,446.11
2016,12,26,11,15,869.5,69.0,3.35,11.0,481.5,519.22,422.64
2016,12,26,11,30,876.0,70.0,3.2,11.0,495.0,491.2,396.32
2016,12,26,11,45,877.0,71.0,3.05,11.5,501.0,457.89,364.57
2016,12,26,12,0,878.0,72.0,2.9,12.0,507.0,422.2,330.39
2016,12,26,12,15,877.5,71.5,2.7,12.0,505.5,382.34,292.84
2016,12,26,12,30,877.0,71.0,2.5,12.0,504.0,340.58,253.2
2016,12,26,12,45,872.0,71.0,2.35,12.0,495.0,296.33,211.47
2016,12,26,13,0,867.0,71.0,2.2,12.0,486.0,250.89,169.25
2016,12,26,13,15,859.0,70.0,1.95,12.0,470.0,203.16,127.11
2016,12,26,13,30,851.0,69.0,1.7,12.0,454.0,149.86,84.76
2016,12,26,13,45,838.5,67.5,1.5,12.5,431.0,100.14,54.32
2016,12,26,14,0,826.0,66.0,1.3,13.0,408.0,55.35,43.93
2016,12,26,14,15,808.0,64.0,1.2,13.0,379.0,53.97,42.82
2016,12,26,14,30,790.0,62.0,1.1,13.0,350.0,52.62,41.68
2016,12,26,14,45,763.5,59.5,1.0,13.0,315.5,50.81,40.1
2016,12,26,15,0,737.0,57.0,0.9,13.0,281.0,49.02,38.53
2016,12,26,15,15,698.0,53.5,1.1,12.5,242.5,46.34,36.16
2016,12,26,15,30,659.0,50.0,1.3,12.0,204.0,43.69,33.73
2016,12,26,15,45,599.0,44.5,1.5,12.0,164.0,39.19,29.46
2016,12,26,16,0,539.0,39.0,1.7,12.0,124.0,34.7,25.08
2016,12,26,16,15,438.0,31.0,1.85,11.5,86.0,25.45,16.31
2016,12,26,16,30,337.0,23.0,2.0,11.0,48.0,19.02,7.54
2016,12,26,16,45,168.5,11.5,2.15,11.0,24.0,9.82,0.0
2016,12,26,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,7,45,193.0,15.5,2.35,9.5,35.0,171.46,36.95
2016,12,27,8,0,386.0,31.0,2.3,10.0,70.0,330.51,259.26
2016,12,27,8,15,472.5,38.5,2.4,10.0,109.0,397.64,328.22
2016,12,27,8,30,559.0,46.0,2.5,10.0,148.0,464.78,388.08
2016,12,27,8,45,614.5,51.0,2.7,10.5,188.0,506.68,424.59
2016,12,27,9,0,670.0,56.0,2.9,11.0,228.0,541.7,454.03
2016,12,27,9,15,705.0,59.5,2.9,11.0,265.5,563.99,472.06
2016,12,27,9,30,740.0,63.0,2.9,11.0,303.0,583.0,486.59
2016,12,27,9,45,766.5,65.0,2.95,11.5,336.0,591.24,491.27
2016,12,27,10,0,793.0,67.0,3.0,12.0,369.0,595.92,492.72
2016,12,27,10,15,809.0,69.0,3.0,12.0,396.5,590.42,486.56
2016,12,27,10,30,825.0,71.0,3.0,12.0,424.0,581.43,477.41
2016,12,27,10,45,835.5,72.5,3.05,12.5,444.5,565.23,461.62
2016,12,27,11,0,846.0,74.0,3.1,13.0,465.0,545.74,442.93
2016,12,27,11,15,852.5,74.5,3.25,13.0,478.5,519.9,419.92
2016,12,27,11,30,859.0,75.0,3.4,13.0,492.0,491.13,393.96
2016,12,27,11,45,860.5,76.0,3.6,13.0,498.5,457.81,363.76
2016,12,27,12,0,862.0,77.0,3.8,13.0,505.0,422.08,330.8
2016,12,27,12,15,861.5,77.0,3.9,13.0,503.5,382.44,293.79
2016,12,27,12,30,861.0,77.0,4.0,13.0,502.0,340.9,254.56
2016,12,27,12,45,858.0,76.0,4.15,13.0,493.5,296.09,212.43
2016,12,27,13,0,855.0,75.0,4.3,13.0,485.0,250.01,169.55
2016,12,27,13,15,847.0,74.0,4.3,13.0,469.0,202.02,126.94
2016,12,27,13,30,839.0,73.0,4.3,13.0,453.0,153.65,88.26
2016,12,27,13,45,827.5,71.0,4.3,13.5,430.5,104.11,57.21
2016,12,27,14,0,816.0,69.0,4.3,14.0,408.0,57.47,45.63
2016,12,27,14,15,797.5,67.0,4.3,14.0,379.0,56.13,44.54
2016,12,27,14,30,779.0,65.0,4.3,14.0,350.0,54.83,43.44
2016,12,27,14,45,750.0,63.0,4.35,14.0,315.5,53.46,42.26
2016,12,27,15,0,721.0,61.0,4.4,14.0,281.0,52.15,41.11
2016,12,27,15,15,681.5,57.0,4.45,13.5,242.5,49.14,38.46
2016,12,27,15,30,642.0,53.0,4.5,13.0,204.0,46.15,35.75
2016,12,27,15,45,578.0,47.5,4.55,12.5,164.0,38.29,28.57
2016,12,27,16,0,514.0,42.0,4.6,12.0,124.0,34.22,24.64
2016,12,27,16,15,412.5,33.5,4.65,12.0,86.0,27.47,18.02
2016,12,27,16,30,311.0,25.0,4.7,12.0,48.0,20.7,9.08
2016,12,27,16,45,155.5,12.5,4.8,12.0,24.0,10.67,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,14.5,4.3,8.5,36.5,185.85,35.08
2016,12,28,8,0,437.0,29.0,4.3,9.0,73.0,351.97,278.64
2016,12,28,8,15,522.5,36.0,4.2,9.0,113.0,420.43,350.83
2016,12,28,8,30,608.0,43.0,4.1,9.0,153.0,487.86,411.74
2016,12,28,8,45,662.5,47.0,4.1,9.5,194.0,529.43,448.14
2016,12,28,9,0,717.0,51.0,4.1,10.0,235.0,568.23,480.33
2016,12,28,9,15,750.5,54.0,4.05,10.5,273.0,588.68,496.01
2016,12,28,9,30,784.0,57.0,4.0,11.0,311.0,605.84,508.18
2016,12,28,9,45,812.0,58.0,4.0,11.5,345.5,613.44,512.21
2016,12,28,10,0,840.0,59.0,4.0,12.0,380.0,612.48,509.16
2016,12,28,10,15,855.5,61.0,4.05,12.0,407.5,606.53,502.68
2016,12,28,10,30,871.0,63.0,4.1,12.0,435.0,597.08,493.11
2016,12,28,10,45,882.5,63.5,4.15,12.5,456.5,580.09,476.47
2016,12,28,11,0,894.0,64.0,4.2,13.0,478.0,559.75,456.85
2016,12,28,11,15,900.0,64.5,4.15,13.0,491.5,533.24,432.45
2016,12,28,11,30,906.0,65.0,4.1,13.0,505.0,503.75,405.15
2016,12,28,11,45,909.0,65.0,4.05,13.5,511.5,469.51,372.81
2016,12,28,12,0,912.0,65.0,4.0,14.0,518.0,432.7,337.81
2016,12,28,12,15,911.5,65.0,3.85,14.0,517.0,392.19,299.72
2016,12,28,12,30,911.0,65.0,3.7,14.0,516.0,349.66,259.39
2016,12,28,12,45,908.0,64.0,3.55,14.5,507.5,303.74,215.67
2016,12,28,13,0,905.0,63.0,3.4,15.0,499.0,256.43,171.36
2016,12,28,13,15,897.5,62.5,3.3,15.0,483.0,207.57,128.16
2016,12,28,13,30,890.0,62.0,3.2,15.0,467.0,158.12,88.78
2016,12,28,13,45,878.5,61.0,3.1,15.0,444.0,107.64,57.47
2016,12,28,14,0,867.0,60.0,3.0,15.0,421.0,57.88,45.8
2016,12,28,14,15,850.5,58.0,2.9,15.0,391.5,56.01,44.25
2016,12,28,14,30,834.0,56.0,2.8,15.0,362.0,54.07,42.59
2016,12,28,14,45,808.5,54.0,2.75,15.0,327.5,46.85,36.23
2016,12,28,15,0,783.0,52.0,2.7,15.0,293.0,45.33,34.89
2016,12,28,15,15,747.0,49.0,2.6,14.5,254.0,42.93,32.79
2016,12,28,15,30,711.0,46.0,2.5,14.0,215.0,40.56,30.65
2016,12,28,15,45,653.0,41.5,2.45,14.0,174.0,36.79,27.1
2016,12,28,16,0,595.0,37.0,2.4,14.0,133.0,33.06,23.46
2016,12,28,16,15,499.0,30.0,2.45,13.5,93.5,26.93,17.51
2016,12,28,16,30,403.0,23.0,2.5,13.0,54.0,20.81,9.54
2016,12,28,16,45,201.5,11.5,2.55,13.0,27.0,9.82,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,219.0,15.0,4.85,10.0,36.5,187.03,29.7
2016,12,29,8,0,438.0,30.0,4.9,10.0,73.0,363.96,286.67
2016,12,29,8,15,525.0,37.0,4.85,10.5,114.0,423.26,352.07
2016,12,29,8,30,612.0,44.0,4.8,11.0,155.0,492.04,413.61
2016,12,29,8,45,663.5,48.5,4.75,11.5,196.0,532.44,448.97
2016,12,29,9,0,715.0,53.0,4.7,12.0,237.0,570.02,480.05
2016,12,29,9,15,749.5,56.5,4.55,12.0,275.5,591.93,497.55
2016,12,29,9,30,784.0,60.0,4.4,12.0,314.0,610.49,511.35
2016,12,29,9,45,797.5,64.5,4.3,12.5,346.0,612.95,510.74
2016,12,29,10,0,811.0,69.0,4.2,13.0,378.0,612.04,507.08
2016,12,29,10,15,827.5,71.0,3.85,13.5,406.0,606.7,499.11
2016,12,29,10,30,844.0,73.0,3.5,14.0,434.0,597.79,488.14
2016,12,29,10,45,853.5,74.5,3.15,14.5,455.0,580.69,470.52
2016,12,29,11,0,863.0,76.0,2.8,15.0,476.0,560.29,450.09
2016,12,29,11,15,869.5,77.0,2.6,15.0,490.0,534.56,426.5
2016,12,29,11,30,876.0,78.0,2.4,15.0,504.0,505.8,400.11
2016,12,29,11,45,876.5,79.0,2.2,15.5,510.5,471.46,368.19
2016,12,29,12,0,877.0,80.0,2.0,16.0,517.0,434.73,333.94
2016,12,29,12,15,876.5,80.0,1.9,16.0,515.5,394.48,297.23
2016,12,29,12,30,876.0,80.0,1.8,16.0,514.0,352.28,258.34
2016,12,29,12,45,877.0,77.5,1.75,16.5,506.5,306.51,215.87
2016,12,29,13,0,878.0,75.0,1.7,17.0,499.0,259.12,172.42
2016,12,29,13,15,869.5,74.0,1.65,17.0,482.5,209.91,129.73
2016,12,29,13,30,861.0,73.0,1.6,17.0,466.0,160.32,90.61
2016,12,29,13,45,846.5,72.0,1.55,17.0,442.5,110.17,59.29
2016,12,29,14,0,832.0,71.0,1.5,17.0,419.0,60.72,47.89
2016,12,29,14,15,661.0,91.5,1.45,17.0,356.0,67.5,53.95
2016,12,29,14,30,490.0,112.0,1.4,17.0,293.0,80.08,65.02
2016,12,29,14,45,462.0,106.5,1.35,17.0,264.0,76.73,62.14
2016,12,29,15,0,434.0,101.0,1.3,17.0,235.0,73.36,59.22
2016,12,29,15,15,410.5,90.0,1.25,16.5,203.5,66.16,52.98
2016,12,29,15,30,387.0,79.0,1.2,16.0,172.0,58.79,46.47
2016,12,29,15,45,344.0,67.5,1.2,16.0,138.5,50.75,39.15
2016,12,29,16,0,301.0,56.0,1.2,16.0,105.0,42.54,31.54
2016,12,29,16,15,240.0,42.0,1.2,15.5,73.5,32.22,21.94
2016,12,29,16,30,179.0,28.0,1.2,15.0,42.0,21.69,10.47
2016,12,29,16,45,89.5,14.0,1.2,15.0,21.0,11.95,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,45,109.5,17.0,2.15,12.5,28.0,115.23,12.9
2016,12,30,8,0,219.0,34.0,2.2,13.0,56.0,224.48,172.83
2016,12,30,8,15,284.5,47.0,2.2,13.0,89.5,281.88,230.53
2016,12,30,8,30,350.0,60.0,2.2,13.0,123.0,339.77,281.89
2016,12,30,8,45,389.5,71.0,2.2,13.0,157.5,376.76,314.26
2016,12,30,9,0,429.0,82.0,2.2,13.0,192.0,412.38,344.22
2016,12,30,9,15,457.5,91.0,2.1,13.0,225.0,436.21,363.34
2016,12,30,9,30,486.0,100.0,2.0,13.0,258.0,457.88,379.94
2016,12,30,9,45,517.5,105.5,1.95,13.5,289.5,474.93,391.8
2016,12,30,10,0,549.0,111.0,1.9,14.0,321.0,495.08,405.42
2016,12,30,10,15,572.5,112.5,1.9,14.0,345.5,497.56,405.94
2016,12,30,10,30,596.0,114.0,1.9,14.0,370.0,496.77,403.76
2016,12,30,10,45,594.5,123.0,1.9,14.0,388.5,485.72,393.15
2016,12,30,11,0,593.0,132.0,1.9,14.0,407.0,472.31,380.55
2016,12,30,11,15,600.0,134.0,1.85,14.0,420.0,454.57,364.31
2016,12,30,11,30,607.0,136.0,1.8,14.0,433.0,434.41,345.84
2016,12,30,11,45,518.5,161.5,1.8,14.5,417.5,386.22,305.24
2016,12,30,12,0,430.0,187.0,1.8,15.0,402.0,346.44,271.7
2016,12,30,12,15,437.0,183.5,1.8,15.0,401.5,321.98,249.72
2016,12,30,12,30,444.0,180.0,1.8,15.0,401.0,296.04,226.06
2016,12,30,12,45,429.5,182.0,1.8,15.0,393.5,267.09,200.4
2016,12,30,13,0,415.0,184.0,1.8,15.0,386.0,238.54,175.39
2016,12,30,13,15,327.0,190.0,1.85,15.0,345.5,201.24,147.39
2016,12,30,13,30,239.0,196.0,1.9,15.0,305.0,172.04,127.73
2016,12,30,13,45,501.0,139.5,2.0,15.0,354.0,131.66,88.46
2016,12,30,14,0,763.0,83.0,2.1,15.0,403.0,70.92,57.24
2016,12,30,14,15,743.5,80.5,2.3,14.5,374.5,65.95,53.12
2016,12,30,14,30,724.0,78.0,2.5,14.0,346.0,59.11,47.23
2016,12,30,14,45,695.5,74.5,2.75,14.0,312.5,56.98,45.4
2016,12,30,15,0,667.0,71.0,3.0,14.0,279.0,54.89,43.55
2016,12,30,15,15,626.0,66.5,3.3,13.5,241.0,51.94,40.99
2016,12,30,15,30,585.0,62.0,3.6,13.0,203.0,49.04,38.36
2016,12,30,15,45,522.0,55.5,3.95,13.0,163.5,44.38,33.98
2016,12,30,16,0,459.0,49.0,4.3,13.0,124.0,39.74,29.48
2016,12,30,16,15,361.5,39.0,4.45,12.5,87.0,31.91,21.98
2016,12,30,16,30,264.0,29.0,4.6,12.0,50.0,24.0,12.72
2016,12,30,16,45,132.0,14.5,4.85,12.0,25.0,11.8,0.0
2016,12,30,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
